Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,7,45,171.0,15.5,3.0,5.5,31.0,195.85,0.0
2017,1,1,8,0,342.0,31.0,3.1,6.0,62.0,388.99,302.65
2017,1,1,8,15,442.5,39.5,3.2,6.0,101.0,496.73,413.63
2017,1,1,8,30,543.0,48.0,3.3,6.0,140.0,608.37,510.67
2017,1,1,8,45,607.5,53.0,3.45,6.5,181.5,684.52,574.54
2017,1,1,9,0,672.0,58.0,3.6,7.0,223.0,760.31,635.38
2017,1,1,9,15,507.5,87.0,3.6,7.0,223.0,644.26,544.96
2017,1,1,9,30,343.0,116.0,3.6,7.0,223.0,520.17,444.51
2017,1,1,9,45,364.5,124.0,3.65,7.5,248.5,549.36,468.07
2017,1,1,10,0,386.0,132.0,3.7,8.0,274.0,577.03,489.07
2017,1,1,10,15,215.0,150.5,3.8,8.0,231.0,406.84,346.2
2017,1,1,10,30,44.0,169.0,3.9,8.0,188.0,217.6,182.82
2017,1,1,10,45,457.0,123.5,4.0,8.5,329.0,614.19,519.58
2017,1,1,11,0,870.0,78.0,4.1,9.0,470.0,939.15,765.31
2017,1,1,11,15,877.0,79.0,4.1,9.0,485.0,927.53,753.39
2017,1,1,11,30,884.0,80.0,4.1,9.0,500.0,912.21,741.58
2017,1,1,11,45,889.5,79.5,4.2,9.0,507.5,890.07,725.66
2017,1,1,12,0,895.0,79.0,4.3,9.0,515.0,864.4,707.22
2017,1,1,12,15,894.0,79.0,4.3,9.0,514.0,830.67,681.93
2017,1,1,12,30,893.0,79.0,4.3,9.0,513.0,794.02,654.42
2017,1,1,12,45,881.5,80.5,4.35,9.0,503.0,748.71,620.45
2017,1,1,13,0,870.0,82.0,4.4,9.0,493.0,701.6,583.4
2017,1,1,13,15,861.0,81.0,4.4,9.0,477.0,651.87,542.51
2017,1,1,13,30,852.0,80.0,4.4,9.0,461.0,600.76,499.56
2017,1,1,13,45,839.5,78.0,4.4,9.0,438.0,545.6,452.3
2017,1,1,14,0,827.0,76.0,4.4,9.0,415.0,489.96,403.39
2017,1,1,14,15,807.0,73.5,4.35,8.5,385.5,430.39,350.57
2017,1,1,14,30,787.0,71.0,4.3,8.0,356.0,371.72,297.07
2017,1,1,14,45,761.0,67.5,4.25,8.0,321.5,311.41,240.78
2017,1,1,15,0,735.0,64.0,4.2,8.0,287.0,253.29,186.1
2017,1,1,15,15,693.0,60.0,4.0,7.5,248.0,194.08,132.47
2017,1,1,15,30,651.0,56.0,3.8,7.0,209.0,137.47,84.37
2017,1,1,15,45,583.5,50.5,3.6,6.5,168.0,84.32,46.92
2017,1,1,16,0,516.0,45.0,3.4,6.0,127.0,39.45,30.05
2017,1,1,16,15,407.0,36.5,3.2,5.5,89.0,30.29,21.17
2017,1,1,16,30,298.0,28.0,3.0,5.0,51.0,23.23,11.93
2017,1,1,16,45,149.0,14.0,2.9,5.0,25.5,11.02,0.0
2017,1,1,17,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,11.5,1.35,4.5,11.5,8.75,0.0
2017,1,2,8,0,0.0,23.0,1.3,5.0,23.0,17.57,8.34
2017,1,2,8,15,0.0,38.5,1.4,5.0,38.5,34.28,23.83
2017,1,2,8,30,0.0,54.0,1.5,5.0,54.0,50.04,38.09
2017,1,2,8,45,0.5,70.5,1.6,5.5,70.5,66.99,53.24
2017,1,2,9,0,1.0,87.0,1.7,6.0,87.0,83.48,67.79
2017,1,2,9,15,6.0,101.0,1.8,6.0,103.0,100.61,83.05
2017,1,2,9,30,11.0,115.0,1.9,6.0,119.0,117.87,98.25
2017,1,2,9,45,16.0,128.0,2.05,6.5,134.0,133.94,112.06
2017,1,2,10,0,21.0,141.0,2.2,7.0,149.0,150.09,125.76
2017,1,2,10,15,189.0,150.5,2.3,7.0,228.5,359.47,307.83
2017,1,2,10,30,357.0,160.0,2.4,7.0,308.0,549.71,464.08
2017,1,2,10,45,566.0,128.5,2.55,7.0,377.5,724.54,601.32
2017,1,2,11,0,775.0,97.0,2.7,7.0,447.0,881.0,717.54
2017,1,2,11,15,719.0,106.0,2.8,7.0,439.0,822.75,672.89
2017,1,2,11,30,663.0,115.0,2.9,7.0,431.0,763.38,628.86
2017,1,2,11,45,643.5,127.5,3.0,7.0,437.5,738.96,610.98
2017,1,2,12,0,624.0,140.0,3.1,7.0,444.0,712.08,590.84
2017,1,2,12,15,393.0,180.0,3.1,7.0,371.5,536.04,448.44
2017,1,2,12,30,162.0,220.0,3.1,7.0,299.0,349.27,293.11
2017,1,2,12,45,196.5,214.0,3.15,7.5,308.5,357.49,300.6
2017,1,2,13,0,231.0,208.0,3.2,8.0,318.0,362.66,304.54
2017,1,2,13,15,145.5,199.0,3.2,8.0,267.5,284.97,238.68
2017,1,2,13,30,60.0,190.0,3.2,8.0,217.0,203.89,169.72
2017,1,2,13,45,30.5,165.0,3.2,8.0,178.5,158.99,131.59
2017,1,2,14,0,1.0,140.0,3.2,8.0,140.0,112.1,91.55
2017,1,2,14,15,32.5,145.0,3.1,7.5,156.5,135.52,111.83
2017,1,2,14,30,64.0,150.0,3.0,7.0,173.0,148.59,122.54
2017,1,2,14,45,58.0,137.0,2.95,7.0,156.5,130.11,106.3
2017,1,2,15,0,52.0,124.0,2.9,7.0,140.0,112.6,90.93
2017,1,2,15,15,45.5,108.0,2.7,6.5,121.0,93.57,74.44
2017,1,2,15,30,39.0,92.0,2.5,6.0,102.0,75.74,59.09
2017,1,2,15,45,30.0,75.0,2.3,6.0,82.0,58.25,44.26
2017,1,2,16,0,21.0,58.0,2.1,6.0,62.0,42.44,32.81
2017,1,2,16,15,10.5,41.5,2.05,5.5,43.5,30.68,21.6
2017,1,2,16,30,0.0,25.0,2.0,5.0,25.0,18.82,8.98
2017,1,2,16,45,0.0,12.5,2.0,5.0,12.5,9.83,0.0
2017,1,2,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,5.0,2.9,6.0,5.0,3.78,0.0
2017,1,3,8,0,0.0,10.0,3.0,6.0,10.0,7.58,0.35
2017,1,3,8,15,0.0,17.0,3.05,6.0,17.0,12.92,5.42
2017,1,3,8,30,0.0,24.0,3.1,6.0,24.0,18.27,10.29
2017,1,3,8,45,0.0,31.5,3.2,6.5,31.5,24.02,15.46
2017,1,3,9,0,0.0,39.0,3.3,7.0,39.0,29.78,20.58
2017,1,3,9,15,0.0,45.5,3.4,7.0,45.5,34.78,25.03
2017,1,3,9,30,0.0,52.0,3.5,7.0,52.0,39.79,29.44
2017,1,3,9,45,0.0,58.0,3.6,7.5,58.0,44.42,33.4
2017,1,3,10,0,0.0,64.0,3.7,8.0,64.0,49.06,37.34
2017,1,3,10,15,0.0,95.5,3.8,8.0,95.5,77.02,61.56
2017,1,3,10,30,0.0,127.0,3.9,8.0,127.0,107.7,87.89
2017,1,3,10,45,0.0,133.5,4.0,8.5,133.5,112.77,91.91
2017,1,3,11,0,0.0,140.0,4.1,9.0,140.0,117.94,96.03
2017,1,3,11,15,0.0,136.5,4.1,9.0,136.5,113.23,91.92
2017,1,3,11,30,0.0,133.0,4.1,9.0,133.0,108.97,88.22
2017,1,3,11,45,0.0,120.0,4.2,9.5,120.0,96.27,77.19
2017,1,3,12,0,0.0,107.0,4.3,10.0,107.0,84.33,66.86
2017,1,3,12,15,5.0,140.5,4.4,10.0,143.0,118.26,95.91
2017,1,3,12,30,10.0,174.0,4.5,10.0,179.0,152.89,125.3
2017,1,3,12,45,5.0,124.5,4.6,10.0,127.0,102.79,82.74
2017,1,3,13,0,0.0,75.0,4.7,10.0,75.0,57.6,44.05
2017,1,3,13,15,0.0,51.0,4.8,10.0,51.0,39.05,28.14
2017,1,3,13,30,0.0,27.0,4.9,10.0,27.0,20.61,12.22
2017,1,3,13,45,0.0,40.5,5.0,10.0,40.5,30.96,21.22
2017,1,3,14,0,0.0,54.0,5.1,10.0,54.0,41.34,30.24
2017,1,3,14,15,0.0,50.5,5.2,10.0,50.5,38.64,27.94
2017,1,3,14,30,0.0,47.0,5.3,10.0,47.0,35.93,25.64
2017,1,3,14,45,0.0,42.5,5.45,10.0,42.5,32.47,22.66
2017,1,3,15,0,0.0,38.0,5.6,10.0,38.0,29.0,19.66
2017,1,3,15,15,0.0,33.0,5.7,10.0,33.0,25.16,16.3
2017,1,3,15,30,0.0,28.0,5.8,10.0,28.0,21.32,12.92
2017,1,3,15,45,0.0,22.5,5.95,10.0,22.5,17.11,9.17
2017,1,3,16,0,0.0,17.0,6.1,10.0,17.0,12.91,5.91
2017,1,3,16,15,0.0,11.5,6.15,10.0,11.5,8.72,1.98
2017,1,3,16,30,0.0,6.0,6.2,10.0,6.0,4.54,0.0
2017,1,3,16,45,0.0,3.0,6.3,10.0,3.0,2.36,0.0
2017,1,3,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,7.5,2.0,9.0,7.5,5.69,0.0
2017,1,4,8,0,0.0,15.0,2.1,9.0,15.0,11.41,3.29
2017,1,4,8,15,0.0,24.5,2.1,9.0,24.5,18.68,10.19
2017,1,4,8,30,0.0,34.0,2.1,9.0,34.0,25.96,16.78
2017,1,4,8,45,0.0,44.0,2.15,9.0,44.0,33.66,23.67
2017,1,4,9,0,0.0,54.0,2.2,9.0,54.0,41.71,30.81
2017,1,4,9,15,0.0,64.0,2.2,9.0,64.0,50.48,38.51
2017,1,4,9,30,0.0,74.0,2.2,9.0,74.0,59.23,46.12
2017,1,4,9,45,0.0,82.5,2.25,9.0,82.5,66.44,52.32
2017,1,4,10,0,0.0,91.0,2.3,9.0,91.0,73.68,58.51
2017,1,4,10,15,0.0,97.0,2.35,9.0,97.0,78.47,62.54
2017,1,4,10,30,0.0,103.0,2.4,9.0,103.0,83.34,66.62
2017,1,4,10,45,0.0,82.5,2.5,9.0,82.5,63.72,49.65
2017,1,4,11,0,0.0,62.0,2.6,9.0,62.0,47.53,35.64
2017,1,4,11,15,4.5,115.5,2.65,9.0,117.5,97.17,78.45
2017,1,4,11,30,9.0,169.0,2.7,9.0,173.0,152.66,125.53
2017,1,4,11,45,5.0,163.5,2.75,9.0,166.0,142.07,116.25
2017,1,4,12,0,1.0,158.0,2.8,9.0,159.0,132.2,107.72
2017,1,4,12,15,0.5,131.0,2.75,9.0,131.5,105.89,85.41
2017,1,4,12,30,0.0,104.0,2.7,9.0,104.0,81.43,64.59
2017,1,4,12,45,0.0,116.0,2.65,9.0,116.0,91.68,73.4
2017,1,4,13,0,0.0,128.0,2.6,9.0,128.0,101.99,82.22
2017,1,4,13,15,0.0,100.5,2.5,9.0,100.5,78.31,62.04
2017,1,4,13,30,0.0,73.0,2.4,9.0,73.0,56.04,42.98
2017,1,4,13,45,0.0,53.5,2.35,9.0,53.5,40.96,30.01
2017,1,4,14,0,0.0,34.0,2.3,9.0,34.0,25.96,17.02
2017,1,4,14,15,0.0,56.0,2.15,8.5,56.0,42.88,31.86
2017,1,4,14,30,0.0,78.0,2.0,8.0,78.0,60.03,46.92
2017,1,4,14,45,0.0,70.5,1.95,8.0,70.5,54.13,41.82
2017,1,4,15,0,0.0,63.0,1.9,8.0,63.0,48.3,36.77
2017,1,4,15,15,0.0,55.0,1.8,8.0,55.0,42.12,31.36
2017,1,4,15,30,0.0,47.0,1.7,8.0,47.0,35.95,25.91
2017,1,4,15,45,0.0,38.0,1.6,8.0,38.0,29.02,19.72
2017,1,4,16,0,0.0,29.0,1.5,8.0,29.0,22.11,14.35
2017,1,4,16,15,0.0,20.5,1.45,7.5,20.5,15.6,8.21
2017,1,4,16,30,0.0,12.0,1.4,7.0,12.0,9.11,1.68
2017,1,4,16,45,0.0,6.0,1.35,7.0,6.0,4.54,0.0
2017,1,4,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,7,45,217.5,13.0,2.5,3.5,32.0,224.4,0.0
2017,1,5,8,0,435.0,26.0,2.6,4.0,64.0,449.89,349.8
2017,1,5,8,15,527.5,32.5,2.6,4.0,104.5,551.96,458.59
2017,1,5,8,30,620.0,39.0,2.6,4.0,145.0,656.57,549.33
2017,1,5,8,45,681.0,43.0,2.6,4.5,187.5,730.49,610.17
2017,1,5,9,0,742.0,47.0,2.6,5.0,230.0,803.67,667.28
2017,1,5,9,15,777.5,50.0,2.65,5.5,269.5,849.72,701.71
2017,1,5,9,30,813.0,53.0,2.7,6.0,309.0,893.34,733.04
2017,1,5,9,45,837.0,55.5,2.75,6.5,343.5,911.37,744.48
2017,1,5,10,0,861.0,58.0,2.8,7.0,378.0,936.74,761.1
2017,1,5,10,15,877.0,60.0,2.75,7.0,407.0,950.18,769.12
2017,1,5,10,30,893.0,62.0,2.7,7.0,436.0,960.01,774.55
2017,1,5,10,45,903.0,63.5,2.65,7.5,458.5,959.61,771.27
2017,1,5,11,0,913.0,65.0,2.6,8.0,481.0,955.43,765.5
2017,1,5,11,15,920.0,65.5,2.6,8.0,496.0,943.3,756.09
2017,1,5,11,30,927.0,66.0,2.6,8.0,511.0,927.44,744.21
2017,1,5,11,45,929.0,67.0,2.6,8.0,518.5,904.13,727.1
2017,1,5,12,0,931.0,68.0,2.6,8.0,526.0,877.38,707.64
2017,1,5,12,15,930.5,68.0,2.55,8.0,526.0,844.02,682.98
2017,1,5,12,30,930.0,68.0,2.5,8.0,526.0,807.65,656.13
2017,1,5,12,45,930.5,66.0,2.5,8.0,518.5,766.75,626.21
2017,1,5,13,0,931.0,64.0,2.5,8.0,511.0,723.13,594.04
2017,1,5,13,15,924.5,63.5,2.4,8.0,496.0,674.17,554.26
2017,1,5,13,30,918.0,63.0,2.3,8.0,481.0,623.4,512.2
2017,1,5,13,45,905.5,62.0,2.25,8.0,458.0,567.26,465.1
2017,1,5,14,0,893.0,61.0,2.2,8.0,435.0,510.42,416.12
2017,1,5,14,15,877.5,59.5,2.1,8.0,406.5,451.32,363.75
2017,1,5,14,30,862.0,58.0,2.0,8.0,378.0,392.41,310.11
2017,1,5,14,45,838.0,56.0,1.95,8.0,343.0,330.89,253.42
2017,1,5,15,0,814.0,54.0,1.9,8.0,308.0,270.23,196.86
2017,1,5,15,15,779.5,51.0,1.8,7.0,269.0,208.57,141.1
2017,1,5,15,30,745.0,48.0,1.7,6.0,230.0,150.53,91.29
2017,1,5,15,45,691.0,43.5,1.6,5.5,188.5,93.53,49.92
2017,1,5,16,0,637.0,39.0,1.5,5.0,147.0,43.1,26.98
2017,1,5,16,15,547.0,32.0,1.55,4.5,106.0,29.6,20.92
2017,1,5,16,30,457.0,25.0,1.6,4.0,65.0,23.02,13.34
2017,1,5,16,45,228.5,12.5,1.7,4.0,32.5,11.15,0.0
2017,1,5,17,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,6,7,45,208.5,14.0,2.5,0.0,32.5,223.66,0.0
2017,1,6,8,0,417.0,28.0,2.6,0.0,65.0,449.97,355.28
2017,1,6,8,15,508.0,35.0,2.65,0.0,105.0,536.52,453.0
2017,1,6,8,30,599.0,42.0,2.7,0.0,145.0,640.5,544.99
2017,1,6,8,45,650.0,48.0,2.75,0.5,186.0,707.68,601.95
2017,1,6,9,0,701.0,54.0,2.8,1.0,227.0,773.87,655.29
2017,1,6,9,15,736.5,57.5,2.75,1.5,265.5,820.66,690.55
2017,1,6,9,30,772.0,61.0,2.7,2.0,304.0,864.93,722.35
2017,1,6,9,45,796.5,63.5,2.7,2.5,338.0,894.35,742.24
2017,1,6,10,0,821.0,66.0,2.7,3.0,372.0,920.5,759.22
2017,1,6,10,15,837.0,68.0,2.65,3.5,400.5,934.22,766.22
2017,1,6,10,30,853.0,70.0,2.6,4.0,429.0,944.28,770.54
2017,1,6,10,45,610.0,124.0,2.6,4.5,387.5,773.07,640.49
2017,1,6,11,0,367.0,178.0,2.6,5.0,346.0,564.7,475.3
2017,1,6,11,15,623.5,127.0,2.6,5.0,423.0,762.36,633.29
2017,1,6,11,30,880.0,76.0,2.6,5.0,500.0,909.28,740.8
2017,1,6,11,45,887.0,75.0,2.6,5.5,508.0,878.87,715.21
2017,1,6,12,0,894.0,74.0,2.6,6.0,516.0,854.99,696.39
2017,1,6,12,15,892.0,74.0,2.6,6.0,515.0,821.58,671.73
2017,1,6,12,30,890.0,74.0,2.6,6.0,514.0,785.36,644.99
2017,1,6,12,45,867.5,78.5,2.6,6.5,502.5,743.52,612.78
2017,1,6,13,0,845.0,83.0,2.6,7.0,491.0,692.97,572.72
2017,1,6,13,15,835.5,82.0,2.55,7.0,475.0,644.16,533.19
2017,1,6,13,30,826.0,81.0,2.5,7.0,459.0,594.05,491.71
2017,1,6,13,45,806.5,81.0,2.5,7.0,435.5,538.43,445.0
2017,1,6,14,0,787.0,81.0,2.5,7.0,412.0,482.97,397.19
2017,1,6,14,15,667.5,93.0,2.45,7.0,361.0,396.08,323.38
2017,1,6,14,30,548.0,105.0,2.4,7.0,310.0,319.3,257.57
2017,1,6,14,45,510.0,103.0,2.35,7.0,280.0,264.21,208.21
2017,1,6,15,0,472.0,101.0,2.3,7.0,250.0,217.94,166.11
2017,1,6,15,15,444.0,91.5,2.15,6.5,217.5,171.51,124.44
2017,1,6,15,30,416.0,82.0,2.0,6.0,185.0,128.38,87.36
2017,1,6,15,45,373.5,70.0,1.95,6.0,150.0,85.63,54.88
2017,1,6,16,0,331.0,58.0,1.9,6.0,115.0,48.32,33.41
2017,1,6,16,15,265.5,45.0,1.95,5.5,82.5,33.97,24.76
2017,1,6,16,30,200.0,32.0,2.0,5.0,50.0,24.25,14.55
2017,1,6,16,45,100.0,16.0,2.05,5.0,25.0,12.19,0.0
2017,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,14.0,5.1,8.5,14.0,10.68,0.0
2017,1,7,8,0,0.0,28.0,5.4,9.0,28.0,25.9,14.67
2017,1,7,8,15,8.5,45.0,5.5,9.5,46.5,52.62,39.15
2017,1,7,8,30,17.0,62.0,5.6,10.0,65.0,89.67,71.91
2017,1,7,8,45,27.0,79.0,5.75,10.5,85.0,117.87,97.05
2017,1,7,9,0,37.0,96.0,5.9,11.0,105.0,145.78,121.61
2017,1,7,9,15,43.5,111.5,5.8,11.0,124.0,167.71,140.75
2017,1,7,9,30,50.0,127.0,5.7,11.0,143.0,189.61,159.58
2017,1,7,9,45,56.0,140.5,5.65,11.5,160.5,207.89,174.78
2017,1,7,10,0,62.0,154.0,5.6,12.0,178.0,226.16,189.72
2017,1,7,10,15,31.0,142.5,5.25,12.0,154.5,174.25,144.4
2017,1,7,10,30,0.0,131.0,4.9,12.0,131.0,111.61,89.82
2017,1,7,10,45,0.0,120.5,4.55,12.5,120.5,99.35,79.18
2017,1,7,11,0,0.0,110.0,4.2,13.0,110.0,88.37,69.66
2017,1,7,11,15,0.0,128.0,4.1,13.0,128.0,104.74,83.38
2017,1,7,11,30,0.0,146.0,4.0,13.0,146.0,121.28,97.16
2017,1,7,11,45,0.0,138.5,3.9,13.0,138.5,113.27,90.37
2017,1,7,12,0,0.0,131.0,3.8,13.0,131.0,105.75,84.03
2017,1,7,12,15,0.0,141.0,3.7,13.0,141.0,114.48,91.34
2017,1,7,12,30,0.0,151.0,3.6,13.0,151.0,123.21,98.63
2017,1,7,12,45,0.0,85.5,3.55,13.0,85.5,65.78,50.37
2017,1,7,13,0,0.0,20.0,3.5,13.0,20.0,15.26,7.42
2017,1,7,13,15,0.0,20.5,3.4,13.0,20.5,15.64,7.77
2017,1,7,13,30,0.0,21.0,3.3,13.0,21.0,16.02,8.11
2017,1,7,13,45,0.0,20.5,3.2,13.0,20.5,15.63,7.79
2017,1,7,14,0,0.0,20.0,3.1,13.0,20.0,15.24,7.47
2017,1,7,14,15,10.5,81.5,2.9,12.5,85.5,67.38,52.23
2017,1,7,14,30,21.0,143.0,2.7,12.0,151.0,121.06,97.76
2017,1,7,14,45,18.0,131.0,2.55,12.0,137.0,108.33,86.88
2017,1,7,15,0,15.0,119.0,2.4,12.0,123.0,96.1,76.5
2017,1,7,15,15,10.0,104.5,2.25,11.5,107.0,82.02,64.72
2017,1,7,15,30,5.0,90.0,2.1,11.0,91.0,68.77,53.59
2017,1,7,15,45,2.5,74.0,1.95,11.0,74.5,55.49,42.13
2017,1,7,16,0,0.0,58.0,1.8,11.0,58.0,42.86,31.07
2017,1,7,16,15,0.0,41.5,1.75,10.5,41.5,30.95,21.64
2017,1,7,16,30,0.0,25.0,1.7,10.0,25.0,19.04,10.13
2017,1,7,16,45,0.0,12.5,1.7,10.0,12.5,9.52,0.0
2017,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,6.95,13.0,1.5,1.13,0.0
2017,1,8,8,0,0.0,3.0,6.9,13.0,3.0,2.27,0.0
2017,1,8,8,15,0.0,5.0,6.8,13.0,5.0,3.78,0.0
2017,1,8,8,30,0.0,7.0,6.7,13.0,7.0,5.3,0.0
2017,1,8,8,45,0.0,9.0,6.65,13.5,9.0,6.82,0.19
2017,1,8,9,0,0.0,11.0,6.6,14.0,11.0,8.35,1.51
2017,1,8,9,15,0.0,13.0,6.5,14.0,13.0,9.87,2.84
2017,1,8,9,30,0.0,15.0,6.4,14.0,15.0,11.4,4.16
2017,1,8,9,45,0.0,17.0,6.35,14.0,17.0,12.93,5.47
2017,1,8,10,0,0.0,19.0,6.3,14.0,19.0,14.47,6.77
2017,1,8,10,15,0.0,21.0,6.35,14.0,21.0,16.0,8.07
2017,1,8,10,30,0.0,23.0,6.4,14.0,23.0,17.54,9.37
2017,1,8,10,45,0.0,18.0,6.5,14.0,18.0,13.72,6.08
2017,1,8,11,0,0.0,13.0,6.6,14.0,13.0,9.91,2.81
2017,1,8,11,15,0.0,21.0,6.6,14.0,21.0,16.03,8.02
2017,1,8,11,30,0.0,29.0,6.6,14.0,29.0,22.16,13.24
2017,1,8,11,45,0.0,37.5,6.6,14.0,37.5,28.68,18.78
2017,1,8,12,0,0.0,46.0,6.6,14.0,46.0,35.22,24.32
2017,1,8,12,15,0.0,31.5,6.45,14.0,31.5,24.08,14.85
2017,1,8,12,30,0.0,17.0,6.3,14.0,17.0,12.97,5.4
2017,1,8,12,45,0.0,35.0,6.15,14.0,35.0,26.76,17.15
2017,1,8,13,0,0.0,53.0,6.0,14.0,53.0,40.61,28.92
2017,1,8,13,15,0.0,35.0,5.8,13.5,35.0,26.75,17.21
2017,1,8,13,30,0.0,17.0,5.6,13.0,17.0,12.96,5.46
2017,1,8,13,45,0.0,21.5,5.45,13.0,21.5,16.4,8.43
2017,1,8,14,0,0.0,26.0,5.3,13.0,26.0,19.83,11.4
2017,1,8,14,15,0.0,40.0,5.2,13.0,40.0,30.56,20.64
2017,1,8,14,30,0.0,54.0,5.1,13.0,54.0,41.33,29.93
2017,1,8,14,45,0.0,49.0,5.0,13.0,49.0,37.47,26.65
2017,1,8,15,0,0.0,44.0,4.9,13.0,44.0,33.62,23.37
2017,1,8,15,15,0.0,38.5,4.8,13.0,38.5,29.39,19.73
2017,1,8,15,30,0.0,33.0,4.7,13.0,33.0,25.16,16.05
2017,1,8,15,45,0.0,27.0,4.65,13.0,27.0,20.56,12.02
2017,1,8,16,0,0.0,21.0,4.6,13.0,21.0,15.97,7.96
2017,1,8,16,15,0.0,15.0,4.55,13.0,15.0,11.39,4.32
2017,1,8,16,30,0.0,9.0,4.5,13.0,9.0,6.82,0.0
2017,1,8,16,45,0.0,4.5,4.45,13.0,4.5,3.4,0.0
2017,1,8,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,7,45,8.0,15.5,2.0,8.5,16.5,21.5,0.0
2017,1,9,8,0,16.0,31.0,2.1,9.0,33.0,53.19,36.92
2017,1,9,8,15,37.5,49.0,2.15,9.0,55.0,96.08,77.03
2017,1,9,8,30,59.0,67.0,2.2,9.0,77.0,154.17,128.46
2017,1,9,8,45,72.5,84.5,2.25,9.5,100.5,187.59,158.01
2017,1,9,9,0,86.0,102.0,2.3,10.0,124.0,220.73,186.67
2017,1,9,9,15,94.5,118.5,2.25,10.0,146.0,247.12,209.14
2017,1,9,9,30,103.0,135.0,2.2,10.0,168.0,273.2,230.87
2017,1,9,9,45,118.0,148.0,2.2,10.5,189.5,299.82,252.53
2017,1,9,10,0,133.0,161.0,2.2,11.0,211.0,326.26,273.62
2017,1,9,10,15,112.5,172.5,2.25,11.0,217.0,315.48,263.46
2017,1,9,10,30,92.0,184.0,2.3,11.0,223.0,283.24,236.11
2017,1,9,10,45,126.5,195.0,2.35,11.0,251.5,345.58,287.55
2017,1,9,11,0,161.0,206.0,2.4,11.0,280.0,385.22,319.79
2017,1,9,11,15,165.0,213.0,2.5,11.0,291.0,389.69,322.92
2017,1,9,11,30,169.0,220.0,2.6,11.0,302.0,393.44,325.66
2017,1,9,11,45,164.5,225.5,2.75,11.0,307.0,387.1,320.21
2017,1,9,12,0,160.0,231.0,2.9,11.0,312.0,380.44,314.55
2017,1,9,12,15,89.0,209.5,2.9,11.0,254.5,270.81,223.86
2017,1,9,12,30,18.0,188.0,2.9,11.0,197.0,172.07,140.45
2017,1,9,12,45,87.5,204.5,2.9,11.0,247.5,252.68,209.25
2017,1,9,13,0,157.0,221.0,2.9,11.0,298.0,326.88,270.66
2017,1,9,13,15,78.5,175.0,2.9,11.0,213.5,205.22,169.23
2017,1,9,13,30,0.0,129.0,2.9,11.0,129.0,102.27,81.78
2017,1,9,13,45,0.0,130.0,2.9,11.0,130.0,102.93,82.58
2017,1,9,14,0,0.0,131.0,2.9,11.0,131.0,103.57,83.23
2017,1,9,14,15,6.5,136.0,2.95,10.5,138.5,110.37,89.29
2017,1,9,14,30,13.0,141.0,3.0,10.0,146.0,116.25,94.45
2017,1,9,14,45,9.5,129.0,3.05,10.0,132.5,103.89,83.98
2017,1,9,15,0,6.0,117.0,3.1,10.0,119.0,92.11,74.0
2017,1,9,15,15,3.0,102.5,3.1,10.0,103.5,79.07,62.89
2017,1,9,15,30,0.0,88.0,3.1,10.0,88.0,66.63,52.22
2017,1,9,15,45,0.0,72.0,3.1,10.0,72.0,53.99,41.14
2017,1,9,16,0,0.0,56.0,3.1,10.0,56.0,41.7,30.25
2017,1,9,16,15,0.0,40.5,3.15,10.0,40.5,30.41,21.28
2017,1,9,16,30,0.0,25.0,3.2,10.0,25.0,19.1,10.45
2017,1,9,16,45,0.0,12.5,3.25,10.0,12.5,9.51,0.0
2017,1,9,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.5,4.1,10.0,1.5,1.13,0.0
2017,1,10,8,0,0.0,3.0,4.2,10.0,3.0,2.27,0.0
2017,1,10,8,15,0.0,5.5,4.3,10.0,5.5,4.16,0.0
2017,1,10,8,30,0.0,8.0,4.4,10.0,8.0,6.06,0.0
2017,1,10,8,45,0.0,10.5,4.55,10.5,10.5,7.96,1.25
2017,1,10,9,0,0.0,13.0,4.7,11.0,13.0,9.87,2.92
2017,1,10,9,15,0.0,15.0,4.8,11.0,15.0,11.4,4.27
2017,1,10,9,30,0.0,17.0,4.9,11.0,17.0,12.93,5.6
2017,1,10,9,45,0.0,19.0,5.05,11.0,19.0,14.46,6.92
2017,1,10,10,0,0.0,21.0,5.2,11.0,21.0,15.99,8.24
2017,1,10,10,15,0.0,27.0,5.3,11.0,27.0,20.59,12.2
2017,1,10,10,30,0.0,33.0,5.4,11.0,33.0,25.2,16.16
2017,1,10,10,45,0.0,48.5,5.55,11.5,48.5,37.12,26.34
2017,1,10,11,0,0.0,64.0,5.7,12.0,64.0,49.08,36.48
2017,1,10,11,15,0.0,50.5,5.75,12.0,50.5,38.67,27.54
2017,1,10,11,30,0.0,37.0,5.8,12.0,37.0,28.3,18.63
2017,1,10,11,45,0.0,33.0,5.9,12.0,33.0,25.23,15.99
2017,1,10,12,0,0.0,29.0,6.0,12.0,29.0,22.16,13.36
2017,1,10,12,15,0.0,36.5,6.05,12.0,36.5,27.92,18.28
2017,1,10,12,30,0.0,44.0,6.1,12.0,44.0,33.68,23.21
2017,1,10,12,45,0.0,43.5,6.2,12.0,43.5,33.3,22.89
2017,1,10,13,0,0.0,43.0,6.3,12.0,43.0,32.91,22.57
2017,1,10,13,15,0.0,34.0,6.35,12.0,34.0,25.99,16.66
2017,1,10,13,30,0.0,25.0,6.4,12.0,25.0,19.08,10.76
2017,1,10,13,45,0.0,18.5,6.45,12.0,18.5,14.11,6.49
2017,1,10,14,0,0.0,12.0,6.5,12.0,12.0,9.14,2.22
2017,1,10,14,15,0.0,10.0,6.5,12.0,10.0,7.61,0.91
2017,1,10,14,30,0.0,8.0,6.5,12.0,8.0,6.08,0.0
2017,1,10,14,45,0.0,7.0,6.55,12.0,7.0,5.32,0.0
2017,1,10,15,0,0.0,6.0,6.6,12.0,6.0,4.55,0.0
2017,1,10,15,15,0.0,5.5,6.6,12.0,5.5,4.17,0.0
2017,1,10,15,30,0.0,5.0,6.6,12.0,5.0,3.79,0.0
2017,1,10,15,45,0.0,4.0,6.6,12.0,4.0,3.03,0.0
2017,1,10,16,0,0.0,3.0,6.6,12.0,3.0,2.27,0.0
2017,1,10,16,15,0.0,2.0,6.6,12.0,2.0,1.51,0.0
2017,1,10,16,30,0.0,1.0,6.6,12.0,1.0,0.75,0.0
2017,1,10,16,45,0.0,0.5,6.6,12.0,0.5,0.38,0.0
2017,1,10,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,45,170.5,15.5,2.75,7.5,31.5,195.4,0.0
2017,1,11,8,0,341.0,31.0,2.8,8.0,63.0,386.95,302.34
2017,1,11,8,15,439.5,39.5,2.85,8.0,102.5,493.06,408.03
2017,1,11,8,30,538.0,48.0,2.9,8.0,142.0,603.33,502.49
2017,1,11,8,45,599.5,53.0,3.0,8.5,183.0,677.22,563.48
2017,1,11,9,0,661.0,58.0,3.1,9.0,224.0,750.92,621.59
2017,1,11,9,15,368.5,95.5,3.1,9.0,190.5,518.62,439.31
2017,1,11,9,30,76.0,133.0,3.1,9.0,157.0,223.14,188.71
2017,1,11,9,45,81.5,146.5,3.15,9.0,175.0,240.73,204.26
2017,1,11,10,0,87.0,160.0,3.2,9.0,193.0,258.29,218.77
2017,1,11,10,15,456.5,118.0,3.2,9.0,311.0,625.69,526.44
2017,1,11,10,30,826.0,76.0,3.2,9.0,429.0,930.01,754.12
2017,1,11,10,45,636.0,121.5,3.25,9.5,402.0,798.86,652.3
2017,1,11,11,0,446.0,167.0,3.3,10.0,375.0,650.43,536.92
2017,1,11,11,15,380.0,186.5,3.25,10.0,368.0,577.49,478.99
2017,1,11,11,30,314.0,206.0,3.2,10.0,361.0,528.38,438.12
2017,1,11,11,45,303.5,211.5,3.2,10.0,363.0,512.7,425.11
2017,1,11,12,0,293.0,217.0,3.2,10.0,365.0,496.33,411.39
2017,1,11,12,15,295.0,217.0,3.15,10.0,366.0,483.42,400.7
2017,1,11,12,30,297.0,217.0,3.1,10.0,367.0,469.43,389.09
2017,1,11,12,45,409.0,190.5,3.05,10.0,394.0,523.93,433.69
2017,1,11,13,0,521.0,164.0,3.0,10.0,421.0,553.01,457.12
2017,1,11,13,15,457.0,172.0,2.95,10.0,393.0,490.33,405.43
2017,1,11,13,30,393.0,180.0,2.9,10.0,365.0,418.98,346.99
2017,1,11,13,45,349.5,178.5,2.85,10.0,337.5,369.5,305.61
2017,1,11,14,0,306.0,177.0,2.8,10.0,310.0,323.69,266.77
2017,1,11,14,15,222.5,171.5,2.7,9.5,265.0,260.36,213.91
2017,1,11,14,30,139.0,166.0,2.6,9.0,220.0,198.86,162.69
2017,1,11,14,45,134.0,152.5,2.55,9.0,201.0,174.28,141.14
2017,1,11,15,0,129.0,139.0,2.5,9.0,182.0,150.51,120.04
2017,1,11,15,15,123.0,122.5,2.3,8.5,159.5,125.0,97.7
2017,1,11,15,30,117.0,106.0,2.1,8.0,137.0,100.62,76.63
2017,1,11,15,45,106.5,89.0,1.9,8.0,113.5,76.67,56.86
2017,1,11,16,0,96.0,72.0,1.7,8.0,90.0,54.52,40.26
2017,1,11,16,15,79.0,54.5,1.6,7.5,66.5,39.74,29.97
2017,1,11,16,30,62.0,37.0,1.5,7.0,43.0,27.53,18.15
2017,1,11,16,45,31.0,18.5,1.45,7.0,21.5,14.29,1.63
2017,1,11,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
