Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,11.0,2.05,5.0,11.0,8.36,0.0
2017,1,12,8,0,0.0,22.0,2.1,5.0,22.0,16.79,7.93
2017,1,12,8,15,0.0,37.0,2.1,5.0,37.0,31.08,21.15
2017,1,12,8,30,0.0,52.0,2.1,5.0,52.0,46.0,34.64
2017,1,12,8,45,0.0,68.0,2.15,5.0,68.0,61.7,48.75
2017,1,12,9,0,0.0,84.0,2.2,5.0,84.0,76.98,62.36
2017,1,12,9,15,0.5,98.5,2.15,5.0,99.0,90.56,74.34
2017,1,12,9,30,1.0,113.0,2.1,5.0,114.0,104.09,86.14
2017,1,12,9,45,5.0,125.5,2.1,5.5,127.5,118.61,98.65
2017,1,12,10,0,9.0,138.0,2.1,6.0,141.0,133.24,111.09
2017,1,12,10,15,17.5,152.5,2.05,6.0,160.0,154.65,129.6
2017,1,12,10,30,26.0,167.0,2.0,6.0,179.0,175.92,147.8
2017,1,12,10,45,115.0,187.0,1.95,6.5,241.0,323.46,273.7
2017,1,12,11,0,204.0,207.0,1.9,7.0,303.0,426.9,358.41
2017,1,12,11,15,202.5,215.0,1.85,7.0,313.0,426.8,356.81
2017,1,12,11,30,201.0,223.0,1.8,7.0,323.0,425.98,355.34
2017,1,12,11,45,205.0,226.0,1.8,7.5,329.0,423.24,352.16
2017,1,12,12,0,209.0,229.0,1.8,8.0,335.0,419.68,348.36
2017,1,12,12,15,558.5,149.0,1.8,8.0,432.5,644.13,530.46
2017,1,12,12,30,908.0,69.0,1.8,8.0,530.0,801.73,647.17
2017,1,12,12,45,908.5,67.5,1.8,8.0,524.0,762.59,616.86
2017,1,12,13,0,909.0,66.0,1.8,8.0,518.0,720.72,586.51
2017,1,12,13,15,591.5,134.0,1.8,8.0,425.0,548.8,450.81
2017,1,12,13,30,274.0,202.0,1.8,8.0,332.0,369.32,305.45
2017,1,12,13,45,273.5,192.5,1.8,8.0,317.5,341.35,282.91
2017,1,12,14,0,273.0,183.0,1.8,8.0,303.0,313.17,258.86
2017,1,12,14,15,271.5,171.0,1.75,8.0,283.5,282.1,231.89
2017,1,12,14,30,270.0,159.0,1.7,8.0,264.0,251.14,204.5
2017,1,12,14,45,266.0,145.0,1.7,8.0,241.0,217.78,174.7
2017,1,12,15,0,262.0,131.0,1.7,8.0,218.0,185.02,145.07
2017,1,12,15,15,254.5,116.0,1.6,7.5,192.0,151.38,115.01
2017,1,12,15,30,247.0,101.0,1.5,7.0,166.0,118.93,86.66
2017,1,12,15,45,225.0,86.0,1.45,7.0,138.0,86.43,60.71
2017,1,12,16,0,203.0,71.0,1.4,7.0,110.0,57.02,40.93
2017,1,12,16,15,177.0,54.5,1.4,6.5,82.0,40.16,30.52
2017,1,12,16,30,151.0,38.0,1.4,6.0,54.0,28.44,19.16
2017,1,12,16,45,75.5,23.5,1.45,6.0,31.5,17.7,4.67
2017,1,12,17,0,0.0,9.0,1.5,6.0,9.0,7.08,0.0
2017,1,12,17,15,0.0,4.5,1.45,6.0,4.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,7,45,237.5,13.0,2.35,2.5,35.0,241.9,9.99
2017,1,13,8,0,475.0,26.0,2.4,3.0,70.0,483.87,383.64
2017,1,13,8,15,562.0,32.0,2.4,3.5,112.0,581.71,483.52
2017,1,13,8,30,649.0,38.0,2.4,4.0,154.0,681.96,568.87
2017,1,13,8,45,703.0,42.0,2.45,4.5,196.5,750.39,625.0
2017,1,13,9,0,757.0,46.0,2.5,5.0,239.0,818.03,677.62
2017,1,13,9,15,790.5,49.0,2.5,5.5,278.5,863.14,710.5
2017,1,13,9,30,824.0,52.0,2.5,6.0,318.0,895.04,732.29
2017,1,13,9,45,848.5,53.5,2.5,6.5,353.5,923.47,750.78
2017,1,13,10,0,873.0,55.0,2.5,7.0,389.0,948.87,766.52
2017,1,13,10,15,888.5,56.5,2.55,7.5,418.5,962.06,773.7
2017,1,13,10,30,904.0,58.0,2.6,8.0,448.0,971.61,778.34
2017,1,13,10,45,914.0,59.0,2.65,8.5,471.0,971.32,776.04
2017,1,13,11,0,924.0,60.0,2.7,9.0,494.0,967.21,771.23
2017,1,13,11,15,930.5,60.5,2.65,9.0,510.0,955.26,761.45
2017,1,13,11,30,937.0,61.0,2.6,9.0,526.0,939.52,749.21
2017,1,13,11,45,939.5,61.5,2.6,9.5,534.5,916.46,731.04
2017,1,13,12,0,942.0,62.0,2.6,10.0,543.0,889.86,710.53
2017,1,13,12,15,942.5,62.0,2.5,10.0,543.5,857.55,686.47
2017,1,13,12,30,943.0,62.0,2.4,10.0,544.0,822.04,660.16
2017,1,13,12,45,938.5,62.5,2.3,10.0,536.5,780.37,629.33
2017,1,13,13,0,934.0,63.0,2.2,10.0,529.0,736.18,596.57
2017,1,13,13,15,928.0,62.0,2.1,10.0,514.5,686.98,558.07
2017,1,13,13,30,922.0,61.0,2.0,10.0,500.0,635.9,516.57
2017,1,13,13,45,911.5,60.5,1.9,10.5,478.0,581.19,470.38
2017,1,13,14,0,901.0,60.0,1.8,11.0,456.0,525.5,422.36
2017,1,13,14,15,886.0,58.5,1.65,10.5,428.0,465.99,371.37
2017,1,13,14,30,871.0,57.0,1.5,10.0,400.0,406.56,318.87
2017,1,13,14,45,849.0,55.0,1.4,10.0,365.5,344.61,262.72
2017,1,13,15,0,827.0,53.0,1.3,10.0,331.0,284.08,206.94
2017,1,13,15,15,795.5,50.5,1.25,9.5,292.0,221.61,150.61
2017,1,13,15,30,764.0,48.0,1.2,9.0,253.0,162.84,99.72
2017,1,13,15,45,715.5,44.0,1.15,8.5,211.0,104.66,56.15
2017,1,13,16,0,667.0,40.0,1.1,8.0,169.0,52.32,29.3
2017,1,13,16,15,589.0,34.5,1.2,7.5,127.0,32.04,23.19
2017,1,13,16,30,511.0,29.0,1.3,7.0,85.0,26.78,17.76
2017,1,13,16,45,362.5,20.0,1.4,7.0,50.5,18.22,6.0
2017,1,13,17,0,214.0,11.0,1.5,7.0,16.0,8.65,0.0
2017,1,13,17,15,107.0,5.5,1.55,6.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,14,7,45,207.5,14.5,1.75,3.5,34.0,225.1,21.71
2017,1,14,8,0,415.0,29.0,1.8,4.0,68.0,448.23,355.27
2017,1,14,8,15,506.0,36.5,1.75,4.5,109.0,548.0,453.33
2017,1,14,8,30,597.0,44.0,1.7,5.0,150.0,641.27,531.75
2017,1,14,8,45,655.0,48.5,1.7,5.5,192.5,714.11,590.14
2017,1,14,9,0,713.0,53.0,1.7,6.0,235.0,785.97,644.66
2017,1,14,9,15,748.5,56.5,1.65,6.0,275.0,833.54,679.33
2017,1,14,9,30,784.0,60.0,1.6,6.0,315.0,878.71,710.92
2017,1,14,9,45,809.0,62.0,1.6,6.5,350.0,908.77,729.96
2017,1,14,10,0,834.0,64.0,1.6,7.0,385.0,935.59,746.29
2017,1,14,10,15,851.0,66.0,1.55,7.5,415.0,951.05,753.59
2017,1,14,10,30,868.0,68.0,1.5,8.0,445.0,962.82,758.32
2017,1,14,10,45,880.0,69.0,1.45,8.5,468.0,953.39,748.39
2017,1,14,11,0,892.0,70.0,1.4,9.0,491.0,951.47,744.11
2017,1,14,11,15,899.0,71.0,1.3,9.0,507.0,941.04,734.51
2017,1,14,11,30,906.0,72.0,1.2,9.0,523.0,926.89,722.6
2017,1,14,11,45,910.0,72.5,1.2,9.5,532.0,905.72,706.45
2017,1,14,12,0,914.0,73.0,1.2,10.0,541.0,881.04,688.09
2017,1,14,12,15,914.5,73.0,1.15,10.0,541.5,849.42,665.49
2017,1,14,12,30,915.0,73.0,1.1,10.0,542.0,814.7,640.8
2017,1,14,12,45,911.5,72.5,1.05,10.5,535.0,773.45,610.35
2017,1,14,13,0,908.0,72.0,1.0,11.0,528.0,729.72,578.15
2017,1,14,13,15,901.5,71.5,1.0,11.0,514.0,681.73,542.27
2017,1,14,13,30,895.0,71.0,1.0,11.0,500.0,631.93,503.73
2017,1,14,13,45,884.5,70.0,1.0,11.0,478.0,577.77,460.75
2017,1,14,14,0,874.0,69.0,1.0,11.0,456.0,522.69,415.68
2017,1,14,14,15,858.5,67.0,1.0,10.5,427.5,465.52,368.14
2017,1,14,14,30,843.0,65.0,1.0,10.0,399.0,405.86,316.89
2017,1,14,14,45,820.0,63.0,1.0,10.0,365.0,344.15,262.01
2017,1,14,15,0,797.0,61.0,1.0,10.0,331.0,284.07,207.45
2017,1,14,15,15,764.5,57.5,1.0,9.5,292.0,222.48,152.42
2017,1,14,15,30,732.0,54.0,1.0,9.0,253.0,164.3,102.3
2017,1,14,15,45,681.5,49.5,1.05,9.0,211.0,107.24,59.45
2017,1,14,16,0,631.0,45.0,1.1,9.0,169.0,56.35,32.79
2017,1,14,16,15,550.5,38.5,1.2,8.5,127.0,35.27,26.01
2017,1,14,16,30,470.0,32.0,1.3,8.0,85.0,26.91,17.89
2017,1,14,16,45,235.0,24.0,1.45,7.5,50.5,19.69,7.84
2017,1,14,17,0,0.0,16.0,1.6,7.0,16.0,12.59,0.0
2017,1,14,17,15,0.0,8.0,1.65,6.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,15,7,45,191.5,15.5,2.3,2.5,33.5,214.21,33.43
2017,1,15,8,0,383.0,31.0,2.4,3.0,67.0,422.8,339.73
2017,1,15,8,15,474.5,39.0,2.4,3.0,108.0,523.38,439.39
2017,1,15,8,30,566.0,47.0,2.4,3.0,149.0,627.75,529.37
2017,1,15,8,45,626.5,51.5,2.4,3.5,191.0,700.7,589.23
2017,1,15,9,0,687.0,56.0,2.4,4.0,233.0,765.2,639.64
2017,1,15,9,15,412.0,97.0,2.35,4.5,208.0,562.84,479.62
2017,1,15,9,30,137.0,138.0,2.3,5.0,183.0,309.02,265.19
2017,1,15,9,45,147.0,151.5,2.3,5.5,204.5,331.76,284.73
2017,1,15,10,0,157.0,165.0,2.3,6.0,226.0,354.12,302.36
2017,1,15,10,15,199.5,175.5,2.25,6.5,258.5,403.53,342.84
2017,1,15,10,30,242.0,186.0,2.2,7.0,291.0,474.42,399.0
2017,1,15,10,45,569.0,127.5,2.15,7.5,392.5,743.82,612.23
2017,1,15,11,0,896.0,69.0,2.1,8.0,494.0,954.97,761.33
2017,1,15,11,15,903.0,69.5,2.0,8.0,510.0,943.91,748.97
2017,1,15,11,30,910.0,70.0,1.9,8.0,526.0,929.13,736.79
2017,1,15,11,45,914.5,70.5,1.85,8.5,535.0,908.42,719.92
2017,1,15,12,0,919.0,71.0,1.8,9.0,544.0,884.13,700.77
2017,1,15,12,15,919.5,71.0,1.8,9.0,545.0,852.44,678.32
2017,1,15,12,30,920.0,71.0,1.8,9.0,546.0,817.62,653.65
2017,1,15,12,45,919.5,69.5,1.85,9.0,539.5,777.3,625.35
2017,1,15,13,0,919.0,68.0,1.9,9.0,533.0,734.28,594.79
2017,1,15,13,15,914.0,67.5,1.9,9.0,519.0,686.88,558.35
2017,1,15,13,30,909.0,67.0,1.9,9.0,505.0,637.49,518.83
2017,1,15,13,45,899.0,66.0,1.95,9.0,483.5,582.98,474.48
2017,1,15,14,0,889.0,65.0,2.0,9.0,462.0,527.47,427.88
2017,1,15,14,15,875.0,63.5,1.9,9.0,434.0,468.87,376.75
2017,1,15,14,30,861.0,62.0,1.8,9.0,406.0,410.23,324.15
2017,1,15,14,45,840.0,60.0,1.75,9.0,372.0,349.16,268.55
2017,1,15,15,0,819.0,58.0,1.7,9.0,338.0,288.47,212.4
2017,1,15,15,15,787.5,55.0,1.6,8.5,299.0,226.22,155.85
2017,1,15,15,30,756.0,52.0,1.5,8.0,260.0,167.2,104.32
2017,1,15,15,45,709.5,47.5,1.4,7.5,217.5,108.96,60.04
2017,1,15,16,0,663.0,43.0,1.3,7.0,175.0,56.36,32.12
2017,1,15,16,15,585.5,37.0,1.3,6.5,132.5,34.19,25.3
2017,1,15,16,30,508.0,31.0,1.3,6.0,90.0,28.54,19.58
2017,1,15,16,45,368.0,22.0,1.3,5.5,54.5,20.03,8.95
2017,1,15,17,0,228.0,13.0,1.3,5.0,19.0,10.23,0.0
2017,1,15,17,15,114.0,6.5,1.25,5.0,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,7,45,240.0,13.5,2.35,2.0,37.0,245.89,53.78
2017,1,16,8,0,480.0,27.0,2.4,3.0,74.0,488.96,391.97
2017,1,16,8,15,565.5,33.5,2.4,3.0,116.0,586.59,489.28
2017,1,16,8,30,651.0,40.0,2.4,3.0,158.0,686.64,575.15
2017,1,16,8,45,701.5,44.5,2.45,3.5,201.0,753.01,629.61
2017,1,16,9,0,752.0,49.0,2.5,4.0,244.0,818.44,680.52
2017,1,16,9,15,785.0,52.0,2.45,4.5,284.0,863.41,712.84
2017,1,16,9,30,818.0,55.0,2.4,5.0,324.0,905.92,741.91
2017,1,16,9,45,838.5,57.5,2.4,5.5,359.0,932.58,758.83
2017,1,16,10,0,859.0,60.0,2.4,6.0,394.0,944.64,764.83
2017,1,16,10,15,874.0,62.0,2.35,6.0,423.5,958.23,772.75
2017,1,16,10,30,889.0,64.0,2.3,6.0,453.0,968.2,777.99
2017,1,16,10,45,897.0,65.5,2.3,6.5,476.0,966.92,774.45
2017,1,16,11,0,905.0,67.0,2.3,7.0,499.0,961.89,768.5
2017,1,16,11,15,911.0,68.0,2.3,7.0,515.0,950.52,759.62
2017,1,16,11,30,917.0,69.0,2.3,7.0,531.0,935.4,748.28
2017,1,16,11,45,919.0,69.5,2.3,7.5,539.0,912.37,730.13
2017,1,16,12,0,921.0,70.0,2.3,8.0,547.0,885.89,709.71
2017,1,16,12,15,921.0,70.0,2.3,8.0,548.0,853.77,686.58
2017,1,16,12,30,921.0,70.0,2.3,8.0,549.0,818.56,661.19
2017,1,16,12,45,912.0,72.0,2.3,8.5,541.0,775.96,629.11
2017,1,16,13,0,903.0,74.0,2.3,9.0,533.0,731.18,595.33
2017,1,16,13,15,897.0,73.0,2.25,9.0,518.5,683.15,557.62
2017,1,16,13,30,891.0,72.0,2.2,9.0,504.0,633.28,517.2
2017,1,16,13,45,884.0,70.0,2.2,9.0,483.0,580.17,473.48
2017,1,16,14,0,877.0,68.0,2.2,9.0,462.0,525.81,427.42
2017,1,16,14,15,862.5,66.0,2.15,8.5,434.0,467.02,376.93
2017,1,16,14,30,848.0,64.0,2.1,8.0,406.0,409.3,325.63
2017,1,16,14,45,830.0,61.0,2.05,8.0,372.5,347.92,269.42
2017,1,16,15,0,812.0,58.0,2.0,8.0,339.0,287.63,213.2
2017,1,16,15,15,781.0,55.0,1.9,7.5,300.0,225.83,156.68
2017,1,16,15,30,750.0,52.0,1.8,7.0,261.0,167.2,105.11
2017,1,16,15,45,706.5,47.5,1.75,6.5,219.5,109.51,60.78
2017,1,16,16,0,663.0,43.0,1.7,6.0,178.0,57.09,32.5
2017,1,16,16,15,588.0,37.0,1.7,5.5,135.5,34.2,25.45
2017,1,16,16,30,513.0,31.0,1.7,5.0,93.0,28.55,19.76
2017,1,16,16,45,378.5,22.0,1.75,5.0,57.0,20.05,9.6
2017,1,16,17,0,244.0,13.0,1.8,5.0,21.0,10.23,0.0
2017,1,16,17,15,122.0,6.5,1.75,4.5,10.5,5.11,0.0
2017,1,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,17,7,45,81.0,17.5,2.2,1.5,25.5,121.79,31.17
2017,1,17,8,0,162.0,35.0,2.2,2.0,51.0,237.8,194.21
2017,1,17,8,15,196.5,51.5,2.15,2.0,80.5,272.01,233.82
2017,1,17,8,30,231.0,68.0,2.1,2.0,110.0,327.64,285.16
2017,1,17,8,45,256.0,83.0,2.05,2.5,140.5,372.11,324.4
2017,1,17,9,0,281.0,98.0,2.0,3.0,171.0,416.57,362.03
2017,1,17,9,15,293.0,112.5,2.1,3.5,199.5,447.29,387.12
2017,1,17,9,30,305.0,127.0,2.2,4.0,228.0,477.01,410.65
2017,1,17,9,45,299.5,141.0,2.3,4.5,249.0,487.59,417.67
2017,1,17,10,0,294.0,155.0,2.4,5.0,270.0,496.67,423.37
2017,1,17,10,15,340.0,160.5,2.5,5.0,303.0,543.4,461.48
2017,1,17,10,30,386.0,166.0,2.6,5.0,336.0,611.86,515.34
2017,1,17,10,45,303.0,189.0,2.75,5.0,326.5,529.44,447.13
2017,1,17,11,0,220.0,212.0,2.9,5.0,317.0,447.98,379.33
2017,1,17,11,15,291.5,208.0,2.85,5.0,352.5,522.71,440.97
2017,1,17,11,30,363.0,204.0,2.8,5.0,388.0,571.96,480.7
2017,1,17,11,45,412.5,197.0,2.8,5.5,409.5,614.41,512.97
2017,1,17,12,0,462.0,190.0,2.8,6.0,431.0,632.54,526.33
2017,1,17,12,15,262.0,208.5,2.65,6.0,345.0,448.12,375.4
2017,1,17,12,30,62.0,227.0,2.5,6.0,259.0,261.73,218.39
2017,1,17,12,45,166.5,225.5,2.45,6.5,310.5,349.25,293.14
2017,1,17,13,0,271.0,224.0,2.4,7.0,362.0,425.99,355.66
2017,1,17,13,15,440.0,179.0,2.2,7.0,397.0,489.98,407.75
2017,1,17,13,30,609.0,134.0,2.0,7.0,432.0,530.81,439.26
2017,1,17,13,45,521.0,148.5,1.8,7.0,395.5,452.59,373.81
2017,1,17,14,0,433.0,163.0,1.6,7.0,359.0,388.32,319.75
2017,1,17,14,15,387.0,159.5,1.5,7.0,327.0,334.92,274.5
2017,1,17,14,30,341.0,156.0,1.4,7.0,295.0,278.28,226.2
2017,1,17,14,45,324.0,147.0,1.3,7.0,270.0,240.74,192.85
2017,1,17,15,0,307.0,138.0,1.2,7.0,245.0,204.97,160.7
2017,1,17,15,15,295.0,123.0,1.2,6.5,216.5,167.39,127.35
2017,1,17,15,30,283.0,108.0,1.2,6.0,188.0,131.51,96.13
2017,1,17,15,45,257.5,93.5,1.25,6.0,157.5,96.47,68.1
2017,1,17,16,0,232.0,79.0,1.3,6.0,127.0,64.88,46.86
2017,1,17,16,15,200.5,62.0,1.35,5.5,96.5,45.45,35.67
2017,1,17,16,30,169.0,45.0,1.4,5.0,66.0,33.45,24.19
2017,1,17,16,45,84.5,30.0,1.45,5.0,40.5,22.38,11.94
2017,1,17,17,0,0.0,15.0,1.5,5.0,15.0,11.8,0.0
2017,1,17,17,15,0.0,7.5,1.55,4.5,7.5,5.9,0.0
2017,1,17,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,3.05,7.5,1.0,0.75,0.0
2017,1,18,8,0,0.0,2.0,3.1,8.0,2.0,1.51,0.0
2017,1,18,8,15,0.0,3.5,3.3,8.0,3.5,2.65,0.0
2017,1,18,8,30,0.0,5.0,3.5,8.0,5.0,3.78,0.0
2017,1,18,8,45,0.0,6.5,3.75,8.5,6.5,4.92,0.0
2017,1,18,9,0,0.0,8.0,4.0,9.0,8.0,6.07,0.0
2017,1,18,9,15,0.0,9.5,4.15,9.0,9.5,7.21,0.67
2017,1,18,9,30,0.0,11.0,4.3,9.0,11.0,8.36,1.67
2017,1,18,9,45,0.0,19.0,4.5,9.0,19.0,14.46,7.01
2017,1,18,10,0,0.0,27.0,4.7,9.0,27.0,20.59,12.34
2017,1,18,10,15,0.0,22.5,4.85,9.0,22.5,17.15,9.32
2017,1,18,10,30,0.0,18.0,5.0,9.0,18.0,13.72,6.3
2017,1,18,10,45,0.0,48.5,5.15,9.5,48.5,37.13,26.54
2017,1,18,11,0,0.0,79.0,5.3,10.0,79.0,60.7,46.71
2017,1,18,11,15,0.0,58.5,5.4,10.0,58.5,44.85,33.04
2017,1,18,11,30,0.0,38.0,5.5,10.0,38.0,29.07,19.44
2017,1,18,11,45,0.0,37.0,5.65,10.0,37.0,28.31,18.77
2017,1,18,12,0,0.0,36.0,5.8,10.0,36.0,27.55,18.1
2017,1,18,12,15,0.0,41.5,5.95,10.0,41.5,31.78,21.73
2017,1,18,12,30,0.0,47.0,6.1,10.0,47.0,36.01,25.37
2017,1,18,12,45,0.0,51.5,6.35,10.0,51.5,39.47,28.35
2017,1,18,13,0,0.0,56.0,6.6,10.0,56.0,42.94,31.34
2017,1,18,13,15,0.0,47.0,6.7,10.0,47.0,35.99,25.4
2017,1,18,13,30,0.0,38.0,6.8,10.0,38.0,29.07,19.46
2017,1,18,13,45,0.0,41.5,6.9,10.0,41.5,31.75,21.8
2017,1,18,14,0,0.0,45.0,7.0,10.0,45.0,34.43,24.15
2017,1,18,14,15,0.0,34.5,6.95,10.0,34.5,26.35,17.21
2017,1,18,14,30,0.0,24.0,6.9,10.0,24.0,18.3,10.25
2017,1,18,14,45,0.0,22.0,6.9,10.0,22.0,16.76,8.94
2017,1,18,15,0,0.0,20.0,6.9,10.0,20.0,15.22,7.62
2017,1,18,15,15,0.0,17.5,6.85,9.5,17.5,13.31,5.98
2017,1,18,15,30,0.0,15.0,6.8,9.0,15.0,11.4,4.33
2017,1,18,15,45,0.0,12.5,6.75,9.0,12.5,9.49,2.64
2017,1,18,16,0,0.0,10.0,6.7,9.0,10.0,7.58,0.94
2017,1,18,16,15,0.0,7.5,6.65,9.0,7.5,5.68,0.0
2017,1,18,16,30,0.0,5.0,6.6,9.0,5.0,3.78,0.0
2017,1,18,16,45,0.0,3.0,6.55,9.0,3.0,2.27,0.0
2017,1,18,17,0,0.0,1.0,6.5,9.0,1.0,0.79,0.0
2017,1,18,17,15,0.0,0.5,6.25,9.0,0.5,0.39,0.0
2017,1,18,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,19,7,45,7.5,18.5,2.6,7.5,19.5,25.13,4.37
2017,1,19,8,0,15.0,37.0,2.7,8.0,39.0,61.69,45.51
2017,1,19,8,15,39.0,57.0,2.7,8.0,64.0,109.46,89.25
2017,1,19,8,30,63.0,77.0,2.7,8.0,89.0,155.73,130.99
2017,1,19,8,45,79.5,96.5,2.75,8.5,115.0,211.46,179.45
2017,1,19,9,0,96.0,116.0,2.8,9.0,141.0,250.04,212.59
2017,1,19,9,15,128.0,127.5,2.75,9.0,167.0,290.05,247.29
2017,1,19,9,30,160.0,139.0,2.7,9.0,193.0,331.32,282.28
2017,1,19,9,45,102.0,149.5,2.7,9.5,185.0,283.01,239.05
2017,1,19,10,0,44.0,160.0,2.7,10.0,177.0,212.77,177.6
2017,1,19,10,15,27.5,160.5,2.75,10.0,171.5,191.2,158.71
2017,1,19,10,30,11.0,161.0,2.8,10.0,166.0,152.71,125.42
2017,1,19,10,45,383.0,135.5,2.85,10.0,321.5,565.25,473.38
2017,1,19,11,0,755.0,110.0,2.9,10.0,477.0,893.33,720.12
2017,1,19,11,15,577.5,155.0,2.9,10.0,441.0,751.57,611.57
2017,1,19,11,30,400.0,200.0,2.9,10.0,405.0,601.54,494.6
2017,1,19,11,45,399.0,207.5,2.95,10.0,415.0,594.69,489.61
2017,1,19,12,0,398.0,215.0,3.0,10.0,425.0,586.13,482.35
2017,1,19,12,15,611.0,158.0,2.95,10.0,481.0,710.83,581.32
2017,1,19,12,30,824.0,101.0,2.9,10.0,537.0,788.89,639.65
2017,1,19,12,45,840.0,94.5,2.85,10.0,534.0,758.22,615.98
2017,1,19,13,0,856.0,88.0,2.8,10.0,531.0,723.64,589.97
2017,1,19,13,15,590.0,147.0,2.75,10.0,449.0,566.52,464.72
2017,1,19,13,30,324.0,206.0,2.7,10.0,367.0,405.87,334.5
2017,1,19,13,45,357.0,190.5,2.65,10.0,361.0,388.54,320.47
2017,1,19,14,0,390.0,175.0,2.6,10.0,355.0,367.63,302.11
2017,1,19,14,15,593.0,126.0,2.55,10.0,380.5,405.88,329.59
2017,1,19,14,30,796.0,77.0,2.5,10.0,406.0,404.5,321.46
2017,1,19,14,45,778.0,73.0,2.45,10.0,373.0,344.74,266.93
2017,1,19,15,0,760.0,69.0,2.4,10.0,340.0,286.15,212.78
2017,1,19,15,15,727.0,65.5,2.3,9.5,301.5,226.11,158.42
2017,1,19,15,30,694.0,62.0,2.2,9.0,263.0,169.56,109.03
2017,1,19,15,45,645.0,57.0,2.15,9.0,221.5,111.15,63.84
2017,1,19,16,0,596.0,52.0,2.1,9.0,180.0,61.07,35.81
2017,1,19,16,15,519.0,45.0,2.05,8.5,138.0,37.37,28.07
2017,1,19,16,30,442.0,38.0,2.0,8.0,96.0,31.58,22.37
2017,1,19,16,45,221.0,31.5,2.0,7.5,60.5,23.96,13.89
2017,1,19,17,0,0.0,25.0,2.0,7.0,25.0,17.81,0.0
2017,1,19,17,15,0.0,12.5,2.05,7.0,12.5,9.83,0.0
2017,1,19,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,3.0,3.55,8.0,3.0,2.27,0.0
2017,1,20,8,0,0.0,6.0,3.4,8.0,6.0,4.54,0.0
2017,1,20,8,15,0.0,9.5,3.35,8.0,9.5,7.2,0.53
2017,1,20,8,30,0.0,13.0,3.3,8.0,13.0,9.86,2.94
2017,1,20,8,45,0.0,16.5,3.3,8.5,16.5,12.53,5.33
2017,1,20,9,0,0.0,20.0,3.3,9.0,20.0,15.21,7.69
2017,1,20,9,15,0.0,23.5,3.5,9.0,23.5,17.89,10.05
2017,1,20,9,30,0.0,27.0,3.7,9.0,27.0,20.57,12.39
2017,1,20,9,45,245.5,77.0,3.9,9.5,175.0,369.71,319.05
2017,1,20,10,0,491.0,127.0,4.1,10.0,323.0,678.63,568.4
2017,1,20,10,15,245.5,119.0,4.25,9.5,217.0,395.15,336.45
2017,1,20,10,30,0.0,111.0,4.4,9.0,111.0,89.96,71.94
2017,1,20,10,45,15.0,152.5,4.6,9.0,160.0,144.72,119.51
2017,1,20,11,0,30.0,194.0,4.8,9.0,209.0,221.44,184.54
2017,1,20,11,15,15.0,146.5,4.85,9.0,154.0,135.37,111.14
2017,1,20,11,30,0.0,99.0,4.9,9.0,99.0,77.21,60.88
2017,1,20,11,45,215.5,151.5,4.95,9.0,265.5,366.29,311.33
2017,1,20,12,0,431.0,204.0,5.0,9.0,432.0,622.15,520.19
2017,1,20,12,15,402.5,211.0,4.95,9.0,424.5,567.98,475.0
2017,1,20,12,30,374.0,218.0,4.9,9.0,417.0,533.82,446.46
2017,1,20,12,45,196.0,207.0,4.9,9.0,311.0,351.75,295.16
2017,1,20,13,0,18.0,196.0,4.9,9.0,205.0,174.74,143.76
2017,1,20,13,15,9.0,160.5,4.85,8.5,165.0,135.16,110.62
2017,1,20,13,30,0.0,125.0,4.8,8.0,125.0,98.3,79.28
2017,1,20,13,45,38.5,163.5,4.75,8.0,181.5,160.74,133.22
2017,1,20,14,0,77.0,202.0,4.7,8.0,238.0,212.59,177.06
2017,1,20,14,15,173.5,187.5,4.7,8.0,262.0,245.52,204.14
2017,1,20,14,30,270.0,173.0,4.7,8.0,286.0,265.63,218.64
2017,1,20,14,45,135.0,133.0,4.7,8.0,189.5,159.09,129.16
2017,1,20,15,0,0.0,93.0,4.7,8.0,93.0,71.51,56.83
2017,1,20,15,15,0.0,82.5,4.7,8.0,82.5,63.18,49.7
2017,1,20,15,30,0.0,72.0,4.7,8.0,72.0,54.96,42.55
2017,1,20,15,45,0.0,60.5,4.75,8.0,60.5,46.13,34.79
2017,1,20,16,0,0.0,49.0,4.8,8.0,49.0,37.44,27.06
2017,1,20,16,15,0.0,37.5,4.7,7.5,37.5,28.66,20.33
2017,1,20,16,30,0.0,26.0,4.6,7.0,26.0,19.83,12.04
2017,1,20,16,45,0.0,16.0,4.55,7.0,16.0,12.17,4.45
2017,1,20,17,0,0.0,6.0,4.5,7.0,6.0,4.54,0.0
2017,1,20,17,15,0.0,3.0,4.4,6.5,3.0,2.36,0.0
2017,1,20,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,7,45,52.0,24.5,2.95,7.5,30.0,86.64,37.79
2017,1,21,8,0,104.0,49.0,2.9,8.0,60.0,184.04,148.41
2017,1,21,8,15,186.0,66.5,2.85,8.0,98.0,291.86,245.96
2017,1,21,8,30,268.0,84.0,2.8,8.0,136.0,389.5,331.71
2017,1,21,8,45,372.5,89.0,2.8,8.5,179.5,509.56,432.57
2017,1,21,9,0,477.0,94.0,2.8,9.0,223.0,618.97,519.69
2017,1,21,9,15,238.5,55.5,2.8,9.0,120.0,331.98,285.4
2017,1,21,9,30,0.0,17.0,2.8,9.0,17.0,12.93,5.64
2017,1,21,9,45,325.0,65.0,2.85,9.5,195.5,445.18,381.45
2017,1,21,10,0,650.0,113.0,2.9,10.0,374.0,827.76,676.88
2017,1,21,10,15,671.5,116.5,2.9,10.0,403.5,850.28,688.96
2017,1,21,10,30,693.0,120.0,2.9,10.0,433.0,869.41,701.68
2017,1,21,10,45,573.0,149.0,2.9,10.0,416.5,767.15,624.71
2017,1,21,11,0,453.0,178.0,2.9,10.0,400.0,674.38,552.74
2017,1,21,11,15,285.0,207.0,2.95,10.0,348.5,515.64,426.07
2017,1,21,11,30,117.0,236.0,3.0,10.0,297.0,363.61,300.4
2017,1,21,11,45,107.5,239.0,3.05,10.0,296.0,330.84,274.1
2017,1,21,12,0,98.0,242.0,3.1,10.0,295.0,319.17,264.17
2017,1,21,12,15,76.0,236.0,3.1,10.0,277.0,287.36,237.42
2017,1,21,12,30,54.0,230.0,3.1,10.0,259.0,257.48,212.24
2017,1,21,12,45,55.0,228.0,3.15,10.0,257.5,251.26,207.2
2017,1,21,13,0,56.0,226.0,3.2,10.0,256.0,245.03,202.06
2017,1,21,13,15,31.0,198.5,3.2,10.0,215.5,195.82,160.83
2017,1,21,13,30,6.0,171.0,3.2,10.0,175.0,141.51,115.08
2017,1,21,13,45,34.5,185.5,3.2,10.0,202.0,178.77,146.91
2017,1,21,14,0,63.0,200.0,3.2,10.0,229.0,203.34,167.45
2017,1,21,14,15,45.0,182.0,3.2,9.5,202.0,173.18,142.28
2017,1,21,14,30,27.0,164.0,3.2,9.0,175.0,145.72,119.43
2017,1,21,14,45,13.5,138.0,3.2,9.0,143.5,112.01,90.98
2017,1,21,15,0,0.0,112.0,3.2,9.0,112.0,86.24,69.31
2017,1,21,15,15,0.0,99.0,3.2,8.5,99.0,75.7,60.44
2017,1,21,15,30,0.0,86.0,3.2,8.0,86.0,65.35,51.6
2017,1,21,15,45,0.0,72.5,3.25,8.0,72.5,54.82,42.38
2017,1,21,16,0,0.0,59.0,3.3,8.0,59.0,44.5,33.23
2017,1,21,16,15,0.0,45.0,3.35,8.0,45.0,34.15,25.28
2017,1,21,16,30,0.0,31.0,3.4,8.0,31.0,23.68,15.46
2017,1,21,16,45,0.0,19.5,3.5,8.0,19.5,14.86,6.81
2017,1,21,17,0,0.0,8.0,3.6,8.0,8.0,6.07,0.0
2017,1,21,17,15,0.0,4.0,3.7,8.0,4.0,3.15,0.0
2017,1,21,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,7.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,7,45,128.5,21.5,2.25,8.5,35.0,172.35,87.75
2017,1,22,8,0,257.0,43.0,2.1,9.0,70.0,331.46,268.88
2017,1,22,8,15,352.5,53.5,2.0,9.0,110.5,432.06,359.83
2017,1,22,8,30,448.0,64.0,1.9,9.0,151.0,539.31,449.35
2017,1,22,8,45,530.0,68.0,1.85,9.5,195.0,632.82,523.27
2017,1,22,9,0,612.0,72.0,1.8,10.0,239.0,725.75,593.09
