Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,7,15,64.0,9.5,3.4,10.0,12.0,55.56,0.0
2017,2,2,7,30,128.0,19.0,3.4,10.0,24.0,155.52,0.0
2017,2,2,7,45,260.0,31.0,3.4,10.0,60.0,308.04,239.14
2017,2,2,8,0,392.0,43.0,3.4,10.0,96.0,443.93,367.99
2017,2,2,8,15,472.0,51.0,3.3,10.0,139.0,537.54,449.28
2017,2,2,8,30,552.0,59.0,3.2,10.0,182.0,633.61,528.49
2017,2,2,8,45,277.5,83.5,3.15,10.5,145.0,410.82,348.72
2017,2,2,9,0,3.0,108.0,3.1,11.0,108.0,102.54,82.68
2017,2,2,9,15,7.0,122.5,3.0,11.0,125.0,118.76,97.0
2017,2,2,9,30,11.0,137.0,2.9,11.0,142.0,135.15,110.9
2017,2,2,9,45,8.0,144.5,2.85,11.5,148.0,136.54,111.44
2017,2,2,10,0,5.0,152.0,2.8,12.0,154.0,138.36,112.35
2017,2,2,10,15,29.5,180.0,2.75,12.0,194.0,211.33,173.9
2017,2,2,10,30,54.0,208.0,2.7,12.0,234.0,266.17,219.22
2017,2,2,10,45,45.5,213.0,2.65,12.5,236.0,258.39,211.51
2017,2,2,11,0,37.0,218.0,2.6,13.0,238.0,251.09,204.46
2017,2,2,11,15,23.0,205.5,2.6,13.0,218.0,199.07,161.38
2017,2,2,11,30,9.0,193.0,2.6,13.0,198.0,171.18,137.88
2017,2,2,11,45,9.5,196.5,2.65,13.0,202.0,173.42,139.68
2017,2,2,12,0,10.0,200.0,2.7,13.0,206.0,175.68,141.47
2017,2,2,12,15,25.0,221.5,2.7,13.0,236.0,207.32,167.8
2017,2,2,12,30,40.0,243.0,2.7,13.0,266.0,255.51,207.12
2017,2,2,12,45,20.0,199.0,2.7,13.5,210.5,178.35,143.46
2017,2,2,13,0,0.0,155.0,2.7,14.0,155.0,123.44,97.7
2017,2,2,13,15,13.5,185.5,2.6,14.0,193.5,158.6,127.14
2017,2,2,13,30,27.0,216.0,2.5,14.0,232.0,192.47,155.04
2017,2,2,13,45,25.0,206.5,2.45,14.0,220.5,180.61,145.28
2017,2,2,14,0,23.0,197.0,2.4,14.0,209.0,169.13,135.92
2017,2,2,14,15,29.5,192.5,2.35,14.0,207.0,172.94,139.12
2017,2,2,14,30,36.0,188.0,2.3,14.0,205.0,167.93,134.92
2017,2,2,14,45,21.5,167.0,2.3,14.0,177.0,137.07,109.59
2017,2,2,15,0,7.0,146.0,2.3,14.0,149.0,114.07,90.88
2017,2,2,15,15,3.5,132.5,2.25,13.5,134.0,101.49,80.76
2017,2,2,15,30,0.0,119.0,2.2,13.0,119.0,89.51,71.06
2017,2,2,15,45,0.0,102.5,2.15,13.0,102.5,76.4,59.98
2017,2,2,16,0,0.0,86.0,2.1,13.0,86.0,63.57,49.02
2017,2,2,16,15,0.0,69.0,2.1,12.5,69.0,51.08,40.22
2017,2,2,16,30,0.0,52.0,2.1,12.0,52.0,38.94,29.14
2017,2,2,16,45,0.0,36.5,2.1,12.0,36.5,27.66,18.68
2017,2,2,17,0,0.0,21.0,2.1,12.0,21.0,16.02,7.54
2017,2,2,17,15,0.0,10.5,2.05,12.0,10.5,7.98,0.0
2017,2,2,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.5,2.95,11.0,13.5,10.62,0.0
2017,2,3,7,30,0.0,27.0,3.1,11.0,27.0,38.24,0.0
2017,2,3,7,45,214.5,34.0,3.3,11.5,64.0,274.49,214.43
2017,2,3,8,0,429.0,41.0,3.5,12.0,101.0,474.14,390.29
2017,2,3,8,15,506.0,48.5,3.6,12.0,144.5,565.07,468.68
2017,2,3,8,30,583.0,56.0,3.7,12.0,188.0,658.51,545.72
2017,2,3,8,45,622.5,62.5,3.85,12.0,230.5,716.77,592.7
2017,2,3,9,0,662.0,69.0,4.0,12.0,273.0,774.17,637.31
2017,2,3,9,15,357.0,112.0,4.1,12.0,223.5,530.27,445.32
2017,2,3,9,30,52.0,155.0,4.2,12.0,174.0,218.13,181.41
2017,2,3,9,45,26.0,147.5,4.3,12.5,157.0,175.51,144.64
2017,2,3,10,0,0.0,140.0,4.4,13.0,140.0,119.97,96.33
2017,2,3,10,15,0.0,90.0,4.45,13.0,90.0,69.99,54.04
2017,2,3,10,30,0.0,40.0,4.5,13.0,40.0,30.6,20.51
2017,2,3,10,45,115.0,141.5,4.6,13.0,203.0,263.31,220.15
2017,2,3,11,0,230.0,243.0,4.7,13.0,366.0,491.66,405.7
2017,2,3,11,15,147.0,246.0,4.7,13.0,326.0,406.47,333.92
2017,2,3,11,30,64.0,249.0,4.7,13.0,286.0,302.72,247.48
2017,2,3,11,45,32.0,198.0,4.7,13.0,216.5,211.79,172.4
2017,2,3,12,0,0.0,147.0,4.7,13.0,147.0,117.96,93.6
2017,2,3,12,15,2.0,165.0,4.6,13.0,166.5,135.2,108.06
2017,2,3,12,30,4.0,183.0,4.5,13.0,186.0,152.29,122.25
2017,2,3,12,45,2.0,125.0,4.45,13.0,126.5,99.68,78.46
2017,2,3,13,0,0.0,67.0,4.4,13.0,67.0,51.48,38.0
2017,2,3,13,15,0.0,95.5,4.3,13.0,95.5,73.71,56.79
2017,2,3,13,30,0.0,124.0,4.2,13.0,124.0,96.84,76.24
2017,2,3,13,45,0.0,102.5,4.15,13.0,102.5,79.29,61.58
2017,2,3,14,0,0.0,81.0,4.1,13.0,81.0,62.28,47.33
2017,2,3,14,15,0.0,114.5,3.95,12.5,114.5,88.7,69.88
2017,2,3,14,30,0.0,148.0,3.8,12.0,148.0,115.09,92.4
2017,2,3,14,45,0.0,106.5,3.65,12.0,106.5,82.02,64.58
2017,2,3,15,0,0.0,65.0,3.5,12.0,65.0,49.84,37.27
2017,2,3,15,15,0.0,58.5,3.35,12.0,58.5,44.81,33.05
2017,2,3,15,30,0.0,52.0,3.2,12.0,52.0,39.78,28.79
2017,2,3,15,45,0.0,45.0,3.1,12.0,45.0,34.39,24.16
2017,2,3,16,0,0.0,38.0,3.0,12.0,38.0,29.0,19.49
2017,2,3,16,15,0.0,31.0,2.9,11.5,31.0,23.63,15.72
2017,2,3,16,30,0.0,24.0,2.8,11.0,24.0,18.27,10.78
2017,2,3,16,45,0.0,17.0,2.75,11.0,17.0,12.92,5.78
2017,2,3,17,0,0.0,10.0,2.7,11.0,10.0,7.58,0.69
2017,2,3,17,15,0.0,5.0,2.65,10.5,5.0,3.78,0.0
2017,2,3,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.5,2.15,9.5,7.5,5.9,0.0
2017,2,4,7,30,0.0,15.0,2.2,10.0,15.0,11.44,0.0
2017,2,4,7,45,11.0,32.5,2.3,10.5,34.0,48.87,33.99
2017,2,4,8,0,22.0,50.0,2.4,11.0,53.0,79.13,62.05
2017,2,4,8,15,33.0,69.0,2.4,11.0,75.5,111.06,90.67
2017,2,4,8,30,44.0,88.0,2.4,11.0,98.0,142.36,118.4
2017,2,4,8,45,51.5,106.5,2.45,11.5,120.5,169.33,141.58
2017,2,4,9,0,59.0,125.0,2.5,12.0,143.0,196.15,164.1
2017,2,4,9,15,63.5,142.0,2.5,12.0,164.5,217.61,181.88
2017,2,4,9,30,68.0,159.0,2.5,12.0,186.0,238.95,199.27
2017,2,4,9,45,34.0,92.0,2.5,12.0,105.5,116.87,95.84
2017,2,4,10,0,0.0,25.0,2.5,12.0,25.0,19.08,10.78
2017,2,4,10,15,0.0,74.5,2.45,12.0,74.5,57.21,43.43
2017,2,4,10,30,0.0,124.0,2.4,12.0,124.0,100.55,79.97
2017,2,4,10,45,4.0,154.5,2.4,12.5,156.5,132.76,106.72
2017,2,4,11,0,8.0,185.0,2.4,13.0,189.0,165.36,133.39
2017,2,4,11,15,7.5,187.0,2.35,13.0,191.0,165.02,132.83
2017,2,4,11,30,7.0,189.0,2.3,13.0,193.0,164.9,132.55
2017,2,4,11,45,9.5,197.5,2.3,13.0,203.5,173.88,139.9
2017,2,4,12,0,12.0,206.0,2.3,13.0,214.0,182.67,147.06
2017,2,4,12,15,14.5,212.0,2.25,13.0,221.0,188.85,152.08
2017,2,4,12,30,17.0,218.0,2.2,13.0,228.0,194.79,156.92
2017,2,4,12,45,22.5,224.0,2.2,13.0,237.5,202.75,163.53
2017,2,4,13,0,28.0,230.0,2.2,13.0,247.0,210.12,169.64
2017,2,4,13,15,35.5,232.0,2.15,13.0,252.5,227.6,183.93
2017,2,4,13,30,43.0,234.0,2.1,13.0,258.0,230.09,186.0
2017,2,4,13,45,72.0,235.0,2.1,13.0,273.5,243.21,196.97
2017,2,4,14,0,101.0,236.0,2.1,13.0,289.0,252.91,204.75
2017,2,4,14,15,50.5,123.5,2.0,13.0,150.0,124.0,98.91
2017,2,4,14,30,0.0,11.0,1.9,13.0,11.0,8.38,1.53
2017,2,4,14,45,23.0,91.0,1.8,13.0,100.5,80.43,62.64
2017,2,4,15,0,46.0,171.0,1.7,13.0,190.0,147.55,118.06
2017,2,4,15,15,41.5,155.5,1.6,12.5,171.5,129.1,102.65
2017,2,4,15,30,37.0,140.0,1.5,12.0,153.0,111.51,88.19
2017,2,4,15,45,323.0,104.5,1.4,12.0,194.5,114.42,78.8
2017,2,4,16,0,609.0,69.0,1.3,12.0,236.0,77.67,47.76
2017,2,4,16,15,548.5,62.0,1.25,11.5,192.0,50.38,39.8
2017,2,4,16,30,488.0,55.0,1.2,11.0,148.0,44.94,34.73
2017,2,4,16,45,392.5,45.0,1.2,10.5,106.0,36.85,27.05
2017,2,4,17,0,297.0,35.0,1.2,10.0,64.0,28.8,18.78
2017,2,4,17,15,148.5,17.5,1.2,9.5,32.0,14.16,0.0
2017,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,8.5,1.55,8.0,8.5,6.69,0.0
2017,2,5,7,30,0.0,17.0,1.6,8.0,17.0,13.4,0.0
2017,2,5,7,45,27.5,35.5,1.65,8.5,39.5,68.28,51.01
2017,2,5,8,0,55.0,54.0,1.7,9.0,62.0,130.31,106.9
2017,2,5,8,15,71.5,74.0,1.8,9.0,88.5,170.54,143.11
2017,2,5,8,30,88.0,94.0,1.9,9.0,115.0,210.28,178.2
2017,2,5,8,45,102.0,113.0,2.05,9.5,142.0,245.78,208.55
2017,2,5,9,0,116.0,132.0,2.2,10.0,169.0,281.2,238.05
2017,2,5,9,15,126.5,149.0,2.3,10.0,194.0,309.9,261.68
2017,2,5,9,30,137.0,166.0,2.4,10.0,219.0,338.35,284.71
2017,2,5,9,45,228.0,174.0,2.55,10.5,272.5,457.46,382.29
2017,2,5,10,0,319.0,182.0,2.7,11.0,326.0,554.65,459.32
2017,2,5,10,15,383.5,183.0,2.85,11.0,368.0,615.26,506.74
2017,2,5,10,30,448.0,184.0,3.0,11.0,410.0,699.16,570.64
2017,2,5,10,45,357.5,213.0,3.15,11.5,399.0,611.93,500.06
2017,2,5,11,0,267.0,242.0,3.3,12.0,388.0,548.81,447.73
2017,2,5,11,15,267.0,250.5,3.4,12.0,400.5,548.69,447.4
2017,2,5,11,30,267.0,259.0,3.5,12.0,413.0,547.23,445.74
2017,2,5,11,45,193.5,268.0,3.6,12.5,380.5,456.68,372.31
2017,2,5,12,0,120.0,277.0,3.7,13.0,348.0,391.18,317.86
2017,2,5,12,15,199.0,273.0,3.75,13.0,391.5,445.05,362.69
2017,2,5,12,30,278.0,269.0,3.8,13.0,435.0,511.22,415.52
2017,2,5,12,45,185.5,269.0,3.85,13.0,379.0,405.74,330.37
2017,2,5,13,0,93.0,269.0,3.9,13.0,323.0,310.36,252.38
2017,2,5,13,15,90.5,264.0,3.9,12.5,315.5,296.18,241.5
2017,2,5,13,30,88.0,259.0,3.9,12.0,308.0,282.21,230.46
2017,2,5,13,45,47.5,220.0,3.95,12.0,246.5,214.76,174.84
2017,2,5,14,0,7.0,181.0,4.0,12.0,185.0,146.8,118.41
2017,2,5,14,15,6.0,172.0,4.05,11.5,175.0,137.79,111.33
2017,2,5,14,30,5.0,163.0,4.1,11.0,165.0,128.99,104.33
2017,2,5,14,45,2.5,117.0,4.2,11.0,118.0,91.04,72.42
2017,2,5,15,0,0.0,71.0,4.3,11.0,71.0,54.48,41.38
2017,2,5,15,15,0.0,64.0,4.4,11.0,64.0,49.06,36.82
2017,2,5,15,30,0.0,57.0,4.5,11.0,57.0,43.65,32.22
2017,2,5,15,45,0.0,49.5,4.65,11.0,49.5,37.86,27.25
2017,2,5,16,0,0.0,42.0,4.8,11.0,42.0,32.08,22.24
2017,2,5,16,15,0.0,34.0,4.95,10.5,34.0,25.93,17.88
2017,2,5,16,30,0.0,26.0,5.1,10.0,26.0,19.8,12.23
2017,2,5,16,45,0.0,19.0,5.25,10.0,19.0,14.44,7.21
2017,2,5,17,0,0.0,12.0,5.4,10.0,12.0,9.1,2.12
2017,2,5,17,15,0.0,6.0,5.5,10.0,6.0,4.54,0.0
2017,2,5,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,6.5,2.8,10.0,6.5,5.11,0.0
2017,2,6,7,30,0.0,13.0,2.9,10.0,13.0,9.89,0.0
2017,2,6,7,45,0.0,29.0,3.0,10.5,29.0,24.23,14.12
2017,2,6,8,0,0.0,45.0,3.1,11.0,45.0,40.37,28.63
2017,2,6,8,15,0.0,62.5,3.15,11.0,62.5,57.57,43.86
2017,2,6,8,30,0.0,80.0,3.2,11.0,80.0,74.08,58.37
2017,2,6,8,45,2.5,97.0,3.25,11.5,97.5,91.91,73.8
2017,2,6,9,0,5.0,114.0,3.3,12.0,115.0,109.68,88.91
2017,2,6,9,15,9.0,128.5,3.3,12.0,131.5,125.82,102.66
2017,2,6,9,30,13.0,143.0,3.3,12.0,148.0,142.15,116.41
2017,2,6,9,45,26.0,163.5,3.3,12.0,175.0,174.6,143.94
2017,2,6,10,0,39.0,184.0,3.3,12.0,202.0,228.98,189.17
2017,2,6,10,15,21.0,175.0,3.25,12.0,184.5,174.76,143.0
2017,2,6,10,30,3.0,166.0,3.2,12.0,167.0,144.54,116.79
2017,2,6,10,45,23.5,198.0,3.2,12.0,211.0,195.75,160.02
2017,2,6,11,0,44.0,230.0,3.2,12.0,255.0,269.92,221.04
2017,2,6,11,15,22.5,199.0,3.2,12.0,212.0,190.75,155.11
2017,2,6,11,30,1.0,168.0,3.2,12.0,169.0,138.9,111.33
2017,2,6,11,45,0.5,141.5,3.25,12.5,142.0,113.7,90.18
2017,2,6,12,0,0.0,115.0,3.3,13.0,115.0,90.05,70.27
2017,2,6,12,15,0.0,123.0,3.25,13.0,123.0,96.66,75.79
2017,2,6,12,30,0.0,131.0,3.2,13.0,131.0,103.25,81.26
2017,2,6,12,45,0.0,122.5,3.15,13.0,122.5,95.93,75.17
2017,2,6,13,0,0.0,114.0,3.1,13.0,114.0,88.77,69.25
2017,2,6,13,15,0.0,101.5,3.0,12.5,101.5,78.53,60.85
2017,2,6,13,30,0.0,89.0,2.9,12.0,89.0,68.52,52.6
2017,2,6,13,45,0.0,124.0,2.85,12.0,124.0,96.57,76.3
2017,2,6,14,0,0.0,159.0,2.8,12.0,159.0,124.82,100.03
2017,2,6,14,15,6.0,166.5,2.75,12.0,169.5,133.21,107.17
2017,2,6,14,30,12.0,174.0,2.7,12.0,180.0,140.61,113.43
2017,2,6,14,45,6.0,147.5,2.65,12.0,150.5,115.98,93.0
2017,2,6,15,0,0.0,121.0,2.6,12.0,121.0,92.76,73.74
2017,2,6,15,15,0.0,109.5,2.6,12.0,109.5,83.5,66.06
2017,2,6,15,30,0.0,98.0,2.6,12.0,98.0,74.36,58.41
2017,2,6,15,45,0.0,85.5,2.6,12.0,85.5,64.63,50.16
2017,2,6,16,0,0.0,73.0,2.6,12.0,73.0,55.04,41.94
2017,2,6,16,15,0.0,60.0,2.65,11.5,60.0,45.37,35.33
2017,2,6,16,30,0.0,47.0,2.7,11.0,47.0,35.79,26.57
2017,2,6,16,45,0.0,34.5,2.8,11.0,34.5,26.37,17.79
2017,2,6,17,0,0.0,22.0,2.9,11.0,22.0,16.77,8.73
2017,2,6,17,15,0.0,11.0,3.0,11.0,11.0,8.36,0.0
2017,2,6,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,3.5,5.65,13.0,3.5,2.75,0.0
2017,2,7,7,30,0.0,7.0,5.4,13.0,7.0,5.3,0.0
2017,2,7,7,45,0.0,15.0,5.2,13.0,15.0,11.4,3.61
2017,2,7,8,0,0.0,23.0,5.0,13.0,23.0,17.51,9.14
2017,2,7,8,15,0.0,32.5,4.85,13.0,32.5,24.79,15.58
2017,2,7,8,30,0.0,42.0,4.7,13.0,42.0,32.09,21.99
2017,2,7,8,45,0.0,51.5,4.55,13.0,51.5,39.41,28.36
2017,2,7,9,0,0.0,61.0,4.4,13.0,61.0,46.74,34.66
2017,2,7,9,15,0.0,70.0,4.35,13.0,70.0,53.71,40.57
2017,2,7,9,30,0.0,79.0,4.3,13.0,79.0,61.32,46.99
2017,2,7,9,45,0.0,75.5,4.25,13.0,75.5,57.97,44.02
2017,2,7,10,0,0.0,72.0,4.2,13.0,72.0,55.27,41.62
2017,2,7,10,15,0.0,64.5,4.0,13.0,64.5,49.48,36.61
2017,2,7,10,30,0.0,57.0,3.8,13.0,57.0,43.71,31.63
2017,2,7,10,45,0.0,101.5,3.6,13.0,101.5,79.32,61.67
2017,2,7,11,0,0.0,146.0,3.4,13.0,146.0,119.03,94.75
2017,2,7,11,15,15.0,190.0,3.35,13.0,199.0,174.37,141.04
2017,2,7,11,30,30.0,234.0,3.3,13.0,252.0,251.3,204.03
2017,2,7,11,45,17.0,209.5,3.25,13.0,220.0,191.49,154.54
2017,2,7,12,0,4.0,185.0,3.2,13.0,188.0,155.3,124.35
2017,2,7,12,15,28.0,223.0,3.15,13.0,240.5,226.53,183.46
2017,2,7,12,30,52.0,261.0,3.1,13.0,293.0,281.81,228.46
2017,2,7,12,45,61.5,263.5,3.1,13.0,301.0,286.55,232.27
2017,2,7,13,0,71.0,266.0,3.1,13.0,309.0,290.26,235.38
2017,2,7,13,15,54.0,250.5,2.9,13.0,282.5,257.06,208.1
2017,2,7,13,30,37.0,235.0,2.7,13.0,256.0,226.14,182.75
2017,2,7,13,45,34.0,224.5,2.5,13.0,243.5,210.33,169.89
2017,2,7,14,0,31.0,214.0,2.3,13.0,231.0,195.14,157.46
2017,2,7,14,15,15.5,139.5,2.25,12.5,148.0,115.9,92.35
2017,2,7,14,30,0.0,65.0,2.2,12.0,65.0,49.87,37.05
2017,2,7,14,45,0.0,57.0,2.15,12.0,57.0,43.68,31.9
2017,2,7,15,0,0.0,49.0,2.1,12.0,49.0,37.5,26.68
2017,2,7,15,15,0.0,63.0,1.95,12.0,63.0,48.29,36.03
2017,2,7,15,30,0.0,77.0,1.8,12.0,77.0,58.93,45.23
2017,2,7,15,45,0.0,67.0,1.7,12.0,67.0,51.32,38.76
2017,2,7,16,0,0.0,57.0,1.6,12.0,57.0,43.66,32.18
2017,2,7,16,15,0.0,47.0,1.45,11.5,47.0,35.95,26.9
2017,2,7,16,30,0.0,37.0,1.3,11.0,37.0,28.25,19.86
2017,2,7,16,45,0.0,27.0,1.2,11.0,27.0,20.58,12.72
2017,2,7,17,0,0.0,17.0,1.1,11.0,17.0,12.93,5.52
2017,2,7,17,15,0.0,8.5,1.05,10.5,8.5,6.44,0.0
2017,2,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,3.3,13.0,1.5,1.18,0.0
2017,2,8,7,30,0.0,3.0,3.2,13.0,3.0,2.27,0.0
2017,2,8,7,45,0.0,7.0,3.1,13.0,7.0,5.3,0.0
2017,2,8,8,0,0.0,11.0,3.0,13.0,11.0,8.34,1.41
2017,2,8,8,15,0.0,15.5,2.95,13.0,15.5,11.77,4.45
2017,2,8,8,30,0.0,20.0,2.9,13.0,20.0,15.2,7.48
2017,2,8,8,45,0.0,24.5,2.85,13.5,24.5,18.65,10.46
2017,2,8,9,0,0.0,29.0,2.8,14.0,29.0,22.1,13.4
2017,2,8,9,15,0.0,33.0,2.8,14.0,33.0,25.18,16.01
2017,2,8,9,30,0.0,37.0,2.8,14.0,37.0,28.26,18.61
2017,2,8,9,45,0.0,61.5,2.85,14.0,61.5,47.14,34.65
2017,2,8,10,0,0.0,86.0,2.9,14.0,86.0,66.54,50.98
2017,2,8,10,15,0.0,58.5,2.85,14.0,58.5,44.85,32.52
2017,2,8,10,30,0.0,31.0,2.8,14.0,31.0,23.7,14.54
2017,2,8,10,45,0.0,50.0,2.8,14.0,50.0,38.33,26.9
2017,2,8,11,0,0.0,69.0,2.8,14.0,69.0,53.01,39.23
2017,2,8,11,15,0.0,73.5,2.85,14.0,73.5,56.51,42.1
2017,2,8,11,30,0.0,78.0,2.9,14.0,78.0,60.01,44.99
2017,2,8,11,45,0.5,126.0,2.95,14.5,126.5,100.01,78.18
2017,2,8,12,0,1.0,174.0,3.0,15.0,175.0,142.44,112.85
2017,2,8,12,15,0.5,151.0,3.0,15.0,151.5,121.02,95.17
2017,2,8,12,30,0.0,128.0,3.0,15.0,128.0,100.62,78.38
2017,2,8,12,45,0.0,116.5,3.0,15.0,116.5,90.89,70.37
2017,2,8,13,0,0.0,105.0,3.0,15.0,105.0,81.39,62.53
2017,2,8,13,15,0.0,76.0,2.95,15.0,76.0,58.46,43.49
2017,2,8,13,30,0.0,47.0,2.9,15.0,47.0,36.04,24.76
2017,2,8,13,45,0.0,57.5,2.85,15.0,57.5,44.13,31.6
2017,2,8,14,0,0.0,68.0,2.8,15.0,68.0,52.22,38.46
2017,2,8,14,15,0.0,54.0,2.7,15.0,54.0,41.4,29.41
2017,2,8,14,30,0.0,40.0,2.6,15.0,40.0,30.6,20.35
2017,2,8,14,45,0.0,57.0,2.55,15.0,57.0,43.68,31.49
2017,2,8,15,0,0.0,74.0,2.5,15.0,74.0,56.81,42.68
2017,2,8,15,15,0.0,79.0,2.45,14.5,79.0,60.61,46.08
2017,2,8,15,30,0.0,84.0,2.4,14.0,84.0,64.12,49.26
2017,2,8,15,45,0.0,73.5,2.35,14.0,73.5,56.07,42.48
2017,2,8,16,0,0.0,63.0,2.3,14.0,63.0,48.12,35.71
2017,2,8,16,15,0.0,52.0,2.25,13.5,52.0,39.82,30.11
2017,2,8,16,30,0.0,41.0,2.2,13.0,41.0,31.34,22.43
2017,2,8,16,45,0.0,30.0,2.15,13.0,30.0,22.89,14.63
2017,2,8,17,0,0.0,19.0,2.1,13.0,19.0,14.46,6.8
2017,2,8,17,15,0.0,11.0,2.0,13.0,11.0,8.35,0.0
2017,2,8,17,30,0.0,3.0,1.9,13.0,3.0,2.36,0.0
2017,2,8,17,45,0.0,1.5,1.85,13.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,5.3,13.0,0.5,0.39,0.0
2017,2,9,7,30,0.0,1.0,5.4,13.0,1.0,0.75,0.0
2017,2,9,7,45,0.0,2.5,5.5,13.0,2.5,1.89,0.0
2017,2,9,8,0,0.0,4.0,5.6,13.0,4.0,3.02,0.0
2017,2,9,8,15,0.0,6.0,5.55,13.0,6.0,4.54,0.0
2017,2,9,8,30,0.0,8.0,5.5,13.0,8.0,6.07,0.0
2017,2,9,8,45,0.0,10.0,5.45,13.0,10.0,7.59,0.9
2017,2,9,9,0,0.0,12.0,5.4,13.0,12.0,9.12,2.22
2017,2,9,9,15,0.0,13.5,5.25,13.0,13.5,10.27,3.21
2017,2,9,9,30,0.0,15.0,5.1,13.0,15.0,11.42,4.18
2017,2,9,9,45,0.0,54.0,5.0,13.0,54.0,41.35,29.82
2017,2,9,10,0,0.0,93.0,4.9,13.0,93.0,72.75,56.44
2017,2,9,10,15,0.0,65.0,4.8,13.0,65.0,49.87,36.9
2017,2,9,10,30,0.0,37.0,4.7,13.0,37.0,28.31,18.51
2017,2,9,10,45,0.0,44.5,4.65,13.0,44.5,34.09,23.39
2017,2,9,11,0,0.0,52.0,4.6,13.0,52.0,39.89,28.26
2017,2,9,11,15,0.0,46.0,4.45,13.0,46.0,35.27,24.31
2017,2,9,11,30,0.0,40.0,4.3,13.0,40.0,30.66,20.38
2017,2,9,11,45,0.0,40.5,4.2,13.5,40.5,31.06,20.65
2017,2,9,12,0,0.0,41.0,4.1,14.0,41.0,31.45,20.92
2017,2,9,12,15,0.0,36.0,4.05,14.0,36.0,27.6,17.67
2017,2,9,12,30,0.0,31.0,4.0,14.0,31.0,23.76,14.43
2017,2,9,12,45,0.0,38.5,3.95,14.0,38.5,29.52,19.3
2017,2,9,13,0,0.0,46.0,3.9,14.0,46.0,35.29,24.18
2017,2,9,13,15,0.0,56.0,3.8,13.5,56.0,43.0,30.75
2017,2,9,13,30,0.0,66.0,3.7,13.0,66.0,50.71,37.36
2017,2,9,13,45,0.0,63.5,3.6,13.0,63.5,48.76,35.77
2017,2,9,14,0,0.0,61.0,3.5,13.0,61.0,46.82,34.18
2017,2,9,14,15,0.0,71.0,3.4,13.0,71.0,54.53,40.78
2017,2,9,14,30,0.0,81.0,3.3,13.0,81.0,62.26,47.42
2017,2,9,14,45,0.0,52.5,3.2,13.0,52.5,40.21,28.77
2017,2,9,15,0,0.0,24.0,3.1,13.0,24.0,18.31,10.09
2017,2,9,15,15,0.0,19.0,2.95,13.0,19.0,14.48,6.83
2017,2,9,15,30,0.0,14.0,2.8,13.0,14.0,10.65,3.55
2017,2,9,15,45,0.0,12.0,2.7,13.0,12.0,9.12,2.24
2017,2,9,16,0,0.0,10.0,2.6,13.0,10.0,7.59,0.92
2017,2,9,16,15,0.0,8.5,2.5,12.5,8.5,6.45,0.17
2017,2,9,16,30,0.0,7.0,2.4,12.0,7.0,5.3,0.0
2017,2,9,16,45,0.0,5.0,2.35,12.0,5.0,3.78,0.0
2017,2,9,17,0,0.0,3.0,2.3,12.0,3.0,2.27,0.0
2017,2,9,17,15,0.0,1.5,2.25,12.0,1.5,1.13,0.0
2017,2,9,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.0,1.2,10.0,10.0,7.87,0.0
2017,2,10,7,30,0.0,20.0,1.2,10.0,20.0,15.4,4.37
2017,2,10,7,45,7.0,39.0,1.3,10.5,40.5,43.67,31.05
2017,2,10,8,0,14.0,58.0,1.4,11.0,61.0,69.56,54.24
2017,2,10,8,15,24.0,77.5,1.45,11.0,83.5,111.09,90.66
2017,2,10,8,30,34.0,97.0,1.5,11.0,106.0,141.53,117.29
2017,2,10,8,45,41.5,116.0,1.6,11.0,129.0,168.67,140.61
2017,2,10,9,0,49.0,135.0,1.7,11.0,152.0,195.73,163.43
2017,2,10,9,15,55.0,152.0,1.75,11.0,173.0,218.27,182.04
2017,2,10,9,30,61.0,169.0,1.8,11.0,194.0,240.78,200.38
2017,2,10,9,45,43.0,175.5,1.85,11.5,194.0,224.78,185.54
2017,2,10,10,0,25.0,182.0,1.9,12.0,194.0,188.25,154.04
2017,2,10,10,15,175.5,201.0,1.9,12.0,292.5,403.06,332.87
2017,2,10,10,30,326.0,220.0,1.9,12.0,391.0,596.18,483.37
2017,2,10,10,45,397.5,215.0,1.95,12.5,433.0,653.12,524.65
2017,2,10,11,0,469.0,210.0,2.0,13.0,475.0,731.43,581.12
2017,2,10,11,15,682.0,149.5,2.05,13.0,548.5,867.76,680.32
2017,2,10,11,30,895.0,89.0,2.1,13.0,622.0,962.8,744.88
2017,2,10,11,45,903.0,87.5,2.15,13.0,633.0,943.31,730.4
2017,2,10,12,0,911.0,86.0,2.2,13.0,644.0,920.0,714.64
2017,2,10,12,15,911.5,86.5,2.3,13.0,646.5,888.74,693.84
2017,2,10,12,30,912.0,87.0,2.4,13.0,649.0,854.18,670.59
2017,2,10,12,45,904.5,89.0,2.5,13.5,642.0,811.84,640.36
2017,2,10,13,0,897.0,91.0,2.6,14.0,635.0,767.09,608.16
2017,2,10,13,15,891.5,90.5,2.65,13.5,621.0,718.98,573.67
2017,2,10,13,30,886.0,90.0,2.7,13.0,607.0,668.85,535.72
2017,2,10,13,45,879.5,88.0,2.75,13.0,586.0,618.77,495.54
2017,2,10,14,0,873.0,86.0,2.8,13.0,565.0,562.33,449.3
2017,2,10,14,15,860.5,84.0,2.8,13.0,536.5,501.88,398.33
2017,2,10,14,30,848.0,82.0,2.8,13.0,508.0,441.21,345.61
2017,2,10,14,45,833.0,79.0,2.8,13.0,474.0,378.8,290.03
2017,2,10,15,0,818.0,76.0,2.8,13.0,440.0,317.06,233.87
2017,2,10,15,15,757.0,75.0,2.75,12.5,388.0,247.23,172.99
2017,2,10,15,30,696.0,74.0,2.7,12.0,336.0,181.31,117.41
2017,2,10,15,45,652.5,73.5,2.65,12.0,295.5,127.39,76.04
2017,2,10,16,0,609.0,73.0,2.6,12.0,255.0,78.7,49.46
2017,2,10,16,15,559.0,66.0,2.45,11.5,211.5,53.24,42.44
2017,2,10,16,30,509.0,59.0,2.3,11.0,168.0,47.94,37.58
2017,2,10,16,45,447.5,48.0,2.2,10.5,126.0,39.3,29.52
2017,2,10,17,0,386.0,37.0,2.1,10.0,84.0,30.53,21.09
2017,2,10,17,15,193.0,26.5,2.1,9.5,50.0,20.21,9.28
2017,2,10,17,30,0.0,16.0,2.1,9.0,16.0,12.59,0.0
2017,2,10,17,45,0.0,8.0,2.1,9.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,11,7,15,184.0,11.5,2.35,5.5,25.0,147.52,0.0
2017,2,11,7,30,368.0,23.0,2.4,6.0,50.0,357.44,245.3
2017,2,11,7,45,476.5,31.5,2.5,6.5,94.0,477.89,393.61
2017,2,11,8,0,585.0,40.0,2.6,7.0,138.0,599.3,498.98
2017,2,11,8,15,648.0,45.0,2.6,7.0,185.5,680.88,567.38
2017,2,11,8,30,711.0,50.0,2.6,7.0,233.0,763.15,632.76
2017,2,11,8,45,751.5,54.0,2.6,7.5,279.5,822.9,676.84
2017,2,11,9,0,792.0,58.0,2.6,8.0,326.0,881.25,717.93
2017,2,11,9,15,819.0,60.5,2.6,8.5,369.0,922.24,744.82
2017,2,11,9,30,846.0,63.0,2.6,9.0,412.0,948.81,760.66
2017,2,11,9,45,863.0,66.0,2.6,9.5,450.0,974.31,775.49
2017,2,11,10,0,880.0,69.0,2.6,10.0,488.0,996.35,787.68
2017,2,11,10,15,893.5,70.5,2.55,10.0,520.0,1009.13,794.24
2017,2,11,10,30,907.0,72.0,2.5,10.0,552.0,1018.07,798.29
2017,2,11,10,45,916.5,73.0,2.5,10.5,577.5,1018.37,795.63
2017,2,11,11,0,926.0,74.0,2.5,11.0,603.0,1014.65,790.47
2017,2,11,11,15,932.5,75.0,2.45,11.0,621.0,1003.93,781.61
2017,2,11,11,30,939.0,76.0,2.4,11.0,639.0,989.18,770.24
2017,2,11,11,45,943.0,76.0,2.35,11.5,649.5,966.9,752.48
2017,2,11,12,0,947.0,76.0,2.3,12.0,660.0,940.81,732.34
2017,2,11,12,15,948.5,76.0,2.3,12.0,662.5,908.84,710.1
2017,2,11,12,30,950.0,76.0,2.3,12.0,665.0,873.39,685.42
2017,2,11,12,45,947.0,76.5,2.35,12.5,659.5,831.64,655.4
2017,2,11,13,0,944.0,77.0,2.4,13.0,654.0,787.05,623.19
2017,2,11,13,15,940.5,76.0,2.4,13.0,640.5,737.88,587.43
2017,2,11,13,30,937.0,75.0,2.4,13.0,627.0,686.38,547.44
2017,2,11,13,45,932.0,73.5,2.4,13.0,606.0,631.38,503.68
2017,2,11,14,0,927.0,72.0,2.4,13.0,585.0,574.67,457.22
2017,2,11,14,15,916.5,70.5,2.3,13.0,556.5,513.87,405.74
2017,2,11,14,30,906.0,69.0,2.2,13.0,528.0,452.47,352.23
2017,2,11,14,45,892.5,66.5,2.15,13.0,493.0,388.74,295.51
2017,2,11,15,0,879.0,64.0,2.1,13.0,458.0,325.34,237.84
2017,2,11,15,15,857.5,61.5,2.0,12.5,417.5,260.65,179.53
2017,2,11,15,30,836.0,59.0,1.9,12.0,377.0,197.8,124.61
2017,2,11,15,45,806.0,55.5,1.8,12.0,332.5,131.99,73.42
2017,2,11,16,0,776.0,52.0,1.7,12.0,288.0,72.51,40.93
2017,2,11,16,15,728.5,48.0,1.7,11.5,240.0,44.86,34.94
2017,2,11,16,30,681.0,44.0,1.7,11.0,192.0,40.95,31.35
2017,2,11,16,45,602.0,38.0,1.7,10.5,145.0,35.16,25.88
2017,2,11,17,0,523.0,32.0,1.7,10.0,98.0,29.48,20.26
2017,2,11,17,15,376.0,22.5,1.8,9.5,59.0,20.48,10.09
2017,2,11,17,30,229.0,13.0,1.9,9.0,20.0,10.23,0.0
2017,2,11,17,45,114.5,6.5,2.0,9.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,190.5,12.5,1.65,5.5,27.5,153.25,0.0
2017,2,12,7,30,381.0,25.0,1.6,6.0,55.0,384.03,274.34
2017,2,12,7,45,490.5,33.5,1.6,6.5,100.0,491.52,402.59
2017,2,12,8,0,600.0,42.0,1.6,7.0,145.0,614.75,506.5
2017,2,12,8,15,662.0,47.5,1.6,7.5,193.5,696.86,572.28
2017,2,12,8,30,724.0,53.0,1.6,8.0,242.0,779.49,634.65
2017,2,12,8,45,765.5,56.5,1.65,8.5,289.5,840.05,678.13
2017,2,12,9,0,807.0,60.0,1.7,9.0,337.0,899.07,718.71
2017,2,12,9,15,833.5,63.0,1.65,9.5,380.5,940.59,744.12
2017,2,12,9,30,860.0,66.0,1.6,10.0,424.0,979.24,766.79
2017,2,12,9,45,877.0,69.0,1.55,10.5,462.5,993.14,771.9
2017,2,12,10,0,894.0,72.0,1.5,11.0,501.0,1015.17,782.73
2017,2,12,10,15,907.0,73.5,1.45,11.5,533.5,1027.36,786.7
2017,2,12,10,30,920.0,75.0,1.4,12.0,566.0,1035.67,788.26
2017,2,12,10,45,928.5,76.5,1.35,12.5,591.5,1035.42,784.32
2017,2,12,11,0,937.0,78.0,1.3,13.0,617.0,1031.09,777.99
2017,2,12,11,15,942.5,79.0,1.3,13.0,635.0,1019.09,769.24
2017,2,12,11,30,948.0,80.0,1.3,13.0,653.0,1003.06,758.1
