Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,11,45,950.0,80.5,1.3,13.5,663.0,979.19,740.6
2017,2,12,12,0,952.0,81.0,1.3,14.0,673.0,951.56,720.83
2017,2,12,12,15,952.0,81.5,1.3,14.0,675.0,918.55,698.87
2017,2,12,12,30,952.0,82.0,1.3,14.0,677.0,882.12,674.61
2017,2,12,12,45,947.0,83.0,1.35,14.0,670.0,839.07,646.36
2017,2,12,13,0,942.0,84.0,1.4,14.0,663.0,793.31,615.91
2017,2,12,13,15,727.0,145.5,1.4,14.0,587.0,669.73,524.76
2017,2,12,13,30,512.0,207.0,1.4,14.0,511.0,540.76,427.07
2017,2,12,13,45,714.0,143.5,1.45,14.0,551.0,575.94,454.57
2017,2,12,14,0,916.0,80.0,1.5,14.0,591.0,576.63,452.76
2017,2,12,14,15,904.5,78.5,1.45,14.0,562.0,515.71,401.94
2017,2,12,14,30,893.0,77.0,1.4,14.0,533.0,454.32,349.64
2017,2,12,14,45,874.5,75.5,1.4,14.0,497.5,389.95,293.71
2017,2,12,15,0,856.0,74.0,1.4,14.0,462.0,325.92,236.77
2017,2,12,15,15,833.0,71.0,1.4,13.5,420.5,260.79,179.16
2017,2,12,15,30,810.0,68.0,1.4,13.0,379.0,197.84,124.98
2017,2,12,15,45,776.0,64.5,1.4,12.5,334.0,135.77,77.68
2017,2,12,16,0,742.0,61.0,1.4,12.0,289.0,77.85,46.45
2017,2,12,16,15,692.0,56.0,1.45,11.5,241.0,50.97,40.43
2017,2,12,16,30,642.0,51.0,1.5,11.0,193.0,46.46,36.32
2017,2,12,16,45,561.5,44.0,1.6,10.5,146.0,36.87,27.44
2017,2,12,17,0,481.0,37.0,1.7,10.0,99.0,30.98,21.65
2017,2,12,17,15,334.5,26.0,1.75,9.5,60.0,21.57,11.42
2017,2,12,17,30,188.0,15.0,1.8,9.0,21.0,11.8,0.0
2017,2,12,17,45,94.0,7.5,1.9,9.0,10.5,0.0,0.0
2017,2,12,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,7,15,52.0,14.5,1.05,6.5,19.0,50.57,0.0
2017,2,13,7,30,104.0,29.0,1.2,7.0,38.0,149.44,109.4
2017,2,13,7,45,149.5,47.5,1.35,7.5,69.0,216.06,179.78
2017,2,13,8,0,195.0,66.0,1.5,8.0,100.0,282.52,239.58
2017,2,13,8,15,222.5,84.0,1.5,8.0,134.5,333.59,284.37
2017,2,13,8,30,250.0,102.0,1.5,8.0,169.0,385.18,327.97
2017,2,13,8,45,277.0,116.5,1.5,8.5,202.5,431.17,365.0
2017,2,13,9,0,304.0,131.0,1.5,9.0,236.0,477.42,400.94
2017,2,13,9,15,300.0,150.0,1.5,9.5,264.5,499.03,415.59
2017,2,13,9,30,296.0,169.0,1.5,10.0,293.0,518.79,428.58
2017,2,13,9,45,281.5,188.0,1.55,10.5,314.5,526.12,431.74
2017,2,13,10,0,267.0,207.0,1.6,11.0,336.0,531.56,433.51
2017,2,13,10,15,351.0,205.0,1.5,11.0,386.5,608.43,492.44
2017,2,13,10,30,435.0,203.0,1.4,11.0,437.0,708.37,565.03
2017,2,13,10,45,490.5,196.0,1.35,11.5,471.5,748.0,591.24
2017,2,13,11,0,546.0,189.0,1.3,12.0,506.0,784.03,614.97
2017,2,13,11,15,463.0,222.0,1.2,12.0,496.5,725.94,568.82
2017,2,13,11,30,380.0,255.0,1.1,12.0,487.0,646.63,508.74
2017,2,13,11,45,369.5,262.5,1.05,12.0,491.0,630.19,496.21
2017,2,13,12,0,359.0,270.0,1.0,12.0,495.0,612.55,482.15
2017,2,13,12,15,387.0,263.5,0.95,12.0,507.0,612.06,481.68
2017,2,13,12,30,415.0,257.0,0.9,12.0,519.0,608.5,478.68
2017,2,13,12,45,359.5,267.5,0.9,12.5,493.0,553.55,435.97
2017,2,13,13,0,304.0,278.0,0.9,13.0,467.0,501.45,395.54
2017,2,13,13,15,581.5,192.0,0.9,13.0,543.0,605.88,476.77
2017,2,13,13,30,859.0,106.0,0.9,13.0,619.0,672.76,525.44
2017,2,13,13,45,853.0,103.5,0.9,13.0,598.0,618.4,482.65
2017,2,13,14,0,847.0,101.0,0.9,13.0,577.0,562.66,438.9
2017,2,13,14,15,677.5,137.5,0.9,12.5,506.5,462.78,361.66
2017,2,13,14,30,508.0,174.0,0.9,12.0,436.0,372.04,290.82
2017,2,13,14,45,408.5,180.0,0.9,12.0,381.5,304.31,236.35
2017,2,13,15,0,309.0,186.0,0.9,12.0,327.0,243.19,187.37
2017,2,13,15,15,290.0,171.0,0.85,12.0,294.0,202.54,152.97
2017,2,13,15,30,271.0,156.0,0.8,12.0,261.0,164.46,121.32
2017,2,13,15,45,254.0,140.5,0.8,12.0,230.0,128.91,93.62
2017,2,13,16,0,237.0,125.0,0.8,12.0,199.0,95.82,71.89
2017,2,13,16,15,218.0,106.5,0.85,11.5,166.0,74.99,61.89
2017,2,13,16,30,199.0,88.0,0.9,11.0,133.0,62.83,50.98
2017,2,13,16,45,172.0,68.5,0.95,10.5,101.0,49.64,38.88
2017,2,13,17,0,145.0,49.0,1.0,10.0,69.0,36.13,26.27
2017,2,13,17,15,72.5,32.0,1.0,10.0,42.0,23.77,13.58
2017,2,13,17,30,0.0,15.0,1.0,10.0,15.0,11.8,0.0
2017,2,13,17,45,0.0,7.5,1.0,10.0,7.5,5.9,0.0
2017,2,13,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,7,15,177.0,13.5,1.6,7.5,28.5,143.98,0.0
2017,2,14,7,30,354.0,27.0,1.7,8.0,57.0,369.12,279.11
2017,2,14,7,45,460.0,35.5,1.8,8.5,101.5,479.74,393.76
2017,2,14,8,0,566.0,44.0,1.9,9.0,146.0,597.84,492.97
2017,2,14,8,15,628.0,50.0,1.9,9.0,193.5,669.94,551.9
2017,2,14,8,30,690.0,56.0,1.9,9.0,241.0,752.46,615.63
2017,2,14,8,45,731.5,59.5,1.9,9.5,288.0,812.44,658.45
2017,2,14,9,0,773.0,63.0,1.9,10.0,335.0,870.93,698.41
2017,2,14,9,15,800.5,66.0,1.9,10.5,378.0,912.99,725.19
2017,2,14,9,30,828.0,69.0,1.9,11.0,421.0,952.32,749.41
2017,2,14,9,45,851.0,70.5,1.9,11.5,460.0,981.94,766.38
2017,2,14,10,0,874.0,72.0,1.9,12.0,499.0,995.89,772.47
2017,2,14,10,15,888.0,73.5,1.8,12.0,531.5,1009.14,778.32
2017,2,14,10,30,902.0,75.0,1.7,12.0,564.0,1018.56,781.56
2017,2,14,10,45,725.0,132.5,1.65,12.5,537.5,920.87,711.62
2017,2,14,11,0,548.0,190.0,1.6,13.0,511.0,787.18,616.11
2017,2,14,11,15,740.5,135.0,1.55,13.0,581.5,909.27,702.05
2017,2,14,11,30,933.0,80.0,1.5,13.0,652.0,989.75,753.63
2017,2,14,11,45,935.5,80.5,1.5,13.5,662.5,966.65,735.18
2017,2,14,12,0,938.0,81.0,1.5,14.0,673.0,939.81,715.74
2017,2,14,12,15,939.0,81.5,1.45,14.0,675.5,908.02,693.68
2017,2,14,12,30,940.0,82.0,1.4,14.0,678.0,872.79,669.34
2017,2,14,12,45,937.5,82.0,1.35,14.5,672.0,830.97,639.28
2017,2,14,13,0,935.0,82.0,1.3,15.0,666.0,786.3,607.27
2017,2,14,13,15,931.0,81.0,1.25,15.0,652.0,736.91,572.02
2017,2,14,13,30,927.0,80.0,1.2,15.0,638.0,685.26,532.97
2017,2,14,13,45,920.0,79.0,1.2,15.0,617.0,629.79,490.52
2017,2,14,14,0,913.0,78.0,1.2,15.0,596.0,572.84,445.55
2017,2,14,14,15,902.5,76.5,1.15,15.0,567.0,512.48,396.15
2017,2,14,14,30,892.0,75.0,1.1,15.0,538.0,451.55,344.66
2017,2,14,14,45,877.0,72.5,1.1,15.0,503.0,387.79,289.67
2017,2,14,15,0,862.0,70.0,1.1,15.0,468.0,324.56,233.73
2017,2,14,15,15,840.0,67.5,1.0,14.5,427.0,258.38,175.52
2017,2,14,15,30,818.0,65.0,0.9,14.0,386.0,195.55,121.8
2017,2,14,15,45,786.5,61.5,0.8,14.0,341.0,133.2,74.6
2017,2,14,16,0,755.0,58.0,0.7,14.0,296.0,74.66,43.72
2017,2,14,16,15,707.5,53.5,0.65,13.5,248.5,49.09,38.46
2017,2,14,16,30,660.0,49.0,0.6,13.0,201.0,44.93,34.73
2017,2,14,16,45,583.5,42.5,0.6,13.0,153.5,38.87,29.03
2017,2,14,17,0,507.0,36.0,0.6,13.0,106.0,30.26,20.91
2017,2,14,17,15,370.5,26.0,0.7,12.5,66.0,21.65,12.03
2017,2,14,17,30,234.0,16.0,0.8,12.0,26.0,13.19,0.0
2017,2,14,17,45,117.0,8.0,0.95,12.0,13.0,6.29,0.0
2017,2,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,10.0,1.1,9.5,10.0,7.6,0.0
2017,2,15,7,30,0.0,20.0,1.2,10.0,20.0,15.25,6.34
2017,2,15,7,45,0.0,34.5,1.35,10.5,34.5,27.17,17.38
2017,2,15,8,0,0.0,49.0,1.5,11.0,49.0,40.63,29.3
2017,2,15,8,15,0.0,65.5,1.5,11.0,65.5,56.1,42.91
2017,2,15,8,30,0.0,82.0,1.5,11.0,82.0,71.21,56.04
2017,2,15,8,45,0.0,97.5,1.55,11.5,97.5,84.92,67.66
2017,2,15,9,0,0.0,113.0,1.6,12.0,113.0,98.55,79.0
2017,2,15,9,15,0.0,95.0,1.6,12.5,95.0,76.72,60.17
2017,2,15,9,30,0.0,77.0,1.6,13.0,77.0,59.14,45.0
2017,2,15,9,45,0.0,94.5,1.65,13.5,94.5,74.2,57.55
2017,2,15,10,0,0.0,112.0,1.7,14.0,112.0,89.6,70.18
2017,2,15,10,15,51.0,180.5,1.7,14.0,208.5,226.34,184.8
2017,2,15,10,30,102.0,249.0,1.7,14.0,305.0,356.31,288.84
2017,2,15,10,45,71.5,247.5,1.7,14.5,288.0,317.37,255.41
2017,2,15,11,0,41.0,246.0,1.7,15.0,271.0,279.85,223.95
2017,2,15,11,15,20.5,165.0,1.65,15.0,177.5,168.4,134.2
2017,2,15,11,30,0.0,84.0,1.6,15.0,84.0,64.69,48.47
2017,2,15,11,45,3.0,139.5,1.6,15.5,141.5,113.55,88.84
2017,2,15,12,0,6.0,195.0,1.6,16.0,199.0,164.72,130.1
2017,2,15,12,15,4.0,186.0,1.6,16.0,189.0,153.96,121.17
2017,2,15,12,30,2.0,177.0,1.6,16.0,179.0,143.65,112.78
2017,2,15,12,45,7.0,197.5,1.65,16.0,202.5,164.68,129.98
2017,2,15,13,0,12.0,218.0,1.7,16.0,226.0,185.13,146.53
2017,2,15,13,15,34.0,241.5,1.75,16.0,263.0,231.53,184.09
2017,2,15,13,30,56.0,265.0,1.8,16.0,300.0,262.97,209.21
2017,2,15,13,45,44.5,247.5,1.85,16.0,274.5,234.41,186.35
2017,2,15,14,0,33.0,230.0,1.9,16.0,249.0,207.72,165.1
2017,2,15,14,15,124.5,233.0,1.85,16.0,299.0,257.0,204.46
2017,2,15,14,30,216.0,236.0,1.8,16.0,349.0,285.75,225.41
2017,2,15,14,45,321.5,202.0,1.8,16.0,358.5,283.92,220.34
2017,2,15,15,0,427.0,168.0,1.8,16.0,368.0,267.94,202.01
2017,2,15,15,15,346.5,164.5,1.7,15.5,317.0,210.12,155.49
2017,2,15,15,30,266.0,161.0,1.6,15.0,266.0,166.39,122.09
2017,2,15,15,45,257.5,143.0,1.5,15.0,235.0,130.29,93.79
2017,2,15,16,0,249.0,125.0,1.4,15.0,204.0,95.77,71.08
2017,2,15,16,15,235.5,106.0,1.4,14.0,171.5,75.0,61.34
2017,2,15,16,30,222.0,87.0,1.4,13.0,139.0,62.56,50.39
2017,2,15,16,45,198.0,68.5,1.4,12.5,107.0,49.98,38.94
2017,2,15,17,0,174.0,50.0,1.4,12.0,75.0,37.08,27.0
2017,2,15,17,15,87.0,34.5,1.55,11.5,47.0,25.62,15.6
2017,2,15,17,30,0.0,19.0,1.7,11.0,19.0,14.17,0.0
2017,2,15,17,45,0.0,9.5,1.85,11.0,9.5,7.47,0.0
2017,2,15,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,6.5,3.0,11.0,6.5,4.92,0.0
2017,2,16,7,30,0.0,13.0,3.0,11.0,13.0,9.87,2.19
2017,2,16,7,45,0.0,22.5,3.0,11.5,22.5,17.13,8.84
2017,2,16,8,0,0.0,32.0,3.0,12.0,32.0,24.41,15.3
2017,2,16,8,15,0.0,42.0,3.05,12.0,42.0,32.09,22.09
2017,2,16,8,30,0.0,52.0,3.1,12.0,52.0,39.8,28.83
2017,2,16,8,45,0.0,62.0,3.15,12.5,62.0,47.52,35.41
2017,2,16,9,0,0.0,72.0,3.2,13.0,72.0,55.57,42.18
2017,2,16,9,15,10.5,118.0,3.1,13.0,123.0,110.61,89.36
2017,2,16,9,30,21.0,164.0,3.0,13.0,174.0,168.8,138.23
2017,2,16,9,45,35.0,186.0,2.95,13.5,203.5,225.57,184.84
2017,2,16,10,0,49.0,208.0,2.9,14.0,233.0,262.23,214.21
2017,2,16,10,15,216.0,215.5,2.8,14.0,333.5,458.92,375.93
2017,2,16,10,30,383.0,223.0,2.7,14.0,434.0,655.09,527.45
2017,2,16,10,45,262.5,251.0,2.65,14.0,399.0,559.52,449.31
2017,2,16,11,0,142.0,279.0,2.6,14.0,364.0,441.01,354.49
2017,2,16,11,15,537.0,180.5,2.5,14.0,513.0,751.8,599.11
2017,2,16,11,30,932.0,82.0,2.4,14.0,662.0,991.88,765.14
2017,2,16,11,45,935.5,82.0,2.35,14.0,672.5,969.02,745.78
2017,2,16,12,0,939.0,82.0,2.3,14.0,683.0,942.36,726.83
2017,2,16,12,15,939.5,82.0,2.25,14.0,685.0,909.42,703.64
2017,2,16,12,30,940.0,82.0,2.2,14.0,687.0,873.08,678.14
2017,2,16,12,45,926.0,87.0,2.15,14.0,678.5,827.52,646.12
2017,2,16,13,0,912.0,92.0,2.1,14.0,670.0,779.81,612.44
2017,2,16,13,15,493.5,184.5,2.1,14.0,496.5,537.12,428.22
2017,2,16,13,30,75.0,277.0,2.1,14.0,323.0,285.77,228.21
2017,2,16,13,45,479.5,183.0,2.1,14.0,460.5,465.9,374.05
2017,2,16,14,0,884.0,89.0,2.1,14.0,598.0,570.1,450.94
2017,2,16,14,15,872.0,87.5,2.0,14.0,569.0,509.26,398.93
2017,2,16,14,30,860.0,86.0,1.9,14.0,540.0,448.1,346.36
2017,2,16,14,45,842.5,84.0,1.85,14.0,505.0,384.5,290.64
2017,2,16,15,0,825.0,82.0,1.8,14.0,470.0,321.83,234.56
2017,2,16,15,15,802.0,79.0,1.7,13.5,429.0,258.24,178.15
2017,2,16,15,30,779.0,76.0,1.6,13.0,388.0,196.9,125.46
2017,2,16,15,45,746.0,72.0,1.5,13.0,343.0,136.22,79.45
2017,2,16,16,0,713.0,68.0,1.4,13.0,298.0,79.63,49.71
2017,2,16,16,15,664.0,62.5,1.3,12.0,250.5,51.55,40.9
2017,2,16,16,30,615.0,57.0,1.2,11.0,203.0,47.13,37.01
2017,2,16,16,45,538.0,49.5,1.1,10.5,156.0,40.94,31.24
2017,2,16,17,0,461.0,42.0,1.0,10.0,109.0,34.81,25.31
2017,2,16,17,15,326.5,31.0,1.0,10.0,69.0,25.57,15.94
2017,2,16,17,30,192.0,20.0,1.0,10.0,29.0,16.45,0.0
2017,2,16,17,45,96.0,10.0,1.0,10.0,14.5,7.87,0.0
2017,2,16,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,5.25,9.0,6.0,4.54,0.0
2017,2,17,7,30,0.0,12.0,5.4,9.0,12.0,9.11,1.72
2017,2,17,7,45,0.0,20.5,5.6,9.0,20.5,15.59,7.67
2017,2,17,8,0,0.0,29.0,5.8,9.0,29.0,22.1,13.52
2017,2,17,8,15,0.0,38.0,5.8,9.5,38.0,29.01,19.64
2017,2,17,8,30,0.0,47.0,5.8,10.0,47.0,35.93,25.69
2017,2,17,8,45,0.0,55.5,5.85,10.5,55.5,42.49,31.32
2017,2,17,9,0,0.0,64.0,5.9,11.0,64.0,49.06,36.87
2017,2,17,9,15,0.0,45.5,5.9,11.0,45.5,34.79,24.47
2017,2,17,9,30,0.0,27.0,5.9,11.0,27.0,20.6,12.17
2017,2,17,9,45,0.0,28.0,5.9,11.5,28.0,21.38,12.76
2017,2,17,10,0,0.0,29.0,5.9,12.0,29.0,22.16,13.36
2017,2,17,10,15,0.0,26.5,5.85,12.0,26.5,20.26,11.69
2017,2,17,10,30,0.0,24.0,5.8,12.0,24.0,18.35,10.03
2017,2,17,10,45,0.0,79.0,5.75,12.0,79.0,60.77,46.04
2017,2,17,11,0,0.0,134.0,5.7,12.0,134.0,106.95,84.8
2017,2,17,11,15,2.5,160.5,5.8,12.0,162.5,132.56,106.18
2017,2,17,11,30,5.0,187.0,5.9,12.0,191.0,158.26,127.52
2017,2,17,11,45,2.5,137.5,6.0,12.0,139.5,111.25,88.2
2017,2,17,12,0,0.0,88.0,6.1,12.0,88.0,67.83,51.7
2017,2,17,12,15,3.0,142.0,6.1,12.0,144.0,114.8,91.17
2017,2,17,12,30,6.0,196.0,6.1,12.0,200.0,163.25,131.48
2017,2,17,12,45,18.0,226.5,6.1,12.0,238.0,198.41,160.86
2017,2,17,13,0,30.0,257.0,6.1,12.0,276.0,246.63,200.71
2017,2,17,13,15,15.0,198.0,5.85,12.0,207.5,168.25,135.82
2017,2,17,13,30,0.0,139.0,5.6,12.0,139.0,108.53,85.93
2017,2,17,13,45,0.0,122.0,5.4,12.0,122.0,94.66,74.44
2017,2,17,14,0,0.0,105.0,5.2,12.0,105.0,81.08,63.13
2017,2,17,14,15,0.0,73.0,4.95,12.0,73.0,56.11,42.14
2017,2,17,14,30,0.0,41.0,4.7,12.0,41.0,31.4,21.2
2017,2,17,14,45,0.0,33.0,4.5,12.0,33.0,25.23,15.99
2017,2,17,15,0,0.0,25.0,4.3,12.0,25.0,19.09,10.77
2017,2,17,15,15,0.0,39.5,4.0,11.5,39.5,30.19,20.42
2017,2,17,15,30,0.0,54.0,3.7,11.0,54.0,41.34,30.15
2017,2,17,15,45,0.0,47.5,3.4,11.0,47.5,36.32,25.88
2017,2,17,16,0,0.0,41.0,3.1,11.0,41.0,31.31,21.59
2017,2,17,16,15,0.0,34.5,2.9,11.0,34.5,26.31,18.27
2017,2,17,16,30,0.0,28.0,2.7,11.0,28.0,21.32,13.7
2017,2,17,16,45,0.0,21.0,2.55,11.0,21.0,15.97,8.75
2017,2,17,17,0,0.0,14.0,2.4,11.0,14.0,10.62,3.79
2017,2,17,17,15,0.0,9.0,2.35,10.5,9.0,6.82,0.14
2017,2,17,17,30,0.0,4.0,2.3,10.0,4.0,3.02,0.0
2017,2,17,17,45,0.0,2.0,2.25,10.0,2.0,1.57,0.0
2017,2,17,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,19.0,3.75,9.0,32.0,151.52,31.96
2017,2,18,7,30,255.0,38.0,4.0,9.0,64.0,302.59,244.65
2017,2,18,7,45,355.0,49.5,4.3,9.5,107.5,407.33,342.97
2017,2,18,8,0,455.0,61.0,4.6,10.0,151.0,521.81,441.72
2017,2,18,8,15,520.0,69.0,4.7,10.0,197.5,605.7,512.52
2017,2,18,8,30,585.0,77.0,4.8,10.0,244.0,690.78,581.61
2017,2,18,8,45,635.0,81.0,4.95,10.0,291.0,757.22,634.0
2017,2,18,9,0,685.0,85.0,5.1,10.0,338.0,822.73,684.32
2017,2,18,9,15,342.5,108.0,5.1,10.0,234.5,508.56,432.38
2017,2,18,9,30,0.0,131.0,5.1,10.0,131.0,110.55,89.21
2017,2,18,9,45,124.5,177.0,5.1,10.5,240.5,325.89,274.93
2017,2,18,10,0,249.0,223.0,5.1,11.0,350.0,530.88,442.37
2017,2,18,10,15,133.5,216.0,5.1,11.0,284.5,374.45,311.63
2017,2,18,10,30,18.0,209.0,5.1,11.0,219.0,199.48,163.19
2017,2,18,10,45,15.5,210.0,5.15,11.0,219.0,195.35,159.61
2017,2,18,11,0,13.0,211.0,5.2,11.0,219.0,191.63,156.17
2017,2,18,11,15,6.5,181.5,5.2,11.0,185.5,155.53,125.75
2017,2,18,11,30,0.0,152.0,5.2,11.0,152.0,121.85,97.28
2017,2,18,11,45,1.0,161.0,5.2,11.0,162.0,130.2,104.25
2017,2,18,12,0,2.0,170.0,5.2,11.0,172.0,138.43,111.09
2017,2,18,12,15,1.0,155.5,5.2,11.0,156.5,124.5,99.41
2017,2,18,12,30,0.0,141.0,5.2,11.0,141.0,111.07,88.16
2017,2,18,12,45,187.0,209.0,5.2,11.0,329.5,358.04,296.76
2017,2,18,13,0,374.0,277.0,5.2,11.0,518.0,549.6,451.13
2017,2,18,13,15,369.5,273.5,5.2,11.0,507.5,519.46,425.8
2017,2,18,13,30,365.0,270.0,5.2,11.0,497.0,488.73,400.52
2017,2,18,13,45,609.0,186.5,5.25,11.0,549.5,544.45,445.96
2017,2,18,14,0,853.0,103.0,5.3,11.0,602.0,566.06,461.08
2017,2,18,14,15,464.5,170.5,5.2,10.5,440.5,381.74,310.76
2017,2,18,14,30,76.0,238.0,5.1,10.0,279.0,221.51,180.69
2017,2,18,14,45,215.5,214.0,5.1,10.0,319.5,249.09,200.79
2017,2,18,15,0,355.0,190.0,5.1,10.0,360.0,257.52,201.84
2017,2,18,15,15,268.5,182.5,4.95,9.5,305.0,203.79,157.78
2017,2,18,15,30,182.0,175.0,4.8,9.0,250.0,159.51,123.43
2017,2,18,15,45,173.0,157.5,4.7,9.0,222.0,129.88,99.55
2017,2,18,16,0,164.0,140.0,4.6,9.0,194.0,101.72,79.91
2017,2,18,16,15,153.0,119.5,4.45,8.5,164.0,83.22,70.17
2017,2,18,16,30,142.0,99.0,4.3,8.0,134.0,69.93,58.14
2017,2,18,16,45,307.0,72.0,4.2,8.0,126.0,53.04,42.51
2017,2,18,17,0,472.0,45.0,4.1,8.0,118.0,37.25,27.75
2017,2,18,17,15,338.5,34.0,4.0,7.5,76.0,28.04,18.57
2017,2,18,17,30,205.0,23.0,3.9,7.0,34.0,18.97,1.69
2017,2,18,17,45,102.5,11.5,3.85,7.0,17.0,9.05,0.0
2017,2,18,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,19,7,15,64.0,19.5,3.45,7.0,26.0,90.07,31.43
2017,2,19,7,30,128.0,39.0,3.5,7.0,52.0,182.69,148.77
2017,2,19,7,45,170.0,57.5,3.6,7.5,85.5,244.62,207.69
2017,2,19,8,0,212.0,76.0,3.7,8.0,119.0,308.31,264.84
2017,2,19,8,15,236.5,94.5,3.8,8.0,154.0,357.81,308.4
2017,2,19,8,30,261.0,113.0,3.9,8.0,189.0,407.59,350.82
2017,2,19,8,45,281.5,128.5,4.0,8.5,223.0,449.11,384.57
2017,2,19,9,0,302.0,144.0,4.1,9.0,257.0,490.43,417.25
2017,2,19,9,15,192.0,168.5,4.2,9.0,243.5,390.7,331.73
2017,2,19,9,30,82.0,193.0,4.3,9.0,230.0,286.17,240.84
2017,2,19,9,45,62.0,201.5,4.45,9.5,231.0,270.52,226.29
2017,2,19,10,0,42.0,210.0,4.6,10.0,232.0,255.07,211.72
2017,2,19,10,15,136.0,234.0,4.6,10.0,310.5,398.76,332.42
2017,2,19,10,30,230.0,258.0,4.6,10.0,389.0,517.22,428.94
2017,2,19,10,45,153.5,267.0,4.6,10.0,356.0,443.47,366.35
2017,2,19,11,0,77.0,276.0,4.6,10.0,323.0,347.54,286.15
2017,2,19,11,15,52.5,264.5,4.55,10.0,297.0,304.5,250.17
2017,2,19,11,30,28.0,253.0,4.5,10.0,271.0,242.3,198.26
2017,2,19,11,45,14.0,173.0,4.45,10.5,182.0,152.69,123.52
2017,2,19,12,0,0.0,93.0,4.4,11.0,93.0,71.73,55.11
2017,2,19,12,15,4.5,153.5,4.4,11.0,156.5,125.73,100.55
2017,2,19,12,30,9.0,214.0,4.4,11.0,220.0,181.24,146.6
2017,2,19,12,45,11.5,221.0,4.45,11.0,228.5,188.05,152.22
2017,2,19,13,0,14.0,228.0,4.5,11.0,237.0,194.5,157.63
2017,2,19,13,15,7.0,191.5,4.45,11.0,196.0,156.97,126.51
2017,2,19,13,30,0.0,155.0,4.4,11.0,155.0,121.44,96.93
2017,2,19,13,45,38.0,210.0,4.35,11.0,232.5,196.33,159.83
2017,2,19,14,0,76.0,265.0,4.3,11.0,310.0,259.34,211.53
2017,2,19,14,15,38.0,166.5,4.25,10.5,189.0,151.98,122.99
2017,2,19,14,30,0.0,68.0,4.2,10.0,68.0,52.22,39.19
2017,2,19,14,45,0.0,99.5,4.2,10.0,99.5,76.51,60.09
2017,2,19,15,0,0.0,131.0,4.2,10.0,131.0,100.07,80.3
2017,2,19,15,15,0.0,81.5,4.15,10.0,81.5,62.61,48.45
2017,2,19,15,30,0.0,32.0,4.1,10.0,32.0,24.43,15.59
2017,2,19,15,45,0.0,28.5,4.1,10.0,28.5,21.73,13.3
2017,2,19,16,0,0.0,25.0,4.1,10.0,25.0,19.04,10.98
2017,2,19,16,15,0.0,21.0,4.0,10.0,21.0,15.97,8.93
2017,2,19,16,30,0.0,17.0,3.9,10.0,17.0,12.92,6.12
2017,2,19,16,45,0.0,13.0,3.8,10.0,13.0,9.86,3.28
2017,2,19,17,0,0.0,9.0,3.7,10.0,9.0,6.82,0.44
2017,2,19,17,15,0.0,5.5,3.7,9.5,5.5,4.16,0.0
2017,2,19,17,30,0.0,2.0,3.7,9.0,2.0,1.51,0.0
2017,2,19,17,45,0.0,1.0,3.75,9.0,1.0,0.79,0.0
2017,2,19,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,2.5,12.0,1.0,0.75,0.0
2017,2,20,7,30,0.0,2.0,2.4,12.0,2.0,1.51,0.0
2017,2,20,7,45,0.0,3.0,2.35,12.0,3.0,2.27,0.0
2017,2,20,8,0,0.0,4.0,2.3,12.0,4.0,3.03,0.0
2017,2,20,8,15,0.0,5.5,2.2,12.0,5.5,4.17,0.0
2017,2,20,8,30,0.0,7.0,2.1,12.0,7.0,5.31,0.0
2017,2,20,8,45,0.0,8.5,2.05,12.5,8.5,6.46,0.0
2017,2,20,9,0,0.0,10.0,2.0,13.0,10.0,7.6,0.92
2017,2,20,9,15,0.0,9.0,2.0,13.0,9.0,6.85,0.25
2017,2,20,9,30,0.0,8.0,2.0,13.0,8.0,6.09,0.0
2017,2,20,9,45,0.0,50.5,2.05,13.0,50.5,38.68,27.47
2017,2,20,10,0,0.0,93.0,2.1,13.0,93.0,72.12,55.68
2017,2,20,10,15,0.0,58.5,2.0,13.0,58.5,44.89,32.54
2017,2,20,10,30,0.0,24.0,1.9,13.0,24.0,18.36,9.99
2017,2,20,10,45,0.0,24.0,1.8,13.0,24.0,18.37,9.99
2017,2,20,11,0,0.0,24.0,1.7,13.0,24.0,18.38,9.98
2017,2,20,11,15,0.0,19.0,1.45,13.0,19.0,14.55,6.71
2017,2,20,11,30,0.0,14.0,1.2,13.0,14.0,10.72,3.46
2017,2,20,11,45,0.0,16.5,1.0,13.0,16.5,12.64,5.09
2017,2,20,12,0,0.0,19.0,0.8,13.0,19.0,14.56,6.72
2017,2,20,12,15,0.0,35.0,0.8,13.0,35.0,26.87,17.13
2017,2,20,12,30,0.0,51.0,0.8,13.0,51.0,39.2,27.52
2017,2,20,12,45,0.0,69.0,0.8,13.0,69.0,53.11,39.19
2017,2,20,13,0,0.0,87.0,0.8,13.0,87.0,67.06,50.85
2017,2,20,13,15,0.0,83.0,0.9,13.0,83.0,63.95,48.26
2017,2,20,13,30,0.0,79.0,1.0,13.0,79.0,60.83,45.71
2017,2,20,13,45,0.0,45.5,1.1,13.0,45.5,34.92,23.97
2017,2,20,14,0,0.0,12.0,1.2,13.0,12.0,9.18,2.16
2017,2,20,14,15,0.0,49.0,1.1,13.0,49.0,37.58,26.36
2017,2,20,14,30,0.0,86.0,1.0,13.0,86.0,66.18,50.56
2017,2,20,14,45,0.0,54.0,0.95,13.0,54.0,41.4,29.68
2017,2,20,15,0,0.0,22.0,0.9,13.0,22.0,16.79,8.77
2017,2,20,15,15,0.0,18.5,0.9,12.5,18.5,14.11,6.53
2017,2,20,15,30,0.0,15.0,0.9,12.0,15.0,11.42,4.25
2017,2,20,15,45,0.0,13.0,0.9,12.0,13.0,9.89,2.94
2017,2,20,16,0,0.0,11.0,0.9,12.0,11.0,8.36,1.63
2017,2,20,16,15,0.0,9.5,0.95,11.5,9.5,7.21,0.92
2017,2,20,16,30,0.0,8.0,1.0,11.0,8.0,6.07,0.0
2017,2,20,16,45,0.0,6.0,1.1,11.0,6.0,4.54,0.0
2017,2,20,17,0,0.0,4.0,1.2,11.0,4.0,3.02,0.0
2017,2,20,17,15,0.0,2.5,1.2,11.0,2.5,1.89,0.0
2017,2,20,17,30,0.0,1.0,1.2,11.0,1.0,0.75,0.0
2017,2,20,17,45,0.0,0.5,1.3,11.0,0.5,0.39,0.0
2017,2,20,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,7,15,66.0,21.5,2.6,9.0,29.0,96.39,53.26
2017,2,21,7,30,132.0,43.0,2.6,9.0,58.0,191.14,156.35
2017,2,21,7,45,183.5,61.0,2.6,9.5,93.5,259.81,219.32
2017,2,21,8,0,235.0,79.0,2.6,10.0,129.0,331.34,282.01
2017,2,21,8,15,262.5,97.0,2.55,10.0,166.0,383.48,326.58
2017,2,21,8,30,290.0,115.0,2.5,10.0,203.0,436.08,369.96
2017,2,21,8,45,318.5,128.5,2.5,10.5,239.0,483.19,407.09
2017,2,21,9,0,347.0,142.0,2.5,11.0,275.0,530.49,443.2
2017,2,21,9,15,320.0,165.0,2.4,11.0,298.5,534.96,443.81
2017,2,21,9,30,293.0,188.0,2.3,11.0,322.0,536.58,442.35
2017,2,21,9,45,146.5,105.5,2.2,11.5,172.5,279.78,233.92
2017,2,21,10,0,0.0,23.0,2.1,12.0,23.0,17.57,9.37
2017,2,21,10,15,75.0,145.5,2.0,12.0,188.5,229.63,190.18
2017,2,21,10,30,150.0,268.0,1.9,12.0,354.0,446.9,362.97
2017,2,21,10,45,117.5,275.5,1.8,12.0,345.0,415.95,335.45
2017,2,21,11,0,85.0,283.0,1.7,12.0,336.0,361.99,291.8
2017,2,21,11,15,42.5,148.5,1.65,12.0,175.0,172.25,139.42
2017,2,21,11,30,0.0,14.0,1.6,12.0,14.0,10.72,3.45
2017,2,21,11,45,1.5,98.5,1.6,12.5,99.5,77.57,59.83
2017,2,21,12,0,3.0,183.0,1.6,13.0,185.0,150.37,119.62
2017,2,21,12,15,1.5,110.0,1.65,13.0,111.0,86.79,67.12
2017,2,21,12,30,0.0,37.0,1.7,13.0,37.0,28.41,18.35
2017,2,21,12,45,0.0,65.5,1.75,13.0,65.5,50.41,36.89
2017,2,21,13,0,0.0,94.0,1.8,13.0,94.0,72.51,55.37
2017,2,21,13,15,0.0,64.0,1.8,12.5,64.0,49.23,35.99
2017,2,21,13,30,0.0,34.0,1.8,12.0,34.0,26.08,16.53
2017,2,21,13,45,218.5,133.5,1.85,12.0,264.5,252.66,207.08
2017,2,21,14,0,437.0,233.0,1.9,12.0,495.0,450.66,361.09
2017,2,21,14,15,218.5,196.5,1.9,12.0,327.5,276.03,221.38
2017,2,21,14,30,0.0,160.0,1.9,12.0,160.0,123.41,98.26
2017,2,21,14,45,0.0,142.0,1.9,12.0,142.0,108.94,86.71
2017,2,21,15,0,0.0,124.0,1.9,12.0,124.0,94.79,75.06
2017,2,21,15,15,172.0,142.5,1.9,11.5,215.5,150.99,115.83
2017,2,21,15,30,344.0,161.0,1.9,11.0,307.0,176.56,128.93
2017,2,21,15,45,323.5,147.0,1.95,11.0,272.0,137.06,98.47
2017,2,21,16,0,303.0,133.0,2.0,11.0,237.0,100.38,76.27
2017,2,21,16,15,285.5,114.5,1.95,10.5,201.0,81.08,67.67
2017,2,21,16,30,268.0,96.0,1.9,10.0,165.0,68.98,56.88
2017,2,21,16,45,236.0,78.0,1.9,10.0,129.5,56.71,45.59
2017,2,21,17,0,204.0,60.0,1.9,10.0,94.0,44.17,33.86
2017,2,21,17,15,145.0,42.5,1.95,9.5,62.0,31.56,21.86
2017,2,21,17,30,86.0,25.0,2.0,9.0,30.0,18.81,6.45
2017,2,21,17,45,43.0,12.5,2.15,9.0,15.0,9.83,0.0
2017,2,21,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,45,89.0,5.5,2.5,4.5,7.5,0.0,0.0
2017,2,22,7,0,178.0,11.0,2.5,5.0,15.0,135.86,0.0
2017,2,22,7,15,344.5,21.5,2.6,5.5,54.5,322.54,211.4
2017,2,22,7,30,511.0,32.0,2.7,6.0,94.0,489.05,403.22
2017,2,22,7,45,593.0,39.5,2.8,6.5,143.0,587.81,491.54
2017,2,22,8,0,675.0,47.0,2.9,7.0,192.0,690.18,576.35
2017,2,22,8,15,725.5,51.5,3.05,7.5,242.5,763.01,634.25
2017,2,22,8,30,776.0,56.0,3.2,8.0,293.0,835.67,689.25
2017,2,22,8,45,496.5,108.0,3.4,8.5,268.5,649.61,544.68
2017,2,22,9,0,217.0,160.0,3.6,9.0,244.0,427.41,361.13
2017,2,22,9,15,379.0,150.0,3.65,9.0,317.0,598.13,502.47
2017,2,22,9,30,541.0,140.0,3.7,9.0,390.0,750.75,621.05
2017,2,22,9,45,596.0,136.0,3.75,9.5,432.5,814.2,665.62
2017,2,22,10,0,651.0,132.0,3.8,10.0,475.0,865.96,701.21
2017,2,22,10,15,587.5,163.5,3.85,10.0,487.5,832.71,674.94
2017,2,22,10,30,524.0,195.0,3.9,10.0,500.0,788.61,640.41
2017,2,22,10,45,544.5,197.0,3.95,10.0,525.5,802.52,650.52
2017,2,22,11,0,565.0,199.0,4.0,10.0,551.0,813.37,657.98
2017,2,22,11,15,477.0,237.0,4.05,10.0,540.0,754.08,610.15
2017,2,22,11,30,389.0,275.0,4.1,10.0,529.0,673.45,546.73
2017,2,22,11,45,400.0,276.5,4.2,10.0,541.0,669.5,544.23
2017,2,22,12,0,411.0,278.0,4.3,10.0,553.0,663.26,539.51
2017,2,22,12,15,406.5,280.5,4.35,10.0,553.0,642.32,522.97
2017,2,22,12,30,402.0,283.0,4.4,10.0,553.0,620.01,505.36
2017,2,22,12,45,353.0,292.5,4.5,10.0,528.0,568.48,464.17
2017,2,22,13,0,304.0,302.0,4.6,10.0,503.0,519.34,424.56
2017,2,22,13,15,404.5,265.5,4.6,9.5,527.5,533.7,438.18
2017,2,22,13,30,505.0,229.0,4.6,9.0,552.0,551.57,453.14
2017,2,22,13,45,706.0,160.0,4.65,9.0,595.0,581.88,476.99
2017,2,22,14,0,907.0,91.0,4.7,9.0,638.0,578.5,471.89
2017,2,22,14,15,897.0,89.5,4.65,9.0,609.0,517.91,418.56
2017,2,22,14,30,887.0,88.0,4.6,9.0,580.0,457.2,363.82
2017,2,22,14,45,879.5,83.0,4.6,9.0,545.5,392.44,304.42
2017,2,22,15,0,872.0,78.0,4.6,9.0,511.0,327.47,243.71
2017,2,22,15,15,436.0,47.0,4.55,8.5,263.5,142.27,99.26
2017,2,22,15,30,0.0,16.0,4.5,8.0,16.0,12.19,5.01
2017,2,22,15,45,392.0,40.0,4.45,8.0,176.5,70.56,39.91
2017,2,22,16,0,784.0,64.0,4.4,8.0,337.0,73.4,47.33
2017,2,22,16,15,741.5,59.5,4.25,7.5,287.5,54.3,44.16
2017,2,22,16,30,699.0,55.0,4.1,7.0,238.0,50.24,40.49
2017,2,22,16,45,633.5,49.0,4.0,7.0,188.0,44.72,35.26
2017,2,22,17,0,568.0,43.0,3.9,7.0,138.0,36.16,27.09
2017,2,22,17,15,448.0,33.5,3.85,6.5,93.0,28.0,19.1
2017,2,22,17,30,328.0,24.0,3.8,6.0,48.0,19.98,8.34
2017,2,22,17,45,164.0,12.0,3.75,6.0,24.0,9.44,0.0
2017,2,22,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
