Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,23,6,45,78.5,6.5,2.8,3.5,8.5,0.0,0.0
2017,2,23,7,0,157.0,13.0,2.8,4.0,17.0,122.48,0.0
2017,2,23,7,15,317.0,24.5,2.9,4.5,56.0,317.56,224.2
2017,2,23,7,30,477.0,36.0,3.0,5.0,95.0,477.27,397.65
2017,2,23,7,45,564.0,43.0,3.1,5.5,144.0,576.9,486.41
2017,2,23,8,0,651.0,50.0,3.2,6.0,193.0,672.87,566.65
2017,2,23,8,15,703.0,55.0,3.15,6.0,243.5,747.26,626.32
2017,2,23,8,30,755.0,60.0,3.1,6.0,294.0,821.54,682.98
2017,2,23,8,45,790.0,64.0,3.1,6.5,343.0,877.6,722.61
2017,2,23,9,0,825.0,68.0,3.1,7.0,392.0,931.76,759.44
2017,2,23,9,15,849.0,70.5,3.0,7.0,436.5,970.58,784.56
2017,2,23,9,30,873.0,73.0,2.9,7.0,481.0,1006.32,806.98
2017,2,23,9,45,887.5,76.5,2.8,7.5,520.0,1017.97,810.46
2017,2,23,10,0,902.0,80.0,2.7,8.0,559.0,1037.96,820.02
2017,2,23,10,15,914.0,81.5,2.6,8.0,592.0,1048.91,824.6
2017,2,23,10,30,926.0,83.0,2.5,8.0,625.0,1055.85,826.57
2017,2,23,10,45,935.5,84.0,2.45,8.0,651.5,1055.49,824.3
2017,2,23,11,0,945.0,85.0,2.4,8.0,678.0,1050.94,819.43
2017,2,23,11,15,950.5,85.5,2.35,8.0,696.0,1037.65,808.78
2017,2,23,11,30,956.0,86.0,2.3,8.0,714.0,1020.23,795.59
2017,2,23,11,45,960.0,86.0,2.3,8.0,724.5,996.76,779.02
2017,2,23,12,0,964.0,86.0,2.3,8.0,735.0,969.35,759.86
2017,2,23,12,15,964.5,86.0,2.3,8.0,737.0,935.06,735.94
2017,2,23,12,30,965.0,86.0,2.3,8.0,739.0,897.26,709.54
2017,2,23,12,45,960.5,87.0,2.35,8.5,732.0,853.23,677.79
2017,2,23,13,0,956.0,88.0,2.4,9.0,725.0,806.38,643.82
2017,2,23,13,15,952.0,87.0,2.4,9.0,710.5,755.28,605.99
2017,2,23,13,30,948.0,86.0,2.4,9.0,696.0,701.85,564.22
2017,2,23,13,45,941.5,84.5,2.45,9.0,673.5,644.35,518.4
2017,2,23,14,0,935.0,83.0,2.5,9.0,651.0,585.28,469.81
2017,2,23,14,15,924.0,81.5,2.5,8.5,621.0,522.74,417.39
2017,2,23,14,30,913.0,80.0,2.5,8.0,591.0,459.65,362.55
2017,2,23,14,45,898.5,78.0,2.55,8.0,554.5,394.61,303.87
2017,2,23,15,0,884.0,76.0,2.6,8.0,518.0,330.0,244.27
2017,2,23,15,15,863.5,73.5,2.6,8.0,476.0,261.74,181.86
2017,2,23,15,30,843.0,71.0,2.6,8.0,434.0,197.09,125.04
2017,2,23,15,45,813.5,67.5,2.6,8.0,387.0,132.89,76.46
2017,2,23,16,0,784.0,64.0,2.6,8.0,340.0,72.3,47.07
2017,2,23,16,15,741.5,60.0,2.55,7.5,290.5,54.69,44.52
2017,2,23,16,30,699.0,56.0,2.5,7.0,241.0,51.05,41.26
2017,2,23,16,45,634.0,49.5,2.45,6.5,191.0,45.13,35.74
2017,2,23,17,0,569.0,43.0,2.4,6.0,141.0,36.15,27.26
2017,2,23,17,15,454.0,34.0,2.4,5.5,95.5,28.41,19.66
2017,2,23,17,30,339.0,25.0,2.4,5.0,50.0,20.82,9.82
2017,2,23,17,45,169.5,12.5,2.45,5.0,25.0,9.83,0.0
2017,2,23,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,6,45,70.0,7.0,0.9,3.5,9.0,0.0,0.0
2017,2,24,7,0,140.0,14.0,0.9,4.0,18.0,111.15,0.0
2017,2,24,7,15,290.5,26.5,0.85,4.5,57.0,302.34,222.04
2017,2,24,7,30,441.0,39.0,0.8,5.0,96.0,451.74,371.68
2017,2,24,7,45,519.5,48.0,0.8,5.5,143.5,545.99,451.47
2017,2,24,8,0,598.0,57.0,0.8,6.0,191.0,644.28,529.13
2017,2,24,8,15,651.5,63.0,0.8,6.0,241.0,718.86,585.59
2017,2,24,8,30,705.0,69.0,0.8,6.0,291.0,793.94,639.69
2017,2,24,8,45,737.0,74.5,0.8,6.5,338.5,839.95,669.54
2017,2,24,9,0,769.0,80.0,0.8,7.0,386.0,892.19,702.88
2017,2,24,9,15,794.5,83.5,0.85,7.0,430.0,933.16,729.6
2017,2,24,9,30,820.0,87.0,0.9,7.0,474.0,971.16,754.04
2017,2,24,9,45,836.5,90.5,0.95,7.5,512.5,996.71,768.51
2017,2,24,10,0,853.0,94.0,1.0,8.0,551.0,1018.6,780.65
2017,2,24,10,15,866.0,96.0,1.1,8.0,584.0,1031.18,789.17
2017,2,24,10,30,879.0,98.0,1.2,8.0,617.0,1039.75,795.26
2017,2,24,10,45,884.5,101.0,1.3,8.5,642.0,1037.82,793.12
2017,2,24,11,0,890.0,104.0,1.4,9.0,667.0,1031.78,788.49
2017,2,24,11,15,714.5,165.0,1.5,9.0,625.0,917.66,711.92
2017,2,24,11,30,539.0,226.0,1.6,9.0,583.0,785.17,618.72
2017,2,24,11,45,432.5,266.0,1.75,9.0,555.0,707.67,561.92
2017,2,24,12,0,326.0,306.0,1.9,9.0,527.0,615.31,492.2
2017,2,24,12,15,614.0,208.5,2.0,9.0,626.0,774.03,616.88
2017,2,24,12,30,902.0,111.0,2.1,9.0,725.0,880.62,694.74
2017,2,24,12,45,903.0,109.0,2.25,9.0,719.5,830.24,659.12
2017,2,24,13,0,904.0,107.0,2.4,9.0,714.0,786.46,629.29
2017,2,24,13,15,899.5,106.0,2.5,9.0,699.5,743.34,596.84
2017,2,24,13,30,895.0,105.0,2.6,9.0,685.0,690.64,556.07
2017,2,24,13,45,889.0,103.0,2.75,9.0,663.0,634.16,511.39
2017,2,24,14,0,883.0,101.0,2.9,9.0,641.0,576.21,463.9
2017,2,24,14,15,871.5,99.0,2.9,9.0,611.5,514.41,411.24
2017,2,24,14,30,860.0,97.0,2.9,9.0,582.0,452.28,356.67
2017,2,24,14,45,729.0,118.0,2.95,9.0,511.5,365.47,283.28
2017,2,24,15,0,598.0,139.0,3.0,9.0,441.0,293.51,222.61
2017,2,24,15,15,516.5,144.5,2.95,8.5,390.5,231.57,170.4
2017,2,24,15,30,435.0,150.0,2.9,8.0,340.0,182.95,131.6
2017,2,24,15,45,411.0,139.5,2.85,8.0,303.5,138.73,97.8
2017,2,24,16,0,387.0,129.0,2.8,8.0,267.0,97.73,74.69
2017,2,24,16,15,366.5,112.0,2.65,7.5,227.5,79.56,67.1
2017,2,24,16,30,346.0,95.0,2.5,7.0,188.0,68.58,57.23
2017,2,24,16,45,310.5,78.5,2.4,6.5,149.5,57.42,46.96
2017,2,24,17,0,275.0,62.0,2.3,6.0,111.0,45.95,36.17
2017,2,24,17,15,212.0,45.0,2.3,5.5,75.5,33.66,24.4
2017,2,24,17,30,149.0,28.0,2.3,5.0,40.0,21.15,10.71
2017,2,24,17,45,74.5,14.0,2.35,5.0,20.0,11.02,0.0
2017,2,24,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,6,45,86.5,7.5,0.85,4.5,10.5,0.0,0.0
2017,2,25,7,0,173.0,15.0,0.8,5.0,21.0,135.6,0.0
2017,2,25,7,15,317.5,26.5,0.8,5.0,60.5,325.77,246.57
2017,2,25,7,30,462.0,38.0,0.8,5.0,100.0,467.65,385.05
2017,2,25,7,45,543.0,45.5,0.85,5.5,148.0,562.6,465.13
2017,2,25,8,0,624.0,53.0,0.9,6.0,196.0,661.76,543.55
2017,2,25,8,15,675.0,58.5,1.0,6.0,246.0,726.6,593.84
2017,2,25,8,30,726.0,64.0,1.1,6.0,296.0,799.93,648.43
2017,2,25,8,45,762.0,67.5,1.2,6.5,344.0,855.74,687.12
2017,2,25,9,0,798.0,71.0,1.3,7.0,392.0,909.71,723.47
2017,2,25,9,15,822.0,74.0,1.4,7.0,436.0,948.77,749.88
2017,2,25,9,30,846.0,77.0,1.5,7.0,480.0,984.83,774.06
2017,2,25,9,45,865.0,78.5,1.6,7.5,519.5,1010.48,789.52
2017,2,25,10,0,884.0,80.0,1.7,8.0,559.0,1019.85,793.94
2017,2,25,10,15,896.5,81.5,1.75,8.0,591.5,1031.28,800.73
2017,2,25,10,30,909.0,83.0,1.8,8.0,624.0,1038.75,804.96
2017,2,25,10,45,717.0,151.5,1.85,8.5,589.5,935.64,731.99
2017,2,25,11,0,525.0,220.0,1.9,9.0,555.0,795.97,630.72
2017,2,25,11,15,274.0,237.5,1.9,9.0,413.0,531.96,430.42
2017,2,25,11,30,23.0,255.0,1.9,9.0,271.0,237.08,191.82
2017,2,25,11,45,144.0,288.5,1.95,9.0,387.0,422.11,344.21
2017,2,25,12,0,265.0,322.0,2.0,9.0,503.0,576.68,464.14
2017,2,25,12,15,327.0,308.5,1.85,9.0,532.0,600.51,481.29
2017,2,25,12,30,389.0,295.0,1.7,9.0,561.0,619.26,495.15
2017,2,25,12,45,391.0,290.0,1.6,9.5,556.0,593.63,473.9
2017,2,25,13,0,393.0,285.0,1.5,10.0,551.0,566.67,451.95
2017,2,25,13,15,664.5,184.5,1.35,10.0,623.0,657.74,521.94
2017,2,25,13,30,936.0,84.0,1.2,10.0,695.0,690.89,545.45
2017,2,25,13,45,928.5,83.0,1.1,10.0,672.5,633.84,499.25
2017,2,25,14,0,921.0,82.0,1.0,10.0,650.0,575.33,451.67
2017,2,25,14,15,564.5,171.0,0.95,10.0,514.5,424.91,334.64
2017,2,25,14,30,208.0,260.0,0.9,10.0,379.0,296.32,235.3
2017,2,25,14,45,131.0,237.0,0.85,10.0,310.0,233.41,185.83
2017,2,25,15,0,54.0,214.0,0.8,10.0,241.0,177.96,142.43
2017,2,25,15,15,39.5,191.0,0.75,9.5,210.0,151.21,121.21
2017,2,25,15,30,25.0,168.0,0.7,9.0,179.0,127.82,102.73
2017,2,25,15,45,21.5,151.0,0.7,9.0,160.0,111.96,89.97
2017,2,25,16,0,18.0,134.0,0.7,9.0,141.0,96.74,77.93
2017,2,25,16,15,13.5,116.0,0.65,8.5,120.5,83.57,70.35
2017,2,25,16,30,9.0,98.0,0.6,8.0,100.0,70.93,59.1
2017,2,25,16,45,4.5,78.5,0.6,8.0,79.5,57.25,46.57
2017,2,25,17,0,0.0,59.0,0.6,8.0,59.0,43.46,33.73
2017,2,25,17,15,0.0,40.5,0.65,7.5,40.5,30.22,21.28
2017,2,25,17,30,0.0,22.0,0.7,7.0,22.0,16.8,7.69
2017,2,25,17,45,0.0,11.0,0.8,7.0,11.0,8.65,0.0
2017,2,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,45,102.5,8.0,0.55,3.5,12.0,6.29,0.0
2017,2,26,7,0,205.0,16.0,0.6,4.0,24.0,193.6,0.0
2017,2,26,7,15,347.0,27.5,0.7,4.5,65.0,349.1,270.22
2017,2,26,7,30,489.0,39.0,0.8,5.0,106.0,490.59,403.77
2017,2,26,7,45,564.5,47.0,0.95,5.5,155.5,582.75,481.82
2017,2,26,8,0,640.0,55.0,1.1,6.0,205.0,678.65,558.51
2017,2,26,8,15,689.5,60.0,1.3,6.5,255.0,741.87,607.58
2017,2,26,8,30,739.0,65.0,1.5,7.0,305.0,813.65,661.02
2017,2,26,8,45,772.5,69.0,1.7,7.5,353.5,868.01,699.84
2017,2,26,9,0,806.0,73.0,1.9,8.0,402.0,920.39,736.32
2017,2,26,9,15,829.5,76.5,1.95,8.5,446.0,959.74,760.95
2017,2,26,9,30,853.0,80.0,2.0,9.0,490.0,996.02,783.12
2017,2,26,9,45,870.5,81.5,2.15,9.5,529.5,1020.18,797.98
2017,2,26,10,0,888.0,83.0,2.3,10.0,569.0,1027.88,801.6
2017,2,26,10,15,899.5,85.0,2.35,10.0,601.5,1038.82,807.97
2017,2,26,10,30,911.0,87.0,2.4,10.0,634.0,1045.76,811.72
2017,2,26,10,45,917.0,89.0,2.5,10.5,659.0,1043.02,808.18
2017,2,26,11,0,923.0,91.0,2.6,11.0,684.0,1036.19,802.09
2017,2,26,11,15,927.5,92.0,2.65,11.0,701.5,1022.61,792.49
2017,2,26,11,30,932.0,93.0,2.7,11.0,719.0,1005.01,780.31
2017,2,26,11,45,933.5,94.0,2.8,11.0,728.5,980.64,764.04
2017,2,26,12,0,935.0,95.0,2.9,11.0,738.0,952.51,745.17
2017,2,26,12,15,935.0,95.0,2.95,11.0,739.5,918.38,721.58
2017,2,26,12,30,935.0,95.0,3.0,11.0,741.0,880.86,695.53
2017,2,26,12,45,925.5,98.0,3.15,11.0,732.5,835.74,664.44
2017,2,26,13,0,916.0,101.0,3.3,11.0,724.0,788.23,631.17
2017,2,26,13,15,911.0,100.0,3.35,11.0,709.0,737.86,592.96
2017,2,26,13,30,906.0,99.0,3.4,11.0,694.0,685.37,551.64
2017,2,26,13,45,895.0,99.0,3.5,11.0,671.0,628.38,505.81
2017,2,26,14,0,884.0,99.0,3.6,11.0,648.0,573.06,459.75
2017,2,26,14,15,872.5,97.5,3.65,10.5,618.0,511.6,408.08
2017,2,26,14,30,861.0,96.0,3.7,10.0,588.0,449.78,354.29
2017,2,26,14,45,842.0,94.5,3.75,10.0,551.5,385.26,296.21
2017,2,26,15,0,823.0,93.0,3.8,10.0,515.0,321.88,238.12
2017,2,26,15,15,800.5,90.0,3.7,9.5,473.0,257.93,180.23
2017,2,26,15,30,778.0,87.0,3.6,9.0,431.0,196.21,126.83
2017,2,26,15,45,389.0,88.5,3.55,8.5,260.5,100.16,65.74
2017,2,26,16,0,0.0,90.0,3.5,8.0,90.0,67.71,53.54
2017,2,26,16,15,0.0,77.0,3.35,7.5,77.0,58.17,47.68
2017,2,26,16,30,0.0,64.0,3.2,7.0,64.0,48.62,39.05
2017,2,26,16,45,0.0,51.0,3.05,7.0,51.0,38.99,30.12
2017,2,26,17,0,0.0,38.0,2.9,7.0,38.0,29.04,20.79
2017,2,26,17,15,0.0,26.0,2.8,6.5,26.0,19.83,12.1
2017,2,26,17,30,0.0,14.0,2.7,6.0,14.0,10.64,3.01
2017,2,26,17,45,0.0,7.0,2.65,6.0,7.0,5.51,0.0
2017,2,26,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,27,6,45,117.5,8.5,1.85,4.5,14.0,85.72,0.0
2017,2,27,7,0,235.0,17.0,1.8,5.0,28.0,218.44,0.0
2017,2,27,7,15,379.0,27.5,1.85,5.0,70.5,373.23,296.1
2017,2,27,7,30,523.0,38.0,1.9,5.0,113.0,516.7,430.69
2017,2,27,7,45,600.5,44.5,1.95,5.5,163.5,601.33,503.37
2017,2,27,8,0,678.0,51.0,2.0,6.0,214.0,699.19,581.92
2017,2,27,8,15,725.5,56.0,1.95,6.0,265.0,770.14,636.07
2017,2,27,8,30,773.0,61.0,1.9,6.0,316.0,840.78,687.38
2017,2,27,8,45,802.5,65.0,1.9,6.5,364.0,891.92,721.55
2017,2,27,9,0,832.0,69.0,1.9,7.0,412.0,940.88,753.09
2017,2,27,9,15,854.5,72.0,1.85,7.0,456.5,978.92,776.74
2017,2,27,9,30,877.0,75.0,1.8,7.0,501.0,1001.59,789.34
2017,2,27,9,45,893.0,77.0,1.75,7.5,540.5,1024.76,800.88
2017,2,27,10,0,909.0,79.0,1.7,8.0,580.0,1044.25,809.78
2017,2,27,10,15,920.0,80.5,1.65,8.0,613.0,1054.07,813.64
2017,2,27,10,30,931.0,82.0,1.6,8.0,646.0,1059.84,815.02
2017,2,27,10,45,938.0,83.5,1.55,8.5,671.5,1057.38,809.66
2017,2,27,11,0,945.0,85.0,1.5,9.0,697.0,1050.73,801.82
2017,2,27,11,15,950.0,86.0,1.55,9.0,715.0,1037.32,792.96
2017,2,27,11,30,955.0,87.0,1.6,9.0,733.0,1019.76,781.52
2017,2,27,11,45,959.5,86.5,1.65,9.0,743.0,995.95,765.97
2017,2,27,12,0,964.0,86.0,1.7,9.0,753.0,968.17,747.79
2017,2,27,12,15,964.0,86.0,1.75,9.0,755.0,933.17,724.62
2017,2,27,12,30,964.0,86.0,1.8,9.0,757.0,894.7,698.93
2017,2,27,12,45,967.5,83.5,1.9,9.5,751.0,853.01,670.07
2017,2,27,13,0,971.0,81.0,2.0,10.0,745.0,807.95,638.48
2017,2,27,13,15,966.5,80.0,2.1,10.0,730.5,755.66,601.24
2017,2,27,13,30,962.0,79.0,2.2,10.0,716.0,701.05,559.66
2017,2,27,13,45,600.5,185.0,2.3,10.0,578.0,537.56,431.46
2017,2,27,14,0,239.0,291.0,2.4,10.0,440.0,372.1,300.03
2017,2,27,14,15,584.5,182.5,2.45,9.5,525.5,442.19,354.51
2017,2,27,14,30,930.0,74.0,2.5,9.0,611.0,457.5,358.8
2017,2,27,14,45,914.0,73.5,2.55,9.0,573.5,392.15,299.48
2017,2,27,15,0,898.0,73.0,2.6,9.0,536.0,327.36,239.86
2017,2,27,15,15,879.0,70.5,2.6,9.0,494.0,261.07,179.28
2017,2,27,15,30,860.0,68.0,2.6,9.0,452.0,196.35,122.96
2017,2,27,15,45,830.5,65.5,2.65,9.0,404.5,128.11,72.29
2017,2,27,16,0,801.0,63.0,2.7,9.0,357.0,67.18,45.6
2017,2,27,16,15,761.5,59.0,2.65,8.5,307.0,54.16,43.86
2017,2,27,16,30,722.0,55.0,2.6,8.0,257.0,50.47,40.6
2017,2,27,16,45,661.0,49.0,2.55,7.5,206.5,44.93,35.5
2017,2,27,17,0,600.0,43.0,2.5,7.0,156.0,39.42,30.24
2017,2,27,17,15,494.5,35.0,2.55,6.5,108.5,29.38,20.69
2017,2,27,17,30,389.0,27.0,2.6,6.0,61.0,22.56,13.05
2017,2,27,17,45,194.5,13.5,2.65,5.5,30.5,11.02,0.0
2017,2,27,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,28,6,45,126.5,9.0,2.35,3.5,15.0,92.17,0.0
2017,2,28,7,0,253.0,18.0,2.3,4.0,30.0,234.81,0.0
2017,2,28,7,15,388.0,28.0,2.3,4.5,72.5,380.39,307.23
2017,2,28,7,30,523.0,38.0,2.3,5.0,115.0,516.59,432.99
2017,2,28,7,45,599.0,44.5,2.3,5.5,165.5,600.42,504.93
2017,2,28,8,0,675.0,51.0,2.3,6.0,216.0,696.83,582.32
2017,2,28,8,15,722.0,55.5,2.25,6.5,266.5,766.51,634.68
2017,2,28,8,30,769.0,60.0,2.2,7.0,317.0,835.89,684.13
2017,2,28,8,45,802.0,63.0,2.2,7.5,366.0,888.88,719.85
2017,2,28,9,0,835.0,66.0,2.2,8.0,415.0,939.87,752.99
2017,2,28,9,15,857.0,69.0,2.1,8.5,459.5,965.57,766.15
2017,2,28,9,30,879.0,72.0,2.0,9.0,504.0,999.63,784.98
2017,2,28,9,45,895.5,73.5,1.95,9.5,543.0,1022.71,796.4
2017,2,28,10,0,912.0,75.0,1.9,10.0,582.0,1042.13,805.33
2017,2,28,10,15,923.0,77.0,1.85,10.0,615.0,1052.65,809.76
2017,2,28,10,30,934.0,79.0,1.8,10.0,648.0,1059.07,811.67
2017,2,28,10,45,941.0,80.5,1.8,10.5,673.5,1056.6,807.18
2017,2,28,11,0,948.0,82.0,1.8,11.0,699.0,1049.93,800.21
2017,2,28,11,15,952.5,82.5,1.8,11.0,717.0,1035.39,789.7
2017,2,28,11,30,957.0,83.0,1.8,11.0,735.0,1016.74,776.7
2017,2,28,11,45,960.0,83.5,1.85,11.0,745.0,992.64,760.89
2017,2,28,12,0,963.0,84.0,1.9,11.0,755.0,964.61,742.47
2017,2,28,12,15,963.0,84.0,1.95,11.0,756.5,929.63,719.24
2017,2,28,12,30,963.0,84.0,2.0,11.0,758.0,891.16,693.5
2017,2,28,12,45,961.0,84.0,2.05,11.5,751.5,847.8,662.88
2017,2,28,13,0,959.0,84.0,2.1,12.0,745.0,801.46,629.95
2017,2,28,13,15,955.0,83.0,2.15,12.0,730.5,749.96,592.82
2017,2,28,13,30,951.0,82.0,2.2,12.0,716.0,696.12,551.69
2017,2,28,13,45,944.5,81.0,2.25,12.0,693.5,638.72,506.53
2017,2,28,14,0,938.0,80.0,2.3,12.0,671.0,579.71,458.58
2017,2,28,14,15,928.0,78.5,2.3,11.5,641.0,517.26,406.82
2017,2,28,14,30,918.0,77.0,2.3,11.0,611.0,454.15,352.56
2017,2,28,14,45,905.0,75.0,2.35,11.0,574.5,389.17,294.54
2017,2,28,15,0,892.0,73.0,2.4,11.0,538.0,324.46,235.51
2017,2,28,15,15,872.5,71.0,2.4,10.5,495.5,258.83,176.4
2017,2,28,15,30,853.0,69.0,2.4,10.0,453.0,191.02,118.24
2017,2,28,15,45,828.5,65.5,2.4,10.0,406.5,126.61,71.06
2017,2,28,16,0,804.0,62.0,2.4,10.0,360.0,65.17,44.58
2017,2,28,16,15,765.5,58.0,2.3,9.5,310.0,53.44,43.03
2017,2,28,16,30,727.0,54.0,2.2,9.0,260.0,49.73,39.77
2017,2,28,16,45,671.0,48.0,2.15,8.5,209.5,44.2,34.71
2017,2,28,17,0,615.0,42.0,2.1,8.0,159.0,38.68,29.48
2017,2,28,17,15,514.0,34.0,2.1,7.5,112.0,31.14,22.23
2017,2,28,17,30,413.0,26.0,2.1,7.0,65.0,23.72,14.23
2017,2,28,17,45,206.5,13.0,2.15,7.0,32.5,10.61,0.0
2017,2,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,6,45,138.5,9.5,1.5,3.5,17.0,100.65,0.0
2017,3,1,7,0,277.0,19.0,1.5,4.0,34.0,255.6,59.84
2017,3,1,7,15,408.5,29.0,1.45,4.5,78.0,397.03,321.87
2017,3,1,7,30,540.0,39.0,1.4,5.0,122.0,521.9,434.31
2017,3,1,7,45,616.0,45.5,1.35,5.5,173.0,616.2,512.13
2017,3,1,8,0,692.0,52.0,1.3,6.0,224.0,713.27,587.04
2017,3,1,8,15,738.0,56.5,1.25,6.5,275.5,782.61,636.86
2017,3,1,8,30,784.0,61.0,1.2,7.0,327.0,851.5,683.71
2017,3,1,8,45,818.0,63.5,1.15,7.5,376.5,905.15,717.46
2017,3,1,9,0,852.0,66.0,1.1,8.0,426.0,956.74,748.52
2017,3,1,9,15,873.0,69.0,1.05,8.5,471.0,981.65,760.41
2017,3,1,9,30,894.0,72.0,1.0,9.0,516.0,1014.87,777.91
2017,3,1,9,45,906.5,75.0,1.0,9.5,555.0,1035.95,787.99
2017,3,1,10,0,919.0,78.0,1.0,10.0,594.0,1053.18,795.72
2017,3,1,10,15,930.0,79.5,0.95,10.5,627.0,1062.94,797.56
2017,3,1,10,30,941.0,81.0,0.9,11.0,660.0,1068.58,796.96
2017,3,1,10,45,948.5,82.5,0.9,11.5,686.0,1066.44,792.8
2017,3,1,11,0,956.0,84.0,0.9,12.0,712.0,1060.05,786.24
2017,3,1,11,15,961.0,84.5,0.9,12.0,730.0,1045.74,776.31
2017,3,1,11,30,966.0,85.0,0.9,12.0,748.0,1027.27,763.99
2017,3,1,11,45,968.0,86.0,0.9,12.5,758.0,1002.45,746.37
2017,3,1,12,0,970.0,87.0,0.9,13.0,768.0,973.7,726.41
2017,3,1,12,15,970.5,87.0,0.9,13.0,769.5,938.77,703.81
2017,3,1,12,30,971.0,87.0,0.9,13.0,771.0,900.29,678.84
2017,3,1,12,45,970.0,86.0,0.9,13.0,764.5,856.2,649.97
2017,3,1,13,0,969.0,85.0,0.9,13.0,758.0,809.06,618.79
2017,3,1,13,15,964.5,84.5,0.95,13.0,743.0,757.15,583.34
2017,3,1,13,30,960.0,84.0,1.0,13.0,728.0,702.9,543.89
2017,3,1,13,45,953.0,83.0,1.1,13.5,705.0,644.61,499.62
2017,3,1,14,0,946.0,82.0,1.2,14.0,682.0,584.76,452.44
2017,3,1,14,15,936.5,80.5,1.25,13.5,651.5,521.98,402.36
2017,3,1,14,30,927.0,79.0,1.3,13.0,621.0,458.47,349.5
2017,3,1,14,45,913.0,77.0,1.4,13.0,584.0,392.49,292.3
2017,3,1,15,0,899.0,75.0,1.5,13.0,547.0,326.91,233.9
2017,3,1,15,15,880.0,72.5,1.5,13.0,504.5,260.46,174.8
2017,3,1,15,30,861.0,70.0,1.5,13.0,462.0,191.73,116.73
2017,3,1,15,45,834.0,67.0,1.55,13.0,414.5,126.93,70.46
2017,3,1,16,0,807.0,64.0,1.6,13.0,367.0,65.41,52.92
2017,3,1,16,15,768.5,60.0,1.6,12.0,316.5,55.04,44.03
2017,3,1,16,30,730.0,56.0,1.6,11.0,266.0,51.37,40.94
2017,3,1,16,45,670.5,50.5,1.6,10.5,214.5,46.26,36.31
2017,3,1,17,0,611.0,45.0,1.6,10.0,163.0,41.2,31.54
2017,3,1,17,15,510.0,36.5,1.7,9.5,115.0,30.66,21.66
2017,3,1,17,30,409.0,28.0,1.8,9.0,67.0,23.43,14.08
2017,3,1,17,45,204.5,14.0,1.95,9.0,33.5,11.42,0.0
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,152.0,10.0,1.7,5.5,19.0,110.13,0.0
2017,3,2,7,0,304.0,20.0,1.7,6.0,38.0,278.65,113.43
2017,3,2,7,15,432.5,30.0,1.7,6.0,83.0,416.39,338.64
2017,3,2,7,30,561.0,40.0,1.7,6.0,128.0,540.23,449.33
2017,3,2,7,45,633.5,46.0,1.75,6.5,180.0,631.88,525.49
2017,3,2,8,0,706.0,52.0,1.8,7.0,232.0,725.85,599.04
2017,3,2,8,15,750.5,57.0,1.7,7.5,283.5,794.85,648.55
2017,3,2,8,30,795.0,62.0,1.6,8.0,335.0,863.34,694.9
2017,3,2,8,45,826.5,65.0,1.55,9.0,385.0,915.52,726.64
2017,3,2,9,0,858.0,68.0,1.5,10.0,435.0,965.5,755.56
2017,3,2,9,15,879.0,70.5,1.45,10.5,480.0,989.76,767.28
2017,3,2,9,30,900.0,73.0,1.4,11.0,525.0,1022.31,784.63
2017,3,2,9,45,915.5,75.0,1.35,11.5,564.5,1045.12,795.03
2017,3,2,10,0,931.0,77.0,1.3,12.0,604.0,1064.12,802.94
2017,3,2,10,15,941.5,78.5,1.25,12.0,637.0,1073.33,806.0
2017,3,2,10,30,952.0,80.0,1.2,12.0,670.0,1078.36,806.62
2017,3,2,10,45,959.0,81.5,1.2,12.5,696.0,1075.58,802.02
2017,3,2,11,0,966.0,83.0,1.2,13.0,722.0,1068.5,794.97
2017,3,2,11,15,970.5,83.5,1.2,13.0,740.0,1053.48,784.52
2017,3,2,11,30,975.0,84.0,1.2,13.0,758.0,1034.27,771.64
2017,3,2,11,45,976.5,84.5,1.2,13.5,767.5,1008.14,753.03
2017,3,2,12,0,978.0,85.0,1.2,14.0,777.0,978.09,732.07
2017,3,2,12,15,978.5,85.0,1.2,14.0,778.5,942.85,709.09
2017,3,2,12,30,979.0,85.0,1.2,14.0,780.0,904.04,683.7
2017,3,2,12,45,975.0,85.5,1.2,14.5,772.5,858.81,652.62
2017,3,2,13,0,971.0,86.0,1.2,15.0,765.0,810.7,619.46
2017,3,2,13,15,967.0,85.5,1.2,15.0,750.0,758.94,583.21
2017,3,2,13,30,963.0,85.0,1.2,15.0,735.0,704.79,543.17
2017,3,2,13,45,956.5,83.5,1.2,15.0,712.0,646.08,498.56
2017,3,2,14,0,950.0,82.0,1.2,15.0,689.0,585.77,451.22
2017,3,2,14,15,940.5,81.0,1.15,15.0,658.5,523.15,400.09
2017,3,2,14,30,931.0,80.0,1.1,15.0,628.0,459.77,346.61
2017,3,2,14,45,918.5,77.5,1.1,15.0,591.5,393.59,289.56
2017,3,2,15,0,906.0,75.0,1.1,15.0,555.0,327.62,231.37
2017,3,2,15,15,887.5,72.5,1.1,14.5,512.0,260.81,173.08
2017,3,2,15,30,869.0,70.0,1.1,14.0,469.0,195.5,118.72
2017,3,2,15,45,844.5,67.0,1.15,14.0,421.5,126.46,69.6
2017,3,2,16,0,820.0,64.0,1.2,14.0,374.0,64.3,51.7
2017,3,2,16,15,782.5,60.0,1.25,13.5,323.5,55.24,43.94
2017,3,2,16,30,745.0,56.0,1.3,13.0,273.0,51.56,40.77
2017,3,2,16,45,689.0,50.0,1.4,12.5,221.5,46.04,35.82
2017,3,2,17,0,633.0,44.0,1.5,12.0,170.0,40.52,30.7
2017,3,2,17,15,534.5,36.5,1.6,11.5,121.0,33.44,23.97
2017,3,2,17,30,436.0,29.0,1.7,11.0,72.0,26.5,16.72
2017,3,2,17,45,218.0,14.5,1.8,10.5,36.0,11.85,0.0
2017,3,2,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,3,6,45,132.0,11.5,1.55,6.5,20.0,97.87,0.0
2017,3,3,7,0,264.0,23.0,1.5,7.0,40.0,255.33,134.44
2017,3,3,7,15,391.5,34.0,1.5,7.5,85.0,389.64,317.81
2017,3,3,7,30,519.0,45.0,1.5,8.0,130.0,522.19,432.16
2017,3,3,7,45,588.5,53.0,1.5,8.5,180.5,610.99,504.68
2017,3,3,8,0,658.0,61.0,1.5,9.0,231.0,702.78,575.3
2017,3,3,8,15,474.0,96.5,1.4,9.5,232.5,591.63,488.71
2017,3,3,8,30,290.0,132.0,1.3,10.0,234.0,452.72,377.14
2017,3,3,8,45,547.5,107.5,1.2,10.5,332.5,706.37,572.81
2017,3,3,9,0,805.0,83.0,1.1,11.0,431.0,932.69,726.53
2017,3,3,9,15,828.0,86.0,1.05,11.5,476.0,970.84,744.78
2017,3,3,9,30,851.0,89.0,1.0,12.0,521.0,1005.79,763.11
2017,3,3,9,45,760.0,115.5,0.95,12.5,523.0,957.1,726.06
2017,3,3,10,0,669.0,142.0,0.9,13.0,525.0,895.43,681.66
2017,3,3,10,15,634.0,164.5,0.85,13.0,543.5,881.02,670.55
2017,3,3,10,30,599.0,187.0,0.8,13.0,562.0,862.23,655.98
2017,3,3,10,45,528.0,223.5,0.8,13.5,563.5,812.07,618.38
2017,3,3,11,0,457.0,260.0,0.8,14.0,565.0,767.98,584.67
2017,3,3,11,15,513.5,245.5,0.85,14.0,596.5,794.5,604.76
2017,3,3,11,30,570.0,231.0,0.9,14.0,628.0,816.28,620.55
2017,3,3,11,45,592.5,227.5,0.95,14.0,645.0,812.84,618.38
2017,3,3,12,0,615.0,224.0,1.0,14.0,662.0,812.16,618.22
2017,3,3,12,15,613.0,225.5,1.05,14.0,663.0,784.61,599.29
2017,3,3,12,30,611.0,227.0,1.1,14.0,664.0,754.6,578.71
2017,3,3,12,45,572.5,237.5,1.2,14.0,643.5,697.2,538.53
2017,3,3,13,0,534.0,248.0,1.3,14.0,623.0,646.1,502.02
2017,3,3,13,15,522.5,246.0,1.35,14.0,607.5,603.73,471.06
2017,3,3,13,30,511.0,244.0,1.4,14.0,592.0,560.92,438.94
2017,3,3,13,45,684.0,184.0,1.5,14.0,633.0,581.44,454.51
2017,3,3,14,0,857.0,124.0,1.6,14.0,674.0,575.92,448.14
2017,3,3,14,15,845.0,121.5,1.7,14.0,644.0,514.12,397.74
2017,3,3,14,30,833.0,119.0,1.8,14.0,614.0,452.15,345.75
2017,3,3,14,45,824.5,113.5,1.95,14.0,578.5,389.03,291.16
2017,3,3,15,0,816.0,108.0,2.1,14.0,543.0,325.94,235.21
2017,3,3,15,15,584.0,144.0,2.15,13.5,443.0,242.59,172.02
2017,3,3,15,30,352.0,180.0,2.2,13.0,343.0,183.74,132.93
2017,3,3,15,45,385.0,154.5,2.25,13.0,316.5,140.23,98.87
2017,3,3,16,0,418.0,129.0,2.3,13.0,290.0,92.57,76.94
2017,3,3,16,15,376.5,120.0,2.3,12.0,250.0,84.51,70.3
2017,3,3,16,30,335.0,111.0,2.3,11.0,210.0,78.71,65.45
2017,3,3,16,45,432.5,84.5,2.35,10.5,187.0,62.63,51.04
2017,3,3,17,0,530.0,58.0,2.4,10.0,164.0,47.53,37.26
2017,3,3,17,15,424.5,47.0,2.45,9.5,116.5,38.58,28.78
2017,3,3,17,30,319.0,36.0,2.5,9.0,69.0,29.69,19.76
2017,3,3,17,45,159.5,18.0,2.55,9.0,34.5,14.61,0.0
2017,3,3,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,6,45,124.5,12.0,2.55,8.5,20.5,93.24,0.0
2017,3,4,7,0,249.0,24.0,2.6,9.0,41.0,248.39,151.44
2017,3,4,7,15,370.5,35.0,2.7,9.0,85.0,374.62,308.23
2017,3,4,7,30,492.0,46.0,2.8,9.0,129.0,501.59,419.71
2017,3,4,7,45,570.0,52.0,2.9,9.5,179.0,593.93,496.92
2017,3,4,8,0,648.0,58.0,3.0,10.0,229.0,689.74,573.0
2017,3,4,8,15,693.0,63.0,3.05,10.0,279.0,750.09,619.36
2017,3,4,8,30,738.0,68.0,3.1,10.0,329.0,817.58,669.43
2017,3,4,8,45,369.0,83.5,3.2,10.5,214.0,489.56,412.06
2017,3,4,9,0,0.0,99.0,3.3,11.0,99.0,78.95,61.92
2017,3,4,9,15,20.5,153.5,3.35,11.0,164.5,151.92,124.81
2017,3,4,9,30,41.0,208.0,3.4,11.0,230.0,251.26,207.48
2017,3,4,9,45,24.5,199.5,3.5,11.5,212.5,198.41,162.26
2017,3,4,10,0,8.0,191.0,3.6,12.0,195.0,170.21,137.65
2017,3,4,10,15,6.0,189.0,3.65,12.0,192.5,164.27,132.41
2017,3,4,10,30,4.0,187.0,3.7,12.0,190.0,158.82,127.59
2017,3,4,10,45,119.0,253.0,3.8,12.0,333.0,382.93,313.23
2017,3,4,11,0,234.0,319.0,3.9,12.0,476.0,564.88,456.73
2017,3,4,11,15,126.5,288.0,4.0,12.0,373.0,416.11,337.04
2017,3,4,11,30,19.0,257.0,4.1,12.0,270.0,232.64,187.26
2017,3,4,11,45,61.5,301.0,4.2,12.5,345.0,333.03,269.17
2017,3,4,12,0,104.0,345.0,4.3,13.0,420.0,410.52,330.49
2017,3,4,12,15,217.0,337.0,4.35,13.0,493.0,509.86,410.47
2017,3,4,12,30,330.0,329.0,4.4,13.0,566.0,598.14,479.85
2017,3,4,12,45,186.0,315.5,4.45,13.0,449.0,436.35,351.64
2017,3,4,13,0,42.0,302.0,4.5,13.0,332.0,290.18,233.02
2017,3,4,13,15,42.0,296.0,4.5,12.5,325.5,279.19,224.98
2017,3,4,13,30,42.0,290.0,4.5,12.0,319.0,268.25,216.62
2017,3,4,13,45,125.0,298.5,4.55,12.0,380.5,327.26,265.07
2017,3,4,14,0,208.0,307.0,4.6,12.0,442.0,365.07,294.98
2017,3,4,14,15,205.0,292.5,4.55,12.0,420.5,333.85,268.81
2017,3,4,14,30,202.0,278.0,4.5,12.0,399.0,303.03,242.8
2017,3,4,14,45,136.5,256.0,4.5,12.0,336.0,245.64,196.24
2017,3,4,15,0,71.0,234.0,4.5,12.0,273.0,195.01,155.93
2017,3,4,15,15,45.5,204.0,4.45,11.5,228.5,160.04,128.05
2017,3,4,15,30,20.0,174.0,4.4,11.0,184.0,130.88,105.16
2017,3,4,15,45,10.0,148.5,4.35,11.0,153.5,109.43,87.85
2017,3,4,16,0,0.0,123.0,4.3,11.0,123.0,89.86,75.22
2017,3,4,16,15,0.0,106.5,4.25,10.5,106.5,78.19,65.08
2017,3,4,16,30,0.0,90.0,4.2,10.0,90.0,66.47,54.71
2017,3,4,16,45,0.0,73.0,4.2,10.0,73.0,54.31,43.66
2017,3,4,17,0,0.0,56.0,4.2,10.0,56.0,42.05,32.35
2017,3,4,17,15,0.0,40.0,4.15,10.0,40.0,30.35,21.43
2017,3,4,17,30,0.0,24.0,4.1,10.0,24.0,18.31,10.07
2017,3,4,17,45,0.0,12.0,4.1,10.0,12.0,9.13,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,3,5,6,45,73.0,15.5,3.85,5.5,20.5,61.35,0.0
