Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,7,0,146.0,31.0,3.9,6.0,41.0,187.03,125.68
2017,3,5,7,15,267.0,45.5,3.95,6.0,84.0,307.33,258.11
2017,3,5,7,30,388.0,60.0,4.0,6.0,127.0,431.79,370.24
2017,3,5,7,45,470.0,69.5,4.05,6.0,177.0,528.99,454.49
2017,3,5,8,0,552.0,79.0,4.1,6.0,227.0,630.64,538.96
2017,3,5,8,15,604.5,85.5,4.3,6.0,278.0,704.74,598.97
2017,3,5,8,30,657.0,92.0,4.5,6.0,329.0,778.88,657.34
2017,3,5,8,45,691.0,98.5,4.7,6.5,377.0,834.73,698.82
2017,3,5,9,0,725.0,105.0,4.9,7.0,425.0,888.86,738.18
2017,3,5,9,15,504.0,163.0,5.0,7.0,396.0,735.77,617.79
2017,3,5,9,30,283.0,221.0,5.1,7.0,367.0,560.05,471.62
2017,3,5,9,45,271.5,241.0,5.25,7.5,389.5,569.84,477.74
2017,3,5,10,0,260.0,261.0,5.4,8.0,412.0,577.74,481.65
2017,3,5,10,15,209.5,281.5,5.35,8.0,407.5,519.82,432.76
2017,3,5,10,30,159.0,302.0,5.3,8.0,403.0,485.63,402.62
2017,3,5,10,45,79.5,160.5,5.3,8.0,211.0,241.75,201.91
2017,3,5,11,0,0.0,19.0,5.3,8.0,19.0,14.57,6.85
2017,3,5,11,15,101.0,181.0,5.2,7.5,252.5,277.31,232.63
2017,3,5,11,30,202.0,343.0,5.1,7.0,486.0,538.47,445.17
2017,3,5,11,45,368.0,300.0,5.1,7.0,564.0,656.75,541.54
2017,3,5,12,0,534.0,257.0,5.1,7.0,642.0,764.55,627.53
2017,3,5,12,15,331.5,305.5,5.05,7.0,545.0,594.64,489.75
2017,3,5,12,30,129.0,354.0,5.0,7.0,448.0,439.28,361.09
2017,3,5,12,45,527.5,231.0,5.0,7.0,608.0,654.14,540.95
2017,3,5,13,0,926.0,108.0,5.0,7.0,768.0,796.25,655.58
2017,3,5,13,15,922.0,107.5,4.95,7.0,753.5,745.97,613.8
2017,3,5,13,30,918.0,107.0,4.9,7.0,739.0,693.42,570.4
2017,3,5,13,45,459.0,121.5,4.85,7.5,437.5,392.55,325.8
2017,3,5,14,0,0.0,136.0,4.8,8.0,136.0,105.18,83.96
2017,3,5,14,15,102.5,208.0,4.7,7.5,270.0,218.63,179.57
2017,3,5,14,30,205.0,280.0,4.6,7.0,404.0,305.04,249.14
2017,3,5,14,45,139.0,258.5,4.55,7.0,340.0,247.73,201.49
2017,3,5,15,0,73.0,237.0,4.5,7.0,276.0,197.34,160.66
2017,3,5,15,15,39.5,198.5,4.4,7.0,220.0,154.84,125.99
2017,3,5,15,30,6.0,160.0,4.3,7.0,164.0,119.3,97.44
2017,3,5,15,45,371.0,123.0,4.2,7.0,268.5,116.38,81.79
2017,3,5,16,0,736.0,86.0,4.1,7.0,373.0,69.39,57.8
2017,3,5,16,15,692.5,80.5,3.9,6.5,322.5,64.5,53.61
2017,3,5,16,30,649.0,75.0,3.7,6.0,272.0,60.47,50.09
2017,3,5,16,45,585.0,67.5,3.55,6.0,220.5,54.69,44.72
2017,3,5,17,0,521.0,60.0,3.4,6.0,169.0,48.93,39.2
2017,3,5,17,15,416.5,50.0,3.25,5.5,121.5,40.88,31.43
2017,3,5,17,30,312.0,40.0,3.1,5.0,74.0,32.93,23.26
2017,3,5,17,45,156.0,20.0,3.0,5.0,37.0,15.3,1.83
2017,3,5,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,6,6,45,54.0,17.0,2.2,5.5,21.0,49.75,0.0
2017,3,6,7,0,108.0,34.0,2.2,6.0,42.0,153.09,108.54
2017,3,6,7,15,216.5,51.0,2.25,6.0,84.0,276.17,231.35
2017,3,6,7,30,325.0,68.0,2.3,6.0,126.0,391.69,334.34
2017,3,6,7,45,417.5,76.5,2.4,6.5,175.5,490.27,418.63
2017,3,6,8,0,510.0,85.0,2.5,7.0,225.0,599.7,507.19
2017,3,6,8,15,562.0,93.0,2.5,7.0,274.5,674.1,565.0
2017,3,6,8,30,614.0,101.0,2.5,7.0,324.0,748.63,620.93
2017,3,6,8,45,666.0,102.0,2.55,7.0,374.0,814.71,669.02
2017,3,6,9,0,718.0,103.0,2.6,7.0,424.0,879.35,714.87
2017,3,6,9,15,743.0,106.5,2.6,7.0,467.5,918.33,740.68
2017,3,6,9,30,768.0,110.0,2.6,7.0,511.0,954.51,764.36
2017,3,6,9,45,808.0,104.5,2.65,7.5,553.5,984.52,782.57
2017,3,6,10,0,848.0,99.0,2.7,8.0,596.0,1019.07,803.89
2017,3,6,10,15,501.5,201.5,2.7,8.0,499.5,775.32,625.01
2017,3,6,10,30,155.0,304.0,2.7,8.0,403.0,482.89,393.25
2017,3,6,10,45,176.0,316.0,2.75,8.5,432.5,510.39,415.59
2017,3,6,11,0,197.0,328.0,2.8,9.0,462.0,536.36,434.72
2017,3,6,11,15,103.0,273.5,2.8,9.0,344.0,376.12,306.61
2017,3,6,11,30,9.0,219.0,2.8,9.0,226.0,187.77,151.71
2017,3,6,11,45,461.0,162.0,2.8,9.5,496.5,631.25,516.08
2017,3,6,12,0,913.0,105.0,2.8,10.0,767.0,938.6,738.83
2017,3,6,12,15,571.0,229.0,2.8,10.0,644.0,743.24,591.83
2017,3,6,12,30,229.0,353.0,2.8,10.0,521.0,519.39,416.54
2017,3,6,12,45,186.5,351.5,2.85,10.0,487.5,469.11,377.91
2017,3,6,13,0,144.0,350.0,2.9,10.0,454.0,421.87,340.27
2017,3,6,13,15,144.5,342.5,2.9,10.0,445.0,402.17,324.85
2017,3,6,13,30,145.0,335.0,2.9,10.0,436.0,382.21,308.94
2017,3,6,13,45,287.0,299.0,2.95,10.0,490.5,429.5,347.27
2017,3,6,14,0,429.0,263.0,3.0,10.0,545.0,458.79,369.08
2017,3,6,14,15,655.5,176.0,2.95,10.0,584.5,466.86,371.77
2017,3,6,14,30,882.0,89.0,2.9,10.0,624.0,442.28,344.81
2017,3,6,14,45,871.5,85.5,2.85,10.0,588.0,378.67,287.06
2017,3,6,15,0,861.0,82.0,2.8,10.0,552.0,312.73,226.69
2017,3,6,15,15,430.5,105.5,2.7,9.5,340.5,176.42,126.12
2017,3,6,15,30,0.0,129.0,2.6,9.0,129.0,96.96,77.83
2017,3,6,15,45,386.0,99.5,2.55,9.0,251.5,101.01,67.6
2017,3,6,16,0,772.0,70.0,2.5,9.0,374.0,62.63,51.24
2017,3,6,16,15,734.0,66.0,2.35,8.5,324.5,59.16,48.36
2017,3,6,16,30,696.0,62.0,2.2,8.0,275.0,55.7,45.37
2017,3,6,16,45,640.0,56.0,2.05,8.0,224.5,46.52,36.96
2017,3,6,17,0,584.0,50.0,1.9,8.0,174.0,41.59,32.28
2017,3,6,17,15,490.5,41.5,1.8,7.5,126.0,34.44,25.46
2017,3,6,17,30,397.0,33.0,1.7,7.0,78.0,27.38,18.37
2017,3,6,17,45,198.5,16.5,1.65,6.5,39.0,13.37,1.97
2017,3,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,7,6,45,136.5,14.5,0.8,6.5,26.0,103.38,0.0
2017,3,7,7,0,273.0,29.0,0.8,7.0,52.0,279.41,208.14
2017,3,7,7,15,383.5,39.5,0.8,7.0,96.5,389.46,321.52
2017,3,7,7,30,494.0,50.0,0.8,7.0,141.0,508.03,421.14
2017,3,7,7,45,560.5,57.0,0.8,7.5,190.5,592.28,487.93
2017,3,7,8,0,627.0,64.0,0.8,8.0,240.0,679.2,553.03
2017,3,7,8,15,670.5,69.5,0.8,8.0,289.5,744.93,600.21
2017,3,7,8,30,714.0,75.0,0.8,8.0,339.0,810.5,645.45
2017,3,7,8,45,656.5,96.5,0.8,8.5,364.5,798.68,633.37
2017,3,7,9,0,599.0,118.0,0.8,9.0,390.0,779.57,617.12
2017,3,7,9,15,477.5,164.5,0.8,9.5,394.5,710.15,564.4
2017,3,7,9,30,356.0,211.0,0.8,10.0,399.0,619.96,494.19
2017,3,7,9,45,242.5,242.5,0.85,10.5,374.5,540.28,431.21
2017,3,7,10,0,129.0,274.0,0.9,11.0,350.0,432.63,345.88
2017,3,7,10,15,192.5,286.0,0.9,11.0,406.5,505.81,403.33
2017,3,7,10,30,256.0,298.0,0.9,11.0,463.0,602.23,474.19
2017,3,7,10,45,215.0,314.5,0.9,11.5,457.0,546.92,430.05
2017,3,7,11,0,174.0,331.0,0.9,12.0,451.0,515.89,404.88
2017,3,7,11,15,154.5,339.5,0.85,12.0,447.5,497.07,389.7
2017,3,7,11,30,135.0,348.0,0.8,12.0,444.0,478.19,374.41
2017,3,7,11,45,83.5,322.5,0.8,12.0,382.5,373.44,294.5
2017,3,7,12,0,32.0,297.0,0.8,12.0,321.0,295.26,233.41
2017,3,7,12,15,58.0,321.5,0.8,12.0,364.5,337.02,266.82
2017,3,7,12,30,84.0,346.0,0.8,12.0,408.0,375.91,296.71
2017,3,7,12,45,200.5,339.0,0.8,12.0,484.5,467.3,367.75
2017,3,7,13,0,317.0,332.0,0.8,12.0,561.0,545.18,425.79
2017,3,7,13,15,221.0,334.0,0.8,12.0,492.0,446.08,349.87
2017,3,7,13,30,125.0,336.0,0.8,12.0,423.0,369.59,291.13
2017,3,7,13,45,218.5,316.0,0.85,12.0,462.5,393.87,311.06
2017,3,7,14,0,312.0,296.0,0.9,12.0,502.0,415.74,326.98
2017,3,7,14,15,437.5,244.0,0.95,12.0,519.0,413.88,323.43
2017,3,7,14,30,563.0,192.0,1.0,12.0,536.0,390.73,301.4
2017,3,7,14,45,456.5,208.5,1.05,12.0,476.5,325.23,248.65
2017,3,7,15,0,350.0,225.0,1.1,12.0,417.0,268.72,204.05
2017,3,7,15,15,551.0,160.0,1.15,11.5,436.0,238.61,170.06
2017,3,7,15,30,752.0,95.0,1.2,11.0,455.0,181.96,114.09
2017,3,7,15,45,644.5,104.0,1.25,11.0,391.0,125.38,78.45
2017,3,7,16,0,537.0,113.0,1.3,11.0,327.0,84.26,70.04
2017,3,7,16,15,497.5,105.0,1.35,10.5,283.0,76.53,63.52
2017,3,7,16,30,458.0,97.0,1.4,10.0,239.0,71.04,58.81
2017,3,7,16,45,481.0,78.0,1.45,10.0,203.5,61.54,50.22
2017,3,7,17,0,504.0,59.0,1.5,10.0,168.0,47.87,37.68
2017,3,7,17,15,411.0,48.5,1.6,9.5,122.0,39.48,29.79
2017,3,7,17,30,318.0,38.0,1.7,9.0,76.0,31.11,21.54
2017,3,7,17,45,159.0,19.0,1.8,8.5,38.0,15.3,3.98
2017,3,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,8,6,45,144.0,15.0,1.65,6.5,27.5,108.86,0.0
2017,3,8,7,0,288.0,30.0,1.6,7.0,55.0,291.95,225.22
2017,3,8,7,15,397.0,40.0,1.5,7.5,100.5,400.4,333.07
2017,3,8,7,30,506.0,50.0,1.4,8.0,146.0,517.76,431.41
2017,3,8,7,45,569.0,58.0,1.35,8.5,196.0,600.72,497.5
2017,3,8,8,0,632.0,66.0,1.3,9.0,246.0,686.2,561.71
2017,3,8,8,15,676.0,71.0,1.35,9.5,296.0,751.9,608.87
2017,3,8,8,30,720.0,76.0,1.4,10.0,346.0,817.39,654.08
2017,3,8,8,45,750.5,80.0,1.5,10.5,393.5,861.44,683.14
2017,3,8,9,0,781.0,84.0,1.6,11.0,441.0,910.19,715.05
2017,3,8,9,15,802.5,87.0,1.6,11.5,484.5,946.15,736.05
2017,3,8,9,30,824.0,90.0,1.6,12.0,528.0,979.0,754.72
2017,3,8,9,45,847.0,89.5,1.6,12.5,568.0,1005.57,768.95
2017,3,8,10,0,870.0,89.0,1.6,13.0,608.0,1015.43,772.04
2017,3,8,10,15,881.0,90.5,1.55,13.0,640.0,1024.65,775.68
2017,3,8,10,30,892.0,92.0,1.5,13.0,672.0,1029.92,776.84
2017,3,8,10,45,900.0,93.0,1.5,13.5,697.0,1027.5,772.57
2017,3,8,11,0,908.0,94.0,1.5,14.0,722.0,1021.0,765.93
2017,3,8,11,15,913.0,95.0,1.45,14.0,739.0,1007.45,755.49
2017,3,8,11,30,918.0,96.0,1.4,14.0,756.0,989.89,742.67
2017,3,8,11,45,920.5,96.0,1.4,14.5,765.5,964.95,724.64
2017,3,8,12,0,923.0,96.0,1.4,15.0,775.0,936.28,704.34
2017,3,8,12,15,923.5,96.0,1.4,15.0,776.0,902.26,681.83
2017,3,8,12,30,924.0,96.0,1.4,15.0,777.0,864.86,657.0
2017,3,8,12,45,924.0,94.5,1.45,15.5,770.5,822.35,627.99
2017,3,8,13,0,924.0,93.0,1.5,16.0,764.0,776.88,596.69
2017,3,8,13,15,920.0,92.0,1.5,16.0,749.0,726.37,560.08
2017,3,8,13,30,916.0,91.0,1.5,16.0,734.0,673.63,520.52
2017,3,8,13,45,909.5,90.0,1.55,16.0,711.0,617.45,477.55
2017,3,8,14,0,903.0,89.0,1.6,16.0,688.0,559.78,431.88
2017,3,8,14,15,893.0,87.5,1.65,16.0,658.0,498.81,382.0
2017,3,8,14,30,883.0,86.0,1.7,16.0,628.0,437.27,329.86
2017,3,8,14,45,870.0,83.5,1.75,16.0,591.5,373.59,274.44
2017,3,8,15,0,857.0,81.0,1.8,16.0,555.0,310.28,218.26
2017,3,8,15,15,838.0,78.5,1.85,15.5,513.0,242.81,159.71
2017,3,8,15,30,819.0,76.0,1.9,15.0,471.0,179.72,107.93
2017,3,8,15,45,795.5,72.0,1.95,15.0,425.0,117.14,65.68
2017,3,8,16,0,772.0,68.0,2.0,15.0,379.0,61.1,48.64
2017,3,8,16,15,735.5,64.0,1.95,14.5,329.0,57.61,45.82
2017,3,8,16,30,699.0,60.0,1.9,14.0,279.0,54.11,42.87
2017,3,8,16,45,647.0,54.5,1.9,13.5,229.0,49.22,38.56
2017,3,8,17,0,595.0,49.0,1.9,13.0,179.0,40.89,31.03
2017,3,8,17,15,506.5,41.0,1.9,12.5,131.5,34.12,24.69
2017,3,8,17,30,418.0,33.0,1.9,12.0,84.0,27.43,18.16
2017,3,8,17,45,259.5,21.5,1.95,11.5,48.0,17.66,6.22
2017,3,8,18,0,101.0,10.0,2.0,11.0,12.0,7.87,0.0
2017,3,8,18,15,50.5,5.0,2.0,10.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,6,45,169.5,14.5,1.1,9.5,30.0,158.54,0.0
2017,3,9,7,0,339.0,29.0,1.0,10.0,60.0,327.99,254.31
2017,3,9,7,15,443.0,38.0,0.9,10.5,106.5,433.26,353.65
2017,3,9,7,30,547.0,47.0,0.8,11.0,153.0,547.04,445.48
2017,3,9,7,45,605.5,53.5,0.7,11.5,202.5,625.45,504.7
2017,3,9,8,0,664.0,60.0,0.6,12.0,252.0,706.03,561.6
2017,3,9,8,15,705.0,65.0,0.6,12.5,302.5,763.96,600.44
2017,3,9,8,30,746.0,70.0,0.6,13.0,353.0,827.8,641.81
2017,3,9,8,45,774.0,73.5,0.6,13.5,400.5,875.97,670.81
2017,3,9,9,0,802.0,77.0,0.6,14.0,448.0,921.91,697.64
2017,3,9,9,15,822.5,80.0,0.6,14.5,491.5,957.07,716.74
2017,3,9,9,30,843.0,83.0,0.6,15.0,535.0,989.07,733.63
2017,3,9,9,45,853.0,87.0,0.65,15.5,572.5,1008.17,743.32
2017,3,9,10,0,863.0,91.0,0.7,16.0,610.0,1023.44,750.83
2017,3,9,10,15,874.0,92.5,0.7,16.5,642.0,1019.45,745.17
2017,3,9,10,30,885.0,94.0,0.7,17.0,674.0,1024.65,745.82
2017,3,9,10,45,888.5,97.5,0.75,17.5,698.0,1020.56,741.81
2017,3,9,11,0,892.0,101.0,0.8,18.0,722.0,1012.41,735.55
2017,3,9,11,15,897.0,102.0,0.85,18.0,739.5,998.94,727.49
2017,3,9,11,30,902.0,103.0,0.9,18.0,757.0,981.51,717.08
2017,3,9,11,45,900.5,105.5,0.95,18.0,765.0,955.75,701.4
2017,3,9,12,0,899.0,108.0,1.0,18.0,773.0,926.44,683.47
2017,3,9,12,15,899.0,108.0,1.05,18.0,774.5,892.49,662.41
2017,3,9,12,30,899.0,108.0,1.1,18.0,776.0,855.3,639.04
2017,3,9,12,45,717.5,183.5,1.2,18.0,713.5,760.21,574.46
2017,3,9,13,0,536.0,259.0,1.3,18.0,651.0,650.93,496.17
2017,3,9,13,15,499.5,267.0,1.35,18.0,626.5,599.58,459.47
2017,3,9,13,30,463.0,275.0,1.4,18.0,602.0,549.79,422.59
2017,3,9,13,45,661.5,192.0,1.45,18.0,643.0,567.42,436.02
2017,3,9,14,0,860.0,109.0,1.5,18.0,684.0,555.85,425.19
2017,3,9,14,15,710.0,152.5,1.55,17.5,613.5,468.56,357.52
2017,3,9,14,30,560.0,196.0,1.6,17.0,543.0,390.01,296.48
2017,3,9,14,45,484.5,206.0,1.7,17.0,493.5,330.45,248.49
2017,3,9,15,0,409.0,216.0,1.8,17.0,444.0,278.87,206.98
2017,3,9,15,15,384.0,202.5,1.8,16.5,404.0,229.38,166.57
2017,3,9,15,30,359.0,189.0,1.8,16.0,364.0,185.42,132.15
2017,3,9,15,45,380.0,165.5,1.85,16.0,334.0,140.92,99.36
2017,3,9,16,0,401.0,142.0,1.9,16.0,304.0,97.63,80.31
2017,3,9,16,15,369.5,129.5,1.85,15.5,264.0,90.11,74.16
2017,3,9,16,30,338.0,117.0,1.8,15.0,224.0,82.36,67.62
2017,3,9,16,45,306.5,99.5,1.8,14.5,183.5,71.78,58.38
2017,3,9,17,0,275.0,82.0,1.8,14.0,143.0,59.78,47.66
2017,3,9,17,15,223.5,63.5,1.75,13.5,105.0,46.73,35.74
2017,3,9,17,30,172.0,45.0,1.7,13.0,67.0,33.47,23.37
2017,3,9,17,45,86.0,27.5,1.7,12.5,38.5,20.59,8.95
2017,3,9,18,0,0.0,10.0,1.7,12.0,10.0,7.87,0.0
2017,3,9,18,15,0.0,5.0,1.7,11.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,11.5,1.55,9.5,11.5,8.75,0.0
2017,3,10,7,0,0.0,23.0,1.5,10.0,23.0,17.55,8.56
2017,3,10,7,15,0.0,40.0,1.5,10.0,40.0,32.9,22.43
2017,3,10,7,30,0.0,57.0,1.5,10.0,57.0,48.65,36.44
2017,3,10,7,45,0.0,75.5,1.5,10.5,75.5,65.68,51.32
2017,3,10,8,0,0.0,94.0,1.5,11.0,94.0,82.33,65.6
2017,3,10,8,15,1.0,112.5,1.45,11.0,112.5,99.67,80.36
2017,3,10,8,30,2.0,131.0,1.4,11.0,131.0,116.92,94.79
2017,3,10,8,45,198.5,152.0,1.4,11.5,244.5,387.2,323.03
2017,3,10,9,0,395.0,173.0,1.4,12.0,358.0,632.19,511.96
2017,3,10,9,15,413.5,187.5,1.3,12.0,397.0,671.3,536.09
2017,3,10,9,30,432.0,202.0,1.2,12.0,436.0,708.65,560.36
2017,3,10,9,45,336.5,239.5,1.2,12.5,429.5,630.11,498.2
2017,3,10,10,0,241.0,277.0,1.2,13.0,423.0,547.93,433.8
2017,3,10,10,15,190.0,296.0,1.2,13.0,415.0,512.06,405.18
2017,3,10,10,30,139.0,315.0,1.2,13.0,407.0,475.3,375.35
2017,3,10,10,45,137.5,328.0,1.25,13.5,421.5,481.23,378.82
2017,3,10,11,0,136.0,341.0,1.3,14.0,436.0,486.28,381.32
2017,3,10,11,15,119.5,346.0,1.3,14.5,431.0,467.11,365.26
2017,3,10,11,30,103.0,351.0,1.3,15.0,426.0,426.22,333.44
2017,3,10,11,45,128.0,359.5,1.3,15.5,454.0,471.14,366.75
2017,3,10,12,0,153.0,368.0,1.3,16.0,482.0,491.85,381.31
2017,3,10,12,15,176.5,368.0,1.3,16.0,499.5,500.22,387.62
2017,3,10,12,30,200.0,368.0,1.3,16.0,517.0,506.16,392.15
2017,3,10,12,45,265.5,352.0,1.3,16.5,548.5,542.27,418.68
2017,3,10,13,0,331.0,336.0,1.3,17.0,580.0,555.68,428.07
2017,3,10,13,15,343.0,325.5,1.25,17.0,574.0,530.95,409.27
2017,3,10,13,30,355.0,315.0,1.2,17.0,568.0,504.38,389.08
2017,3,10,13,45,212.0,309.5,1.2,17.5,459.5,382.18,296.09
2017,3,10,14,0,69.0,304.0,1.2,18.0,351.0,278.61,216.37
2017,3,10,14,15,257.5,272.5,1.15,18.0,435.0,343.49,265.48
2017,3,10,14,30,446.0,241.0,1.1,18.0,519.0,377.15,286.13
2017,3,10,14,45,645.0,165.0,1.1,18.0,540.5,356.17,262.12
2017,3,10,15,0,844.0,89.0,1.1,18.0,562.0,307.45,213.15
2017,3,10,15,15,824.5,86.0,1.05,18.0,519.5,242.75,157.51
2017,3,10,15,30,805.0,83.0,1.0,18.0,477.0,179.93,107.04
2017,3,10,15,45,783.0,78.5,0.95,18.0,431.0,117.92,66.64
2017,3,10,16,0,761.0,74.0,0.9,18.0,385.0,65.36,51.68
2017,3,10,16,15,725.0,69.5,0.9,17.0,335.5,61.64,48.87
2017,3,10,16,30,689.0,65.0,0.9,16.0,286.0,57.91,45.87
2017,3,10,16,45,639.0,58.5,0.95,15.5,235.5,48.31,37.47
2017,3,10,17,0,589.0,52.0,1.0,15.0,185.0,43.11,32.78
2017,3,10,17,15,502.0,44.0,1.1,14.5,137.0,36.42,26.59
2017,3,10,17,30,415.0,36.0,1.2,14.0,89.0,29.81,20.21
2017,3,10,17,45,267.0,23.5,1.3,13.5,51.5,19.3,8.59
2017,3,10,18,0,119.0,11.0,1.4,13.0,14.0,8.65,0.0
2017,3,10,18,15,59.5,5.5,1.45,12.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,6,45,120.5,17.0,0.9,10.5,29.5,127.87,21.01
2017,3,11,7,0,241.0,34.0,1.0,11.0,59.0,259.28,206.28
2017,3,11,7,15,305.0,49.5,1.1,11.0,99.5,336.91,279.09
2017,3,11,7,30,369.0,65.0,1.2,11.0,140.0,419.61,350.38
2017,3,11,7,45,404.5,79.5,1.35,11.5,183.0,480.63,400.49
2017,3,11,8,0,440.0,94.0,1.5,12.0,226.0,542.82,449.4
2017,3,11,8,15,472.5,105.0,1.45,12.5,269.5,598.24,489.94
2017,3,11,8,30,505.0,116.0,1.4,13.0,313.0,653.7,528.84
2017,3,11,8,45,567.5,116.5,1.4,13.5,364.0,735.42,585.88
2017,3,11,9,0,630.0,117.0,1.4,14.0,415.0,808.28,634.26
2017,3,11,9,15,495.5,169.0,1.35,14.5,417.0,731.66,575.12
2017,3,11,9,30,361.0,221.0,1.3,15.0,419.0,634.15,499.24
2017,3,11,9,45,460.0,207.0,1.3,15.5,477.0,742.47,577.47
2017,3,11,10,0,559.0,193.0,1.3,16.0,535.0,825.98,634.09
2017,3,11,10,15,567.0,202.5,1.4,16.0,564.5,840.4,642.77
2017,3,11,10,30,575.0,212.0,1.5,16.0,594.0,851.77,650.27
2017,3,11,10,45,574.5,222.5,1.6,16.5,616.0,852.5,649.22
2017,3,11,11,0,574.0,233.0,1.7,17.0,638.0,850.14,646.24
2017,3,11,11,15,514.0,263.0,1.75,17.0,632.0,806.86,614.43
2017,3,11,11,30,454.0,293.0,1.8,17.0,626.0,761.86,581.62
2017,3,11,11,45,431.0,307.5,1.9,17.0,627.0,735.55,563.09
2017,3,11,12,0,408.0,322.0,2.0,17.0,628.0,691.21,531.77
2017,3,11,12,15,671.5,210.0,2.05,17.0,714.0,813.26,623.77
2017,3,11,12,30,935.0,98.0,2.1,17.0,800.0,872.37,665.45
2017,3,11,12,45,935.5,96.5,2.2,17.5,793.5,829.56,635.12
2017,3,11,13,0,936.0,95.0,2.3,18.0,787.0,783.7,603.37
2017,3,11,13,15,932.0,94.5,2.35,18.0,771.5,732.86,566.15
2017,3,11,13,30,928.0,94.0,2.4,18.0,756.0,679.76,526.05
2017,3,11,13,45,923.5,92.0,2.5,18.0,733.5,622.98,482.19
2017,3,11,14,0,919.0,90.0,2.6,18.0,711.0,564.5,435.42
2017,3,11,14,15,910.0,88.5,2.65,17.5,681.0,502.93,385.15
2017,3,11,14,30,901.0,87.0,2.7,17.0,651.0,440.66,332.38
2017,3,11,14,45,889.5,84.5,2.75,17.0,614.5,376.29,275.75
2017,3,11,15,0,878.0,82.0,2.8,17.0,578.0,312.09,218.36
2017,3,11,15,15,860.0,79.5,2.75,16.5,535.0,246.97,161.48
2017,3,11,15,30,842.0,77.0,2.7,16.0,492.0,178.83,106.04
2017,3,11,15,45,819.5,73.5,2.7,16.0,445.5,115.23,64.48
2017,3,11,16,0,797.0,70.0,2.7,16.0,399.0,62.99,50.07
2017,3,11,16,15,762.0,66.0,2.65,15.0,348.5,59.52,47.39
2017,3,11,16,30,727.0,62.0,2.6,14.0,298.0,56.04,44.57
2017,3,11,16,45,678.5,56.0,2.6,13.5,246.5,50.77,39.95
2017,3,11,17,0,630.0,50.0,2.6,13.0,195.0,45.47,35.16
2017,3,11,17,15,545.0,42.5,2.6,12.5,145.0,35.54,26.04
2017,3,11,17,30,460.0,35.0,2.6,12.0,95.0,29.22,19.91
2017,3,11,17,45,306.5,24.0,2.65,11.5,56.0,19.82,9.55
2017,3,11,18,0,153.0,13.0,2.7,11.0,17.0,10.23,0.0
2017,3,11,18,15,76.5,6.5,2.7,10.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,6,45,178.5,17.5,1.45,9.5,37.0,174.78,65.38
2017,3,12,7,0,357.0,35.0,1.4,10.0,74.0,346.68,279.39
2017,3,12,7,15,458.5,44.5,1.3,10.5,122.5,452.75,373.07
2017,3,12,7,30,560.0,54.0,1.2,11.0,171.0,566.31,464.44
2017,3,12,7,45,621.5,60.5,1.15,11.5,223.5,648.17,526.66
2017,3,12,8,0,683.0,67.0,1.1,12.0,276.0,732.11,586.82
2017,3,12,8,15,724.5,72.0,1.05,12.5,328.0,790.29,625.24
2017,3,12,8,30,766.0,77.0,1.0,13.0,380.0,855.17,666.69
2017,3,12,8,45,796.0,80.5,0.95,13.5,429.5,905.73,696.5
2017,3,12,9,0,826.0,84.0,0.9,14.0,479.0,953.98,723.86
2017,3,12,9,15,847.0,87.0,0.95,14.5,524.0,989.85,744.38
2017,3,12,9,30,868.0,90.0,1.0,15.0,569.0,1022.4,762.68
2017,3,12,9,45,878.5,94.0,1.05,15.5,607.5,1041.87,772.49
2017,3,12,10,0,889.0,98.0,1.1,16.0,646.0,1057.36,780.0
2017,3,12,10,15,900.0,99.5,1.05,16.5,678.5,1052.68,772.76
2017,3,12,10,30,911.0,101.0,1.0,17.0,711.0,1057.35,771.94
2017,3,12,10,45,921.0,101.5,0.95,17.5,737.0,1055.7,767.15
2017,3,12,11,0,931.0,102.0,0.9,18.0,763.0,1049.82,760.0
2017,3,12,11,15,935.5,102.5,0.95,18.0,780.5,1034.32,750.7
2017,3,12,11,30,940.0,103.0,1.0,18.0,798.0,1014.73,739.04
2017,3,12,11,45,944.0,103.0,1.05,18.5,807.5,990.13,722.89
2017,3,12,12,0,948.0,103.0,1.1,19.0,817.0,961.61,704.3
2017,3,12,12,15,948.5,102.5,1.2,19.0,818.0,925.77,683.06
2017,3,12,12,30,949.0,102.0,1.3,19.0,819.0,886.48,659.25
2017,3,12,12,45,957.0,97.0,1.4,19.0,814.0,845.32,633.77
2017,3,12,13,0,965.0,92.0,1.5,19.0,809.0,800.49,605.31
2017,3,12,13,15,961.0,91.5,1.55,19.0,793.5,748.25,568.43
2017,3,12,13,30,957.0,91.0,1.6,19.0,778.0,693.66,528.46
2017,3,12,13,45,951.5,89.5,1.65,19.0,755.0,635.2,484.29
2017,3,12,14,0,946.0,88.0,1.7,19.0,732.0,575.08,437.23
2017,3,12,14,15,937.0,86.5,1.75,18.5,701.0,511.93,386.82
2017,3,12,14,30,928.0,85.0,1.8,18.0,670.0,448.04,333.73
2017,3,12,14,45,915.5,83.5,1.85,18.0,632.5,382.5,276.98
2017,3,12,15,0,903.0,82.0,1.9,18.0,595.0,317.18,219.39
2017,3,12,15,15,885.5,79.5,1.9,17.5,551.5,250.55,161.93
2017,3,12,15,30,868.0,77.0,1.9,17.0,508.0,180.72,105.85
2017,3,12,15,45,844.0,74.0,1.9,17.0,460.0,115.68,64.27
2017,3,12,16,0,820.0,71.0,1.9,17.0,412.0,64.13,50.84
2017,3,12,16,15,785.5,67.0,1.85,16.5,360.5,60.65,48.08
2017,3,12,16,30,751.0,63.0,1.8,16.0,309.0,57.15,45.19
2017,3,12,16,45,698.5,57.5,1.8,15.5,256.0,52.21,40.92
2017,3,12,17,0,646.0,52.0,1.8,15.0,203.0,47.29,36.5
2017,3,12,17,15,560.5,44.5,1.85,14.0,152.0,37.23,27.4
2017,3,12,17,30,475.0,37.0,1.9,13.0,101.0,30.91,21.36
2017,3,12,17,45,316.0,25.5,1.95,12.5,60.0,21.08,10.88
2017,3,12,18,0,157.0,14.0,2.0,12.0,19.0,11.02,0.0
2017,3,12,18,15,78.5,7.0,2.05,11.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,45,214.0,16.5,1.45,9.5,41.0,199.07,101.88
2017,3,13,7,0,428.0,33.0,1.4,10.0,82.0,396.22,320.38
2017,3,13,7,15,523.0,41.0,1.4,10.5,132.0,497.96,409.17
2017,3,13,7,30,618.0,49.0,1.4,11.0,182.0,599.15,490.88
2017,3,13,7,45,675.0,55.0,1.4,11.5,235.0,679.48,552.11
2017,3,13,8,0,732.0,61.0,1.4,12.0,288.0,761.09,610.9
2017,3,13,8,15,769.5,65.0,1.3,12.5,340.0,822.98,651.33
2017,3,13,8,30,807.0,69.0,1.2,13.0,392.0,883.75,688.98
2017,3,13,8,45,833.0,72.0,1.2,13.5,441.0,930.48,716.99
2017,3,13,9,0,859.0,75.0,1.2,14.0,490.0,974.68,742.67
2017,3,13,9,15,877.0,77.5,1.25,14.5,534.5,995.1,753.02
2017,3,13,9,30,895.0,80.0,1.3,15.0,579.0,1023.97,769.22
2017,3,13,9,45,917.0,78.5,1.4,15.5,619.5,1048.26,783.14
2017,3,13,10,0,939.0,77.0,1.5,16.0,660.0,1068.82,794.71
2017,3,13,10,15,948.0,78.5,1.5,16.5,692.5,1075.8,795.88
2017,3,13,10,30,957.0,80.0,1.5,17.0,725.0,1078.53,794.69
2017,3,13,10,45,963.0,81.0,1.55,17.5,750.0,1073.3,789.55
2017,3,13,11,0,969.0,82.0,1.6,18.0,775.0,1063.76,781.92
2017,3,13,11,15,972.5,82.5,1.55,18.0,792.0,1046.91,769.64
2017,3,13,11,30,976.0,83.0,1.5,18.0,809.0,1025.87,754.93
2017,3,13,11,45,977.5,83.5,1.5,18.5,817.5,998.88,735.96
2017,3,13,12,0,979.0,84.0,1.5,19.0,826.0,967.97,714.62
2017,3,13,12,15,979.0,84.0,1.45,19.0,827.0,931.45,690.29
2017,3,13,12,30,979.0,84.0,1.4,19.0,828.0,891.4,663.66
2017,3,13,12,45,976.0,84.0,1.35,19.5,820.0,845.67,631.95
2017,3,13,13,0,973.0,84.0,1.3,20.0,812.0,797.02,598.24
2017,3,13,13,15,969.0,83.5,1.25,20.0,796.0,744.51,560.72
2017,3,13,13,30,965.0,83.0,1.2,20.0,780.0,689.63,520.12
2017,3,13,13,45,958.5,82.0,1.2,20.5,756.5,630.74,474.99
2017,3,13,14,0,952.0,81.0,1.2,21.0,733.0,570.27,427.31
2017,3,13,14,15,943.0,79.5,1.2,20.5,702.0,506.9,377.38
2017,3,13,14,30,934.0,78.0,1.2,20.0,671.0,442.78,324.83
2017,3,13,14,45,921.0,76.5,1.2,20.0,633.0,376.86,268.59
2017,3,13,15,0,908.0,75.0,1.2,20.0,595.0,311.23,211.59
2017,3,13,15,15,891.0,73.0,1.2,20.0,551.5,244.95,154.94
2017,3,13,15,30,874.0,71.0,1.2,20.0,508.0,180.03,103.57
2017,3,13,15,45,850.0,68.0,1.25,20.0,460.0,115.47,63.62
2017,3,13,16,0,826.0,65.0,1.3,20.0,412.0,59.83,46.46
2017,3,13,16,15,793.0,61.5,1.25,19.5,361.0,56.6,43.96
2017,3,13,16,30,760.0,58.0,1.2,19.0,310.0,53.36,41.32
2017,3,13,16,45,711.0,53.0,1.2,18.5,257.5,48.73,37.37
2017,3,13,17,0,662.0,48.0,1.2,18.0,205.0,44.11,33.28
2017,3,13,17,15,582.5,41.5,1.2,17.5,154.5,37.99,27.69
2017,3,13,17,30,503.0,35.0,1.2,17.0,104.0,31.98,21.96
2017,3,13,17,45,359.0,24.0,1.3,16.5,62.5,19.96,10.11
2017,3,13,18,0,215.0,13.0,1.4,16.0,21.0,10.23,0.0
2017,3,13,18,15,107.5,6.5,1.4,15.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,186.5,18.5,0.4,12.5,40.5,185.7,109.99
2017,3,14,7,0,373.0,37.0,0.4,13.0,81.0,360.38,287.46
2017,3,14,7,15,464.5,46.5,0.4,13.0,129.5,459.58,370.9
2017,3,14,7,30,556.0,56.0,0.4,13.0,178.0,565.32,453.89
2017,3,14,7,45,612.5,63.0,0.45,13.5,229.5,643.42,511.74
2017,3,14,8,0,669.0,70.0,0.5,14.0,281.0,723.28,568.03
2017,3,14,8,15,708.0,75.0,0.45,14.5,332.0,785.4,607.59
2017,3,14,8,30,747.0,80.0,0.4,15.0,383.0,840.51,640.69
2017,3,14,8,45,772.5,84.5,0.4,15.5,431.0,887.4,668.07
2017,3,14,9,0,798.0,89.0,0.4,16.0,479.0,931.87,693.21
2017,3,14,9,15,818.0,92.5,0.4,16.5,523.0,966.81,711.67
2017,3,14,9,30,838.0,96.0,0.4,17.0,567.0,998.49,727.93
2017,3,14,9,45,866.0,93.0,0.4,18.0,608.5,1026.78,740.53
2017,3,14,10,0,894.0,90.0,0.4,19.0,650.0,1038.2,742.67
2017,3,14,10,15,904.5,91.5,0.4,19.5,682.0,1046.44,744.67
2017,3,14,10,30,915.0,93.0,0.4,20.0,714.0,1050.6,744.38
2017,3,14,10,45,922.5,93.5,0.45,20.5,739.0,1046.39,740.51
2017,3,14,11,0,930.0,94.0,0.5,21.0,764.0,1038.02,734.43
2017,3,14,11,15,935.0,95.0,0.55,21.0,781.5,1023.59,726.25
2017,3,14,11,30,940.0,96.0,0.6,21.0,799.0,1005.04,715.71
2017,3,14,11,45,943.0,96.0,0.7,21.5,808.5,979.51,700.68
2017,3,14,12,0,946.0,96.0,0.8,22.0,818.0,950.13,683.19
2017,3,14,12,15,946.5,96.0,0.8,22.0,819.0,914.86,661.2
2017,3,14,12,30,947.0,96.0,0.8,22.0,820.0,876.15,636.97
2017,3,14,12,45,942.5,97.0,0.85,22.0,812.0,831.26,609.38
2017,3,14,13,0,938.0,98.0,0.9,22.0,804.0,783.65,579.44
2017,3,14,13,15,934.0,97.0,0.85,22.0,788.5,732.03,542.74
2017,3,14,13,30,930.0,96.0,0.8,22.0,773.0,678.16,503.57
2017,3,14,13,45,924.5,94.5,0.75,22.5,749.5,620.99,460.06
2017,3,14,14,0,919.0,93.0,0.7,23.0,726.0,562.21,414.2
2017,3,14,14,15,909.5,91.5,0.7,22.5,695.0,500.27,366.49
2017,3,14,14,30,900.0,90.0,0.7,22.0,664.0,437.71,316.33
2017,3,14,14,45,886.5,88.0,0.7,22.0,627.0,373.05,262.37
2017,3,14,15,0,873.0,86.0,0.7,22.0,590.0,308.8,207.75
2017,3,14,15,15,855.0,83.5,0.8,22.0,547.0,240.07,150.68
2017,3,14,15,30,837.0,81.0,0.9,22.0,504.0,175.95,100.96
2017,3,14,15,45,812.0,78.0,1.0,22.0,456.0,112.89,62.66
2017,3,14,16,0,787.0,75.0,1.1,22.0,408.0,66.47,51.74
2017,3,14,16,15,752.5,70.5,1.25,21.0,357.5,62.76,48.98
2017,3,14,16,30,718.0,66.0,1.4,20.0,307.0,59.01,46.05
2017,3,14,16,45,665.0,60.5,1.55,19.0,254.5,50.05,38.43
2017,3,14,17,0,612.0,55.0,1.7,18.0,202.0,45.56,34.55
2017,3,14,17,15,530.5,47.0,1.85,17.0,152.0,38.92,28.57
2017,3,14,17,30,449.0,39.0,2.0,16.0,102.0,32.34,22.4
2017,3,14,17,45,306.0,27.0,2.15,15.5,61.5,22.23,12.22
2017,3,14,18,0,163.0,15.0,2.3,15.0,21.0,11.8,0.0
2017,3,14,18,15,81.5,7.5,2.3,14.5,10.5,5.9,0.0
2017,3,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.0,1.95,9.5,5.0,0.0,0.0
2017,3,15,6,30,0.0,10.0,2.0,10.0,10.0,7.87,0.0
2017,3,15,6,45,90.0,27.0,2.15,10.5,38.0,116.63,75.39
2017,3,15,7,0,180.0,44.0,2.3,11.0,66.0,227.13,185.96
2017,3,15,7,15,224.5,63.0,2.3,11.0,104.0,274.04,230.57
2017,3,15,7,30,269.0,82.0,2.3,11.0,142.0,340.84,289.02
2017,3,15,7,45,300.0,100.0,2.3,11.5,183.0,396.98,335.82
2017,3,15,8,0,331.0,118.0,2.3,12.0,224.0,454.22,381.61
2017,3,15,8,15,354.5,133.0,2.25,12.5,263.5,523.14,434.09
2017,3,15,8,30,378.0,148.0,2.2,13.0,303.0,571.21,469.06
2017,3,15,8,45,354.0,173.0,2.15,13.5,332.0,561.38,458.29
2017,3,15,9,0,330.0,198.0,2.1,14.0,361.0,571.5,462.55
2017,3,15,9,15,591.5,143.5,2.05,14.0,467.0,806.78,638.62
2017,3,15,9,30,853.0,89.0,2.0,14.0,573.0,1004.47,771.64
2017,3,15,9,45,744.0,132.5,1.95,14.5,575.0,956.48,732.84
2017,3,15,10,0,635.0,176.0,1.9,15.0,577.0,892.62,686.2
2017,3,15,10,15,382.5,252.0,1.85,15.0,497.0,678.16,529.54
2017,3,15,10,30,130.0,328.0,1.8,15.0,417.0,475.74,373.26
2017,3,15,10,45,89.0,322.0,1.8,15.0,384.5,396.73,313.16
2017,3,15,11,0,48.0,316.0,1.8,15.0,352.0,343.68,271.01
2017,3,15,11,15,171.5,335.5,1.8,15.0,464.5,501.4,394.45
2017,3,15,11,30,295.0,355.0,1.8,15.0,577.0,650.64,504.76
2017,3,15,11,45,351.5,343.0,1.85,15.0,610.5,675.22,522.4
2017,3,15,12,0,408.0,331.0,1.9,15.0,644.0,695.44,537.8
2017,3,15,12,15,320.0,354.0,1.85,15.0,600.0,621.52,481.51
