Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,12,30,232.0,377.0,1.8,15.0,556.0,535.43,416.64
2017,3,15,12,45,164.0,370.5,1.8,15.0,496.5,460.64,359.98
2017,3,15,13,0,96.0,364.0,1.8,15.0,437.0,378.6,296.92
2017,3,15,13,15,160.5,359.0,1.8,15.0,478.0,419.34,329.25
2017,3,15,13,30,225.0,354.0,1.8,15.0,519.0,440.27,345.19
2017,3,15,13,45,305.0,324.5,1.8,15.0,540.5,450.89,352.9
2017,3,15,14,0,385.0,295.0,1.8,15.0,562.0,443.38,345.88
2017,3,15,14,15,271.5,299.5,1.75,14.5,484.0,365.43,285.4
2017,3,15,14,30,158.0,304.0,1.7,14.0,406.0,296.3,232.29
2017,3,15,14,45,98.0,270.0,1.7,14.0,332.5,234.17,183.91
2017,3,15,15,0,38.0,236.0,1.7,14.0,259.0,184.05,145.39
2017,3,15,15,15,235.5,210.0,1.7,13.5,331.5,198.41,149.22
2017,3,15,15,30,433.0,184.0,1.7,13.0,404.0,185.36,130.4
2017,3,15,15,45,221.0,167.0,1.75,13.0,279.0,126.81,94.87
2017,3,15,16,0,9.0,150.0,1.8,13.0,154.0,108.0,90.24
2017,3,15,16,15,4.5,132.5,1.75,12.5,134.5,95.77,79.93
2017,3,15,16,30,0.0,115.0,1.7,12.0,115.0,83.45,69.33
2017,3,15,16,45,0.0,96.0,1.65,12.0,96.0,70.14,57.54
2017,3,15,17,0,0.0,77.0,1.6,12.0,77.0,56.71,45.43
2017,3,15,17,15,0.0,58.0,1.55,11.5,58.0,43.16,33.08
2017,3,15,17,30,0.0,39.0,1.5,11.0,39.0,29.47,20.44
2017,3,15,17,45,0.0,23.5,1.45,11.0,23.5,17.95,9.23
2017,3,15,18,0,0.0,8.0,1.4,11.0,8.0,6.07,0.0
2017,3,15,18,15,0.0,4.0,1.35,10.5,4.0,3.15,0.0
2017,3,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.85,10.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.9,10.0,8.0,6.29,0.0
2017,3,16,6,45,34.0,27.5,2.0,10.5,32.0,66.55,43.44
2017,3,16,7,0,68.0,47.0,2.1,11.0,56.0,117.79,94.67
2017,3,16,7,15,95.5,69.0,2.1,11.5,87.5,167.66,139.36
2017,3,16,7,30,123.0,91.0,2.1,12.0,119.0,218.13,183.45
2017,3,16,7,45,142.5,113.0,2.15,12.5,153.5,262.83,221.28
2017,3,16,8,0,162.0,135.0,2.2,13.0,188.0,307.99,258.32
2017,3,16,8,15,178.0,154.5,2.1,13.0,221.5,346.76,289.36
2017,3,16,8,30,194.0,174.0,2.0,13.0,255.0,385.72,319.77
2017,3,16,8,45,207.0,195.5,1.95,13.5,291.0,424.34,348.51
2017,3,16,9,0,220.0,217.0,1.9,14.0,327.0,462.36,376.1
2017,3,16,9,15,224.5,237.5,1.95,14.0,358.0,489.78,395.83
2017,3,16,9,30,229.0,258.0,2.0,14.0,389.0,516.04,414.57
2017,3,16,9,45,233.5,276.0,2.05,14.5,417.5,538.0,429.19
2017,3,16,10,0,238.0,294.0,2.1,15.0,446.0,558.67,442.76
2017,3,16,10,15,254.0,307.0,2.15,15.0,476.5,608.72,478.78
2017,3,16,10,30,270.0,320.0,2.2,15.0,507.0,632.2,495.2
2017,3,16,10,45,454.5,270.0,2.25,15.5,596.5,777.56,603.08
2017,3,16,11,0,639.0,220.0,2.3,16.0,686.0,904.11,692.59
2017,3,16,11,15,755.5,175.5,2.25,16.0,739.0,955.18,725.33
2017,3,16,11,30,872.0,131.0,2.2,16.0,792.0,988.46,746.07
2017,3,16,11,45,881.5,128.5,2.2,16.0,803.0,966.65,730.66
2017,3,16,12,0,891.0,126.0,2.2,16.0,814.0,928.82,705.08
2017,3,16,12,15,891.5,126.0,2.25,16.0,815.0,894.73,682.6
2017,3,16,12,30,892.0,126.0,2.3,16.0,816.0,857.38,657.67
2017,3,16,12,45,741.0,191.0,2.35,16.5,760.5,775.39,597.39
2017,3,16,13,0,590.0,256.0,2.4,17.0,705.0,678.05,524.04
2017,3,16,13,15,731.5,191.5,2.45,17.0,736.5,686.6,531.93
2017,3,16,13,30,873.0,127.0,2.5,17.0,768.0,671.82,520.94
2017,3,16,13,45,663.5,200.0,2.55,17.0,678.5,564.34,437.86
2017,3,16,14,0,454.0,273.0,2.6,17.0,589.0,466.54,362.06
2017,3,16,14,15,642.0,198.0,2.65,16.5,624.0,462.76,356.63
2017,3,16,14,30,830.0,123.0,2.7,16.0,659.0,433.38,327.5
2017,3,16,14,45,596.5,181.5,2.75,16.0,555.5,343.08,256.33
2017,3,16,15,0,363.0,240.0,2.8,16.0,452.0,273.14,204.42
2017,3,16,15,15,292.5,232.0,2.8,15.5,395.0,223.23,165.86
2017,3,16,15,30,222.0,224.0,2.8,15.0,338.0,183.79,137.55
2017,3,16,15,45,357.5,179.0,2.85,15.0,342.5,142.26,103.31
2017,3,16,16,0,493.0,134.0,2.9,15.0,347.0,93.85,77.25
2017,3,16,16,15,450.0,127.5,2.9,14.5,303.5,89.73,74.07
2017,3,16,16,30,407.0,121.0,2.9,14.0,260.0,85.57,70.71
2017,3,16,16,45,379.0,103.5,2.95,13.5,216.5,74.37,60.97
2017,3,16,17,0,351.0,86.0,3.0,13.0,173.0,62.78,50.65
2017,3,16,17,15,361.5,67.0,2.9,12.5,138.0,50.09,39.11
2017,3,16,17,30,372.0,48.0,2.8,12.0,103.0,39.18,28.91
2017,3,16,17,45,245.0,33.0,2.75,11.5,63.5,25.19,15.37
2017,3,16,18,0,118.0,18.0,2.7,11.0,24.0,13.7,0.0
2017,3,16,18,15,59.0,9.0,2.6,10.5,12.0,7.08,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,17,6,15,68.0,7.0,0.7,9.0,9.0,0.0,0.0
2017,3,17,6,30,136.0,14.0,0.6,9.0,18.0,96.47,0.0
2017,3,17,6,45,287.5,26.0,0.5,9.5,57.5,271.76,200.59
2017,3,17,7,0,439.0,38.0,0.4,10.0,97.0,409.33,331.72
2017,3,17,7,15,524.0,45.5,0.4,10.5,147.0,503.73,409.24
2017,3,17,7,30,609.0,53.0,0.4,11.0,197.0,603.85,486.25
2017,3,17,7,45,664.5,58.0,0.45,11.5,249.5,674.01,537.52
2017,3,17,8,0,720.0,63.0,0.5,12.0,302.0,752.5,592.34
2017,3,17,8,15,755.5,67.5,0.45,12.5,353.0,812.57,629.97
2017,3,17,8,30,791.0,72.0,0.4,13.0,404.0,871.48,665.29
2017,3,17,8,45,815.5,75.0,0.4,13.5,452.5,916.14,690.83
2017,3,17,9,0,840.0,78.0,0.4,14.0,501.0,958.25,714.26
2017,3,17,9,15,858.0,80.5,0.35,14.5,545.0,977.99,721.74
2017,3,17,9,30,876.0,83.0,0.3,15.0,589.0,1006.34,734.97
2017,3,17,9,45,886.0,86.5,0.25,16.0,626.5,1024.18,739.97
2017,3,17,10,0,896.0,90.0,0.2,17.0,664.0,1038.12,742.78
2017,3,17,10,15,905.5,91.5,0.15,17.0,696.0,1045.1,744.36
2017,3,17,10,30,915.0,93.0,0.1,17.0,728.0,1048.0,743.85
2017,3,17,10,45,920.0,95.0,0.1,17.5,752.0,1042.76,738.17
2017,3,17,11,0,925.0,97.0,0.1,18.0,776.0,1033.36,730.3
2017,3,17,11,15,929.0,98.0,0.15,18.0,793.0,1017.74,721.14
2017,3,17,11,30,933.0,99.0,0.2,18.0,810.0,998.07,709.82
2017,3,17,11,45,932.0,101.0,0.25,18.5,818.0,970.87,692.73
2017,3,17,12,0,931.0,103.0,0.3,19.0,826.0,940.01,673.53
2017,3,17,12,15,931.0,103.0,0.3,19.0,826.5,904.49,651.63
2017,3,17,12,30,931.0,103.0,0.3,19.0,827.0,865.62,627.54
2017,3,17,12,45,927.5,103.5,0.35,19.5,819.0,821.35,599.57
2017,3,17,13,0,924.0,104.0,0.4,20.0,811.0,774.36,568.98
2017,3,17,13,15,919.0,103.5,0.45,20.0,795.0,722.94,534.22
2017,3,17,13,30,914.0,103.0,0.5,20.0,779.0,669.42,496.79
2017,3,17,13,45,665.5,197.0,0.55,20.0,681.5,561.34,418.42
2017,3,17,14,0,417.0,291.0,0.6,20.0,584.0,453.91,340.32
2017,3,17,14,15,647.5,194.5,0.7,20.0,626.0,460.82,343.18
2017,3,17,14,30,878.0,98.0,0.8,20.0,668.0,430.26,313.53
2017,3,17,14,45,863.0,96.5,0.9,20.0,630.5,364.85,258.69
2017,3,17,15,0,848.0,95.0,1.0,20.0,593.0,300.93,204.13
2017,3,17,15,15,701.5,124.5,1.1,19.5,516.5,231.25,151.45
2017,3,17,15,30,555.0,154.0,1.2,19.0,440.0,179.11,117.0
2017,3,17,15,45,552.5,139.0,1.3,19.0,401.0,126.42,83.48
2017,3,17,16,0,550.0,124.0,1.4,19.0,362.0,88.67,71.49
2017,3,17,16,15,516.5,115.5,1.5,18.0,317.5,83.23,67.35
2017,3,17,16,30,483.0,107.0,1.6,17.0,273.0,77.67,62.93
2017,3,17,16,45,535.5,83.5,1.7,16.5,240.0,65.53,52.47
2017,3,17,17,0,588.0,60.0,1.8,16.0,207.0,49.05,37.95
2017,3,17,17,15,508.5,51.5,1.9,15.0,157.5,42.19,31.79
2017,3,17,17,30,429.0,43.0,2.0,14.0,108.0,35.36,25.39
2017,3,17,17,45,214.5,34.5,2.15,13.5,67.0,26.14,16.21
2017,3,17,18,0,0.0,26.0,2.3,13.0,26.0,18.66,0.0
2017,3,17,18,15,0.0,13.0,2.15,12.5,13.0,10.23,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,1.05,10.0,2.5,1.97,0.0
2017,3,18,6,30,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2017,3,18,6,45,0.0,16.0,1.0,10.5,16.0,12.17,3.88
2017,3,18,7,0,0.0,27.0,1.0,11.0,27.0,20.59,11.82
2017,3,18,7,15,0.0,40.5,1.1,11.0,40.5,30.97,21.07
2017,3,18,7,30,0.0,54.0,1.2,11.0,54.0,41.92,30.75
2017,3,18,7,45,0.0,68.5,1.3,11.5,68.5,54.47,41.59
2017,3,18,8,0,0.0,83.0,1.4,12.0,83.0,66.93,52.15
2017,3,18,8,15,0.0,97.5,1.4,12.0,97.5,79.33,62.59
2017,3,18,8,30,0.0,112.0,1.4,12.0,112.0,91.7,72.86
2017,3,18,8,45,39.0,166.0,1.45,12.5,186.0,200.33,164.55
2017,3,18,9,0,78.0,220.0,1.5,13.0,260.0,300.78,245.76
2017,3,18,9,15,39.0,171.5,1.45,13.0,191.5,200.34,162.56
2017,3,18,9,30,0.0,123.0,1.4,13.0,123.0,97.65,76.41
2017,3,18,9,45,5.0,168.0,1.4,13.5,172.0,142.78,113.65
2017,3,18,10,0,10.0,213.0,1.4,14.0,221.0,188.93,150.61
2017,3,18,10,15,7.0,199.5,1.4,14.0,205.5,171.61,136.1
2017,3,18,10,30,4.0,186.0,1.4,14.0,190.0,155.24,122.57
2017,3,18,10,45,7.0,205.5,1.4,14.5,211.5,174.81,138.06
2017,3,18,11,0,10.0,225.0,1.4,15.0,233.0,194.18,153.11
2017,3,18,11,15,9.5,224.0,1.4,15.0,232.0,191.6,150.8
2017,3,18,11,30,9.0,223.0,1.4,15.0,231.0,189.11,148.69
2017,3,18,11,45,6.5,201.0,1.4,15.0,207.0,166.89,130.82
2017,3,18,12,0,4.0,179.0,1.4,15.0,183.0,145.46,113.58
2017,3,18,12,15,12.0,233.0,1.35,15.0,243.0,196.81,154.8
2017,3,18,12,30,20.0,287.0,1.3,15.0,303.0,247.58,194.64
2017,3,18,12,45,90.0,334.5,1.3,15.5,404.0,354.02,277.72
2017,3,18,13,0,160.0,382.0,1.3,16.0,505.0,450.68,349.85
2017,3,18,13,15,142.5,372.5,1.35,16.0,480.5,415.88,322.89
2017,3,18,13,30,125.0,363.0,1.4,16.0,456.0,382.73,297.87
2017,3,18,13,45,524.5,225.0,1.45,16.0,597.0,498.8,387.74
2017,3,18,14,0,924.0,87.0,1.5,16.0,738.0,552.49,424.0
2017,3,18,14,15,916.0,85.5,1.55,16.0,707.5,490.99,372.51
2017,3,18,14,30,908.0,84.0,1.6,16.0,677.0,428.7,319.43
2017,3,18,14,45,897.5,82.0,1.65,16.0,640.5,364.66,263.43
2017,3,18,15,0,887.0,80.0,1.7,16.0,604.0,300.68,206.66
2017,3,18,15,15,871.5,77.5,1.55,16.0,561.5,235.64,150.2
2017,3,18,15,30,856.0,75.0,1.4,16.0,519.0,171.83,99.88
2017,3,18,15,45,765.5,83.5,1.25,16.0,453.5,106.94,63.15
2017,3,18,16,0,675.0,92.0,1.1,16.0,388.0,70.84,56.82
2017,3,18,16,15,639.0,88.5,1.0,15.5,342.0,68.6,55.2
2017,3,18,16,30,603.0,85.0,0.9,15.0,296.0,66.42,53.53
2017,3,18,16,45,562.0,76.0,0.85,15.0,247.5,60.12,48.02
2017,3,18,17,0,521.0,67.0,0.8,15.0,199.0,53.66,42.23
2017,3,18,17,15,457.0,56.5,0.85,14.0,152.5,45.65,35.04
2017,3,18,17,30,393.0,46.0,0.9,13.0,106.0,37.54,27.49
2017,3,18,17,45,196.5,36.5,0.95,12.5,66.5,27.5,17.63
2017,3,18,18,0,0.0,27.0,1.0,12.0,27.0,19.38,0.0
2017,3,18,18,15,0.0,13.5,1.0,11.5,13.5,10.62,0.0
2017,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.0,0.2,10.0,8.0,6.29,0.0
2017,3,19,6,30,0.0,16.0,0.2,10.0,16.0,13.21,0.0
2017,3,19,6,45,63.0,34.5,0.25,10.5,43.5,97.24,73.08
2017,3,19,7,0,126.0,53.0,0.3,11.0,71.0,180.76,148.05
2017,3,19,7,15,151.5,74.0,0.4,11.0,105.0,230.53,191.79
2017,3,19,7,30,177.0,95.0,0.5,11.0,139.0,281.22,235.11
2017,3,19,7,45,199.5,114.5,0.65,11.5,174.5,328.15,273.68
2017,3,19,8,0,222.0,134.0,0.8,12.0,210.0,375.82,311.63
2017,3,19,8,15,332.5,139.5,0.8,12.5,273.0,486.16,398.6
2017,3,19,8,30,443.0,145.0,0.8,13.0,336.0,626.87,502.63
2017,3,19,8,45,626.5,117.0,0.85,13.5,420.5,790.72,617.21
2017,3,19,9,0,810.0,89.0,0.9,14.0,505.0,941.58,715.5
2017,3,19,9,15,535.0,175.5,0.8,14.0,459.5,773.91,595.73
2017,3,19,9,30,260.0,262.0,0.7,14.0,414.0,573.57,446.06
2017,3,19,9,45,316.5,268.0,0.6,14.5,465.5,634.91,490.59
2017,3,19,10,0,373.0,274.0,0.5,15.0,517.0,695.3,529.89
2017,3,19,10,15,274.5,307.0,0.5,15.0,490.5,626.35,477.05
2017,3,19,10,30,176.0,340.0,0.5,15.0,464.0,531.51,407.02
2017,3,19,10,45,136.5,348.0,0.5,15.0,446.5,492.96,378.42
2017,3,19,11,0,97.0,356.0,0.5,15.0,429.0,431.52,332.46
2017,3,19,11,15,48.5,247.5,0.5,15.0,284.0,267.66,208.99
2017,3,19,11,30,0.0,139.0,0.5,15.0,139.0,109.29,83.68
2017,3,19,11,45,19.5,237.0,0.55,15.0,252.5,209.56,164.66
2017,3,19,12,0,39.0,335.0,0.6,15.0,366.0,331.21,257.94
2017,3,19,12,15,45.0,343.0,0.6,15.0,378.5,338.54,262.55
2017,3,19,12,30,51.0,351.0,0.6,15.0,391.0,344.93,267.33
2017,3,19,12,45,86.5,365.5,0.65,15.5,433.0,378.7,293.0
2017,3,19,13,0,122.0,380.0,0.7,16.0,475.0,420.61,323.82
2017,3,19,13,15,100.0,365.0,0.7,16.0,441.5,369.44,285.13
2017,3,19,13,30,78.0,350.0,0.7,16.0,408.0,333.11,257.86
2017,3,19,13,45,63.0,328.5,0.75,16.0,375.0,298.16,231.59
2017,3,19,14,0,48.0,307.0,0.8,16.0,342.0,265.57,206.85
2017,3,19,14,15,174.0,301.0,0.85,15.5,417.5,314.26,244.17
2017,3,19,14,30,300.0,295.0,0.9,15.0,493.0,344.34,264.3
2017,3,19,14,45,262.0,283.0,0.95,15.0,449.0,297.07,226.56
2017,3,19,15,0,224.0,271.0,1.0,15.0,405.0,254.15,192.83
2017,3,19,15,15,167.0,251.5,1.0,15.0,347.5,209.29,158.86
2017,3,19,15,30,110.0,232.0,1.0,15.0,290.0,174.48,134.0
2017,3,19,15,45,57.0,190.0,1.05,15.0,220.0,134.24,105.0
2017,3,19,16,0,4.0,148.0,1.1,15.0,150.0,107.07,88.53
2017,3,19,16,15,2.0,130.5,1.05,14.5,131.5,94.87,78.38
2017,3,19,16,30,0.0,113.0,1.0,14.0,113.0,82.55,67.93
2017,3,19,16,45,0.0,94.5,1.0,13.5,94.5,69.52,56.64
2017,3,19,17,0,0.0,76.0,1.0,13.0,76.0,56.37,45.0
2017,3,19,17,15,0.0,58.0,1.05,12.5,58.0,43.43,33.3
2017,3,19,17,30,0.0,40.0,1.1,12.0,40.0,30.36,21.31
2017,3,19,17,45,0.0,25.0,1.15,12.0,25.0,19.09,10.65
2017,3,19,18,0,0.0,10.0,1.2,12.0,10.0,7.59,0.0
2017,3,19,18,15,0.0,5.0,1.15,11.5,5.0,3.93,0.0
2017,3,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.5,2.9,10.5,7.5,5.9,0.0
2017,3,20,6,30,0.0,15.0,3.0,11.0,15.0,11.45,0.0
2017,3,20,6,45,20.0,34.5,3.15,11.5,38.0,53.74,38.16
2017,3,20,7,0,40.0,54.0,3.3,12.0,61.0,90.31,71.78
2017,3,20,7,15,55.5,76.5,3.3,12.0,89.0,128.54,105.9
2017,3,20,7,30,71.0,99.0,3.3,12.0,117.0,166.65,139.43
2017,3,20,7,45,83.5,120.0,3.35,12.0,145.5,200.27,168.42
2017,3,20,8,0,96.0,141.0,3.4,12.0,174.0,252.84,212.41
2017,3,20,8,15,64.5,155.5,3.4,12.0,179.0,219.34,182.89
2017,3,20,8,30,33.0,170.0,3.4,12.0,184.0,202.85,167.39
2017,3,20,8,45,45.5,194.0,3.45,12.5,216.5,239.57,197.34
2017,3,20,9,0,58.0,218.0,3.5,13.0,249.0,276.31,226.67
2017,3,20,9,15,29.0,182.5,3.55,13.0,198.0,201.51,163.95
2017,3,20,9,30,0.0,147.0,3.6,13.0,147.0,119.03,94.33
2017,3,20,9,45,0.0,152.0,3.65,13.0,152.0,122.72,97.24
2017,3,20,10,0,0.0,157.0,3.7,13.0,157.0,126.49,100.13
2017,3,20,10,15,0.0,133.0,3.7,13.0,133.0,105.13,82.3
2017,3,20,10,30,0.0,109.0,3.7,13.0,109.0,84.86,65.4
2017,3,20,10,45,0.0,81.5,3.75,13.5,81.5,62.9,46.98
2017,3,20,11,0,0.0,54.0,3.8,14.0,54.0,41.61,29.14
2017,3,20,11,15,0.5,103.5,3.7,14.0,104.0,80.85,61.66
2017,3,20,11,30,1.0,153.0,3.6,14.0,154.0,121.79,95.19
2017,3,20,11,45,6.0,193.5,3.55,14.5,198.5,159.88,126.02
2017,3,20,12,0,11.0,234.0,3.5,15.0,243.0,197.78,156.26
2017,3,20,12,15,5.5,162.0,3.4,15.0,166.5,132.11,103.11
2017,3,20,12,30,0.0,90.0,3.3,15.0,90.0,69.63,51.99
2017,3,20,12,45,0.0,89.5,3.25,15.0,89.5,69.23,51.72
2017,3,20,13,0,0.0,89.0,3.2,15.0,89.0,68.82,51.42
2017,3,20,13,15,6.0,165.0,3.1,15.0,169.5,132.54,103.7
2017,3,20,13,30,12.0,241.0,3.0,15.0,250.0,195.5,154.49
2017,3,20,13,45,15.5,250.0,2.95,15.0,261.5,202.66,160.2
2017,3,20,14,0,19.0,259.0,2.9,15.0,273.0,209.02,165.35
2017,3,20,14,15,18.0,248.0,2.8,15.0,260.5,197.44,156.14
2017,3,20,14,30,17.0,237.0,2.7,15.0,248.0,186.05,147.12
2017,3,20,14,45,38.5,248.0,2.6,15.0,271.5,197.54,155.94
2017,3,20,15,0,60.0,259.0,2.5,15.0,295.0,203.6,159.97
2017,3,20,15,15,30.0,138.5,2.45,14.5,156.5,109.46,84.66
2017,3,20,15,30,0.0,18.0,2.4,14.0,18.0,13.75,6.05
2017,3,20,15,45,0.0,15.5,2.35,14.0,15.5,11.82,4.45
2017,3,20,16,0,0.0,13.0,2.3,14.0,13.0,9.9,3.21
2017,3,20,16,15,0.0,11.5,2.35,13.5,11.5,8.75,2.22
2017,3,20,16,30,0.0,10.0,2.4,13.0,10.0,7.6,1.21
2017,3,20,16,45,0.0,8.5,2.45,13.0,8.5,6.45,0.18
2017,3,20,17,0,0.0,7.0,2.5,13.0,7.0,5.31,0.0
2017,3,20,17,15,0.0,5.0,2.65,13.0,5.0,3.79,0.0
2017,3,20,17,30,0.0,3.0,2.8,13.0,3.0,2.27,0.0
2017,3,20,17,45,0.0,2.0,3.0,13.0,2.0,1.51,0.0
2017,3,20,18,0,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2017,3,20,18,15,0.0,0.5,3.35,13.0,0.5,0.39,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,2.0,2.3,12.0,2.0,1.57,0.0
2017,3,21,6,30,0.0,4.0,2.2,12.0,4.0,3.02,0.0
2017,3,21,6,45,0.0,9.5,2.15,12.5,9.5,7.2,0.2
2017,3,21,7,0,0.0,15.0,2.1,13.0,15.0,11.39,4.0
2017,3,21,7,15,0.0,21.5,2.05,13.0,21.5,16.35,8.41
2017,3,21,7,30,0.0,28.0,2.0,13.0,28.0,21.32,12.79
2017,3,21,7,45,0.0,35.5,2.0,13.0,35.5,27.08,17.78
2017,3,21,8,0,0.0,43.0,2.0,13.0,43.0,32.85,22.73
2017,3,21,8,15,67.5,116.5,2.2,13.0,146.5,172.29,143.64
2017,3,21,8,30,135.0,190.0,2.4,13.0,250.0,345.46,286.32
2017,3,21,8,45,456.0,143.5,2.6,13.5,377.0,644.34,526.47
2017,3,21,9,0,777.0,97.0,2.8,14.0,504.0,917.49,723.32
2017,3,21,9,15,554.0,175.5,2.85,14.0,478.0,791.42,628.62
2017,3,21,9,30,331.0,254.0,2.9,14.0,452.0,633.92,506.38
2017,3,21,9,45,346.0,268.5,3.0,14.0,486.5,663.44,528.72
2017,3,21,10,0,361.0,283.0,3.1,14.0,521.0,691.17,548.36
2017,3,21,10,15,282.0,314.0,3.05,14.0,505.5,639.61,506.11
2017,3,21,10,30,203.0,345.0,3.0,14.0,490.0,562.11,445.17
2017,3,21,10,45,193.0,358.0,3.0,14.0,499.5,558.19,441.5
2017,3,21,11,0,183.0,371.0,3.0,14.0,509.0,553.31,436.76
2017,3,21,11,15,99.5,319.0,3.0,14.0,394.5,409.17,324.81
2017,3,21,11,30,16.0,267.0,3.0,14.0,280.0,233.86,185.22
2017,3,21,11,45,156.5,323.0,3.05,14.0,447.5,450.31,359.11
2017,3,21,12,0,297.0,379.0,3.1,14.0,615.0,636.56,500.33
2017,3,21,12,15,302.0,376.0,3.15,14.0,616.0,619.45,486.36
2017,3,21,12,30,307.0,373.0,3.2,14.0,617.0,600.8,472.45
2017,3,21,12,45,624.5,237.5,3.25,14.0,727.0,719.12,566.16
2017,3,21,13,0,942.0,102.0,3.3,14.0,837.0,778.43,613.18
2017,3,21,13,15,938.0,101.0,3.35,14.0,821.5,726.22,572.5
2017,3,21,13,30,934.0,100.0,3.4,14.0,806.0,671.8,529.84
2017,3,21,13,45,931.0,97.5,3.45,14.0,782.5,614.66,483.79
2017,3,21,14,0,928.0,95.0,3.5,14.0,759.0,555.7,434.78
2017,3,21,14,15,918.5,93.5,3.55,14.0,727.5,493.1,381.29
2017,3,21,14,30,909.0,92.0,3.6,14.0,696.0,429.9,325.64
2017,3,21,14,45,897.0,90.0,3.65,14.0,658.5,365.16,267.47
2017,3,21,15,0,885.0,88.0,3.7,14.0,621.0,300.68,209.07
2017,3,21,15,15,442.5,89.5,3.65,14.0,356.0,149.73,100.16
2017,3,21,15,30,0.0,91.0,3.6,14.0,91.0,69.91,53.47
2017,3,21,15,45,400.0,84.0,3.6,14.0,263.0,76.5,49.4
2017,3,21,16,0,800.0,77.0,3.6,14.0,435.0,68.02,54.82
2017,3,21,16,15,766.5,73.0,3.45,13.5,383.5,64.74,52.2
2017,3,21,16,30,733.0,69.0,3.3,13.0,332.0,61.43,49.5
2017,3,21,16,45,680.5,64.5,3.2,12.5,278.5,53.06,42.18
2017,3,21,17,0,628.0,60.0,3.1,12.0,225.0,49.38,38.92
2017,3,21,17,15,551.5,52.5,2.95,11.5,174.0,43.23,33.27
2017,3,21,17,30,475.0,45.0,2.8,11.0,123.0,37.14,27.46
2017,3,21,17,45,342.5,34.0,2.7,11.0,79.5,27.95,18.48
2017,3,21,18,0,210.0,23.0,2.6,11.0,36.0,18.9,4.16
2017,3,21,18,15,105.0,11.5,2.5,10.5,18.0,9.05,0.0
2017,3,21,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,6,15,77.5,11.5,2.25,9.0,16.0,53.96,0.0
2017,3,22,6,30,155.0,23.0,2.3,9.0,32.0,154.57,60.82
2017,3,22,6,45,286.5,36.0,2.4,9.5,74.5,280.14,227.51
2017,3,22,7,0,418.0,49.0,2.5,10.0,117.0,405.35,339.56
2017,3,22,7,15,497.0,58.0,2.55,10.0,167.5,497.06,418.22
2017,3,22,7,30,576.0,67.0,2.6,10.0,218.0,593.54,496.92
2017,3,22,7,45,633.5,72.0,2.7,10.0,271.0,670.7,557.4
2017,3,22,8,0,691.0,77.0,2.8,10.0,324.0,749.29,616.77
2017,3,22,8,15,605.0,106.0,2.85,10.0,345.5,726.31,597.48
2017,3,22,8,30,519.0,135.0,2.9,10.0,367.0,684.68,564.41
2017,3,22,8,45,669.5,113.0,2.95,10.5,446.0,826.05,668.51
2017,3,22,9,0,820.0,91.0,3.0,11.0,525.0,952.14,755.73
2017,3,22,9,15,479.0,185.0,3.05,11.0,443.5,726.39,586.76
2017,3,22,9,30,138.0,279.0,3.1,11.0,362.0,442.52,359.62
2017,3,22,9,45,177.5,296.0,3.2,11.5,410.0,497.92,403.95
2017,3,22,10,0,217.0,313.0,3.3,12.0,458.0,552.55,445.27
2017,3,22,10,15,208.5,330.0,3.35,12.0,474.5,556.97,447.07
2017,3,22,10,30,200.0,347.0,3.4,12.0,491.0,560.13,448.27
2017,3,22,10,45,359.0,312.0,3.5,12.0,580.0,697.04,555.37
2017,3,22,11,0,518.0,277.0,3.6,12.0,669.0,828.57,654.16
2017,3,22,11,15,383.0,330.0,3.65,12.0,623.0,714.79,566.0
2017,3,22,11,30,248.0,383.0,3.7,12.0,577.0,605.22,480.7
2017,3,22,11,45,138.5,351.5,3.8,12.5,460.0,461.09,367.93
2017,3,22,12,0,29.0,320.0,3.9,13.0,343.0,306.23,243.7
2017,3,22,12,15,62.0,354.0,3.95,12.5,403.5,361.19,288.77
2017,3,22,12,30,95.0,388.0,4.0,12.0,464.0,412.33,329.75
2017,3,22,12,45,266.0,356.0,4.05,12.0,565.5,531.8,425.59
2017,3,22,13,0,437.0,324.0,4.1,12.0,667.0,616.77,492.0
2017,3,22,13,15,220.0,246.0,4.1,12.0,418.5,365.96,295.29
2017,3,22,13,30,3.0,168.0,4.1,12.0,170.0,132.27,104.34
2017,3,22,13,45,154.0,249.5,4.2,12.0,360.5,291.41,235.24
2017,3,22,14,0,305.0,331.0,4.3,12.0,551.0,421.78,336.89
2017,3,22,14,15,201.5,321.0,4.3,12.0,464.0,338.56,269.79
2017,3,22,14,30,98.0,311.0,4.3,12.0,377.0,270.75,216.11
2017,3,22,14,45,52.0,251.0,4.35,12.0,286.0,203.29,162.28
2017,3,22,15,0,6.0,191.0,4.4,12.0,195.0,144.53,115.59
2017,3,22,15,15,151.5,207.5,4.4,11.5,289.0,177.15,136.83
2017,3,22,15,30,297.0,224.0,4.4,11.0,383.0,186.36,139.04
2017,3,22,15,45,278.0,205.0,4.4,11.0,343.0,147.04,112.77
2017,3,22,16,0,259.0,186.0,4.4,11.0,303.0,122.78,103.99
2017,3,22,16,15,236.5,165.5,4.3,10.5,262.5,110.91,94.0
2017,3,22,16,30,214.0,145.0,4.2,10.0,222.0,98.63,83.46
2017,3,22,16,45,417.0,104.5,4.15,10.0,225.5,75.35,62.69
2017,3,22,17,0,620.0,64.0,4.1,10.0,229.0,52.28,41.86
2017,3,22,17,15,544.0,56.0,4.0,9.5,177.5,45.86,35.93
2017,3,22,17,30,468.0,48.0,3.9,9.0,126.0,39.49,29.82
2017,3,22,17,45,342.0,36.0,3.85,8.5,82.0,29.57,20.19
2017,3,22,18,0,216.0,24.0,3.8,8.0,38.0,19.72,6.07
2017,3,22,18,15,108.0,12.0,3.75,8.0,19.0,9.44,0.0
2017,3,22,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,6,15,103.0,12.5,1.8,6.5,19.0,69.51,0.0
2017,3,23,6,30,206.0,25.0,1.8,7.0,38.0,190.95,101.39
2017,3,23,6,45,328.5,38.0,1.85,7.5,82.0,310.54,255.04
2017,3,23,7,0,451.0,51.0,1.9,8.0,126.0,431.42,362.56
2017,3,23,7,15,527.5,59.5,1.85,8.5,177.5,522.23,438.45
2017,3,23,7,30,604.0,68.0,1.8,9.0,229.0,617.34,513.45
2017,3,23,7,45,648.5,75.5,1.8,9.5,281.5,687.55,565.78
2017,3,23,8,0,693.0,83.0,1.8,10.0,334.0,758.35,616.24
2017,3,23,8,15,728.0,88.0,1.8,10.0,386.0,817.23,657.11
2017,3,23,8,30,763.0,93.0,1.8,10.0,438.0,874.98,696.06
2017,3,23,8,45,604.5,142.5,1.8,10.5,434.0,795.48,634.99
2017,3,23,9,0,446.0,192.0,1.8,11.0,430.0,696.29,558.24
2017,3,23,9,15,475.5,200.0,1.9,11.0,472.5,739.1,590.23
2017,3,23,9,30,505.0,208.0,2.0,11.0,515.0,780.21,619.29
2017,3,23,9,45,510.0,220.5,2.1,11.5,546.5,799.18,630.53
2017,3,23,10,0,515.0,233.0,2.2,12.0,578.0,815.38,639.99
2017,3,23,10,15,619.5,206.0,2.25,12.0,639.5,896.45,698.56
2017,3,23,10,30,724.0,179.0,2.3,12.0,701.0,966.43,745.61
2017,3,23,10,45,811.5,152.5,2.35,12.5,756.0,1003.7,768.43
2017,3,23,11,0,899.0,126.0,2.4,13.0,811.0,1031.08,784.78
2017,3,23,11,15,903.5,127.0,2.45,13.0,827.5,1015.36,773.73
2017,3,23,11,30,908.0,128.0,2.5,13.0,844.0,995.65,760.54
2017,3,23,11,45,896.5,136.5,2.6,13.0,849.0,978.01,749.36
2017,3,23,12,0,885.0,145.0,2.7,13.0,854.0,943.49,726.51
2017,3,23,12,15,884.5,144.5,2.8,12.5,853.5,906.53,703.21
2017,3,23,12,30,884.0,144.0,2.9,12.0,853.0,866.35,677.29
2017,3,23,12,45,893.0,136.5,3.05,12.0,847.0,823.83,648.03
2017,3,23,13,0,902.0,129.0,3.2,12.0,841.0,770.08,608.95
2017,3,23,13,15,897.0,128.0,3.15,12.0,824.0,718.59,568.98
2017,3,23,13,30,892.0,127.0,3.1,12.0,807.0,670.18,530.16
2017,3,23,13,45,899.0,118.5,3.1,12.0,786.0,610.48,482.19
2017,3,23,14,0,906.0,110.0,3.1,12.0,765.0,553.13,434.29
2017,3,23,14,15,895.5,108.0,3.0,12.0,732.5,490.69,380.57
2017,3,23,14,30,885.0,106.0,2.9,12.0,700.0,427.83,325.01
2017,3,23,14,45,880.5,99.5,2.85,12.0,663.5,363.33,266.87
2017,3,23,15,0,876.0,93.0,2.8,12.0,627.0,298.3,207.84
2017,3,23,15,15,572.0,161.5,2.65,11.5,500.5,223.18,155.45
2017,3,23,15,30,268.0,230.0,2.5,11.0,374.0,185.5,139.05
2017,3,23,15,45,302.5,202.5,2.45,11.0,351.0,146.05,111.38
2017,3,23,16,0,337.0,175.0,2.4,11.0,328.0,118.16,99.72
2017,3,23,16,15,245.0,162.5,2.3,10.5,267.0,109.37,92.48
2017,3,23,16,30,153.0,150.0,2.2,10.0,206.0,102.62,86.92
2017,3,23,16,45,132.5,129.0,2.1,10.0,172.5,89.26,75.12
2017,3,23,17,0,112.0,108.0,2.0,10.0,139.0,75.58,62.84
2017,3,23,17,15,94.5,86.0,1.95,9.5,108.0,61.08,49.67
2017,3,23,17,30,77.0,64.0,1.9,9.0,77.0,46.25,35.92
2017,3,23,17,45,39.5,43.5,1.9,9.0,50.0,31.99,22.36
2017,3,23,18,0,2.0,23.0,1.9,9.0,23.0,17.28,5.54
2017,3,23,18,15,1.0,11.5,1.8,9.0,11.5,9.05,0.0
2017,3,23,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,10.5,5.0,9.0,10.5,8.26,0.0
2017,3,24,6,30,0.0,21.0,5.1,9.0,21.0,17.02,5.15
2017,3,24,6,45,18.0,41.5,5.2,9.0,44.5,58.97,44.29
2017,3,24,7,0,36.0,62.0,5.3,9.0,68.0,94.9,77.02
2017,3,24,7,15,50.0,84.5,5.3,9.0,96.0,131.11,109.63
2017,3,24,7,30,64.0,107.0,5.3,9.0,124.0,167.39,141.83
2017,3,24,7,45,74.5,128.5,5.3,9.5,152.5,199.58,169.5
2017,3,24,8,0,85.0,150.0,5.3,10.0,181.0,232.04,196.75
2017,3,24,8,15,48.5,156.0,5.2,10.0,174.5,201.17,168.71
2017,3,24,8,30,12.0,162.0,5.1,10.0,168.0,152.3,125.35
2017,3,24,8,45,6.0,131.0,5.0,10.0,134.0,112.8,91.31
2017,3,24,9,0,0.0,100.0,4.9,10.0,100.0,77.97,61.18
2017,3,24,9,15,0.0,90.5,4.7,10.0,90.5,69.7,53.99
2017,3,24,9,30,0.0,81.0,4.5,10.0,81.0,62.36,47.61
2017,3,24,9,45,0.0,73.5,4.35,10.5,73.5,56.58,42.51
2017,3,24,10,0,0.0,66.0,4.2,11.0,66.0,50.81,37.46
2017,3,24,10,15,0.0,78.0,4.05,11.0,78.0,60.15,45.24
2017,3,24,10,30,0.0,90.0,3.9,11.0,90.0,69.51,53.01
2017,3,24,10,45,14.0,196.5,3.75,11.5,207.5,172.89,138.94
2017,3,24,11,0,28.0,303.0,3.6,12.0,325.0,304.1,244.23
2017,3,24,11,15,47.0,335.5,3.45,12.0,373.0,351.1,281.18
2017,3,24,11,30,66.0,368.0,3.3,12.0,421.0,396.28,316.4
2017,3,24,11,45,41.0,322.0,3.15,12.0,355.0,322.34,257.38
2017,3,24,12,0,16.0,276.0,3.0,12.0,289.0,237.42,189.29
2017,3,24,12,15,11.5,240.0,2.85,12.0,249.5,201.38,160.38
2017,3,24,12,30,7.0,204.0,2.7,12.0,210.0,166.76,132.31
2017,3,24,12,45,9.0,222.5,2.55,12.0,230.0,182.4,145.07
2017,3,24,13,0,11.0,241.0,2.4,12.0,250.0,197.55,157.28
2017,3,24,13,15,6.5,202.0,2.25,12.0,207.5,161.98,128.42
2017,3,24,13,30,2.0,163.0,2.1,12.0,165.0,127.67,100.52
2017,3,24,13,45,7.0,200.0,2.0,12.0,206.0,158.59,125.96
2017,3,24,14,0,12.0,237.0,1.9,12.0,247.0,188.12,149.9
2017,3,24,14,15,13.0,234.0,1.75,12.0,244.0,184.21,146.72
2017,3,24,14,30,14.0,231.0,1.6,12.0,241.0,180.05,143.41
2017,3,24,14,45,21.5,235.5,1.5,12.0,249.5,182.92,145.65
2017,3,24,15,0,29.0,240.0,1.4,12.0,258.0,182.07,144.74
2017,3,24,15,15,17.0,206.5,1.25,12.0,217.0,154.87,123.2
2017,3,24,15,30,5.0,173.0,1.1,12.0,176.0,127.81,101.82
2017,3,24,15,45,2.5,138.0,0.95,12.0,139.5,102.37,81.16
2017,3,24,16,0,0.0,103.0,0.8,12.0,103.0,77.74,63.73
2017,3,24,16,15,0.0,80.5,0.7,11.5,80.5,61.61,49.78
2017,3,24,16,30,0.0,58.0,0.6,11.0,58.0,44.42,34.62
2017,3,24,16,45,0.0,49.0,0.5,11.0,49.0,37.47,28.45
2017,3,24,17,0,0.0,40.0,0.4,11.0,40.0,30.54,22.18
2017,3,24,17,15,0.0,31.0,0.45,10.5,31.0,23.63,15.86
2017,3,24,17,30,0.0,22.0,0.5,10.0,22.0,16.74,9.46
2017,3,24,17,45,0.0,14.5,0.6,10.0,14.5,11.01,4.03
2017,3,24,18,0,0.0,7.0,0.7,10.0,7.0,5.3,0.0
2017,3,24,18,15,0.0,3.5,0.7,9.5,3.5,2.75,0.0
2017,3,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,6,15,108.0,13.5,1.6,8.5,21.5,73.17,0.0
2017,3,25,6,30,216.0,27.0,1.6,9.0,43.0,204.24,137.58
2017,3,25,6,45,330.0,40.0,1.6,9.5,87.0,313.54,257.78
2017,3,25,7,0,444.0,53.0,1.6,10.0,131.0,428.35,357.67
2017,3,25,7,15,516.5,61.5,1.65,10.0,182.0,515.59,430.63
2017,3,25,7,30,589.0,70.0,1.7,10.0,233.0,606.87,503.17
2017,3,25,7,45,640.0,75.5,1.75,10.0,285.5,679.44,558.25
2017,3,25,8,0,691.0,81.0,1.8,10.0,338.0,752.99,612.05
2017,3,25,8,15,444.5,139.0,1.8,10.5,313.5,607.05,498.07
2017,3,25,8,30,198.0,197.0,1.8,11.0,289.0,409.63,337.74
2017,3,25,8,45,230.0,216.0,1.8,11.5,333.5,462.94,379.84
2017,3,25,9,0,262.0,235.0,1.8,12.0,378.0,540.05,437.07
2017,3,25,9,15,300.0,248.5,1.75,12.0,424.0,593.35,475.95
2017,3,25,9,30,338.0,262.0,1.7,12.0,470.0,646.06,513.73
2017,3,25,9,45,377.0,269.0,1.65,12.5,514.5,691.15,544.4
2017,3,25,10,0,416.0,276.0,1.6,13.0,559.0,757.58,589.03
2017,3,25,10,15,480.5,264.0,1.65,13.0,604.5,805.73,623.18
2017,3,25,10,30,545.0,252.0,1.7,13.0,650.0,850.47,654.74
2017,3,25,10,45,272.5,200.5,1.75,13.5,399.5,513.26,406.2
2017,3,25,11,0,0.0,149.0,1.8,14.0,149.0,117.79,90.98
2017,3,25,11,15,109.0,271.5,1.85,14.0,359.0,367.11,293.11
2017,3,25,11,30,218.0,394.0,1.9,14.0,569.0,584.6,456.57
2017,3,25,11,45,329.0,364.5,1.95,14.0,630.0,663.15,514.53
2017,3,25,12,0,440.0,335.0,2.0,14.0,691.0,730.26,564.05
2017,3,25,12,15,683.0,223.5,2.05,14.0,777.0,814.69,628.52
2017,3,25,12,30,926.0,112.0,2.1,14.0,863.0,856.33,659.41
2017,3,25,12,45,915.5,116.5,2.15,14.0,852.5,810.0,627.2
2017,3,25,13,0,905.0,121.0,2.2,14.0,842.0,761.44,592.04
2017,3,25,13,15,900.5,120.0,2.3,14.0,825.5,710.23,554.03
2017,3,25,13,30,896.0,119.0,2.4,14.0,809.0,656.99,513.24
2017,3,25,13,45,614.5,224.5,2.55,14.0,691.0,540.49,422.63
2017,3,25,14,0,333.0,330.0,2.7,14.0,573.0,430.92,337.51
2017,3,25,14,15,597.0,221.5,2.8,14.0,635.0,441.87,342.43
2017,3,25,14,30,861.0,113.0,2.9,14.0,697.0,419.48,316.09
2017,3,25,14,45,850.0,109.5,3.0,14.0,660.0,355.4,259.01
2017,3,25,15,0,839.0,106.0,3.1,14.0,623.0,291.68,202.02
2017,3,25,15,15,820.5,103.0,3.1,13.5,579.0,227.6,147.08
2017,3,25,15,30,802.0,100.0,3.1,13.0,535.0,165.37,99.6
2017,3,25,15,45,785.5,94.0,3.15,13.0,488.5,103.18,65.83
