Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,16,0,769.0,88.0,3.2,13.0,442.0,75.29,61.39
2017,3,25,16,15,735.5,83.5,3.1,12.5,390.5,66.46,53.89
2017,3,25,16,30,702.0,79.0,3.0,12.0,339.0,63.28,51.32
2017,3,25,16,45,658.0,72.5,2.95,12.0,287.0,58.48,47.12
2017,3,25,17,0,614.0,66.0,2.9,12.0,235.0,53.62,42.76
2017,3,25,17,15,541.0,58.0,2.7,11.0,184.0,47.28,37.06
2017,3,25,17,30,468.0,50.0,2.5,10.0,133.0,40.97,31.14
2017,3,25,17,45,352.5,38.5,2.4,9.5,88.5,31.56,22.09
2017,3,25,18,0,237.0,27.0,2.3,9.0,44.0,22.21,10.46
2017,3,25,18,15,118.5,13.5,2.25,8.5,22.0,10.62,0.0
2017,3,25,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,5.0,1.65,8.0,5.0,3.93,0.0
2017,3,26,6,30,0.0,10.0,1.7,8.0,10.0,7.58,0.0
2017,3,26,6,45,0.0,20.0,1.75,8.5,20.0,15.22,7.29
2017,3,26,7,0,0.0,30.0,1.8,9.0,30.0,22.87,14.18
2017,3,26,7,15,0.0,41.5,1.85,9.0,41.5,31.71,22.08
2017,3,26,7,30,0.0,53.0,1.9,9.0,53.0,40.57,29.89
2017,3,26,7,45,0.0,64.5,1.95,9.5,64.5,49.45,37.54
2017,3,26,8,0,0.0,76.0,2.0,10.0,76.0,58.85,45.5
2017,3,26,8,15,41.5,137.0,2.05,10.0,156.5,169.71,141.5
2017,3,26,8,30,83.0,198.0,2.1,10.0,237.0,279.84,233.32
2017,3,26,8,45,149.0,221.0,2.2,10.5,299.5,389.63,322.35
2017,3,26,9,0,215.0,244.0,2.3,11.0,362.0,480.02,393.34
2017,3,26,9,15,137.5,257.0,2.35,11.0,334.5,415.51,338.8
2017,3,26,9,30,60.0,270.0,2.4,11.0,307.0,324.61,263.65
2017,3,26,9,45,300.0,250.0,2.45,11.0,453.0,590.01,477.74
2017,3,26,10,0,540.0,230.0,2.5,11.0,599.0,834.38,660.23
2017,3,26,10,15,495.0,260.5,2.55,11.0,610.5,815.67,641.98
2017,3,26,10,30,450.0,291.0,2.6,11.0,622.0,793.49,623.82
2017,3,26,10,45,328.5,336.0,2.65,11.5,582.0,687.38,542.0
2017,3,26,11,0,207.0,381.0,2.7,12.0,542.0,581.5,459.35
2017,3,26,11,15,138.5,378.0,2.75,12.0,487.0,502.51,398.21
2017,3,26,11,30,70.0,375.0,2.8,12.0,432.0,405.36,321.98
2017,3,26,11,45,108.5,391.5,2.9,12.0,480.0,449.72,357.62
2017,3,26,12,0,147.0,408.0,3.0,12.0,528.0,508.6,403.02
2017,3,26,12,15,83.5,352.0,3.05,12.0,420.0,374.53,298.44
2017,3,26,12,30,20.0,296.0,3.1,12.0,312.0,253.15,201.65
2017,3,26,12,45,20.0,293.0,3.15,12.0,309.5,248.27,198.11
2017,3,26,13,0,20.0,290.0,3.2,12.0,307.0,243.35,194.24
2017,3,26,13,15,98.5,336.5,3.25,12.0,413.5,339.35,271.83
2017,3,26,13,30,177.0,383.0,3.3,12.0,520.0,422.84,337.03
2017,3,26,13,45,156.0,370.0,3.35,12.5,488.0,383.95,305.24
2017,3,26,14,0,135.0,357.0,3.4,13.0,456.0,347.44,275.73
2017,3,26,14,15,118.5,338.5,3.4,13.0,423.0,311.47,247.03
2017,3,26,14,30,102.0,320.0,3.4,13.0,390.0,276.33,218.88
2017,3,26,14,45,61.0,274.0,3.45,13.0,315.0,220.47,174.77
2017,3,26,15,0,20.0,228.0,3.5,13.0,240.0,173.52,138.11
2017,3,26,15,15,53.5,234.0,3.4,12.5,264.0,175.78,139.04
2017,3,26,15,30,87.0,240.0,3.3,12.0,288.0,174.14,137.07
2017,3,26,15,45,43.5,131.0,3.25,12.0,155.0,97.0,75.98
2017,3,26,16,0,0.0,22.0,3.2,12.0,22.0,16.79,9.43
2017,3,26,16,15,0.0,26.5,3.15,12.0,26.5,20.21,12.59
2017,3,26,16,30,0.0,31.0,3.1,12.0,31.0,23.65,15.73
2017,3,26,16,45,0.0,26.0,3.1,12.0,26.0,19.8,12.3
2017,3,26,17,0,0.0,21.0,3.1,12.0,21.0,15.97,8.83
2017,3,26,17,15,0.0,16.5,3.05,11.5,16.5,12.53,5.69
2017,3,26,17,30,0.0,12.0,3.0,11.0,12.0,9.1,2.52
2017,3,26,17,45,0.0,7.5,3.0,11.0,7.5,5.68,0.0
2017,3,26,18,0,0.0,3.0,3.0,11.0,3.0,2.27,0.0
2017,3,26,18,15,0.0,1.5,2.95,11.0,1.5,1.18,0.0
2017,3,26,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,27,6,15,134.5,14.5,2.65,7.5,26.0,89.29,0.0
2017,3,27,6,30,269.0,29.0,2.7,8.0,52.0,245.59,184.56
2017,3,27,6,45,384.5,40.0,2.8,8.5,98.5,350.73,292.74
2017,3,27,7,0,500.0,51.0,2.9,9.0,145.0,466.95,394.47
2017,3,27,7,15,570.0,58.5,2.95,9.0,197.0,552.91,466.88
2017,3,27,7,30,640.0,66.0,3.0,9.0,249.0,642.73,539.12
2017,3,27,7,45,688.5,71.0,3.1,9.5,303.0,714.0,593.12
2017,3,27,8,0,737.0,76.0,3.2,10.0,357.0,780.24,641.29
2017,3,27,8,15,768.5,80.0,3.2,10.5,409.0,835.97,679.5
2017,3,27,8,30,800.0,84.0,3.2,11.0,461.0,890.11,715.47
2017,3,27,8,45,826.0,86.0,3.25,11.5,510.0,934.45,743.86
2017,3,27,9,0,852.0,88.0,3.3,12.0,559.0,976.12,769.95
2017,3,27,9,15,868.0,90.5,3.3,12.0,602.5,1005.43,788.09
2017,3,27,9,30,884.0,93.0,3.3,12.0,646.0,1018.27,794.81
2017,3,27,9,45,893.0,96.5,3.35,12.5,683.0,1034.07,802.81
2017,3,27,10,0,902.0,100.0,3.4,13.0,720.0,1045.87,808.11
2017,3,27,10,15,910.5,101.5,3.5,13.0,751.0,1050.78,810.79
2017,3,27,10,30,919.0,103.0,3.6,13.0,782.0,1051.56,810.86
2017,3,27,10,45,717.0,195.5,3.7,13.5,735.5,958.92,744.75
2017,3,27,11,0,515.0,288.0,3.8,14.0,689.0,830.02,648.2
2017,3,27,11,15,724.0,198.5,3.75,14.0,775.0,933.12,725.92
2017,3,27,11,30,933.0,109.0,3.7,14.0,861.0,993.4,766.41
2017,3,27,11,45,930.0,112.0,3.7,14.0,867.5,964.39,745.35
2017,3,27,12,0,927.0,115.0,3.7,14.0,874.0,931.82,722.57
2017,3,27,12,15,927.0,115.0,3.6,14.0,873.5,895.58,696.59
2017,3,27,12,30,927.0,115.0,3.5,14.0,873.0,856.04,668.27
2017,3,27,12,45,924.5,114.5,3.4,14.0,864.0,811.05,635.96
2017,3,27,13,0,922.0,114.0,3.3,14.0,855.0,763.36,599.72
2017,3,27,13,15,560.0,248.5,3.3,14.0,696.0,597.43,470.73
2017,3,27,13,30,198.0,383.0,3.3,14.0,537.0,434.44,342.45
2017,3,27,13,45,233.5,365.5,3.35,14.0,542.0,422.01,333.17
2017,3,27,14,0,269.0,348.0,3.4,14.0,547.0,410.23,323.0
2017,3,27,14,15,569.5,229.0,3.4,14.0,626.5,432.08,335.71
2017,3,27,14,30,870.0,110.0,3.4,14.0,706.0,416.26,313.49
2017,3,27,14,45,855.5,108.0,3.45,14.0,667.5,351.83,255.82
2017,3,27,15,0,841.0,106.0,3.5,14.0,629.0,288.15,198.81
2017,3,27,15,15,822.5,103.0,3.5,13.5,585.5,224.05,144.01
2017,3,27,15,30,804.0,100.0,3.5,13.0,542.0,161.8,97.08
2017,3,27,15,45,776.5,97.0,3.5,13.0,493.0,101.27,66.23
2017,3,27,16,0,749.0,94.0,3.5,13.0,444.0,73.1,59.42
2017,3,27,16,15,715.0,89.0,3.45,12.5,393.0,69.77,56.81
2017,3,27,16,30,681.0,84.0,3.4,12.0,342.0,66.4,54.08
2017,3,27,16,45,634.0,77.5,3.35,12.0,289.5,61.71,50.0
2017,3,27,17,0,587.0,71.0,3.3,12.0,237.0,56.99,45.79
2017,3,27,17,15,513.5,62.5,3.35,11.5,186.0,50.43,39.83
2017,3,27,17,30,440.0,54.0,3.4,11.0,135.0,43.89,33.67
2017,3,27,17,45,323.5,41.5,3.45,10.5,90.5,33.79,24.06
2017,3,27,18,0,207.0,29.0,3.5,10.0,46.0,22.08,11.42
2017,3,27,18,15,103.5,14.5,3.5,9.5,23.0,11.41,0.0
2017,3,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,6,15,114.0,16.5,2.45,8.5,26.5,78.98,0.0
2017,3,28,6,30,228.0,33.0,2.5,9.0,53.0,223.63,171.73
2017,3,28,6,45,345.0,44.5,2.65,9.5,99.0,327.98,273.47
2017,3,28,7,0,462.0,56.0,2.8,10.0,145.0,444.37,374.93
2017,3,28,7,15,532.5,64.0,2.85,10.5,196.5,530.07,446.2
2017,3,28,7,30,603.0,72.0,2.9,11.0,248.0,619.56,516.93
2017,3,28,7,45,652.5,77.0,3.0,11.5,301.0,690.51,570.42
2017,3,28,8,0,702.0,82.0,3.1,12.0,354.0,762.26,622.58
2017,3,28,8,15,734.5,86.5,3.25,12.5,405.5,817.99,661.46
2017,3,28,8,30,767.0,91.0,3.4,13.0,457.0,866.6,694.3
2017,3,28,8,45,790.0,95.0,3.55,13.5,504.5,909.74,722.64
2017,3,28,9,0,813.0,99.0,3.7,14.0,552.0,950.21,748.71
2017,3,28,9,15,830.5,102.0,3.75,14.0,595.5,981.0,768.46
2017,3,28,9,30,848.0,105.0,3.8,14.0,639.0,1008.35,785.82
2017,3,28,9,45,858.5,108.5,3.9,14.5,676.5,1025.51,795.01
2017,3,28,10,0,869.0,112.0,4.0,15.0,714.0,1038.72,801.64
2017,3,28,10,15,878.5,113.5,3.95,15.0,745.0,1030.34,793.98
2017,3,28,10,30,888.0,115.0,3.9,15.0,776.0,1032.04,793.67
2017,3,28,10,45,895.0,116.0,3.9,15.5,800.0,1026.62,787.41
2017,3,28,11,0,902.0,117.0,3.9,16.0,824.0,1017.12,778.61
2017,3,28,11,15,906.0,118.0,3.85,16.0,840.0,1000.65,766.34
2017,3,28,11,30,910.0,119.0,3.8,16.0,856.0,980.24,751.55
2017,3,28,11,45,912.0,119.0,3.8,16.0,863.5,953.16,732.59
2017,3,28,12,0,914.0,119.0,3.8,16.0,871.0,922.45,711.17
2017,3,28,12,15,913.5,119.0,3.7,16.0,870.5,886.12,685.25
2017,3,28,12,30,913.0,119.0,3.6,16.0,870.0,846.6,657.07
2017,3,28,12,45,918.5,114.5,3.55,16.5,863.0,804.54,626.09
2017,3,28,13,0,924.0,110.0,3.5,17.0,856.0,759.21,590.92
2017,3,28,13,15,919.5,109.0,3.4,17.0,839.0,707.23,550.69
2017,3,28,13,30,915.0,108.0,3.3,17.0,822.0,653.17,507.97
2017,3,28,13,45,907.0,107.5,3.2,17.0,797.0,595.76,461.59
2017,3,28,14,0,899.0,107.0,3.1,17.0,772.0,537.11,412.92
2017,3,28,14,15,889.0,105.0,3.0,17.0,740.5,475.44,360.54
2017,3,28,14,30,879.0,103.0,2.9,17.0,709.0,413.33,306.38
2017,3,28,14,45,866.5,101.0,2.8,17.0,671.0,350.27,250.49
2017,3,28,15,0,854.0,99.0,2.7,17.0,633.0,283.93,192.01
2017,3,28,15,15,836.5,96.0,2.6,16.5,589.5,219.33,137.6
2017,3,28,15,30,819.0,93.0,2.5,16.0,546.0,156.45,91.1
2017,3,28,15,45,796.0,89.5,2.4,16.0,498.0,94.93,60.76
2017,3,28,16,0,773.0,86.0,2.3,16.0,450.0,73.79,59.29
2017,3,28,16,15,741.0,81.5,2.2,15.5,399.0,70.43,56.69
2017,3,28,16,30,709.0,77.0,2.1,15.0,348.0,61.89,49.45
2017,3,28,16,45,662.0,72.0,2.05,15.0,295.0,58.08,46.18
2017,3,28,17,0,615.0,67.0,2.0,15.0,242.0,54.28,42.84
2017,3,28,17,15,546.0,59.0,2.05,14.0,191.0,47.99,37.29
2017,3,28,17,30,477.0,51.0,2.1,13.0,140.0,41.71,31.51
2017,3,28,17,45,359.5,40.0,2.15,12.5,94.5,32.7,22.98
2017,3,28,18,0,242.0,29.0,2.2,12.0,49.0,23.77,13.03
2017,3,28,18,15,121.0,14.5,2.25,12.0,24.5,11.41,0.0
2017,3,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,6,15,121.0,16.5,2.15,9.5,28.0,109.57,0.0
2017,3,29,6,30,242.0,33.0,2.2,10.0,56.0,230.92,180.21
2017,3,29,6,45,343.0,45.5,2.3,10.5,101.0,327.56,272.39
2017,3,29,7,0,444.0,58.0,2.4,11.0,146.0,433.13,363.87
2017,3,29,7,15,512.0,66.5,2.4,11.5,196.5,516.72,432.88
2017,3,29,7,30,580.0,75.0,2.4,12.0,247.0,603.94,500.99
2017,3,29,7,45,621.0,82.5,2.4,12.5,298.0,669.9,549.71
2017,3,29,8,0,662.0,90.0,2.4,13.0,349.0,736.23,596.83
2017,3,29,8,15,695.0,95.0,2.35,13.5,400.0,791.92,634.09
2017,3,29,8,30,728.0,100.0,2.3,14.0,451.0,846.44,669.36
2017,3,29,8,45,746.5,106.5,2.25,14.5,497.0,887.2,693.94
2017,3,29,9,0,765.0,113.0,2.2,15.0,543.0,925.31,716.24
2017,3,29,9,15,783.5,116.5,2.2,15.0,586.0,949.73,730.69
2017,3,29,9,30,802.0,120.0,2.2,15.0,629.0,978.11,747.95
2017,3,29,9,45,821.5,120.0,2.25,15.5,668.0,1000.03,759.94
2017,3,29,10,0,841.0,120.0,2.3,16.0,707.0,1018.18,769.49
2017,3,29,10,15,851.0,122.0,2.4,16.0,737.5,1024.99,773.64
2017,3,29,10,30,861.0,124.0,2.5,16.0,768.0,1027.72,775.33
2017,3,29,10,45,865.0,127.0,2.6,16.0,791.0,1021.44,771.17
2017,3,29,11,0,869.0,130.0,2.7,16.0,814.0,1011.07,764.48
2017,3,29,11,15,873.5,130.5,2.75,16.0,829.5,980.35,743.67
2017,3,29,11,30,878.0,131.0,2.8,16.0,845.0,960.38,730.36
2017,3,29,11,45,880.5,131.0,2.9,16.0,853.0,934.38,713.24
2017,3,29,12,0,883.0,131.0,3.0,16.0,861.0,904.82,693.65
2017,3,29,12,15,882.5,131.0,3.05,16.0,860.0,869.32,669.46
2017,3,29,12,30,882.0,131.0,3.1,16.0,859.0,830.74,642.99
2017,3,29,12,45,888.0,126.0,3.15,16.5,852.5,789.79,613.2
2017,3,29,13,0,894.0,121.0,3.2,17.0,846.0,745.64,579.25
2017,3,29,13,15,889.0,120.0,3.2,17.0,829.0,694.59,540.21
2017,3,29,13,30,884.0,119.0,3.2,17.0,812.0,641.61,498.73
2017,3,29,13,45,876.5,117.5,3.2,17.0,787.5,585.15,453.43
2017,3,29,14,0,869.0,116.0,3.2,17.0,763.0,527.51,405.82
2017,3,29,14,15,858.5,114.5,3.1,17.0,731.5,467.81,354.97
2017,3,29,14,30,848.0,113.0,3.0,17.0,700.0,406.39,301.47
2017,3,29,14,45,821.0,116.0,2.95,17.0,659.5,343.44,246.31
2017,3,29,15,0,794.0,119.0,2.9,17.0,619.0,282.7,193.16
2017,3,29,15,15,775.0,115.5,2.9,16.5,575.5,221.12,141.7
2017,3,29,15,30,756.0,112.0,2.9,16.0,532.0,155.79,93.38
2017,3,29,15,45,731.5,107.5,2.95,16.0,485.0,96.76,64.24
2017,3,29,16,0,707.0,103.0,3.0,16.0,438.0,78.11,63.06
2017,3,29,16,15,673.0,97.5,3.05,15.5,387.5,74.73,60.45
2017,3,29,16,30,639.0,92.0,3.1,15.0,337.0,71.28,57.73
2017,3,29,16,45,597.5,83.5,3.2,14.5,286.5,65.48,52.84
2017,3,29,17,0,556.0,75.0,3.3,14.0,236.0,59.54,47.69
2017,3,29,17,15,486.5,66.0,3.15,13.5,186.0,52.79,41.64
2017,3,29,17,30,417.0,57.0,3.0,13.0,136.0,46.02,35.34
2017,3,29,17,45,305.0,44.5,2.9,12.5,92.0,33.87,24.04
2017,3,29,18,0,193.0,32.0,2.8,12.0,48.0,24.21,13.74
2017,3,29,18,15,96.5,16.0,2.9,11.5,24.0,12.59,0.0
2017,3,29,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,169.5,16.5,3.6,9.0,33.5,142.33,0.0
2017,3,30,6,30,339.0,33.0,3.8,9.0,67.0,293.04,234.24
2017,3,30,6,45,451.0,43.0,4.0,9.5,117.0,398.82,334.86
2017,3,30,7,0,563.0,53.0,4.2,10.0,167.0,514.47,435.24
2017,3,30,7,15,627.5,59.5,4.3,10.0,221.0,597.46,504.97
2017,3,30,7,30,692.0,66.0,4.4,10.0,275.0,683.61,574.31
2017,3,30,7,45,736.5,70.5,4.5,10.5,330.0,746.86,622.07
2017,3,30,8,0,781.0,75.0,4.6,11.0,385.0,816.58,673.16
2017,3,30,8,15,810.0,79.0,4.55,11.0,438.0,870.96,711.47
2017,3,30,8,30,839.0,83.0,4.5,11.0,491.0,923.49,747.53
2017,3,30,8,45,860.0,86.0,4.5,11.5,540.0,964.77,773.62
2017,3,30,9,0,881.0,89.0,4.5,12.0,589.0,1003.08,797.2
2017,3,30,9,15,896.5,91.5,4.3,12.0,633.0,1019.41,804.41
2017,3,30,9,30,912.0,94.0,4.1,12.0,677.0,1044.31,818.26
2017,3,30,9,45,924.0,95.5,3.9,12.5,715.5,1060.67,824.67
2017,3,30,10,0,936.0,97.0,3.7,13.0,754.0,1073.0,828.31
2017,3,30,10,15,943.5,98.5,3.5,13.0,785.0,1076.58,827.54
2017,3,30,10,30,951.0,100.0,3.3,13.0,816.0,1075.9,824.01
2017,3,30,10,45,955.5,101.5,3.15,13.5,839.5,1067.92,814.64
2017,3,30,11,0,960.0,103.0,3.0,14.0,863.0,1055.66,802.64
2017,3,30,11,15,963.0,104.0,2.95,14.0,878.5,1037.2,789.13
2017,3,30,11,30,966.0,105.0,2.9,14.0,894.0,1014.61,773.03
2017,3,30,11,45,968.0,104.5,2.85,14.5,901.5,985.59,751.29
2017,3,30,12,0,970.0,104.0,2.8,15.0,909.0,952.75,727.12
2017,3,30,12,15,969.0,104.0,2.85,15.0,908.0,914.19,701.24
2017,3,30,12,30,968.0,104.0,2.9,15.0,907.0,872.29,672.87
2017,3,30,12,45,958.0,107.5,3.0,15.0,895.0,823.67,639.79
2017,3,30,13,0,948.0,111.0,3.1,15.0,883.0,772.73,602.62
2017,3,30,13,15,942.5,110.0,3.2,15.0,865.0,718.86,561.89
2017,3,30,13,30,937.0,109.0,3.3,15.0,847.0,662.96,518.36
2017,3,30,13,45,926.5,109.5,3.4,15.0,820.5,603.79,470.88
2017,3,30,14,0,916.0,110.0,3.5,15.0,794.0,543.57,420.99
2017,3,30,14,15,905.5,108.0,3.6,14.5,761.5,480.67,368.05
2017,3,30,14,30,895.0,106.0,3.7,14.0,729.0,417.37,312.95
2017,3,30,14,45,875.0,107.0,3.8,14.0,688.5,350.74,253.64
2017,3,30,15,0,855.0,108.0,3.9,14.0,648.0,286.93,196.68
2017,3,30,15,15,836.5,105.0,3.95,14.0,603.5,222.05,141.33
2017,3,30,15,30,818.0,102.0,4.0,14.0,559.0,159.04,94.75
2017,3,30,15,45,788.0,100.0,4.05,14.0,509.0,98.43,66.36
2017,3,30,16,0,758.0,98.0,4.1,14.0,459.0,75.77,61.5
2017,3,30,16,15,724.0,93.0,4.05,13.5,407.0,72.52,58.98
2017,3,30,16,30,690.0,88.0,4.0,13.0,355.0,69.23,56.35
2017,3,30,16,45,635.5,83.0,3.95,12.5,301.0,65.61,53.37
2017,3,30,17,0,581.0,78.0,3.9,12.0,247.0,62.07,50.34
2017,3,30,17,15,509.5,69.0,3.85,11.5,195.5,55.31,44.25
2017,3,30,17,30,438.0,60.0,3.8,11.0,144.0,48.56,37.93
2017,3,30,17,45,323.5,47.0,3.75,10.5,98.5,35.75,25.95
2017,3,30,18,0,209.0,34.0,3.7,10.0,53.0,25.72,15.4
2017,3,30,18,15,104.5,17.0,3.7,9.5,26.5,13.38,0.0
2017,3,30,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,31,6,15,193.5,16.5,4.0,6.5,37.0,157.96,36.58
2017,3,31,6,30,387.0,33.0,4.1,7.0,74.0,323.39,263.48
2017,3,31,6,45,487.5,42.0,4.25,7.5,123.5,422.34,358.02
2017,3,31,7,0,588.0,51.0,4.4,8.0,173.0,529.9,451.93
2017,3,31,7,15,649.5,57.5,4.55,8.5,227.5,611.38,519.99
2017,3,31,7,30,711.0,64.0,4.7,9.0,282.0,690.06,582.82
2017,3,31,7,45,750.5,69.0,4.85,9.5,336.5,756.56,633.62
2017,3,31,8,0,790.0,74.0,5.0,10.0,391.0,822.74,682.54
2017,3,31,8,15,817.5,77.5,5.0,10.5,443.5,875.25,718.82
2017,3,31,8,30,845.0,81.0,5.0,11.0,496.0,925.8,752.76
2017,3,31,8,45,863.5,84.5,5.05,11.5,544.5,965.31,778.25
2017,3,31,9,0,882.0,88.0,5.1,12.0,593.0,989.64,792.4
2017,3,31,9,15,896.5,90.5,5.05,12.0,636.5,1017.07,809.57
2017,3,31,9,30,911.0,93.0,5.0,12.0,680.0,1040.9,824.06
2017,3,31,9,45,919.5,96.0,4.95,12.5,717.0,1055.38,830.35
2017,3,31,10,0,928.0,99.0,4.9,13.0,754.0,1065.77,833.9
2017,3,31,10,15,935.5,100.5,4.85,13.0,785.0,1069.25,834.36
2017,3,31,10,30,943.0,102.0,4.8,13.0,816.0,1068.51,832.09
2017,3,31,10,45,947.5,103.5,4.75,13.5,839.0,1060.5,823.37
2017,3,31,11,0,952.0,105.0,4.7,14.0,862.0,1048.24,811.96
2017,3,31,11,15,955.0,105.5,4.6,14.0,877.5,1029.31,797.21
2017,3,31,11,30,958.0,106.0,4.5,14.0,893.0,1006.31,779.82
2017,3,31,11,45,958.5,107.0,4.4,14.5,900.0,977.58,757.12
2017,3,31,12,0,959.0,108.0,4.3,15.0,907.0,945.08,732.01
2017,3,31,12,15,958.0,108.0,4.2,15.0,906.0,906.8,704.55
2017,3,31,12,30,957.0,108.0,4.1,15.0,905.0,865.21,674.8
2017,3,31,12,45,958.0,105.5,4.05,15.5,896.5,819.73,641.19
2017,3,31,13,0,959.0,103.0,4.0,16.0,888.0,771.23,603.44
2017,3,31,13,15,954.5,102.5,3.95,16.0,870.5,718.04,562.1
2017,3,31,13,30,950.0,102.0,3.9,16.0,853.0,662.67,518.07
2017,3,31,13,45,944.5,100.0,3.85,16.0,828.0,603.59,470.01
2017,3,31,14,0,939.0,98.0,3.8,16.0,803.0,542.98,419.28
2017,3,31,14,15,929.5,96.5,3.7,16.0,770.5,479.79,364.93
2017,3,31,14,30,920.0,95.0,3.6,16.0,738.0,416.03,308.65
2017,3,31,14,45,909.0,93.0,3.55,16.0,699.5,351.14,250.55
2017,3,31,15,0,898.0,91.0,3.5,16.0,661.0,286.42,192.71
2017,3,31,15,15,882.0,88.5,3.4,16.0,616.5,220.9,137.15
2017,3,31,15,30,866.0,86.0,3.3,16.0,572.0,150.61,85.47
2017,3,31,15,45,846.0,82.0,3.2,16.0,523.5,86.11,56.02
2017,3,31,16,0,826.0,78.0,3.1,16.0,475.0,69.05,55.14
2017,3,31,16,15,796.5,74.5,2.95,15.5,422.5,66.2,52.95
2017,3,31,16,30,767.0,71.0,2.8,15.0,370.0,63.32,50.68
2017,3,31,16,45,720.5,67.0,2.7,14.5,315.5,59.78,47.77
2017,3,31,17,0,674.0,63.0,2.6,14.0,261.0,51.97,40.95
2017,3,31,17,15,608.5,56.0,2.55,13.5,208.0,46.25,35.85
2017,3,31,17,30,543.0,49.0,2.5,13.0,155.0,40.56,30.56
2017,3,31,17,45,433.5,39.5,2.5,12.5,107.5,32.62,23.05
2017,3,31,18,0,324.0,30.0,2.5,12.0,60.0,24.79,14.76
2017,3,31,18,15,162.0,15.0,2.45,11.5,30.0,12.2,0.0
2017,3,31,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,1,6,15,147.5,19.0,1.7,9.5,35.5,132.0,52.48
2017,4,1,6,30,295.0,38.0,1.7,10.0,71.0,269.08,217.0
2017,4,1,6,45,390.0,50.0,1.7,10.5,118.0,363.82,302.76
2017,4,1,7,0,485.0,62.0,1.7,11.0,165.0,466.74,389.92
2017,4,1,7,15,548.5,70.0,1.75,11.5,217.0,547.94,455.18
2017,4,1,7,30,612.0,78.0,1.8,12.0,269.0,632.2,519.4
2017,4,1,7,45,658.0,83.5,1.85,12.5,322.0,700.95,569.13
2017,4,1,8,0,704.0,89.0,1.9,13.0,375.0,770.19,617.41
2017,4,1,8,15,734.0,93.5,1.85,13.0,425.5,823.42,652.83
2017,4,1,8,30,764.0,98.0,1.8,13.0,476.0,868.84,681.89
2017,4,1,8,45,794.5,98.0,1.8,13.5,525.0,914.17,709.59
2017,4,1,9,0,825.0,98.0,1.8,14.0,574.0,956.92,734.97
2017,4,1,9,15,840.5,101.0,1.75,14.5,616.5,985.46,749.69
2017,4,1,9,30,856.0,104.0,1.7,15.0,659.0,1010.48,762.06
2017,4,1,9,45,871.0,104.0,1.65,15.5,696.5,1014.18,760.34
2017,4,1,10,0,886.0,104.0,1.6,16.0,734.0,1027.49,765.32
2017,4,1,10,15,894.0,105.5,1.55,16.5,764.0,1031.45,764.18
2017,4,1,10,30,902.0,107.0,1.5,17.0,794.0,1031.34,760.68
2017,4,1,10,45,906.0,109.0,1.5,17.5,816.5,1023.68,753.38
2017,4,1,11,0,910.0,111.0,1.5,18.0,839.0,1011.95,743.74
2017,4,1,11,15,913.5,112.0,1.5,18.0,854.0,994.68,732.13
2017,4,1,11,30,917.0,113.0,1.5,18.0,869.0,973.47,718.13
2017,4,1,11,45,917.5,113.5,1.5,18.5,876.0,945.21,698.33
2017,4,1,12,0,918.0,114.0,1.5,19.0,883.0,913.38,676.33
2017,4,1,12,15,918.0,114.0,1.5,19.0,882.0,877.25,652.75
2017,4,1,12,30,918.0,114.0,1.5,19.0,881.0,837.88,626.92
2017,4,1,12,45,917.0,112.5,1.55,19.0,872.5,793.38,597.9
2017,4,1,13,0,916.0,111.0,1.6,19.0,864.0,746.13,564.49
2017,4,1,13,15,912.0,110.0,1.55,19.0,847.5,694.81,526.37
2017,4,1,13,30,908.0,109.0,1.5,19.0,831.0,641.4,485.75
2017,4,1,13,45,901.5,108.0,1.5,19.5,806.5,584.79,441.06
2017,4,1,14,0,895.0,107.0,1.5,20.0,782.0,526.83,394.01
2017,4,1,14,15,886.0,105.0,1.5,20.0,750.5,465.93,344.03
2017,4,1,14,30,877.0,103.0,1.5,20.0,719.0,404.5,292.06
2017,4,1,14,45,864.0,101.0,1.5,20.0,680.5,341.6,237.9
2017,4,1,15,0,851.0,99.0,1.5,20.0,642.0,275.12,180.99
2017,4,1,15,15,834.5,96.5,1.5,19.5,599.0,211.51,129.05
2017,4,1,15,30,818.0,94.0,1.5,19.0,556.0,149.47,85.4
2017,4,1,15,45,789.5,92.5,1.55,19.0,507.0,89.54,59.9
2017,4,1,16,0,761.0,91.0,1.6,19.0,458.0,76.97,61.24
2017,4,1,16,15,729.5,86.5,1.6,18.5,407.5,68.13,53.94
2017,4,1,16,30,698.0,82.0,1.6,18.0,357.0,65.06,51.57
2017,4,1,16,45,639.5,79.0,1.65,17.5,303.0,62.66,49.7
2017,4,1,17,0,581.0,76.0,1.7,17.0,249.0,60.44,47.91
2017,4,1,17,15,514.5,67.5,1.75,16.0,198.0,54.07,42.39
2017,4,1,17,30,448.0,59.0,1.8,15.0,147.0,47.7,36.62
2017,4,1,17,45,336.0,47.0,1.85,14.5,101.5,35.86,25.72
2017,4,1,18,0,224.0,35.0,1.9,14.0,56.0,26.52,16.26
2017,4,1,18,15,112.0,17.5,1.95,13.5,28.0,13.32,0.0
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,6,15,132.5,20.5,1.45,9.5,36.0,126.95,65.56
2017,4,2,6,30,265.0,41.0,1.5,10.0,72.0,253.3,205.3
2017,4,2,6,45,365.0,53.0,1.6,10.5,119.0,346.71,289.13
2017,4,2,7,0,465.0,65.0,1.7,11.0,166.0,454.92,380.66
2017,4,2,7,15,528.0,73.5,1.65,11.5,217.5,535.55,445.2
2017,4,2,7,30,591.0,82.0,1.6,12.0,269.0,619.19,508.28
2017,4,2,7,45,638.5,87.5,1.6,12.5,322.0,688.53,557.94
2017,4,2,8,0,686.0,93.0,1.6,13.0,375.0,758.44,606.09
2017,4,2,8,15,717.0,98.0,1.6,13.5,426.0,812.66,641.28
2017,4,2,8,30,748.0,103.0,1.6,14.0,477.0,865.48,674.62
2017,4,2,8,45,774.5,105.0,1.65,14.5,525.0,901.98,696.53
2017,4,2,9,0,801.0,107.0,1.7,15.0,573.0,942.83,721.29
2017,4,2,9,15,817.5,110.0,1.65,15.5,615.5,971.95,736.42
2017,4,2,9,30,834.0,113.0,1.6,16.0,658.0,997.64,749.19
2017,4,2,9,45,854.0,111.5,1.6,16.5,696.5,1017.99,759.18
2017,4,2,10,0,874.0,110.0,1.6,17.0,735.0,1020.58,757.71
2017,4,2,10,15,883.0,112.0,1.6,17.0,765.5,1025.93,759.87
2017,4,2,10,30,892.0,114.0,1.6,17.0,796.0,1027.23,759.52
2017,4,2,10,45,898.0,115.0,1.6,17.5,819.5,1020.39,752.72
2017,4,2,11,0,904.0,116.0,1.6,18.0,843.0,1009.49,743.58
2017,4,2,11,15,908.0,117.0,1.55,18.0,858.0,992.64,731.44
2017,4,2,11,30,912.0,118.0,1.5,18.0,873.0,971.84,716.95
2017,4,2,11,45,914.5,117.5,1.5,18.5,881.0,944.4,697.68
2017,4,2,12,0,917.0,117.0,1.5,19.0,889.0,913.32,676.16
2017,4,2,12,15,917.0,117.0,1.55,19.0,888.0,877.12,653.15
2017,4,2,12,30,917.0,117.0,1.6,19.0,887.0,837.69,627.8
2017,4,2,12,45,916.5,115.5,1.65,19.5,878.5,793.53,597.59
2017,4,2,13,0,916.0,114.0,1.7,20.0,870.0,746.58,563.25
2017,4,2,13,15,912.0,113.0,1.8,20.0,853.0,695.19,526.25
2017,4,2,13,30,908.0,112.0,1.9,20.0,836.0,641.73,486.42
2017,4,2,13,45,902.0,110.5,2.0,20.0,811.5,584.94,442.65
2017,4,2,14,0,896.0,109.0,2.1,20.0,787.0,526.77,396.15
2017,4,2,14,15,887.0,107.0,2.15,20.0,756.0,465.81,345.68
2017,4,2,14,30,878.0,105.0,2.2,20.0,725.0,404.31,293.2
2017,4,2,14,45,867.5,102.5,2.25,20.0,687.5,341.73,238.78
2017,4,2,15,0,857.0,100.0,2.3,20.0,650.0,275.24,181.38
2017,4,2,15,15,841.5,97.0,2.25,19.5,607.0,211.09,128.75
2017,4,2,15,30,826.0,94.0,2.2,19.0,564.0,148.4,84.72
2017,4,2,15,45,806.5,90.5,2.2,19.0,516.5,86.93,58.78
2017,4,2,16,0,787.0,87.0,2.2,19.0,469.0,74.59,59.21
2017,4,2,16,15,758.5,83.0,2.15,18.5,418.5,71.68,57.02
2017,4,2,16,30,730.0,79.0,2.1,18.0,368.0,68.72,54.75
2017,4,2,16,45,691.0,73.0,2.1,17.5,315.5,59.08,46.56
2017,4,2,17,0,652.0,67.0,2.1,17.0,263.0,54.6,42.77
2017,4,2,17,15,590.0,60.0,2.05,16.0,211.0,49.06,37.97
2017,4,2,17,30,528.0,53.0,2.0,15.0,159.0,43.54,32.98
2017,4,2,17,45,425.5,42.5,1.95,14.5,111.5,34.94,24.96
2017,4,2,18,0,323.0,32.0,1.9,14.0,64.0,26.38,16.33
2017,4,2,18,15,161.5,16.0,1.9,13.5,32.0,12.99,0.0
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,6.0,2.45,6.5,6.0,0.0,0.0
2017,4,3,6,0,0.0,12.0,2.4,7.0,12.0,9.44,0.0
2017,4,3,6,15,210.5,24.5,2.4,7.5,50.0,182.38,112.31
2017,4,3,6,30,421.0,37.0,2.4,8.0,88.0,348.27,286.65
2017,4,3,6,45,527.5,45.0,2.4,8.5,141.0,452.12,379.8
2017,4,3,7,0,634.0,53.0,2.4,9.0,194.0,564.6,473.62
2017,4,3,7,15,692.0,58.5,2.4,9.5,250.0,638.08,531.61
2017,4,3,7,30,750.0,64.0,2.4,10.0,306.0,720.52,593.53
2017,4,3,7,45,793.0,67.5,2.45,10.5,362.5,789.21,642.6
2017,4,3,8,0,836.0,71.0,2.5,11.0,419.0,857.65,689.71
2017,4,3,8,15,861.0,74.5,2.5,11.5,472.0,908.85,722.52
2017,4,3,8,30,886.0,78.0,2.5,12.0,525.0,946.89,745.32
2017,4,3,8,45,903.5,81.0,2.5,12.5,574.0,984.86,767.76
2017,4,3,9,0,921.0,84.0,2.5,13.0,623.0,1019.68,787.67
2017,4,3,9,15,934.0,86.0,2.45,13.5,666.5,1045.35,800.6
2017,4,3,9,30,947.0,88.0,2.4,14.0,710.0,1067.23,810.97
2017,4,3,9,45,952.0,91.5,2.4,14.5,746.5,1078.78,815.15
2017,4,3,10,0,957.0,95.0,2.4,15.0,783.0,1086.05,816.74
2017,4,3,10,15,964.0,96.5,2.35,15.0,814.0,1088.74,816.42
2017,4,3,10,30,971.0,98.0,2.3,15.0,845.0,1087.09,813.47
2017,4,3,10,45,975.0,99.0,2.3,15.5,868.0,1077.54,804.72
2017,4,3,11,0,979.0,100.0,2.3,16.0,891.0,1063.68,793.43
2017,4,3,11,15,982.0,101.0,2.25,16.0,906.0,1044.59,779.79
2017,4,3,11,30,985.0,102.0,2.2,16.0,921.0,1021.32,763.58
2017,4,3,11,45,986.5,101.5,2.15,16.5,928.5,991.12,741.52
2017,4,3,12,0,988.0,101.0,2.1,17.0,936.0,957.08,717.1
2017,4,3,12,15,987.0,101.0,2.05,17.0,934.5,917.75,690.53
2017,4,3,12,30,986.0,101.0,2.0,17.0,933.0,875.04,661.61
2017,4,3,12,45,985.0,100.0,1.95,17.0,923.5,828.22,629.74
2017,4,3,13,0,984.0,99.0,1.9,17.0,914.0,778.43,593.57
2017,4,3,13,15,980.0,98.0,1.9,17.0,896.5,723.95,553.16
2017,4,3,13,30,976.0,97.0,1.9,17.0,879.0,667.2,509.91
2017,4,3,13,45,969.5,96.0,1.95,17.0,853.5,607.11,463.01
2017,4,3,14,0,963.0,95.0,2.0,17.0,828.0,545.52,413.22
2017,4,3,14,15,954.5,93.5,2.0,17.0,795.0,481.47,359.57
2017,4,3,14,30,946.0,92.0,2.0,17.0,762.0,416.71,303.66
2017,4,3,14,45,935.5,90.0,2.05,17.0,723.0,350.54,245.59
2017,4,3,15,0,925.0,88.0,2.1,17.0,684.0,284.45,187.63
2017,4,3,15,15,910.0,85.5,2.15,16.5,639.0,217.62,132.39
2017,4,3,15,30,895.0,83.0,2.2,16.0,594.0,151.98,86.43
2017,4,3,15,45,874.5,80.0,2.3,16.0,544.5,87.29,60.42
2017,4,3,16,0,854.0,77.0,2.4,16.0,495.0,68.88,54.94
2017,4,3,16,15,826.0,73.5,2.4,15.5,442.0,65.99,52.72
2017,4,3,16,30,798.0,70.0,2.4,15.0,389.0,63.05,50.42
2017,4,3,16,45,752.0,66.5,2.45,14.5,333.5,59.82,47.79
2017,4,3,17,0,706.0,63.0,2.5,14.0,278.0,56.65,45.12
2017,4,3,17,15,643.5,57.0,2.5,13.0,223.5,47.34,36.92
2017,4,3,17,30,581.0,51.0,2.5,12.0,169.0,42.39,32.4
2017,4,3,17,45,467.0,42.0,2.5,11.5,119.0,34.77,25.18
2017,4,3,18,0,353.0,33.0,2.5,11.0,69.0,27.31,17.51
2017,4,3,18,15,176.5,16.5,2.5,10.5,34.5,13.41,0.0
2017,4,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,1.5,7.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,1.5,8.0,12.0,9.44,0.0
2017,4,4,6,15,166.0,26.5,1.5,8.5,47.5,159.4,106.2
2017,4,4,6,30,332.0,41.0,1.5,9.0,83.0,295.29,242.52
2017,4,4,6,45,419.0,52.0,1.5,9.5,130.5,385.29,322.29
2017,4,4,7,0,506.0,63.0,1.5,10.0,178.0,482.39,403.83
2017,4,4,7,15,565.5,70.5,1.5,10.0,230.0,560.38,466.22
2017,4,4,7,30,625.0,78.0,1.5,10.0,282.0,641.08,527.7
2017,4,4,7,45,666.5,83.5,1.55,10.5,334.5,706.1,574.26
2017,4,4,8,0,708.0,89.0,1.6,11.0,387.0,771.3,619.37
2017,4,4,8,15,737.0,93.0,1.6,11.5,437.5,822.8,652.68
2017,4,4,8,30,766.0,97.0,1.6,12.0,488.0,866.98,680.07
2017,4,4,8,45,585.5,163.0,1.6,12.5,478.0,780.67,615.17
2017,4,4,9,0,405.0,229.0,1.6,13.0,468.0,662.56,524.55
2017,4,4,9,15,625.0,168.5,1.5,13.5,567.5,851.75,660.7
2017,4,4,9,30,845.0,108.0,1.4,14.0,667.0,1000.22,754.51
2017,4,4,9,45,857.0,110.0,1.35,14.5,703.5,1016.41,759.2
2017,4,4,10,0,869.0,112.0,1.3,15.0,740.0,1014.73,754.14
2017,4,4,10,15,877.5,113.5,1.25,15.0,770.0,1018.85,754.67
2017,4,4,10,30,886.0,115.0,1.2,15.0,800.0,1018.96,752.66
2017,4,4,10,45,889.5,117.5,1.2,15.5,822.5,1011.11,745.3
2017,4,4,11,0,893.0,120.0,1.2,16.0,845.0,999.25,735.65
2017,4,4,11,15,896.5,121.0,1.2,16.0,860.0,981.93,724.05
2017,4,4,11,30,900.0,122.0,1.2,16.0,875.0,960.75,710.12
2017,4,4,11,45,891.5,128.5,1.3,16.5,879.5,930.21,690.48
2017,4,4,12,0,883.0,135.0,1.4,17.0,884.0,896.45,668.61
2017,4,4,12,15,687.0,235.5,1.5,16.5,817.5,809.67,610.19
2017,4,4,12,30,491.0,336.0,1.6,16.0,751.0,704.64,535.4
2017,4,4,12,45,693.5,229.5,1.7,16.0,810.0,737.7,563.55
2017,4,4,13,0,896.0,123.0,1.8,16.0,869.0,736.03,565.04
2017,4,4,13,15,703.0,213.0,1.9,15.5,791.5,649.12,499.73
2017,4,4,13,30,510.0,303.0,2.0,15.0,714.0,559.76,432.6
2017,4,4,13,45,436.0,321.0,2.1,15.0,665.0,496.78,384.53
2017,4,4,14,0,362.0,339.0,2.2,15.0,616.0,437.44,338.49
2017,4,4,14,15,362.5,323.5,2.25,14.5,591.0,396.91,306.32
2017,4,4,14,30,363.0,308.0,2.3,14.0,566.0,356.21,273.02
2017,4,4,14,45,336.0,296.5,2.35,14.0,525.5,310.01,235.12
2017,4,4,15,0,309.0,285.0,2.4,14.0,485.0,267.06,200.17
2017,4,4,15,15,376.5,248.0,2.35,14.0,475.5,227.61,165.06
2017,4,4,15,30,444.0,211.0,2.3,14.0,466.0,176.84,124.6
2017,4,4,15,45,445.5,190.5,2.25,14.0,427.5,128.16,106.53
2017,4,4,16,0,447.0,170.0,2.2,14.0,389.0,113.31,94.1
2017,4,4,16,15,512.5,136.0,2.1,13.5,362.0,95.16,78.75
2017,4,4,16,30,578.0,102.0,2.0,13.0,335.0,76.92,63.08
2017,4,4,16,45,525.5,98.0,1.9,13.0,287.0,74.64,61.25
2017,4,4,17,0,473.0,94.0,1.8,13.0,239.0,69.28,56.56
2017,4,4,17,15,421.5,81.0,1.75,12.5,192.0,60.16,48.47
2017,4,4,17,30,370.0,68.0,1.7,12.0,145.0,50.86,39.97
2017,4,4,17,45,291.0,53.0,1.65,11.5,102.5,39.8,29.67
2017,4,4,18,0,212.0,38.0,1.6,11.0,60.0,28.65,18.8
2017,4,4,18,15,106.0,19.0,1.65,11.0,30.0,14.43,0.0
2017,4,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
