Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,1.0,9.0,10.0,7.87,0.0
2017,4,5,6,15,54.0,29.0,1.0,9.5,36.0,74.58,49.77
2017,4,5,6,30,108.0,48.0,1.0,10.0,62.0,146.5,118.73
2017,4,5,6,45,142.5,69.5,1.0,10.5,97.0,200.13,166.58
2017,4,5,7,0,177.0,91.0,1.0,11.0,132.0,255.82,214.64
2017,4,5,7,15,197.0,113.0,0.95,11.0,169.5,303.11,254.18
2017,4,5,7,30,217.0,135.0,0.9,11.0,207.0,351.07,292.83
2017,4,5,7,45,239.5,152.5,0.9,11.5,244.5,395.78,327.37
2017,4,5,8,0,262.0,170.0,0.9,12.0,282.0,441.2,361.37
2017,4,5,8,15,407.5,160.0,0.85,12.5,358.0,589.01,473.81
2017,4,5,8,30,553.0,150.0,0.8,13.0,434.0,722.97,568.5
2017,4,5,8,45,464.0,194.5,0.75,14.0,448.0,698.55,543.01
2017,4,5,9,0,375.0,239.0,0.7,15.0,462.0,643.65,498.2
2017,4,5,9,15,489.5,218.5,0.7,15.5,531.0,760.49,580.29
2017,4,5,9,30,604.0,198.0,0.7,16.0,600.0,863.75,647.91
2017,4,5,9,45,551.0,231.5,0.7,16.5,613.5,837.65,624.99
2017,4,5,10,0,498.0,265.0,0.7,17.0,627.0,816.34,607.11
2017,4,5,10,15,441.0,303.5,0.75,17.0,633.5,792.07,589.03
2017,4,5,10,30,384.0,342.0,0.8,17.0,640.0,745.29,556.23
2017,4,5,10,45,343.0,364.5,0.85,17.5,637.0,717.83,535.75
2017,4,5,11,0,302.0,387.0,0.9,18.0,634.0,689.02,514.07
2017,4,5,11,15,327.5,387.5,0.9,18.0,659.5,700.34,522.13
2017,4,5,11,30,353.0,388.0,0.9,18.0,685.0,708.85,527.77
2017,4,5,11,45,358.5,390.5,0.95,18.0,694.0,698.38,520.67
2017,4,5,12,0,364.0,393.0,1.0,18.0,703.0,685.79,512.29
2017,4,5,12,15,349.0,397.0,1.0,18.0,694.0,655.64,490.84
2017,4,5,12,30,334.0,401.0,1.0,18.0,685.0,624.97,469.04
2017,4,5,12,45,300.0,405.0,1.05,18.0,658.5,580.03,437.14
2017,4,5,13,0,266.0,409.0,1.1,18.0,632.0,536.8,406.12
2017,4,5,13,15,328.5,381.5,1.15,18.0,651.0,532.17,403.72
2017,4,5,13,30,391.0,354.0,1.2,18.0,670.0,521.34,395.74
2017,4,5,13,45,353.5,354.0,1.25,18.0,633.5,471.62,358.3
2017,4,5,14,0,316.0,354.0,1.3,18.0,597.0,425.09,322.98
2017,4,5,14,15,238.5,349.0,1.3,17.5,528.5,360.53,274.66
2017,4,5,14,30,161.0,344.0,1.3,17.0,460.0,307.58,235.29
2017,4,5,14,45,226.0,317.0,1.35,17.0,470.0,291.27,220.09
2017,4,5,15,0,291.0,290.0,1.4,17.0,480.0,264.96,195.95
2017,4,5,15,15,238.5,276.0,1.4,16.5,424.5,224.37,166.22
2017,4,5,15,30,186.0,262.0,1.4,16.0,369.0,188.13,141.92
2017,4,5,15,45,295.0,221.5,1.45,15.5,375.0,144.49,119.61
2017,4,5,16,0,404.0,181.0,1.5,15.0,381.0,118.82,98.34
2017,4,5,16,15,285.5,175.0,1.45,14.5,308.5,117.17,97.49
2017,4,5,16,30,167.0,169.0,1.4,14.0,236.0,114.32,95.51
2017,4,5,16,45,149.0,148.5,1.4,13.5,202.5,101.5,84.72
2017,4,5,17,0,131.0,128.0,1.4,13.0,169.0,88.37,73.44
2017,4,5,17,15,114.0,105.0,1.3,12.5,135.5,73.57,60.39
2017,4,5,17,30,97.0,82.0,1.2,12.0,102.0,58.41,46.71
2017,4,5,17,45,71.0,60.0,1.2,12.0,72.5,43.44,32.87
2017,4,5,18,0,45.0,38.0,1.2,12.0,43.0,28.19,18.45
2017,4,5,18,15,22.5,19.0,1.15,11.5,21.5,14.55,0.0
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,1.1,11.0,2.0,1.57,0.0
2017,4,6,6,15,0.0,9.0,1.2,11.0,9.0,6.82,0.0
2017,4,6,6,30,0.0,16.0,1.3,11.0,16.0,12.15,4.63
2017,4,6,6,45,0.0,25.0,1.45,11.5,25.0,19.03,10.74
2017,4,6,7,0,0.0,34.0,1.6,12.0,34.0,25.93,16.81
2017,4,6,7,15,0.0,43.5,1.7,12.0,43.5,33.23,23.19
2017,4,6,7,30,0.0,53.0,1.8,12.0,53.0,40.56,29.5
2017,4,6,7,45,0.0,92.0,1.95,12.5,92.0,73.49,57.53
2017,4,6,8,0,0.0,131.0,2.1,13.0,131.0,109.67,87.73
2017,4,6,8,15,10.0,160.5,2.15,13.5,166.0,145.87,117.79
2017,4,6,8,30,20.0,190.0,2.2,14.0,201.0,182.51,147.63
2017,4,6,8,45,14.0,192.0,2.3,14.5,200.5,176.13,141.37
2017,4,6,9,0,8.0,194.0,2.4,15.0,200.0,170.14,135.58
2017,4,6,9,15,135.0,250.5,2.5,15.0,341.5,394.87,318.51
2017,4,6,9,30,262.0,307.0,2.6,15.0,483.0,606.74,480.29
2017,4,6,9,45,150.5,306.0,2.75,15.0,408.0,465.75,369.58
2017,4,6,10,0,39.0,305.0,2.9,15.0,333.0,324.39,256.94
2017,4,6,10,15,19.5,199.0,2.95,15.0,213.0,195.22,154.58
2017,4,6,10,30,0.0,93.0,3.0,15.0,93.0,71.98,53.9
2017,4,6,10,45,28.5,232.5,3.15,15.0,256.0,232.53,184.84
2017,4,6,11,0,57.0,372.0,3.3,15.0,419.0,392.98,310.07
2017,4,6,11,15,41.0,349.5,3.4,15.0,384.0,350.38,275.96
2017,4,6,11,30,25.0,327.0,3.5,15.0,349.0,290.62,229.02
2017,4,6,11,45,26.0,329.0,3.65,15.0,351.5,308.3,242.95
2017,4,6,12,0,27.0,331.0,3.8,15.0,354.0,306.71,241.67
2017,4,6,12,15,30.0,342.0,3.9,14.5,368.0,314.44,248.21
2017,4,6,12,30,33.0,353.0,4.0,14.0,382.0,321.35,254.11
2017,4,6,12,45,46.0,369.5,4.1,14.0,409.0,339.37,268.5
2017,4,6,13,0,59.0,386.0,4.2,14.0,436.0,355.26,281.11
2017,4,6,13,15,39.5,339.0,4.2,13.5,372.0,296.87,235.54
2017,4,6,13,30,20.0,292.0,4.2,13.0,308.0,237.43,188.72
2017,4,6,13,45,14.0,251.0,4.25,13.0,262.5,200.26,159.07
2017,4,6,14,0,8.0,210.0,4.3,13.0,217.0,164.54,130.34
2017,4,6,14,15,4.0,180.5,4.4,12.5,184.5,139.54,110.38
2017,4,6,14,30,0.0,151.0,4.5,12.0,152.0,115.38,90.93
2017,4,6,14,45,12.5,200.0,4.6,12.0,208.5,153.86,122.55
2017,4,6,15,0,25.0,249.0,4.7,12.0,265.0,187.83,150.1
2017,4,6,15,15,46.5,250.0,4.75,12.0,278.0,181.62,144.27
2017,4,6,15,30,68.0,251.0,4.8,12.0,291.0,175.39,139.12
2017,4,6,15,45,34.0,130.0,4.85,12.0,150.0,94.89,78.47
2017,4,6,16,0,0.0,9.0,4.9,12.0,9.0,6.86,0.49
2017,4,6,16,15,0.0,9.5,4.95,11.5,9.5,7.24,0.86
2017,4,6,16,30,0.0,10.0,5.0,11.0,10.0,7.61,1.23
2017,4,6,16,45,0.0,8.5,5.05,11.0,8.5,6.46,0.21
2017,4,6,17,0,0.0,7.0,5.1,11.0,7.0,5.31,0.0
2017,4,6,17,15,0.0,5.5,5.25,10.5,5.5,4.17,0.0
2017,4,6,17,30,0.0,4.0,5.4,10.0,4.0,3.03,0.0
2017,4,6,17,45,0.0,3.0,5.6,10.0,3.0,2.27,0.0
2017,4,6,18,0,0.0,2.0,5.8,10.0,2.0,1.51,0.0
2017,4,6,18,15,0.0,1.0,6.05,10.0,1.0,0.75,0.0
2017,4,6,18,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,2.0,10.0,1.5,1.18,0.0
2017,4,7,6,0,0.0,3.0,2.0,10.0,3.0,2.36,0.0
2017,4,7,6,15,0.0,11.5,2.0,10.0,11.5,8.73,1.18
2017,4,7,6,30,0.0,20.0,2.0,10.0,20.0,15.21,7.29
2017,4,7,6,45,0.0,31.5,2.05,10.5,31.5,24.02,15.11
2017,4,7,7,0,0.0,43.0,2.1,11.0,43.0,32.86,22.9
2017,4,7,7,15,0.0,55.0,2.1,11.0,55.0,42.11,30.98
2017,4,7,7,30,0.0,67.0,2.1,11.0,67.0,51.39,38.96
2017,4,7,7,45,0.0,85.5,2.1,11.5,85.5,67.25,52.39
2017,4,7,8,0,0.0,104.0,2.1,12.0,104.0,83.21,65.67
2017,4,7,8,15,0.0,99.5,2.15,12.0,99.5,78.14,61.13
2017,4,7,8,30,0.0,95.0,2.2,12.0,95.0,73.72,57.19
2017,4,7,8,45,0.0,89.5,2.25,12.0,89.5,68.91,52.94
2017,4,7,9,0,0.0,84.0,2.3,12.0,84.0,64.68,49.22
2017,4,7,9,15,11.5,168.5,2.35,12.0,176.5,148.27,119.18
2017,4,7,9,30,23.0,253.0,2.4,12.0,269.0,237.51,191.7
2017,4,7,9,45,30.0,278.5,2.45,12.5,300.0,290.19,232.87
2017,4,7,10,0,37.0,304.0,2.5,13.0,331.0,320.61,255.98
2017,4,7,10,15,53.0,333.5,2.55,13.0,374.0,363.59,289.5
2017,4,7,10,30,69.0,363.0,2.6,13.0,417.0,405.55,321.78
2017,4,7,10,45,51.5,351.5,2.65,13.0,392.5,371.35,294.29
2017,4,7,11,0,34.0,340.0,2.7,13.0,368.0,338.31,267.93
2017,4,7,11,15,43.0,361.0,2.75,13.0,397.0,362.79,287.1
2017,4,7,11,30,52.0,382.0,2.8,13.0,426.0,386.01,304.96
2017,4,7,11,45,55.5,389.0,2.85,13.5,436.5,389.74,307.1
2017,4,7,12,0,59.0,396.0,2.9,14.0,447.0,392.72,308.77
2017,4,7,12,15,97.0,414.0,2.95,14.0,497.5,432.91,340.36
2017,4,7,12,30,135.0,432.0,3.0,14.0,548.0,481.79,377.77
2017,4,7,12,45,162.0,428.0,3.05,14.0,566.0,484.51,380.0
2017,4,7,13,0,189.0,424.0,3.1,14.0,584.0,484.25,380.01
2017,4,7,13,15,212.0,412.5,3.1,13.5,588.0,472.33,371.54
2017,4,7,13,30,235.0,401.0,3.1,13.0,592.0,457.82,360.73
2017,4,7,13,45,334.5,358.0,3.15,13.0,621.0,461.63,363.13
2017,4,7,14,0,434.0,315.0,3.2,13.0,650.0,452.36,353.8
2017,4,7,14,15,373.5,320.5,3.2,13.0,601.0,395.12,307.43
2017,4,7,14,30,313.0,326.0,3.2,13.0,552.0,346.82,268.35
2017,4,7,14,45,316.5,306.5,3.25,13.0,524.5,307.17,234.72
2017,4,7,15,0,320.0,287.0,3.3,13.0,497.0,267.35,200.94
2017,4,7,15,15,206.0,273.5,3.3,13.0,405.5,216.36,164.39
2017,4,7,15,30,92.0,260.0,3.3,13.0,314.0,182.2,142.96
2017,4,7,15,45,150.0,238.0,3.35,13.0,317.5,153.43,128.83
2017,4,7,16,0,208.0,216.0,3.4,13.0,321.0,142.28,119.67
2017,4,7,16,15,104.0,130.0,3.35,12.5,182.5,92.05,76.29
2017,4,7,16,30,0.0,44.0,3.3,12.0,44.0,33.64,24.65
2017,4,7,16,45,0.0,37.5,3.25,12.0,37.5,28.63,20.23
2017,4,7,17,0,0.0,31.0,3.2,12.0,31.0,23.63,15.76
2017,4,7,17,15,0.0,25.0,3.15,11.5,25.0,19.03,11.62
2017,4,7,17,30,0.0,19.0,3.1,11.0,19.0,14.44,7.41
2017,4,7,17,45,0.0,13.5,3.05,11.0,13.5,10.24,3.5
2017,4,7,18,0,0.0,8.0,3.0,11.0,8.0,6.06,0.0
2017,4,7,18,15,0.0,4.0,3.0,10.5,4.0,3.02,0.0
2017,4,7,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,8,5,45,50.5,9.0,2.55,6.5,11.0,30.98,0.0
2017,4,8,6,0,101.0,18.0,2.6,7.0,22.0,92.51,0.0
2017,4,8,6,15,230.5,33.0,2.7,7.0,61.0,207.52,162.34
2017,4,8,6,30,360.0,48.0,2.8,7.0,100.0,318.88,268.06
2017,4,8,6,45,429.5,60.5,2.95,7.5,148.5,399.94,340.82
2017,4,8,7,0,499.0,73.0,3.1,8.0,197.0,486.29,415.0
2017,4,8,7,15,306.5,106.0,3.15,8.0,188.0,374.96,321.64
2017,4,8,7,30,114.0,139.0,3.2,8.0,179.0,251.52,214.03
2017,4,8,7,45,57.0,79.0,3.25,8.0,99.0,130.06,109.49
2017,4,8,8,0,0.0,19.0,3.3,8.0,19.0,14.48,7.01
2017,4,8,8,15,0.0,25.0,3.25,8.0,25.0,19.09,11.01
2017,4,8,8,30,0.0,31.0,3.2,8.0,31.0,23.71,14.96
2017,4,8,8,45,94.5,154.5,3.2,8.0,212.0,249.26,210.02
2017,4,8,9,0,189.0,278.0,3.2,8.0,393.0,480.14,397.35
2017,4,8,9,15,483.5,214.5,3.2,8.0,536.0,746.63,608.53
2017,4,8,9,30,778.0,151.0,3.2,8.0,679.0,983.96,780.97
2017,4,8,9,45,396.0,198.5,3.2,8.0,467.5,642.16,522.3
2017,4,8,10,0,14.0,246.0,3.2,8.0,256.0,217.83,176.34
2017,4,8,10,15,25.5,287.0,3.2,8.0,307.0,287.33,233.91
2017,4,8,10,30,37.0,328.0,3.2,8.0,358.0,336.92,273.39
2017,4,8,10,45,61.5,362.5,3.25,8.5,413.0,391.53,316.4
2017,4,8,11,0,86.0,397.0,3.3,9.0,468.0,444.34,357.19
2017,4,8,11,15,287.0,367.0,3.35,9.0,610.0,637.75,510.58
2017,4,8,11,30,488.0,337.0,3.4,9.0,752.0,796.33,630.93
2017,4,8,11,45,697.0,237.5,3.5,9.0,835.5,873.5,690.97
2017,4,8,12,0,906.0,138.0,3.6,9.0,919.0,910.16,718.8
2017,4,8,12,15,532.0,286.5,3.6,9.0,745.0,716.11,570.55
2017,4,8,12,30,158.0,435.0,3.6,9.0,571.0,501.06,399.8
2017,4,8,12,45,102.0,403.0,3.6,9.5,490.5,407.45,326.46
2017,4,8,13,0,46.0,371.0,3.6,10.0,410.0,332.7,266.37
2017,4,8,13,15,26.5,286.5,3.55,10.0,309.0,245.62,197.04
2017,4,8,13,30,7.0,202.0,3.5,10.0,208.0,160.22,127.78
2017,4,8,13,45,17.0,252.5,3.5,10.0,266.0,202.74,162.76
2017,4,8,14,0,27.0,303.0,3.5,10.0,324.0,243.79,195.92
2017,4,8,14,15,172.0,314.5,3.45,10.0,440.0,306.68,244.48
2017,4,8,14,30,317.0,326.0,3.4,10.0,556.0,346.94,271.67
2017,4,8,14,45,489.5,249.5,3.4,10.0,583.0,317.27,239.82
2017,4,8,15,0,662.0,173.0,3.4,10.0,610.0,267.4,189.21
2017,4,8,15,15,725.5,146.0,3.35,10.0,595.5,210.19,138.09
2017,4,8,15,30,789.0,119.0,3.3,10.0,581.0,151.54,94.24
2017,4,8,15,45,770.5,113.0,3.25,10.0,533.0,84.22,69.56
2017,4,8,16,0,752.0,107.0,3.2,10.0,485.0,81.0,67.0
2017,4,8,16,15,720.0,102.0,3.05,9.5,433.5,78.03,64.71
2017,4,8,16,30,688.0,97.0,2.9,9.0,382.0,75.01,62.34
2017,4,8,16,45,646.0,90.0,2.8,9.0,328.5,70.34,58.31
2017,4,8,17,0,604.0,83.0,2.7,9.0,275.0,65.59,54.12
2017,4,8,17,15,539.5,74.5,2.55,8.5,222.5,59.36,48.56
2017,4,8,17,30,475.0,66.0,2.4,8.0,170.0,53.11,42.75
2017,4,8,17,45,378.0,54.0,2.3,7.5,122.5,43.73,33.86
2017,4,8,18,0,281.0,42.0,2.2,7.0,75.0,31.87,22.39
2017,4,8,18,15,140.5,21.0,2.2,6.5,37.5,16.01,4.32
2017,4,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,27.0,9.0,1.55,5.0,10.0,19.85,0.0
2017,4,9,6,0,54.0,18.0,1.5,5.0,20.0,59.11,0.0
2017,4,9,6,15,150.0,38.5,1.5,5.5,58.0,155.14,122.66
2017,4,9,6,30,246.0,59.0,1.5,6.0,96.0,259.52,217.99
2017,4,9,6,45,334.5,73.5,1.55,6.5,145.0,347.64,295.69
2017,4,9,7,0,423.0,88.0,1.6,7.0,194.0,443.73,377.06
2017,4,9,7,15,480.5,99.0,1.5,7.5,246.5,518.37,436.91
2017,4,9,7,30,538.0,110.0,1.4,8.0,299.0,596.29,496.31
2017,4,9,7,45,585.0,117.5,1.3,8.5,352.5,671.18,549.68
2017,4,9,8,0,632.0,125.0,1.2,9.0,406.0,741.25,597.01
2017,4,9,8,15,663.0,131.5,1.05,9.5,456.5,795.56,630.33
2017,4,9,8,30,694.0,138.0,0.9,10.0,507.0,848.4,661.19
2017,4,9,8,45,719.5,143.0,0.75,10.5,555.0,892.44,684.62
2017,4,9,9,0,745.0,148.0,0.6,11.0,603.0,933.98,705.42
2017,4,9,9,15,763.0,152.0,0.7,11.0,646.0,964.17,724.95
2017,4,9,9,30,781.0,156.0,0.8,11.0,689.0,991.04,742.52
2017,4,9,9,45,637.0,214.5,0.9,11.5,664.0,908.67,686.88
2017,4,9,10,0,493.0,273.0,1.0,12.0,639.0,813.96,619.66
2017,4,9,10,15,521.5,277.5,1.15,12.0,678.5,840.88,640.81
2017,4,9,10,30,550.0,282.0,1.3,12.0,718.0,864.63,658.12
2017,4,9,10,45,558.5,290.0,1.45,12.5,743.5,868.79,660.48
2017,4,9,11,0,567.0,298.0,1.6,13.0,769.0,869.64,660.77
2017,4,9,11,15,711.5,233.5,1.7,13.0,834.5,931.62,706.78
2017,4,9,11,30,856.0,169.0,1.8,13.0,900.0,969.14,732.61
2017,4,9,11,45,685.5,254.5,1.95,13.0,842.5,876.37,668.54
2017,4,9,12,0,515.0,340.0,2.1,13.0,785.0,774.18,594.91
2017,4,9,12,15,695.5,250.0,2.15,13.0,850.5,818.67,630.93
2017,4,9,12,30,876.0,160.0,2.2,13.0,916.0,838.45,647.5
2017,4,9,12,45,865.0,164.0,2.3,13.5,904.5,790.92,611.74
2017,4,9,13,0,854.0,168.0,2.4,14.0,893.0,741.47,574.41
2017,4,9,13,15,849.0,167.0,2.4,14.0,875.5,690.14,535.34
2017,4,9,13,30,844.0,166.0,2.4,14.0,858.0,637.05,493.88
2017,4,9,13,45,840.5,162.0,2.45,14.0,833.5,580.9,449.08
2017,4,9,14,0,837.0,158.0,2.5,14.0,809.0,523.39,401.71
2017,4,9,14,15,826.5,155.5,2.55,13.5,777.0,463.03,351.28
2017,4,9,14,30,816.0,153.0,2.6,13.0,745.0,402.6,299.18
2017,4,9,14,45,807.0,147.0,2.65,13.0,707.0,340.22,244.04
2017,4,9,15,0,798.0,141.0,2.7,13.0,669.0,273.07,185.51
2017,4,9,15,15,779.5,137.0,2.75,12.5,625.0,210.56,134.53
2017,4,9,15,30,761.0,133.0,2.8,12.0,581.0,150.05,93.61
2017,4,9,15,45,744.0,125.5,2.85,12.0,533.5,91.47,75.35
2017,4,9,16,0,727.0,118.0,2.9,12.0,486.0,87.61,72.27
2017,4,9,16,15,695.0,112.0,2.85,11.5,434.0,84.26,69.7
2017,4,9,16,30,663.0,106.0,2.8,11.0,382.0,80.82,67.01
2017,4,9,16,45,621.0,98.0,2.75,11.0,329.0,75.69,62.63
2017,4,9,17,0,579.0,90.0,2.7,11.0,276.0,70.44,58.04
2017,4,9,17,15,516.5,80.0,2.55,10.0,223.5,63.29,51.82
2017,4,9,17,30,454.0,70.0,2.4,9.0,171.0,56.06,45.26
2017,4,9,17,45,361.0,56.5,2.3,8.5,123.0,42.78,32.9
2017,4,9,18,0,268.0,43.0,2.2,8.0,75.0,32.52,22.95
2017,4,9,18,15,149.5,25.0,2.15,7.5,41.5,18.96,7.01
2017,4,9,18,30,31.0,7.0,2.1,7.0,8.0,5.51,0.0
2017,4,9,18,45,15.5,3.5,2.05,7.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,10,5,45,49.5,10.5,1.55,7.5,13.0,31.63,0.0
2017,4,10,6,0,99.0,21.0,1.5,8.0,26.0,97.95,14.8
2017,4,10,6,15,218.5,36.5,1.55,8.5,65.5,203.57,161.93
2017,4,10,6,30,338.0,52.0,1.6,9.0,105.0,307.36,256.23
2017,4,10,6,45,424.5,62.5,1.65,9.5,154.5,398.04,334.85
2017,4,10,7,0,511.0,73.0,1.7,10.0,204.0,494.34,414.77
2017,4,10,7,15,348.5,107.0,1.65,10.0,205.5,425.28,357.21
2017,4,10,7,30,186.0,141.0,1.6,10.0,207.0,310.54,261.28
2017,4,10,7,45,98.0,148.5,1.55,10.5,184.0,246.32,205.69
2017,4,10,8,0,10.0,156.0,1.5,11.0,161.0,142.6,115.9
2017,4,10,8,15,115.5,195.0,1.35,11.0,256.5,315.55,261.04
2017,4,10,8,30,221.0,234.0,1.2,11.0,352.0,459.13,374.24
2017,4,10,8,45,182.5,258.5,1.1,11.5,362.0,450.79,362.94
2017,4,10,9,0,144.0,283.0,1.0,12.0,372.0,439.81,350.97
2017,4,10,9,15,337.0,257.0,0.9,12.5,483.5,621.79,489.14
2017,4,10,9,30,530.0,231.0,0.8,13.0,595.0,809.87,619.55
2017,4,10,9,45,532.5,245.5,0.75,13.5,627.0,827.03,624.91
2017,4,10,10,0,535.0,260.0,0.7,14.0,659.0,841.19,630.61
2017,4,10,10,15,452.5,307.0,0.75,14.0,654.0,799.98,599.98
2017,4,10,10,30,370.0,354.0,0.8,14.0,649.0,736.59,555.15
2017,4,10,10,45,365.0,368.5,0.9,14.5,666.0,735.99,554.71
2017,4,10,11,0,360.0,383.0,1.0,15.0,683.0,733.2,551.97
2017,4,10,11,15,423.0,362.0,1.05,15.0,720.5,774.19,581.32
2017,4,10,11,30,486.0,341.0,1.1,15.0,758.0,794.65,596.26
2017,4,10,11,45,670.5,250.0,1.2,15.0,830.0,857.2,643.44
2017,4,10,12,0,855.0,159.0,1.3,15.0,902.0,894.34,670.97
2017,4,10,12,15,855.0,159.0,1.4,15.0,900.5,858.26,647.62
2017,4,10,12,30,855.0,159.0,1.5,15.0,899.0,819.12,621.82
2017,4,10,12,45,867.0,149.5,1.65,15.5,893.5,777.55,592.77
2017,4,10,13,0,879.0,140.0,1.8,16.0,888.0,724.94,555.1
2017,4,10,13,15,874.5,139.0,1.9,15.5,870.5,674.65,518.95
2017,4,10,13,30,870.0,138.0,2.0,15.0,853.0,627.13,483.17
2017,4,10,13,45,865.5,135.0,2.1,15.0,829.0,570.29,438.27
2017,4,10,14,0,861.0,132.0,2.2,15.0,805.0,512.12,390.7
2017,4,10,14,15,851.5,130.0,2.25,14.5,773.0,451.61,340.16
2017,4,10,14,30,842.0,128.0,2.3,14.0,741.0,390.81,287.73
2017,4,10,14,45,830.0,125.0,2.4,14.0,703.0,328.55,232.78
2017,4,10,15,0,818.0,122.0,2.5,14.0,665.0,266.87,178.81
2017,4,10,15,15,801.0,118.5,2.55,13.5,621.5,204.93,128.5
2017,4,10,15,30,784.0,115.0,2.6,13.0,578.0,144.76,88.51
2017,4,10,15,45,765.0,109.5,2.65,13.0,531.0,81.75,66.55
2017,4,10,16,0,746.0,104.0,2.7,13.0,484.0,78.8,64.25
2017,4,10,16,15,667.0,104.5,2.6,12.5,417.5,78.54,64.37
2017,4,10,16,30,588.0,105.0,2.5,12.0,351.0,78.69,64.86
2017,4,10,16,45,537.5,101.5,2.45,12.0,303.5,76.84,63.4
2017,4,10,17,0,487.0,98.0,2.4,12.0,256.0,72.02,59.22
2017,4,10,17,15,440.5,85.0,2.3,11.5,208.5,63.02,51.27
2017,4,10,17,30,394.0,72.0,2.2,11.0,161.0,53.82,42.91
2017,4,10,17,45,326.5,57.0,2.1,10.5,117.5,42.87,32.75
2017,4,10,18,0,259.0,42.0,2.0,10.0,74.0,31.78,22.18
2017,4,10,18,15,129.5,26.0,1.95,10.0,42.0,19.62,8.09
2017,4,10,18,30,0.0,10.0,1.9,10.0,10.0,7.87,0.0
2017,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,7.0,1.8,9.0,7.0,5.51,0.0
2017,4,11,6,0,0.0,14.0,1.9,9.0,14.0,10.66,0.0
2017,4,11,6,15,1.0,33.5,2.05,9.5,34.0,29.55,18.8
2017,4,11,6,30,2.0,53.0,2.2,10.0,54.0,48.69,36.05
2017,4,11,6,45,14.0,74.5,2.4,10.5,78.5,76.92,61.1
2017,4,11,7,0,26.0,96.0,2.6,11.0,103.0,116.71,95.77
2017,4,11,7,15,36.0,117.5,2.6,11.0,129.5,146.34,121.38
2017,4,11,7,30,46.0,139.0,2.6,11.0,156.0,176.39,146.88
2017,4,11,7,45,23.0,134.5,2.65,11.5,143.0,147.32,121.0
2017,4,11,8,0,0.0,130.0,2.7,12.0,130.0,107.23,85.8
2017,4,11,8,15,0.0,131.5,2.8,12.5,131.5,106.9,85.12
2017,4,11,8,30,0.0,133.0,2.9,13.0,133.0,107.06,84.8
2017,4,11,8,45,5.5,170.0,3.0,13.5,173.5,145.28,116.26
2017,4,11,9,0,11.0,207.0,3.1,14.0,214.0,184.03,147.55
2017,4,11,9,15,60.0,265.5,3.15,14.0,306.5,310.28,250.36
2017,4,11,9,30,109.0,324.0,3.2,14.0,399.0,419.74,336.53
2017,4,11,9,45,60.5,281.5,3.3,14.5,324.0,321.32,256.77
2017,4,11,10,0,12.0,239.0,3.4,15.0,249.0,208.72,165.17
2017,4,11,10,15,11.0,234.5,3.5,15.0,243.5,202.5,160.15
2017,4,11,10,30,10.0,230.0,3.6,15.0,238.0,196.53,155.14
2017,4,11,10,45,12.0,246.5,3.75,15.0,256.5,211.85,167.29
2017,4,11,11,0,14.0,263.0,3.9,15.0,275.0,226.91,179.15
2017,4,11,11,15,36.5,330.0,4.0,15.0,362.0,324.53,256.51
2017,4,11,11,30,59.0,397.0,4.1,15.0,449.0,403.76,317.85
2017,4,11,11,45,58.5,399.5,4.2,15.5,451.0,399.27,313.44
2017,4,11,12,0,58.0,402.0,4.3,16.0,453.0,394.44,309.11
2017,4,11,12,15,53.5,395.5,4.35,16.0,442.5,378.02,296.36
2017,4,11,12,30,49.0,389.0,4.4,16.0,432.0,361.96,283.9
2017,4,11,12,45,32.5,337.0,4.5,16.0,365.5,299.46,235.24
2017,4,11,13,0,16.0,285.0,4.6,16.0,299.0,233.51,183.33
2017,4,11,13,15,16.5,283.0,4.6,15.5,297.5,230.03,181.09
2017,4,11,13,30,17.0,281.0,4.6,15.0,296.0,226.4,178.63
2017,4,11,13,45,36.0,315.5,4.6,15.0,344.5,262.16,207.15
2017,4,11,14,0,55.0,350.0,4.6,15.0,393.0,289.67,228.67
2017,4,11,14,15,39.0,312.5,4.55,15.0,342.5,248.5,196.08
2017,4,11,14,30,23.0,275.0,4.5,15.0,292.0,212.6,167.8
2017,4,11,14,45,16.5,244.5,4.5,15.0,257.0,185.88,146.68
2017,4,11,15,0,10.0,214.0,4.5,15.0,222.0,160.51,126.61
2017,4,11,15,15,9.5,204.5,4.45,14.5,211.5,151.48,119.81
2017,4,11,15,30,9.0,195.0,4.4,14.0,201.0,142.44,113.06
2017,4,11,15,45,4.5,107.5,4.35,14.0,110.5,81.84,66.4
2017,4,11,16,0,0.0,20.0,4.3,14.0,20.0,15.27,7.92
2017,4,11,16,15,0.0,36.0,4.2,13.5,36.0,27.52,18.93
2017,4,11,16,30,0.0,52.0,4.1,13.0,52.0,39.8,30.04
2017,4,11,16,45,0.0,44.5,4.0,13.0,44.5,34.01,24.95
2017,4,11,17,0,0.0,37.0,3.9,13.0,37.0,28.24,19.82
2017,4,11,17,15,185.0,59.0,3.75,12.5,101.0,42.59,32.78
2017,4,11,17,30,370.0,81.0,3.6,12.0,165.0,59.67,47.99
2017,4,11,17,45,275.5,66.0,3.5,12.0,119.5,48.71,37.73
2017,4,11,18,0,181.0,51.0,3.4,12.0,74.0,37.45,26.95
2017,4,11,18,15,90.5,30.0,3.35,12.0,41.5,22.31,10.52
2017,4,11,18,30,0.0,9.0,3.3,12.0,9.0,7.08,0.0
2017,4,11,18,45,0.0,4.5,3.25,12.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,44.0,12.0,1.65,11.0,15.0,30.17,0.0
2017,4,12,6,0,88.0,24.0,1.7,11.0,30.0,88.2,39.85
2017,4,12,6,15,196.5,41.0,1.75,11.0,69.0,195.3,156.17
2017,4,12,6,30,305.0,58.0,1.8,11.0,108.0,292.88,243.35
2017,4,12,6,45,382.0,70.0,1.9,11.0,156.0,373.05,313.45
2017,4,12,7,0,459.0,82.0,2.0,11.0,204.0,459.9,386.59
2017,4,12,7,15,229.5,80.0,2.05,11.0,141.0,277.79,235.88
2017,4,12,7,30,0.0,78.0,2.1,11.0,78.0,60.89,46.89
2017,4,12,7,45,2.5,115.0,2.15,11.5,116.5,96.58,77.4
2017,4,12,8,0,5.0,152.0,2.2,12.0,155.0,133.24,107.87
2017,4,12,8,15,2.5,142.5,2.3,12.0,144.0,119.38,95.75
2017,4,12,8,30,0.0,133.0,2.4,12.0,133.0,106.93,84.95
2017,4,12,8,45,1.0,151.5,2.5,12.0,152.0,123.69,98.7
2017,4,12,9,0,2.0,170.0,2.6,12.0,171.0,140.46,112.32
2017,4,12,9,15,14.0,218.5,2.65,12.0,228.0,195.85,157.89
2017,4,12,9,30,26.0,267.0,2.7,12.0,285.0,251.98,203.17
2017,4,12,9,45,16.0,231.5,2.8,12.5,243.0,206.97,165.74
2017,4,12,10,0,6.0,196.0,2.9,13.0,201.0,164.32,130.36
2017,4,12,10,15,16.5,255.5,2.95,13.0,269.0,226.52,180.76
2017,4,12,10,30,27.0,315.0,3.0,13.0,337.0,311.52,247.96
2017,4,12,10,45,25.0,315.5,3.05,13.0,336.5,285.4,226.82
2017,4,12,11,0,23.0,316.0,3.1,13.0,336.0,281.77,223.74
2017,4,12,11,15,147.5,370.0,3.15,13.0,497.5,485.58,385.25
2017,4,12,11,30,272.0,424.0,3.2,13.0,659.0,658.67,515.53
2017,4,12,11,45,298.5,420.5,3.25,13.0,680.5,662.49,517.59
2017,4,12,12,0,325.0,417.0,3.3,13.0,702.0,663.34,518.49
2017,4,12,12,15,286.0,426.0,3.35,13.0,676.5,619.18,484.69
2017,4,12,12,30,247.0,435.0,3.4,13.0,651.0,564.6,443.3
2017,4,12,12,45,136.0,382.5,3.5,13.0,501.0,422.42,333.95
2017,4,12,13,0,25.0,330.0,3.6,13.0,351.0,282.88,223.83
2017,4,12,13,15,450.0,231.5,3.7,13.0,604.5,486.12,388.26
2017,4,12,13,30,875.0,133.0,3.8,13.0,858.0,617.29,487.08
2017,4,12,13,45,450.5,218.5,3.9,13.5,591.5,414.53,327.04
2017,4,12,14,0,26.0,304.0,4.0,14.0,325.0,242.65,191.68
2017,4,12,14,15,179.0,316.5,4.05,14.0,448.5,307.7,241.55
2017,4,12,14,30,332.0,329.0,4.1,14.0,572.0,349.0,268.86
2017,4,12,14,45,327.5,311.0,4.15,14.0,541.0,307.15,233.34
2017,4,12,15,0,323.0,293.0,4.2,14.0,510.0,266.06,198.94
2017,4,12,15,15,560.0,200.5,4.2,13.5,546.5,213.23,146.25
2017,4,12,15,30,797.0,108.0,4.2,13.0,583.0,137.54,83.18
2017,4,12,15,45,589.0,151.0,4.25,13.0,486.5,103.96,85.98
2017,4,12,16,0,381.0,194.0,4.3,13.0,390.0,129.47,108.57
2017,4,12,16,15,352.5,177.0,4.25,13.0,344.0,119.58,100.27
2017,4,12,16,30,324.0,160.0,4.2,13.0,298.0,109.38,91.64
2017,4,12,16,45,301.0,142.5,4.2,13.0,257.5,98.65,82.46
2017,4,12,17,0,278.0,125.0,4.2,13.0,217.0,87.59,72.82
2017,4,12,17,15,251.0,105.0,4.15,12.5,177.0,74.62,61.43
2017,4,12,17,30,224.0,85.0,4.1,12.0,137.0,61.29,49.43
2017,4,12,17,45,181.0,65.5,4.05,11.5,100.5,47.79,37.02
2017,4,12,18,0,138.0,46.0,4.0,11.0,64.0,34.03,24.15
2017,4,12,18,15,69.0,28.0,4.0,11.0,37.0,20.94,10.11
2017,4,12,18,30,0.0,10.0,4.0,11.0,10.0,7.87,0.0
2017,4,12,18,45,0.0,5.0,4.05,11.0,5.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,8.0,2.2,8.5,8.0,6.29,0.0
2017,4,13,6,0,0.0,16.0,2.3,9.0,16.0,12.19,1.72
2017,4,13,6,15,0.0,34.0,2.4,9.5,34.0,28.25,17.99
2017,4,13,6,30,0.0,52.0,2.5,10.0,52.0,44.72,32.73
2017,4,13,6,45,3.0,73.0,2.7,10.5,73.5,66.1,51.59
2017,4,13,7,0,6.0,94.0,2.9,11.0,95.0,87.19,69.95
2017,4,13,7,15,12.0,113.5,3.05,11.0,117.5,108.79,88.67
2017,4,13,7,30,18.0,133.0,3.2,11.0,140.0,130.73,107.39
2017,4,13,7,45,48.5,163.0,3.35,11.0,185.0,201.82,168.01
2017,4,13,8,0,79.0,193.0,3.5,11.0,230.0,260.72,217.26
2017,4,13,8,15,39.5,163.5,3.6,11.0,182.0,188.11,155.12
2017,4,13,8,30,0.0,134.0,3.7,11.0,134.0,107.72,85.9
2017,4,13,8,45,118.0,209.0,3.85,11.5,283.5,329.34,272.57
2017,4,13,9,0,236.0,284.0,4.0,12.0,433.0,527.01,429.83
2017,4,13,9,15,171.5,305.5,4.1,12.0,418.0,486.05,393.95
2017,4,13,9,30,107.0,327.0,4.2,12.0,403.0,419.08,338.89
2017,4,13,9,45,173.0,345.0,4.3,12.0,473.5,523.49,421.72
2017,4,13,10,0,239.0,363.0,4.4,12.0,544.0,603.42,483.71
2017,4,13,10,15,389.0,328.5,4.45,11.5,636.5,733.0,585.4
2017,4,13,10,30,539.0,294.0,4.5,11.0,729.0,859.13,681.54
2017,4,13,10,45,715.0,215.5,4.6,11.0,809.0,947.86,748.98
2017,4,13,11,0,891.0,137.0,4.7,11.0,889.0,996.03,782.96
2017,4,13,11,15,675.0,245.5,4.7,11.0,821.0,900.71,712.11
2017,4,13,11,30,459.0,354.0,4.7,11.0,753.0,776.57,615.16
2017,4,13,11,45,466.0,351.5,4.75,11.0,759.0,759.16,602.77
2017,4,13,12,0,473.0,349.0,4.8,11.0,765.0,739.16,587.75
2017,4,13,12,15,690.0,243.0,4.85,11.0,848.0,799.74,637.47
2017,4,13,12,30,907.0,137.0,4.9,11.0,931.0,822.73,658.08
2017,4,13,12,45,904.5,136.5,4.95,11.5,921.0,777.93,621.89
2017,4,13,13,0,902.0,136.0,5.0,12.0,911.0,730.61,583.51
2017,4,13,13,15,897.5,134.5,5.05,12.0,893.5,678.94,542.05
2017,4,13,13,30,893.0,133.0,5.1,12.0,876.0,625.39,497.99
2017,4,13,13,45,889.5,130.0,5.15,12.0,851.5,569.57,450.86
2017,4,13,14,0,886.0,127.0,5.2,12.0,827.0,512.22,401.05
2017,4,13,14,15,877.0,125.0,5.2,11.5,795.0,451.64,347.85
2017,4,13,14,30,868.0,123.0,5.2,11.0,763.0,389.73,292.18
2017,4,13,14,45,573.5,213.5,5.2,11.0,627.5,309.0,229.78
2017,4,13,15,0,279.0,304.0,5.2,11.0,492.0,262.3,200.4
2017,4,13,15,15,240.0,288.0,5.15,11.0,442.0,225.39,172.01
2017,4,13,15,30,201.0,272.0,5.1,11.0,392.0,189.95,147.4
2017,4,13,15,45,108.5,228.0,5.05,11.0,292.5,147.38,124.63
2017,4,13,16,0,16.0,184.0,5.0,11.0,193.0,131.75,111.39
2017,4,13,16,15,367.5,138.0,4.85,10.5,296.5,93.01,77.7
2017,4,13,16,30,719.0,92.0,4.7,10.0,400.0,71.84,59.2
2017,4,13,16,45,678.5,86.5,4.6,10.0,346.5,68.09,56.02
2017,4,13,17,0,638.0,81.0,4.5,10.0,293.0,64.31,52.74
2017,4,13,17,15,578.0,73.5,4.25,9.5,240.0,58.77,47.85
2017,4,13,17,30,518.0,66.0,4.0,9.0,187.0,53.22,42.76
2017,4,13,17,45,423.5,55.5,3.75,8.5,138.0,44.98,34.99
2017,4,13,18,0,329.0,45.0,3.5,8.0,89.0,34.33,24.8
2017,4,13,18,15,191.5,29.5,3.35,7.5,52.0,22.39,11.89
2017,4,13,18,30,54.0,14.0,3.2,7.0,15.0,11.02,0.0
2017,4,13,18,45,27.0,7.0,3.05,7.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,45,85.0,14.0,2.65,5.5,20.0,50.98,0.0
2017,4,14,6,0,170.0,28.0,2.7,6.0,40.0,150.17,96.02
2017,4,14,6,15,290.0,41.5,2.85,6.5,83.5,248.11,204.99
2017,4,14,6,30,410.0,55.0,3.0,7.0,127.0,356.13,302.17
2017,4,14,6,45,474.0,67.0,3.15,7.5,176.5,434.97,371.64
2017,4,14,7,0,538.0,79.0,3.3,8.0,226.0,518.27,442.01
2017,4,14,7,15,591.0,86.5,3.3,8.5,280.0,592.11,501.16
2017,4,14,7,30,644.0,94.0,3.3,9.0,334.0,667.81,558.64
2017,4,14,7,45,676.5,101.5,3.35,9.5,386.0,727.52,601.93
2017,4,14,8,0,709.0,109.0,3.4,10.0,438.0,786.64,643.59
2017,4,14,8,15,736.5,113.5,3.35,10.0,489.0,836.65,678.09
2017,4,14,8,30,764.0,118.0,3.3,10.0,540.0,884.87,710.66
2017,4,14,8,45,784.0,122.5,3.25,10.5,587.0,923.77,734.61
2017,4,14,9,0,804.0,127.0,3.2,11.0,634.0,952.63,751.11
2017,4,14,9,15,819.5,130.0,3.1,11.0,676.5,979.58,767.17
2017,4,14,9,30,835.0,133.0,3.0,11.0,719.0,1002.98,780.65
2017,4,14,9,45,855.0,131.0,2.95,11.5,757.5,1021.74,789.91
2017,4,14,10,0,875.0,129.0,2.9,12.0,796.0,1036.54,796.52
2017,4,14,10,15,883.0,131.0,2.8,12.0,825.5,1039.68,796.27
2017,4,14,10,30,891.0,133.0,2.7,12.0,855.0,1023.6,783.23
2017,4,14,10,45,895.5,135.0,2.6,12.5,876.5,1015.05,774.25
2017,4,14,11,0,900.0,137.0,2.5,13.0,898.0,1002.47,762.64
2017,4,14,11,15,903.0,137.5,2.45,13.0,912.5,983.12,748.59
2017,4,14,11,30,906.0,138.0,2.4,13.0,927.0,959.97,732.13
2017,4,14,11,45,903.0,141.0,2.35,13.5,932.0,930.06,709.86
2017,4,14,12,0,900.0,144.0,2.3,14.0,937.0,896.81,685.45
2017,4,14,12,15,899.5,144.0,2.35,14.0,935.5,859.95,660.72
2017,4,14,12,30,899.0,144.0,2.4,14.0,934.0,820.06,633.4
2017,4,14,12,45,894.5,144.5,2.45,14.0,923.5,774.83,600.34
2017,4,14,13,0,890.0,145.0,2.5,14.0,913.0,727.27,564.77
2017,4,14,13,15,885.0,144.0,2.6,14.0,895.0,676.14,525.86
2017,4,14,13,30,880.0,143.0,2.7,14.0,877.0,627.95,487.71
2017,4,14,13,45,867.0,144.5,2.8,14.0,850.0,569.83,440.89
2017,4,14,14,0,854.0,146.0,2.9,14.0,823.0,511.19,392.15
2017,4,14,14,15,844.0,143.5,2.95,14.0,790.5,450.51,340.18
2017,4,14,14,30,834.0,141.0,3.0,14.0,758.0,389.66,286.76
2017,4,14,14,45,818.0,139.0,3.1,14.0,718.5,327.64,231.99
2017,4,14,15,0,802.0,137.0,3.2,14.0,679.0,266.74,179.01
2017,4,14,15,15,784.0,133.5,3.25,13.5,634.5,199.76,125.36
2017,4,14,15,30,766.0,130.0,3.3,13.0,590.0,139.88,86.96
2017,4,14,15,45,746.0,123.5,3.4,13.0,542.5,89.78,73.54
2017,4,14,16,0,726.0,117.0,3.5,13.0,495.0,86.51,70.97
2017,4,14,16,15,694.5,111.5,3.5,12.5,443.0,83.51,68.71
2017,4,14,16,30,663.0,106.0,3.5,12.0,391.0,80.43,66.36
2017,4,14,16,45,620.5,99.0,3.5,12.0,338.5,76.03,62.65
2017,4,14,17,0,578.0,92.0,3.5,12.0,286.0,71.55,58.79
2017,4,14,17,15,516.0,83.0,3.45,11.5,233.5,65.23,53.27
2017,4,14,17,30,454.0,74.0,3.4,11.0,181.0,55.78,44.73
2017,4,14,17,45,363.0,61.5,3.35,10.5,133.5,46.3,35.92
2017,4,14,18,0,272.0,49.0,3.3,10.0,86.0,36.83,26.84
2017,4,14,18,15,154.0,31.5,3.25,9.5,50.5,23.7,13.18
2017,4,14,18,30,36.0,14.0,3.2,9.0,15.0,11.02,0.0
2017,4,14,18,45,18.0,7.0,3.2,8.5,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
