Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,15,5,45,54.5,14.0,1.25,6.5,18.5,36.61,0.0
2017,4,15,6,0,109.0,28.0,1.2,7.0,37.0,106.73,71.39
2017,4,15,6,15,193.0,46.0,1.2,7.5,75.0,197.32,161.64
2017,4,15,6,30,277.0,64.0,1.2,8.0,113.0,280.46,235.56
2017,4,15,6,45,331.5,79.5,1.2,8.5,158.0,348.28,294.19
2017,4,15,7,0,386.0,95.0,1.2,9.0,203.0,420.45,353.94
2017,4,15,7,15,448.0,100.0,1.2,9.5,250.0,489.32,408.94
2017,4,15,7,30,510.0,105.0,1.2,10.0,297.0,561.81,464.48
2017,4,15,7,45,564.5,109.0,1.2,10.5,350.0,640.32,521.21
2017,4,15,8,0,619.0,113.0,1.2,11.0,403.0,711.14,570.07
2017,4,15,8,15,516.5,160.0,1.1,11.5,420.5,678.3,540.76
2017,4,15,8,30,414.0,207.0,1.0,12.0,438.0,646.32,511.35
2017,4,15,8,45,423.5,225.5,0.95,12.5,478.5,682.31,534.51
2017,4,15,9,0,433.0,244.0,0.9,13.0,519.0,716.29,554.94
2017,4,15,9,15,488.0,239.5,0.8,13.5,568.5,768.88,588.51
2017,4,15,9,30,543.0,235.0,0.7,14.0,618.0,819.96,619.63
2017,4,15,9,45,593.0,232.0,0.65,14.5,669.0,865.54,646.85
2017,4,15,10,0,643.0,229.0,0.6,15.0,720.0,916.64,676.77
2017,4,15,10,15,614.5,254.5,0.55,15.0,738.5,905.72,665.71
2017,4,15,10,30,586.0,280.0,0.5,15.0,757.0,887.94,651.44
2017,4,15,10,45,573.5,296.5,0.45,15.5,773.0,879.27,642.45
2017,4,15,11,0,561.0,313.0,0.4,16.0,789.0,867.52,631.48
2017,4,15,11,15,747.5,218.0,0.35,16.0,863.5,938.28,679.5
2017,4,15,11,30,934.0,123.0,0.3,16.0,938.0,969.27,696.29
2017,4,15,11,45,931.0,125.5,0.25,16.0,943.5,938.44,675.16
2017,4,15,12,0,928.0,128.0,0.2,16.0,949.0,904.21,653.01
2017,4,15,12,15,713.5,241.5,0.25,16.0,872.0,812.98,592.68
2017,4,15,12,30,499.0,355.0,0.3,16.0,795.0,706.0,518.96
2017,4,15,12,45,514.5,345.0,0.35,16.5,794.5,678.07,500.83
2017,4,15,13,0,530.0,335.0,0.4,17.0,794.0,647.32,479.18
2017,4,15,13,15,442.0,361.0,0.5,17.0,738.5,576.66,429.75
2017,4,15,13,30,354.0,387.0,0.6,17.0,683.0,509.74,382.34
2017,4,15,13,45,357.0,371.5,0.75,17.0,662.5,471.57,355.26
2017,4,15,14,0,360.0,356.0,0.9,17.0,642.0,432.86,326.33
2017,4,15,14,15,287.0,356.0,1.0,16.5,578.5,374.14,282.85
2017,4,15,14,30,214.0,356.0,1.1,16.0,515.0,324.9,246.55
2017,4,15,14,45,249.0,331.0,1.2,16.0,506.5,294.83,221.41
2017,4,15,15,0,284.0,306.0,1.3,16.0,498.0,262.51,193.94
2017,4,15,15,15,232.5,291.0,1.4,15.5,442.0,224.57,167.04
2017,4,15,15,30,181.0,276.0,1.5,15.0,386.0,189.32,144.38
2017,4,15,15,45,287.5,235.5,1.6,15.0,393.5,148.96,123.43
2017,4,15,16,0,394.0,195.0,1.7,15.0,401.0,125.75,104.11
2017,4,15,16,15,374.5,176.5,1.75,14.5,356.5,119.73,99.53
2017,4,15,16,30,355.0,158.0,1.8,14.0,312.0,108.82,90.58
2017,4,15,16,45,330.0,143.0,1.85,14.0,271.5,99.47,82.7
2017,4,15,17,0,305.0,128.0,1.9,14.0,231.0,89.84,74.44
2017,4,15,17,15,279.5,108.5,1.9,13.5,190.0,77.21,63.46
2017,4,15,17,30,254.0,89.0,1.9,13.0,149.0,64.21,51.88
2017,4,15,17,45,213.5,69.0,1.9,12.5,111.0,50.42,39.32
2017,4,15,18,0,173.0,49.0,1.9,12.0,73.0,36.35,26.27
2017,4,15,18,15,86.5,31.5,1.95,11.5,43.5,23.49,13.23
2017,4,15,18,30,0.0,14.0,2.0,11.0,14.0,11.02,0.0
2017,4,15,18,45,0.0,7.0,2.05,11.0,7.0,5.51,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.0,1.5,9.5,10.0,7.87,0.0
2017,4,16,6,0,0.0,20.0,1.5,10.0,20.0,15.26,5.7
2017,4,16,6,15,0.0,38.5,1.6,10.0,38.5,32.26,21.62
2017,4,16,6,30,0.0,57.0,1.7,10.0,57.0,49.05,36.62
2017,4,16,6,45,4.0,78.0,1.85,10.5,79.0,70.89,55.83
2017,4,16,7,0,8.0,99.0,2.0,11.0,101.0,92.6,74.64
2017,4,16,7,15,14.0,119.0,2.1,11.5,123.5,114.77,93.55
2017,4,16,7,30,20.0,139.0,2.2,12.0,146.0,137.26,112.35
2017,4,16,7,45,10.0,106.5,2.3,12.5,110.0,93.98,75.03
2017,4,16,8,0,0.0,74.0,2.4,13.0,74.0,56.82,42.87
2017,4,16,8,15,0.0,84.0,2.55,13.0,84.0,64.6,49.32
2017,4,16,8,30,0.0,94.0,2.7,13.0,94.0,72.64,55.9
2017,4,16,8,45,0.0,91.0,2.85,13.0,91.0,70.11,53.59
2017,4,16,9,0,0.0,88.0,3.0,13.0,88.0,67.82,51.52
2017,4,16,9,15,0.0,78.5,3.1,13.0,78.5,60.5,45.26
2017,4,16,9,30,0.0,69.0,3.2,13.0,69.0,53.18,39.04
2017,4,16,9,45,49.5,217.5,3.3,13.0,256.0,243.08,196.55
2017,4,16,10,0,99.0,366.0,3.4,13.0,443.0,440.93,352.25
2017,4,16,10,15,55.5,307.5,3.45,12.5,351.0,333.3,266.6
2017,4,16,10,30,12.0,249.0,3.5,12.0,259.0,214.3,170.81
2017,4,16,10,45,11.5,245.0,3.55,11.5,255.5,209.28,167.13
2017,4,16,11,0,11.0,241.0,3.6,11.0,252.0,204.38,163.32
2017,4,16,11,15,10.0,225.0,3.6,11.0,234.5,189.04,150.77
2017,4,16,11,30,9.0,209.0,3.6,11.0,217.0,174.05,138.51
2017,4,16,11,45,4.5,156.0,3.65,11.0,160.0,126.39,99.46
2017,4,16,12,0,0.0,103.0,3.7,11.0,103.0,80.16,61.25
2017,4,16,12,15,3.5,144.5,3.7,11.0,148.0,115.68,90.71
2017,4,16,12,30,7.0,186.0,3.7,11.0,193.0,150.81,119.53
2017,4,16,12,45,10.0,222.0,3.7,11.0,231.0,180.59,143.77
2017,4,16,13,0,13.0,258.0,3.7,11.0,269.0,209.56,167.21
2017,4,16,13,15,15.0,272.0,3.65,11.0,285.0,219.85,175.48
2017,4,16,13,30,17.0,286.0,3.6,11.0,301.0,229.48,183.26
2017,4,16,13,45,17.0,279.5,3.6,11.0,293.5,222.02,177.32
2017,4,16,14,0,17.0,273.0,3.6,11.0,286.0,214.55,171.4
2017,4,16,14,15,12.0,236.5,3.55,11.0,246.0,183.4,146.33
2017,4,16,14,30,7.0,200.0,3.5,11.0,206.0,153.39,122.11
2017,4,16,14,45,4.0,182.5,3.45,11.0,186.0,138.59,110.26
2017,4,16,15,0,1.0,165.0,3.4,11.0,166.0,124.39,98.87
2017,4,16,15,15,0.5,158.0,3.35,11.0,158.5,118.46,94.22
2017,4,16,15,30,0.0,151.0,3.3,11.0,151.0,112.58,89.61
2017,4,16,15,45,0.0,103.0,3.25,11.0,103.0,78.64,64.29
2017,4,16,16,0,0.0,55.0,3.2,11.0,55.0,42.17,32.14
2017,4,16,16,15,0.0,55.5,3.1,10.5,55.5,42.53,32.67
2017,4,16,16,30,0.0,56.0,3.0,10.0,56.0,42.89,33.19
2017,4,16,16,45,0.0,48.5,2.9,10.0,48.5,37.09,28.06
2017,4,16,17,0,0.0,41.0,2.8,10.0,41.0,31.31,22.89
2017,4,16,17,15,0.0,33.5,2.75,10.0,33.5,25.54,17.66
2017,4,16,17,30,0.0,26.0,2.7,10.0,26.0,19.79,12.38
2017,4,16,17,45,0.0,19.5,2.7,10.0,19.5,14.82,7.75
2017,4,16,18,0,0.0,13.0,2.7,10.0,13.0,9.86,3.1
2017,4,16,18,15,0.0,7.5,2.65,10.0,7.5,5.68,0.0
2017,4,16,18,30,0.0,2.0,2.6,10.0,2.0,1.51,0.0
2017,4,16,18,45,0.0,1.0,2.55,10.0,1.0,0.79,0.0
2017,4,16,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.8,10.5,2.5,1.97,0.0
2017,4,17,6,0,0.0,5.0,0.8,11.0,5.0,3.78,0.0
2017,4,17,6,15,0.0,11.0,0.75,11.0,11.0,8.34,1.42
2017,4,17,6,30,0.0,17.0,0.7,11.0,17.0,12.91,5.52
2017,4,17,6,45,0.0,23.0,0.7,11.0,23.0,17.5,9.61
2017,4,17,7,0,0.0,29.0,0.7,11.0,29.0,22.09,13.66
2017,4,17,7,15,0.0,36.0,0.6,11.0,36.0,27.47,18.33
2017,4,17,7,30,0.0,43.0,0.5,11.0,43.0,32.86,22.96
2017,4,17,7,45,0.0,84.5,0.4,11.5,84.5,65.49,50.8
2017,4,17,8,0,0.0,126.0,0.3,12.0,126.0,102.17,81.26
2017,4,17,8,15,0.0,115.0,0.4,12.0,115.0,91.11,71.64
2017,4,17,8,30,0.0,104.0,0.5,12.0,104.0,81.08,63.08
2017,4,17,8,45,0.5,133.5,0.65,12.5,134.0,106.63,84.03
2017,4,17,9,0,1.0,163.0,0.8,13.0,164.0,132.51,104.81
2017,4,17,9,15,8.5,205.5,0.9,13.0,212.0,177.21,141.02
2017,4,17,9,30,16.0,248.0,1.0,13.0,260.0,222.38,176.93
2017,4,17,9,45,11.0,218.5,1.15,13.5,227.0,189.27,149.72
2017,4,17,10,0,6.0,189.0,1.3,14.0,194.0,157.73,123.97
2017,4,17,10,15,48.0,291.0,1.35,14.0,330.5,308.97,244.64
2017,4,17,10,30,90.0,393.0,1.4,14.0,467.0,448.4,350.19
2017,4,17,10,45,148.0,411.0,1.5,14.0,536.5,537.86,416.66
2017,4,17,11,0,206.0,429.0,1.6,14.0,606.0,601.76,463.76
2017,4,17,11,15,121.5,400.5,1.6,14.0,505.0,485.89,376.28
2017,4,17,11,30,37.0,372.0,1.6,14.0,404.0,356.48,277.49
2017,4,17,11,45,27.0,334.0,1.65,14.5,357.5,308.51,240.83
2017,4,17,12,0,17.0,296.0,1.7,15.0,311.0,250.25,195.38
2017,4,17,12,15,26.5,334.5,1.7,15.0,358.0,299.87,234.13
2017,4,17,12,30,36.0,373.0,1.7,15.0,405.0,334.93,260.82
2017,4,17,12,45,51.5,391.0,1.75,15.0,436.0,354.83,276.12
2017,4,17,13,0,67.0,409.0,1.8,15.0,467.0,372.24,289.44
2017,4,17,13,15,71.5,404.0,1.8,14.5,465.0,362.19,282.22
2017,4,17,13,30,76.0,399.0,1.8,14.0,463.0,351.48,274.53
2017,4,17,13,45,50.5,353.0,1.8,14.0,395.5,294.87,230.9
2017,4,17,14,0,25.0,307.0,1.8,14.0,328.0,242.85,190.67
2017,4,17,14,15,16.5,257.5,1.75,14.0,271.0,200.26,157.38
2017,4,17,14,30,8.0,208.0,1.7,14.0,214.0,159.44,125.14
2017,4,17,14,45,4.0,149.5,1.7,14.0,152.5,114.76,89.32
2017,4,17,15,0,0.0,91.0,1.7,14.0,91.0,70.21,53.06
2017,4,17,15,15,0.0,85.5,1.65,14.0,85.5,65.89,49.66
2017,4,17,15,30,0.0,80.0,1.6,14.0,80.0,61.58,46.22
2017,4,17,15,45,0.0,52.0,1.55,14.0,52.0,39.89,29.63
2017,4,17,16,0,0.0,24.0,1.5,14.0,24.0,18.34,10.67
2017,4,17,16,15,0.0,40.0,1.4,13.5,40.0,30.6,21.69
2017,4,17,16,30,0.0,56.0,1.3,13.0,56.0,42.89,32.81
2017,4,17,16,45,0.0,48.5,1.25,13.0,48.5,37.1,27.73
2017,4,17,17,0,0.0,41.0,1.2,13.0,41.0,31.31,22.62
2017,4,17,17,15,0.0,33.5,1.1,12.5,33.5,25.54,17.49
2017,4,17,17,30,0.0,26.0,1.0,12.0,26.0,19.79,12.29
2017,4,17,17,45,0.0,19.5,0.95,11.5,19.5,14.82,7.72
2017,4,17,18,0,0.0,13.0,0.9,11.0,13.0,9.86,3.11
2017,4,17,18,15,0.0,7.5,0.9,11.0,7.5,5.68,0.0
2017,4,17,18,30,0.0,2.0,0.9,11.0,2.0,1.51,0.0
2017,4,17,18,45,0.0,1.0,0.9,11.0,1.0,0.79,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,45,11.0,15.0,1.55,10.0,16.0,18.86,0.0
2017,4,18,6,0,22.0,30.0,1.6,10.0,32.0,43.06,28.35
2017,4,18,6,15,53.5,51.0,1.6,10.0,60.0,95.82,76.13
2017,4,18,6,30,85.0,72.0,1.6,10.0,88.0,140.73,116.41
2017,4,18,6,45,103.5,94.5,1.65,10.5,120.5,181.1,151.79
2017,4,18,7,0,122.0,117.0,1.7,11.0,153.0,222.32,186.94
2017,4,18,7,15,140.0,138.0,1.7,11.0,187.0,262.09,220.24
2017,4,18,7,30,158.0,159.0,1.7,11.0,221.0,302.71,253.42
2017,4,18,7,45,107.0,178.0,1.7,11.5,222.5,283.4,234.84
2017,4,18,8,0,56.0,197.0,1.7,12.0,224.0,240.93,197.62
2017,4,18,8,15,28.5,180.5,1.65,12.0,194.5,194.34,158.18
2017,4,18,8,30,1.0,164.0,1.6,12.0,165.0,135.46,108.27
2017,4,18,8,45,46.5,228.5,1.55,12.5,259.0,258.23,209.38
2017,4,18,9,0,92.0,293.0,1.5,13.0,353.0,370.0,296.92
2017,4,18,9,15,49.0,245.0,1.4,13.0,277.5,273.22,218.58
2017,4,18,9,30,6.0,197.0,1.3,13.0,202.0,165.93,131.25
2017,4,18,9,45,192.5,268.0,1.2,13.5,417.5,478.54,380.0
2017,4,18,10,0,379.0,339.0,1.1,14.0,633.0,733.44,561.91
2017,4,18,10,15,379.5,351.5,1.05,14.0,655.0,740.12,561.74
2017,4,18,10,30,380.0,364.0,1.0,14.0,677.0,744.56,563.04
2017,4,18,10,45,292.0,397.0,1.0,14.5,641.5,682.13,515.61
2017,4,18,11,0,204.0,430.0,1.0,15.0,606.0,599.61,454.67
2017,4,18,11,15,120.0,401.0,1.05,15.0,505.5,484.01,370.64
2017,4,18,11,30,36.0,372.0,1.1,15.0,405.0,355.02,273.88
2017,4,18,11,45,184.5,397.5,1.15,15.5,562.5,518.07,398.51
2017,4,18,12,0,333.0,423.0,1.2,16.0,720.0,665.89,503.72
2017,4,18,12,15,416.0,391.5,1.3,16.0,762.0,693.38,523.33
2017,4,18,12,30,499.0,360.0,1.4,16.0,804.0,704.39,532.46
2017,4,18,12,45,671.0,263.5,1.5,16.0,854.0,719.16,545.71
2017,4,18,13,0,843.0,167.0,1.6,16.0,904.0,712.83,543.01
2017,4,18,13,15,838.5,165.5,1.7,16.0,886.5,662.21,505.39
2017,4,18,13,30,834.0,164.0,1.8,16.0,869.0,609.9,465.58
2017,4,18,13,45,829.0,161.5,1.95,16.0,844.5,555.1,422.67
2017,4,18,14,0,824.0,159.0,2.1,16.0,820.0,499.15,377.14
2017,4,18,14,15,814.0,156.5,2.25,16.0,788.5,440.34,327.82
2017,4,18,14,30,804.0,154.0,2.4,16.0,757.0,381.44,277.03
2017,4,18,14,45,796.0,148.0,2.55,16.0,720.0,320.76,224.13
2017,4,18,15,0,788.0,142.0,2.7,16.0,683.0,260.33,172.3
2017,4,18,15,15,771.5,138.5,2.75,15.5,640.0,194.49,120.83
2017,4,18,15,30,755.0,135.0,2.8,15.0,597.0,135.84,85.15
2017,4,18,15,45,738.5,128.0,2.85,15.0,550.5,92.07,74.87
2017,4,18,16,0,722.0,121.0,2.9,15.0,504.0,88.69,72.24
2017,4,18,16,15,692.5,115.5,2.9,14.5,453.0,85.84,70.15
2017,4,18,16,30,663.0,110.0,2.9,14.0,402.0,82.91,67.96
2017,4,18,16,45,631.5,101.0,2.9,14.0,351.0,77.35,63.28
2017,4,18,17,0,600.0,92.0,2.9,14.0,300.0,71.58,58.33
2017,4,18,17,15,543.0,83.5,2.75,13.0,247.5,65.66,53.35
2017,4,18,17,30,486.0,75.0,2.6,12.0,195.0,59.69,48.1
2017,4,18,17,45,407.5,62.5,2.5,11.5,147.0,47.39,36.86
2017,4,18,18,0,329.0,50.0,2.4,11.0,99.0,37.92,27.91
2017,4,18,18,15,205.5,34.0,2.3,10.5,60.5,25.73,15.85
2017,4,18,18,30,82.0,18.0,2.2,10.0,22.0,13.62,0.0
2017,4,18,18,45,41.0,9.0,2.15,10.0,11.0,7.08,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,45,115.5,17.0,1.45,8.5,28.0,89.16,0.0
2017,4,19,6,0,231.0,34.0,1.5,9.0,56.0,191.47,146.95
2017,4,19,6,15,336.0,47.0,1.55,9.5,101.0,277.64,229.0
2017,4,19,6,30,441.0,60.0,1.6,10.0,146.0,378.95,316.82
2017,4,19,6,45,507.0,69.5,1.7,10.5,197.5,457.63,383.27
2017,4,19,7,0,573.0,79.0,1.8,11.0,249.0,540.58,450.34
2017,4,19,7,15,620.5,86.0,1.8,11.5,302.0,610.25,503.2
2017,4,19,7,30,668.0,93.0,1.8,12.0,355.0,681.33,554.36
2017,4,19,7,45,692.5,101.5,1.8,12.5,406.5,735.7,591.29
2017,4,19,8,0,717.0,110.0,1.8,13.0,458.0,788.91,626.37
2017,4,19,8,15,742.5,115.0,1.75,13.0,508.5,837.36,657.82
2017,4,19,8,30,768.0,120.0,1.7,13.0,559.0,883.9,687.28
2017,4,19,8,45,780.5,127.0,1.65,13.5,604.0,918.22,706.47
2017,4,19,9,0,793.0,134.0,1.6,14.0,649.0,941.82,718.21
2017,4,19,9,15,808.0,137.0,1.6,14.0,690.5,967.66,733.52
2017,4,19,9,30,823.0,140.0,1.6,14.0,732.0,989.97,746.44
2017,4,19,9,45,829.5,145.5,1.65,14.5,766.5,1002.76,752.52
2017,4,19,10,0,836.0,151.0,1.7,15.0,801.0,1011.6,756.22
2017,4,19,10,15,844.0,153.0,1.7,15.0,830.0,1014.34,756.77
2017,4,19,10,30,852.0,155.0,1.7,15.0,859.0,1013.03,754.91
2017,4,19,10,45,710.0,235.0,1.75,15.0,832.0,949.96,712.88
2017,4,19,11,0,568.0,315.0,1.8,15.0,805.0,868.67,654.84
2017,4,19,11,15,559.0,326.5,1.8,15.0,815.0,852.31,643.46
2017,4,19,11,30,550.0,338.0,1.8,15.0,825.0,833.2,629.51
2017,4,19,11,45,705.0,253.0,1.85,15.5,881.5,871.06,658.01
2017,4,19,12,0,860.0,168.0,1.9,16.0,938.0,886.32,669.38
2017,4,19,12,15,859.0,168.0,1.95,16.0,935.5,848.94,643.9
2017,4,19,12,30,858.0,168.0,2.0,16.0,933.0,808.64,615.6
2017,4,19,12,45,861.0,163.0,2.1,16.0,924.0,764.27,584.3
2017,4,19,13,0,864.0,158.0,2.2,16.0,915.0,717.15,550.06
2017,4,19,13,15,858.5,157.0,2.25,16.0,897.0,665.47,511.03
2017,4,19,13,30,853.0,156.0,2.3,16.0,879.0,612.14,469.56
2017,4,19,13,45,844.5,155.0,2.35,16.0,853.0,555.87,424.54
2017,4,19,14,0,836.0,154.0,2.4,16.0,827.0,498.76,377.39
2017,4,19,14,15,825.0,151.5,2.45,15.5,794.0,438.99,327.41
2017,4,19,14,30,814.0,149.0,2.5,15.0,761.0,379.24,276.01
2017,4,19,14,45,798.0,147.0,2.55,15.0,722.0,318.81,223.15
2017,4,19,15,0,782.0,145.0,2.6,15.0,683.0,253.99,167.98
2017,4,19,15,15,763.5,141.0,2.6,15.0,638.5,193.42,120.58
2017,4,19,15,30,745.0,137.0,2.6,15.0,594.0,134.88,85.11
2017,4,19,15,45,728.0,129.5,2.6,15.0,547.0,92.66,75.36
2017,4,19,16,0,711.0,122.0,2.6,15.0,500.0,89.01,72.49
2017,4,19,16,15,618.5,125.0,2.6,14.5,430.5,90.62,74.3
2017,4,19,16,30,526.0,128.0,2.6,14.0,361.0,90.58,74.67
2017,4,19,16,45,483.0,121.5,2.6,14.0,314.5,86.39,71.22
2017,4,19,17,0,440.0,115.0,2.6,14.0,268.0,82.14,67.65
2017,4,19,17,15,456.5,94.5,2.45,13.5,230.5,69.42,56.58
2017,4,19,17,30,473.0,74.0,2.3,13.0,193.0,58.68,47.03
2017,4,19,17,45,399.0,62.0,2.15,12.5,145.5,46.98,36.38
2017,4,19,18,0,325.0,50.0,2.0,12.0,98.0,37.91,27.83
2017,4,19,18,15,162.5,36.5,1.95,11.5,60.5,27.34,17.31
2017,4,19,18,30,0.0,23.0,1.9,11.0,23.0,16.8,0.0
2017,4,19,18,45,0.0,11.5,1.9,11.0,11.5,9.05,0.0
2017,4,19,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,5,45,140.5,17.0,1.95,9.5,30.5,101.33,0.0
2017,4,20,6,0,281.0,34.0,2.0,10.0,61.0,217.29,168.94
2017,4,20,6,15,387.5,44.5,2.1,10.5,107.5,307.0,253.24
2017,4,20,6,30,494.0,55.0,2.2,11.0,154.0,406.96,340.1
2017,4,20,6,45,564.0,62.5,2.3,11.5,207.0,488.01,408.5
2017,4,20,7,0,634.0,70.0,2.4,12.0,260.0,573.65,477.56
2017,4,20,7,15,679.0,75.5,2.45,12.0,314.0,641.64,529.47
2017,4,20,7,30,724.0,81.0,2.5,12.0,368.0,710.78,580.57
2017,4,20,7,45,758.0,84.5,2.55,12.5,422.0,764.21,617.34
2017,4,20,8,0,792.0,88.0,2.6,13.0,476.0,821.8,656.24
2017,4,20,8,15,815.0,91.5,2.55,13.0,526.5,868.18,686.62
2017,4,20,8,30,838.0,95.0,2.5,13.0,577.0,912.29,714.89
2017,4,20,8,45,856.0,97.5,2.45,13.5,624.0,947.88,735.41
2017,4,20,9,0,874.0,100.0,2.4,14.0,671.0,968.19,745.2
2017,4,20,9,15,887.0,102.5,2.3,14.0,713.0,992.02,758.35
2017,4,20,9,30,900.0,105.0,2.2,14.0,755.0,1012.2,768.88
2017,4,20,9,45,902.0,110.5,2.1,14.5,789.0,1020.92,770.32
2017,4,20,10,0,904.0,116.0,2.0,15.0,823.0,1025.48,769.19
2017,4,20,10,15,911.0,118.0,1.95,15.0,852.0,1027.17,768.44
2017,4,20,10,30,918.0,120.0,1.9,15.0,881.0,1024.75,765.16
2017,4,20,10,45,923.5,120.5,1.85,15.5,902.5,1015.27,756.04
2017,4,20,11,0,929.0,121.0,1.8,16.0,924.0,1001.71,744.51
2017,4,20,11,15,931.5,121.5,1.75,16.0,938.0,981.35,730.12
2017,4,20,11,30,934.0,122.0,1.7,16.0,952.0,957.14,713.36
2017,4,20,11,45,935.5,122.0,1.65,16.0,957.5,927.88,693.37
2017,4,20,12,0,937.0,122.0,1.6,16.0,963.0,895.06,671.07
2017,4,20,12,15,935.5,122.0,1.65,16.0,960.5,856.46,646.04
2017,4,20,12,30,934.0,122.0,1.7,16.0,958.0,814.84,618.62
2017,4,20,12,45,931.5,121.5,1.75,16.5,947.5,769.25,585.05
2017,4,20,13,0,929.0,121.0,1.8,17.0,937.0,721.12,548.88
2017,4,20,13,15,924.0,120.0,1.85,17.0,918.5,668.73,509.65
2017,4,20,13,30,919.0,119.0,1.9,17.0,900.0,614.45,467.74
2017,4,20,13,45,912.5,117.5,2.0,17.0,874.0,557.38,422.5
2017,4,20,14,0,906.0,116.0,2.1,17.0,848.0,499.07,374.58
2017,4,20,14,15,896.5,114.5,2.1,16.5,815.0,438.58,323.71
2017,4,20,14,30,887.0,113.0,2.1,16.0,782.0,377.67,271.05
2017,4,20,14,45,875.5,110.5,2.15,16.0,743.0,315.4,216.35
2017,4,20,15,0,864.0,108.0,2.2,16.0,704.0,248.26,159.05
2017,4,20,15,15,446.0,172.5,2.2,16.0,479.0,169.94,114.68
2017,4,20,15,30,28.0,237.0,2.2,16.0,254.0,162.05,127.04
2017,4,20,15,45,410.0,166.0,2.25,16.0,386.5,107.29,87.55
2017,4,20,16,0,792.0,95.0,2.3,16.0,519.0,79.57,63.99
2017,4,20,16,15,764.5,91.0,2.35,15.5,467.5,76.9,62.05
2017,4,20,16,30,737.0,87.0,2.4,15.0,416.0,74.17,60.01
2017,4,20,16,45,699.5,82.0,2.5,15.0,362.5,65.02,52.14
2017,4,20,17,0,662.0,77.0,2.6,15.0,309.0,61.48,49.17
2017,4,20,17,15,608.5,70.5,2.65,14.0,256.5,56.61,45.09
2017,4,20,17,30,555.0,64.0,2.7,13.0,204.0,51.73,40.83
2017,4,20,17,45,471.5,55.0,2.75,12.5,154.5,44.61,34.29
2017,4,20,18,0,388.0,46.0,2.8,12.0,105.0,37.54,27.54
2017,4,20,18,15,260.5,33.0,2.85,11.5,66.0,26.91,17.1
2017,4,20,18,30,133.0,20.0,2.9,11.0,27.0,15.21,0.0
2017,4,20,18,45,66.5,10.0,2.95,11.0,13.5,7.87,0.0
2017,4,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,21,5,45,130.5,17.5,1.65,9.5,31.0,97.89,13.29
2017,4,21,6,0,261.0,35.0,1.6,10.0,62.0,206.36,161.8
2017,4,21,6,15,363.5,47.0,1.6,10.5,108.0,295.14,243.33
2017,4,21,6,30,466.0,59.0,1.6,11.0,154.0,392.94,327.48
2017,4,21,6,45,533.0,67.5,1.65,11.5,206.0,471.91,393.36
2017,4,21,7,0,600.0,76.0,1.7,12.0,258.0,555.22,459.77
2017,4,21,7,15,645.5,82.5,1.7,12.0,312.0,623.47,511.5
2017,4,21,7,30,691.0,89.0,1.7,12.0,366.0,692.96,561.93
2017,4,21,7,45,726.5,93.0,1.7,12.5,419.5,751.7,601.72
2017,4,21,8,0,762.0,97.0,1.7,13.0,473.0,804.6,636.15
2017,4,21,8,15,786.0,101.0,1.7,13.5,523.0,851.63,665.6
2017,4,21,8,30,810.0,105.0,1.7,14.0,573.0,896.49,692.93
2017,4,21,8,45,830.5,107.0,1.7,14.5,620.5,933.26,714.25
2017,4,21,9,0,851.0,109.0,1.7,15.0,668.0,967.05,733.35
2017,4,21,9,15,864.5,111.5,1.65,15.5,709.0,991.34,745.25
2017,4,21,9,30,878.0,114.0,1.6,16.0,750.0,998.56,745.95
2017,4,21,9,45,898.5,110.0,1.6,16.5,788.5,1015.05,753.79
2017,4,21,10,0,919.0,106.0,1.6,17.0,827.0,1027.75,759.12
2017,4,21,10,15,925.5,107.5,1.55,17.0,856.0,1028.51,757.53
2017,4,21,10,30,932.0,109.0,1.5,17.0,885.0,1025.14,753.58
2017,4,21,10,45,937.0,110.0,1.45,17.5,907.0,1015.65,744.5
2017,4,21,11,0,942.0,111.0,1.4,18.0,929.0,1002.05,733.04
2017,4,21,11,15,945.0,111.5,1.35,18.0,942.5,982.04,719.06
2017,4,21,11,30,948.0,112.0,1.3,18.0,956.0,958.12,702.72
2017,4,21,11,45,948.5,112.5,1.3,18.5,962.0,928.23,682.12
2017,4,21,12,0,949.0,113.0,1.3,19.0,968.0,894.79,659.29
2017,4,21,12,15,948.5,113.0,1.3,19.0,965.5,856.73,634.63
2017,4,21,12,30,948.0,113.0,1.3,19.0,963.0,815.52,607.72
2017,4,21,12,45,945.5,112.5,1.35,19.5,953.0,769.52,574.82
2017,4,21,13,0,943.0,112.0,1.4,20.0,943.0,720.94,539.21
2017,4,21,13,15,939.0,111.0,1.45,20.0,925.0,668.66,500.95
2017,4,21,13,30,935.0,110.0,1.5,20.0,907.0,614.36,459.88
2017,4,21,13,45,925.5,111.0,1.55,20.0,880.5,557.02,415.08
2017,4,21,14,0,916.0,112.0,1.6,20.0,854.0,498.65,367.86
2017,4,21,14,15,907.5,110.5,1.65,19.5,822.0,438.1,318.0
2017,4,21,14,30,899.0,109.0,1.7,19.0,790.0,377.01,266.12
2017,4,21,14,45,882.0,110.0,1.75,19.0,750.0,315.06,212.67
2017,4,21,15,0,865.0,111.0,1.8,19.0,710.0,248.89,157.27
2017,4,21,15,15,849.5,108.0,1.85,19.0,666.0,185.68,108.95
2017,4,21,15,30,834.0,105.0,1.9,19.0,622.0,124.0,73.49
2017,4,21,15,45,813.0,102.0,1.95,19.0,573.5,83.96,66.71
2017,4,21,16,0,792.0,99.0,2.0,19.0,525.0,82.29,65.56
2017,4,21,16,15,706.0,101.5,2.0,18.5,454.0,76.65,61.07
2017,4,21,16,30,620.0,104.0,2.0,18.0,383.0,77.73,62.35
2017,4,21,16,45,570.5,103.5,2.05,17.5,335.0,77.88,62.81
2017,4,21,17,0,521.0,103.0,2.1,17.0,287.0,75.61,61.13
2017,4,21,17,15,547.0,83.5,2.1,16.0,248.5,65.51,52.57
2017,4,21,17,30,573.0,64.0,2.1,15.0,210.0,51.89,40.65
2017,4,21,17,45,491.0,55.0,2.1,14.5,160.0,44.74,34.15
2017,4,21,18,0,409.0,46.0,2.1,14.0,110.0,37.63,27.43
2017,4,21,18,15,282.5,33.0,2.2,13.5,69.5,26.96,17.12
2017,4,21,18,30,156.0,20.0,2.3,13.0,29.0,15.28,0.0
2017,4,21,18,45,78.0,10.0,2.4,12.5,14.5,7.87,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,5,45,89.0,19.0,1.7,9.5,28.5,81.39,23.81
2017,4,22,6,0,178.0,38.0,1.7,10.0,57.0,166.29,130.81
2017,4,22,6,15,250.0,54.0,1.75,10.0,97.0,234.79,194.29
2017,4,22,6,30,322.0,70.0,1.8,10.0,137.0,310.61,261.26
2017,4,22,6,45,362.0,85.5,1.85,10.5,181.0,370.58,312.45
2017,4,22,7,0,402.0,101.0,1.9,11.0,225.0,433.23,363.81
2017,4,22,7,15,447.0,110.0,1.9,11.0,271.5,494.18,412.7
2017,4,22,7,30,492.0,119.0,1.9,11.0,318.0,557.26,461.64
2017,4,22,7,45,441.0,150.5,1.9,11.5,346.5,567.31,465.49
2017,4,22,8,0,390.0,182.0,1.9,12.0,375.0,570.9,464.47
2017,4,22,8,15,270.0,222.5,1.85,12.5,362.5,497.08,402.77
2017,4,22,8,30,150.0,263.0,1.8,13.0,350.0,414.21,333.85
2017,4,22,8,45,205.0,280.5,1.8,13.5,409.5,484.31,388.01
2017,4,22,9,0,260.0,298.0,1.8,14.0,469.0,578.1,456.92
2017,4,22,9,15,316.0,304.5,1.85,14.0,526.0,638.72,501.17
2017,4,22,9,30,372.0,311.0,1.9,14.0,583.0,698.92,544.61
2017,4,22,9,45,346.5,336.0,1.95,14.5,598.5,697.47,540.22
2017,4,22,10,0,321.0,361.0,2.0,15.0,614.0,693.55,534.74
2017,4,22,10,15,345.0,368.0,2.15,15.0,648.5,717.35,552.28
2017,4,22,10,30,369.0,375.0,2.3,15.0,683.0,738.89,567.93
2017,4,22,10,45,350.0,392.0,2.5,15.5,690.0,726.71,557.8
2017,4,22,11,0,331.0,409.0,2.7,16.0,697.0,712.72,546.62
2017,4,22,11,15,323.0,418.5,2.85,16.0,703.5,700.09,537.52
2017,4,22,11,30,315.0,428.0,3.0,16.0,710.0,685.8,527.17
2017,4,22,11,45,272.5,441.5,3.2,16.5,686.5,643.98,495.31
2017,4,22,12,0,230.0,455.0,3.4,17.0,663.0,589.45,454.26
2017,4,22,12,15,273.5,443.5,3.45,16.5,690.0,609.31,470.51
2017,4,22,12,30,317.0,432.0,3.5,16.0,717.0,611.7,473.52
2017,4,22,12,45,322.5,425.0,3.55,16.0,712.5,586.66,454.7
2017,4,22,13,0,328.0,418.0,3.6,16.0,708.0,560.29,434.72
2017,4,22,13,15,304.0,415.5,3.55,16.0,680.0,518.18,402.16
2017,4,22,13,30,280.0,413.0,3.5,16.0,652.0,477.68,370.61
2017,4,22,13,45,322.0,389.5,3.5,16.0,657.0,457.14,353.92
2017,4,22,14,0,364.0,366.0,3.5,16.0,662.0,432.14,332.77
2017,4,22,14,15,286.5,366.0,3.5,15.5,593.5,372.36,286.43
2017,4,22,14,30,209.0,366.0,3.5,15.0,525.0,323.73,249.27
2017,4,22,14,45,148.5,342.5,3.5,15.0,453.0,272.81,210.22
2017,4,22,15,0,88.0,319.0,3.5,15.0,381.0,235.09,182.5
2017,4,22,15,15,113.0,302.0,3.4,14.5,376.0,216.37,167.32
2017,4,22,15,30,138.0,285.0,3.3,14.0,371.0,187.58,145.97
2017,4,22,15,45,87.5,249.0,3.25,13.5,302.5,164.39,137.57
2017,4,22,16,0,37.0,213.0,3.2,13.0,234.0,143.17,120.03
2017,4,22,16,15,18.5,162.0,3.1,12.5,172.5,117.6,98.43
2017,4,22,16,30,0.0,111.0,3.0,12.0,111.0,83.12,68.59
2017,4,22,16,45,0.0,97.5,2.9,12.0,97.5,73.32,60.14
2017,4,22,17,0,0.0,84.0,2.8,12.0,84.0,63.45,51.5
2017,4,22,17,15,0.0,69.5,2.75,11.5,69.5,52.82,42.14
2017,4,22,17,30,0.0,55.0,2.7,11.0,55.0,42.11,32.52
2017,4,22,17,45,197.0,53.0,2.65,11.0,84.0,39.01,29.53
2017,4,22,18,0,394.0,51.0,2.6,11.0,113.0,41.6,31.34
2017,4,22,18,15,269.0,37.0,2.55,10.5,72.0,28.21,18.55
2017,4,22,18,30,144.0,23.0,2.5,10.0,31.0,17.45,1.27
2017,4,22,18,45,72.0,11.5,2.45,10.0,15.5,9.05,0.0
2017,4,22,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,165.0,18.0,3.3,9.5,36.5,119.93,52.06
2017,4,23,6,0,330.0,36.0,3.4,10.0,73.0,244.03,195.22
2017,4,23,6,15,429.0,45.5,3.55,10.0,120.5,330.64,275.7
2017,4,23,6,30,528.0,55.0,3.7,10.0,168.0,426.46,360.42
2017,4,23,6,45,588.5,62.5,3.85,10.5,220.0,502.21,425.24
2017,4,23,7,0,649.0,70.0,4.0,11.0,272.0,581.68,490.34
2017,4,23,7,15,691.5,75.5,4.0,11.5,326.0,648.02,540.81
2017,4,23,7,30,734.0,81.0,4.0,12.0,380.0,710.65,586.63
2017,4,23,7,45,761.0,86.5,4.0,12.5,432.5,765.49,625.09
2017,4,23,8,0,788.0,92.0,4.0,13.0,485.0,819.04,661.6
2017,4,23,8,15,810.5,95.5,3.95,13.0,535.5,864.57,692.41
2017,4,23,8,30,833.0,99.0,3.9,13.0,586.0,907.8,721.09
2017,4,23,8,45,844.0,104.5,3.9,13.5,631.0,939.89,740.37
2017,4,23,9,0,855.0,110.0,3.9,14.0,676.0,968.61,757.15
2017,4,23,9,15,867.5,112.5,3.85,14.0,717.5,991.81,771.08
2017,4,23,9,30,880.0,115.0,3.8,14.0,759.0,997.9,773.15
2017,4,23,9,45,873.5,125.5,3.75,14.5,790.0,1017.18,783.19
2017,4,23,10,0,867.0,136.0,3.7,15.0,821.0,1018.64,780.9
2017,4,23,10,15,874.5,137.5,3.7,15.0,849.5,1020.09,780.74
2017,4,23,10,30,882.0,139.0,3.7,15.0,878.0,1002.19,767.46
2017,4,23,10,45,883.5,142.5,3.7,15.0,898.5,991.68,759.57
2017,4,23,11,0,885.0,146.0,3.7,15.0,919.0,977.25,749.04
2017,4,23,11,15,887.5,147.0,3.75,15.0,932.5,957.69,735.44
2017,4,23,11,30,890.0,148.0,3.8,15.0,946.0,934.44,719.35
2017,4,23,11,45,894.0,146.0,3.85,15.5,952.0,906.37,698.61
2017,4,23,12,0,898.0,144.0,3.9,16.0,958.0,874.85,675.49
2017,4,23,12,15,897.0,144.0,3.95,15.5,955.0,837.66,650.81
2017,4,23,12,30,896.0,144.0,4.0,15.0,952.0,797.58,622.7
2017,4,23,12,45,907.5,134.5,4.05,15.0,945.5,756.18,591.47
2017,4,23,13,0,919.0,125.0,4.1,15.0,939.0,711.25,556.79
2017,4,23,13,15,914.5,124.0,4.05,15.0,921.0,659.73,515.73
2017,4,23,13,30,910.0,123.0,4.0,15.0,903.0,606.32,472.17
2017,4,23,13,45,904.5,121.0,4.0,15.0,877.5,550.02,425.25
2017,4,23,14,0,899.0,119.0,4.0,15.0,852.0,492.4,375.87
2017,4,23,14,15,890.5,117.0,4.15,14.5,819.5,432.54,324.2
2017,4,23,14,30,882.0,115.0,4.3,14.0,787.0,372.19,270.77
2017,4,23,14,45,866.0,115.0,4.5,14.0,747.5,310.95,215.95
2017,4,23,15,0,850.0,115.0,4.7,14.0,708.0,245.51,159.38
2017,4,23,15,15,834.0,112.5,4.65,13.5,664.0,183.69,111.19
2017,4,23,15,30,818.0,110.0,4.6,13.0,620.0,123.46,76.54
2017,4,23,15,45,790.0,109.0,4.6,13.0,570.5,87.97,71.88
2017,4,23,16,0,762.0,108.0,4.6,13.0,521.0,80.95,65.99
2017,4,23,16,15,711.0,101.5,4.5,12.5,458.0,76.65,62.56
2017,4,23,16,30,660.0,95.0,4.4,12.0,395.0,72.28,59.02
2017,4,23,16,45,636.5,93.0,4.35,12.0,353.0,71.46,58.5
2017,4,23,17,0,613.0,91.0,4.3,12.0,311.0,70.72,58.0
2017,4,23,17,15,557.5,83.5,4.15,11.5,259.0,65.52,53.54
2017,4,23,17,30,502.0,76.0,4.0,11.0,207.0,60.29,48.89
2017,4,23,17,45,426.0,65.0,3.85,11.0,158.5,52.05,41.22
2017,4,23,18,0,350.0,54.0,3.7,11.0,110.0,40.91,30.75
2017,4,23,18,15,231.5,39.0,3.65,10.5,70.5,29.47,19.72
2017,4,23,18,30,113.0,24.0,3.6,10.0,31.0,18.1,3.13
2017,4,23,18,45,56.5,12.0,3.55,10.0,15.5,9.44,0.0
2017,4,23,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,16.0,2.5,9.5,16.0,12.19,1.3
2017,4,24,6,0,0.0,32.0,2.6,10.0,32.0,25.83,15.86
2017,4,24,6,15,1.5,52.5,2.75,10.0,53.0,46.05,33.85
2017,4,24,6,30,3.0,73.0,2.9,10.0,74.0,65.56,51.18
2017,4,24,6,45,12.0,94.0,3.1,10.5,98.0,90.35,72.92
2017,4,24,7,0,21.0,115.0,3.3,11.0,122.0,115.63,94.75
2017,4,24,7,15,27.5,136.0,3.35,11.0,146.5,152.73,126.31
2017,4,24,7,30,34.0,157.0,3.4,11.0,171.0,178.61,147.92
2017,4,24,7,45,27.0,170.0,3.45,11.5,182.0,184.16,151.52
2017,4,24,8,0,20.0,183.0,3.5,12.0,193.0,173.16,141.34
2017,4,24,8,15,34.5,213.0,3.5,12.0,232.5,232.42,190.21
2017,4,24,8,30,49.0,243.0,3.5,12.0,272.0,275.75,225.16
2017,4,24,8,45,50.5,263.5,3.5,12.0,295.0,296.46,241.06
2017,4,24,9,0,52.0,284.0,3.5,12.0,318.0,316.84,256.63
2017,4,24,9,15,50.5,299.5,3.5,12.0,335.0,328.59,265.15
2017,4,24,9,30,49.0,315.0,3.5,12.0,352.0,340.0,273.42
2017,4,24,9,45,79.5,349.0,3.5,12.5,411.0,401.57,321.52
2017,4,24,10,0,110.0,383.0,3.5,13.0,470.0,462.28,367.76
2017,4,24,10,15,116.5,399.0,3.55,13.0,494.5,501.95,397.12
2017,4,24,10,30,123.0,415.0,3.6,13.0,519.0,517.85,408.58
2017,4,24,10,45,81.5,395.0,3.65,13.5,464.5,430.89,340.22
2017,4,24,11,0,40.0,375.0,3.7,14.0,410.0,367.59,289.61
2017,4,24,11,15,28.5,338.0,3.75,14.0,363.5,318.35,251.14
2017,4,24,11,30,17.0,301.0,3.8,14.0,317.0,256.77,202.54
2017,4,24,11,45,35.5,357.5,3.9,14.0,390.0,333.58,263.28
2017,4,24,12,0,54.0,414.0,4.0,14.0,463.0,393.16,309.41
2017,4,24,12,15,37.5,370.0,4.0,14.0,404.0,335.78,264.45
2017,4,24,12,30,21.0,326.0,4.0,14.0,345.0,272.15,214.5
2017,4,24,12,45,22.5,331.5,4.0,14.5,352.0,274.9,216.43
2017,4,24,13,0,24.0,337.0,4.0,15.0,359.0,277.23,217.87
2017,4,24,13,15,54.5,375.0,4.0,14.5,422.5,325.59,256.42
2017,4,24,13,30,85.0,413.0,4.0,14.0,486.0,362.73,285.61
2017,4,24,13,45,62.5,379.5,4.05,14.0,432.5,316.86,249.62
2017,4,24,14,0,40.0,346.0,4.1,14.0,379.0,274.6,216.62
2017,4,24,14,15,28.0,303.5,4.05,14.0,326.5,233.85,184.56
2017,4,24,14,30,16.0,261.0,4.0,14.0,274.0,199.13,157.22
2017,4,24,14,45,8.0,151.5,4.0,14.0,158.0,117.14,91.18
2017,4,24,15,0,0.0,42.0,4.0,14.0,42.0,32.29,21.44
2017,4,24,15,15,40.0,160.0,4.0,13.5,185.0,121.26,93.96
2017,4,24,15,30,80.0,278.0,4.0,13.0,328.0,186.73,147.76
2017,4,24,15,45,96.5,259.0,4.05,13.0,315.0,169.76,142.52
2017,4,24,16,0,113.0,240.0,4.1,13.0,302.0,153.17,128.73
2017,4,24,16,15,221.5,206.5,4.1,12.5,312.5,137.77,116.04
2017,4,24,16,30,330.0,173.0,4.1,12.0,323.0,116.9,98.38
2017,4,24,16,45,204.5,158.5,4.15,12.0,248.0,106.38,89.44
2017,4,24,17,0,79.0,144.0,4.2,12.0,173.0,100.11,84.14
2017,4,24,17,15,66.5,122.5,4.05,11.5,144.5,85.96,71.81
2017,4,24,17,30,54.0,101.0,3.9,11.0,116.0,71.61,59.04
2017,4,24,17,45,39.0,79.0,3.8,11.0,88.5,56.74,45.43
2017,4,24,18,0,24.0,57.0,3.7,11.0,61.0,41.66,31.45
2017,4,24,18,15,12.0,37.5,3.7,10.5,39.5,27.92,18.49
2017,4,24,18,30,0.0,18.0,3.7,10.0,18.0,13.74,1.99
2017,4,24,18,45,0.0,9.0,3.7,10.0,9.0,7.08,0.0
2017,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
