Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,2.1,7.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,2.1,8.0,10.0,7.87,0.0
2017,4,25,5,45,150.0,24.5,2.1,8.5,42.5,120.31,70.58
2017,4,25,6,0,300.0,39.0,2.1,9.0,75.0,230.34,186.04
2017,4,25,6,15,391.0,49.5,2.15,9.0,120.5,311.85,260.44
2017,4,25,6,30,482.0,60.0,2.2,9.0,166.0,401.77,339.17
2017,4,25,6,45,547.5,66.0,2.3,9.5,217.0,477.0,402.76
2017,4,25,7,0,613.0,72.0,2.4,10.0,268.0,556.25,467.0
2017,4,25,7,15,596.5,88.0,2.45,10.0,306.0,588.52,491.6
2017,4,25,7,30,580.0,104.0,2.5,10.0,344.0,616.93,512.42
2017,4,25,7,45,476.5,147.0,2.65,10.5,361.5,589.85,487.68
2017,4,25,8,0,373.0,190.0,2.8,11.0,379.0,541.22,446.15
2017,4,25,8,15,287.5,227.5,2.85,11.5,382.0,515.19,421.69
2017,4,25,8,30,202.0,265.0,2.9,12.0,385.0,461.23,375.55
2017,4,25,8,45,147.5,285.0,3.0,12.5,376.0,432.22,349.84
2017,4,25,9,0,93.0,305.0,3.1,13.0,367.0,378.18,304.57
2017,4,25,9,15,120.5,329.5,3.05,13.5,415.0,450.34,359.96
2017,4,25,9,30,148.0,354.0,3.0,14.0,463.0,499.75,396.42
2017,4,25,9,45,213.5,365.0,3.0,14.5,530.5,571.06,450.13
2017,4,25,10,0,279.0,376.0,3.0,15.0,598.0,663.82,517.65
2017,4,25,10,15,329.0,374.5,3.0,15.0,645.5,704.08,546.72
2017,4,25,10,30,379.0,373.0,3.0,15.0,693.0,742.01,574.11
2017,4,25,10,45,330.0,400.0,3.0,15.5,683.5,711.09,548.3
2017,4,25,11,0,281.0,427.0,3.0,16.0,674.0,678.98,522.22
2017,4,25,11,15,349.0,406.0,3.05,16.0,717.5,707.51,544.49
2017,4,25,11,30,417.0,385.0,3.1,16.0,761.0,745.53,572.56
2017,4,25,11,45,657.0,253.0,3.2,16.0,849.5,817.55,629.49
2017,4,25,12,0,897.0,121.0,3.3,16.0,938.0,850.32,655.44
2017,4,25,12,15,896.5,121.0,3.4,16.0,936.0,814.06,630.09
2017,4,25,12,30,896.0,121.0,3.5,16.0,934.0,774.87,602.27
2017,4,25,12,45,884.0,126.5,3.6,16.0,921.5,729.3,567.95
2017,4,25,13,0,872.0,132.0,3.7,16.0,909.0,681.93,531.48
2017,4,25,13,15,697.0,231.5,3.75,15.5,845.0,616.21,479.31
2017,4,25,13,30,522.0,331.0,3.8,15.0,781.0,549.65,426.89
2017,4,25,13,45,421.5,355.0,3.85,15.0,711.5,479.02,371.55
2017,4,25,14,0,321.0,379.0,3.9,15.0,642.0,418.42,323.93
2017,4,25,14,15,296.5,369.0,3.85,15.0,604.5,374.81,288.68
2017,4,25,14,30,272.0,359.0,3.8,15.0,567.0,333.87,255.39
2017,4,25,14,45,266.5,340.5,3.8,15.0,536.0,295.51,223.72
2017,4,25,15,0,261.0,322.0,3.8,15.0,505.0,258.12,193.33
2017,4,25,15,15,306.0,291.0,3.75,14.5,493.0,221.35,163.27
2017,4,25,15,30,351.0,260.0,3.7,14.0,481.0,179.75,134.68
2017,4,25,15,45,369.5,233.5,3.7,14.0,450.0,149.53,124.61
2017,4,25,16,0,388.0,207.0,3.7,14.0,419.0,136.46,113.8
2017,4,25,16,15,344.0,193.0,3.6,13.5,368.0,128.18,107.23
2017,4,25,16,30,300.0,179.0,3.5,13.0,317.0,119.68,100.39
2017,4,25,16,45,271.0,159.5,3.45,13.0,272.5,108.11,90.57
2017,4,25,17,0,242.0,140.0,3.4,13.0,228.0,96.17,80.3
2017,4,25,17,15,218.0,120.5,3.2,12.5,190.5,83.94,69.72
2017,4,25,17,30,194.0,101.0,3.0,12.0,153.0,71.33,58.57
2017,4,25,17,45,166.0,80.5,2.8,12.0,118.0,57.71,46.14
2017,4,25,18,0,138.0,60.0,2.6,12.0,83.0,43.73,33.19
2017,4,25,18,15,85.0,41.5,2.5,11.5,54.0,30.81,20.99
2017,4,25,18,30,32.0,23.0,2.4,11.0,25.0,17.43,5.0
2017,4,25,18,45,16.0,11.5,2.3,11.0,12.5,9.05,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.95,10.5,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,2.1,11.0,3.0,2.36,0.0
2017,4,26,5,45,0.0,12.0,2.25,11.5,12.0,9.12,0.51
2017,4,26,6,0,0.0,21.0,2.4,12.0,21.0,15.99,7.69
2017,4,26,6,15,0.0,34.0,2.45,12.0,34.0,25.96,16.55
2017,4,26,6,30,0.0,47.0,2.5,12.0,47.0,35.97,25.4
2017,4,26,6,45,0.0,61.0,2.65,12.5,61.0,47.36,35.27
2017,4,26,7,0,0.0,75.0,2.8,13.0,75.0,59.02,45.2
2017,4,26,7,15,0.0,89.5,2.8,13.0,89.5,71.12,55.42
2017,4,26,7,30,0.0,104.0,2.8,13.0,104.0,83.2,65.49
2017,4,26,7,45,21.5,153.5,2.85,13.5,165.0,146.59,119.05
2017,4,26,8,0,43.0,203.0,2.9,14.0,226.0,230.75,188.12
2017,4,26,8,15,80.0,235.5,2.9,14.0,282.0,297.15,242.06
2017,4,26,8,30,117.0,268.0,2.9,14.0,338.0,385.69,312.12
2017,4,26,8,45,70.5,260.0,2.95,14.0,303.5,310.03,250.0
2017,4,26,9,0,24.0,252.0,3.0,14.0,269.0,234.75,187.92
2017,4,26,9,15,38.5,287.5,3.05,14.0,315.5,303.06,242.45
2017,4,26,9,30,53.0,323.0,3.1,14.0,362.0,350.96,279.7
2017,4,26,9,45,51.5,336.0,3.15,14.5,376.0,359.31,284.88
2017,4,26,10,0,50.0,349.0,3.2,15.0,390.0,367.3,289.93
2017,4,26,10,15,85.5,383.5,3.2,15.0,455.5,432.28,340.35
2017,4,26,10,30,121.0,418.0,3.2,15.0,521.0,516.9,404.15
2017,4,26,10,45,127.5,430.0,3.25,15.0,540.5,527.51,411.35
2017,4,26,11,0,134.0,442.0,3.3,15.0,560.0,536.78,417.96
2017,4,26,11,15,150.5,450.5,3.3,15.0,585.5,550.36,428.0
2017,4,26,11,30,167.0,459.0,3.3,15.0,611.0,561.96,436.51
2017,4,26,11,45,184.0,461.5,3.35,15.0,629.5,566.46,439.95
2017,4,26,12,0,201.0,464.0,3.4,15.0,648.0,568.82,441.8
2017,4,26,12,15,117.5,421.0,3.45,15.0,529.0,452.37,353.04
2017,4,26,12,30,34.0,378.0,3.5,15.0,410.0,333.23,260.66
2017,4,26,12,45,21.0,286.0,3.55,15.0,305.5,244.1,191.5
2017,4,26,13,0,8.0,194.0,3.6,15.0,201.0,155.66,121.31
2017,4,26,13,15,21.0,275.0,3.65,15.0,293.5,227.85,179.16
2017,4,26,13,30,34.0,356.0,3.7,15.0,386.0,291.66,229.18
2017,4,26,13,45,17.0,242.5,3.75,15.0,257.5,193.36,151.57
2017,4,26,14,0,0.0,129.0,3.8,15.0,129.0,99.33,76.12
2017,4,26,14,15,0.0,117.5,3.8,15.0,117.5,90.47,69.09
2017,4,26,14,30,0.0,106.0,3.8,15.0,106.0,81.7,62.03
2017,4,26,14,45,0.0,110.5,3.8,15.0,110.5,84.96,64.84
2017,4,26,15,0,0.0,115.0,3.8,15.0,115.0,88.12,67.6
2017,4,26,15,15,21.5,187.0,3.8,14.5,200.5,136.19,106.51
2017,4,26,15,30,43.0,259.0,3.8,14.0,286.0,174.26,137.94
2017,4,26,15,45,21.5,141.5,3.8,14.0,155.0,101.98,83.64
2017,4,26,16,0,0.0,24.0,3.8,14.0,24.0,18.35,10.61
2017,4,26,16,15,21.5,102.5,3.8,13.5,112.5,76.28,61.99
2017,4,26,16,30,43.0,181.0,3.8,13.0,201.0,123.51,103.8
2017,4,26,16,45,21.5,138.5,3.85,13.0,148.5,100.7,84.04
2017,4,26,17,0,0.0,96.0,3.9,13.0,96.0,71.74,58.64
2017,4,26,17,15,0.0,80.5,3.8,12.5,80.5,60.51,48.84
2017,4,26,17,30,0.0,65.0,3.7,12.0,65.0,49.2,38.77
2017,4,26,17,45,196.5,59.0,3.6,12.0,92.0,44.15,34.05
2017,4,26,18,0,393.0,53.0,3.5,12.0,119.0,43.0,32.58
2017,4,26,18,15,277.5,39.5,3.45,11.5,78.5,30.09,20.44
2017,4,26,18,30,162.0,26.0,3.4,11.0,38.0,19.72,7.29
2017,4,26,18,45,81.0,13.0,3.35,11.0,19.0,10.23,0.0
2017,4,26,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,27,5,15,30.0,6.0,2.15,7.5,7.0,0.0,0.0
2017,4,27,5,30,60.0,12.0,2.1,8.0,14.0,33.93,0.0
2017,4,27,5,45,190.5,26.5,2.1,9.0,48.0,143.35,96.51
2017,4,27,6,0,321.0,41.0,2.1,10.0,82.0,242.45,196.39
2017,4,27,6,15,410.0,51.5,2.0,10.0,129.0,323.78,269.59
2017,4,27,6,30,499.0,62.0,1.9,10.0,176.0,413.2,346.77
2017,4,27,6,45,481.0,81.0,1.85,10.5,213.5,446.69,374.65
2017,4,27,7,0,463.0,100.0,1.8,11.0,251.0,471.26,393.86
2017,4,27,7,15,509.0,106.0,1.8,11.5,298.5,531.59,441.0
2017,4,27,7,30,555.0,112.0,1.8,12.0,346.0,603.56,494.8
2017,4,27,7,45,570.0,124.0,1.85,12.5,391.0,649.09,526.79
2017,4,27,8,0,585.0,136.0,1.9,13.0,436.0,693.17,556.84
2017,4,27,8,15,447.5,194.0,1.9,13.5,436.5,639.8,511.3
2017,4,27,8,30,310.0,252.0,1.9,14.0,437.0,564.82,450.08
2017,4,27,8,45,417.0,238.0,1.9,14.5,507.5,674.67,531.84
2017,4,27,9,0,524.0,224.0,1.9,15.0,578.0,766.66,596.85
2017,4,27,9,15,693.5,170.5,1.9,15.0,668.5,887.64,681.22
2017,4,27,9,30,863.0,117.0,1.9,15.0,759.0,976.03,738.35
2017,4,27,9,45,880.0,114.5,1.9,15.5,795.5,990.21,743.99
2017,4,27,10,0,897.0,112.0,1.9,16.0,832.0,1000.65,748.12
2017,4,27,10,15,903.5,113.5,1.95,16.0,859.5,1001.09,747.87
2017,4,27,10,30,910.0,115.0,2.0,16.0,887.0,997.5,745.22
2017,4,27,10,45,914.0,116.5,2.1,16.5,907.5,987.49,737.71
2017,4,27,11,0,918.0,118.0,2.2,17.0,928.0,973.49,727.68
2017,4,27,11,15,920.5,118.5,2.3,17.0,941.5,953.26,714.92
2017,4,27,11,30,923.0,119.0,2.4,17.0,955.0,929.28,699.64
2017,4,27,11,45,922.0,120.5,2.5,17.0,959.5,899.54,680.38
2017,4,27,12,0,921.0,122.0,2.6,17.0,964.0,866.46,658.69
2017,4,27,12,15,920.0,121.5,2.7,17.0,961.5,828.52,633.43
2017,4,27,12,30,919.0,121.0,2.8,17.0,959.0,787.65,605.07
2017,4,27,12,45,916.5,121.0,2.9,17.5,949.0,743.39,571.47
2017,4,27,13,0,914.0,121.0,3.0,18.0,939.0,696.65,535.27
2017,4,27,13,15,909.5,120.0,3.1,18.0,920.5,645.68,496.0
2017,4,27,13,30,905.0,119.0,3.2,18.0,902.0,592.86,454.07
2017,4,27,13,45,896.5,119.0,3.3,18.0,876.5,537.16,408.57
2017,4,27,14,0,888.0,119.0,3.4,18.0,851.0,480.44,360.81
2017,4,27,14,15,879.5,117.5,3.5,17.5,819.0,421.92,310.83
2017,4,27,14,30,871.0,116.0,3.6,17.0,787.0,362.91,259.18
2017,4,27,14,45,856.5,115.5,3.75,17.0,748.5,302.78,206.14
2017,4,27,15,0,842.0,115.0,3.9,17.0,710.0,238.02,151.25
2017,4,27,15,15,701.5,153.5,4.0,16.5,629.0,182.03,114.38
2017,4,27,15,30,561.0,192.0,4.1,16.0,548.0,146.88,102.69
2017,4,27,15,45,666.5,147.5,4.25,16.0,538.5,101.57,82.68
2017,4,27,16,0,772.0,103.0,4.4,16.0,529.0,84.28,68.04
2017,4,27,16,15,746.0,98.5,4.45,15.5,478.5,81.53,66.03
2017,4,27,16,30,720.0,94.0,4.5,15.0,428.0,72.6,58.56
2017,4,27,16,45,689.5,88.0,4.6,14.5,376.5,68.74,55.48
2017,4,27,17,0,659.0,82.0,4.7,14.0,325.0,64.76,52.23
2017,4,27,17,15,610.0,75.5,4.65,13.5,273.0,60.07,48.25
2017,4,27,17,30,561.0,69.0,4.6,13.0,221.0,55.34,44.1
2017,4,27,17,45,492.0,59.5,4.6,12.5,172.0,48.05,37.47
2017,4,27,18,0,423.0,50.0,4.6,12.0,123.0,40.71,30.57
2017,4,27,18,15,311.0,38.0,4.55,11.5,81.5,30.99,21.28
2017,4,27,18,30,199.0,26.0,4.5,11.0,40.0,19.85,8.11
2017,4,27,18,45,99.5,13.0,4.45,10.5,20.0,10.23,0.0
2017,4,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,15,39.0,7.0,2.8,7.5,8.0,0.0,0.0
2017,4,28,5,30,78.0,14.0,2.9,8.0,16.0,42.79,0.0
2017,4,28,5,45,228.0,28.0,3.0,8.5,53.5,165.13,116.43
2017,4,28,6,0,378.0,42.0,3.1,9.0,91.0,272.65,222.85
2017,4,28,6,15,470.0,51.5,3.1,9.5,140.5,357.64,299.49
2017,4,28,6,30,562.0,61.0,3.1,10.0,190.0,450.7,379.94
2017,4,28,6,45,626.5,66.5,3.15,10.5,245.0,528.04,444.68
2017,4,28,7,0,691.0,72.0,3.2,11.0,300.0,609.08,509.6
2017,4,28,7,15,731.0,77.0,3.3,11.5,355.0,674.1,558.16
2017,4,28,7,30,771.0,82.0,3.4,12.0,410.0,735.52,602.47
2017,4,28,7,45,801.0,85.5,3.55,12.5,464.0,791.27,641.56
2017,4,28,8,0,831.0,89.0,3.7,13.0,518.0,845.76,678.88
2017,4,28,8,15,851.5,92.5,3.7,13.0,569.0,890.13,708.64
2017,4,28,8,30,872.0,96.0,3.7,13.0,620.0,931.97,736.26
2017,4,28,8,45,887.5,98.5,3.7,13.5,667.0,953.67,747.91
2017,4,28,9,0,903.0,101.0,3.7,14.0,714.0,983.08,765.11
2017,4,28,9,15,914.5,103.5,3.65,14.0,755.0,1005.16,778.13
2017,4,28,9,30,926.0,106.0,3.6,14.0,796.0,1023.47,788.61
2017,4,28,9,45,923.5,113.5,3.6,14.5,828.5,1029.46,789.64
2017,4,28,10,0,921.0,121.0,3.6,15.0,861.0,1031.09,787.95
2017,4,28,10,15,927.5,122.0,3.55,15.0,889.5,1030.68,786.16
2017,4,28,10,30,934.0,123.0,3.5,15.0,918.0,1026.16,781.73
2017,4,28,10,45,941.5,122.0,3.45,15.5,940.0,1016.52,772.57
2017,4,28,11,0,949.0,121.0,3.4,16.0,962.0,1002.77,760.83
2017,4,28,11,15,951.5,122.0,3.35,16.0,975.5,982.24,746.09
2017,4,28,11,30,954.0,123.0,3.3,16.0,989.0,957.81,728.83
2017,4,28,11,45,958.0,120.5,3.3,16.5,995.0,927.8,706.84
2017,4,28,12,0,962.0,118.0,3.3,17.0,1001.0,894.16,682.43
2017,4,28,12,15,961.5,118.0,3.25,17.0,998.0,855.62,655.57
2017,4,28,12,30,961.0,118.0,3.2,17.0,995.0,813.95,625.77
2017,4,28,12,45,964.5,113.5,3.2,17.0,986.0,768.48,591.86
2017,4,28,13,0,968.0,109.0,3.2,17.0,977.0,720.0,554.91
2017,4,28,13,15,964.0,108.5,3.2,17.0,958.5,667.31,513.76
2017,4,28,13,30,960.0,108.0,3.2,17.0,940.0,612.56,469.85
2017,4,28,13,45,954.5,106.5,3.2,17.0,914.5,554.49,422.07
2017,4,28,14,0,949.0,105.0,3.2,17.0,889.0,495.01,371.69
2017,4,28,14,15,941.0,103.5,3.15,17.0,856.0,433.42,318.16
2017,4,28,14,30,933.0,102.0,3.1,17.0,823.0,371.2,263.04
2017,4,28,14,45,922.5,100.0,3.05,17.0,783.5,307.63,206.85
2017,4,28,15,0,912.0,98.0,3.0,17.0,744.0,244.25,152.81
2017,4,28,15,15,898.0,95.5,2.9,16.5,699.5,180.56,105.06
2017,4,28,15,30,884.0,93.0,2.8,16.0,655.0,118.01,72.15
2017,4,28,15,45,868.0,89.5,2.7,16.0,606.5,85.05,68.4
2017,4,28,16,0,852.0,86.0,2.6,16.0,558.0,74.58,59.59
2017,4,28,16,15,828.0,82.5,2.5,15.5,505.5,72.04,57.72
2017,4,28,16,30,804.0,79.0,2.4,15.0,453.0,69.42,55.75
2017,4,28,16,45,774.5,74.0,2.3,15.0,399.5,65.53,52.53
2017,4,28,17,0,745.0,69.0,2.2,15.0,346.0,61.54,49.17
2017,4,28,17,15,698.5,64.0,2.1,14.5,292.0,57.23,45.54
2017,4,28,17,30,652.0,59.0,2.0,14.0,238.0,48.84,38.15
2017,4,28,17,45,584.0,52.0,1.9,13.5,186.5,43.07,32.93
2017,4,28,18,0,516.0,45.0,1.8,13.0,135.0,37.34,27.53
2017,4,28,18,15,399.0,35.0,1.8,12.5,90.5,28.93,19.51
2017,4,28,18,30,282.0,25.0,1.8,12.0,46.0,20.64,9.26
2017,4,28,18,45,141.0,12.5,1.85,11.5,23.0,9.83,0.0
2017,4,28,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,5,15,64.5,7.5,2.3,8.5,9.5,5.9,0.0
2017,4,29,5,30,129.0,15.0,2.3,9.0,19.0,64.25,0.0
2017,4,29,5,45,273.0,27.5,2.3,9.5,57.5,186.84,135.26
2017,4,29,6,0,417.0,40.0,2.3,10.0,96.0,290.72,236.65
2017,4,29,6,15,503.5,48.5,2.25,10.5,145.5,372.99,310.1
2017,4,29,6,30,590.0,57.0,2.2,11.0,195.0,462.81,386.6
2017,4,29,6,45,646.5,62.5,2.2,11.5,249.0,535.65,446.4
2017,4,29,7,0,703.0,68.0,2.2,12.0,303.0,607.46,502.45
2017,4,29,7,15,741.0,72.5,2.15,12.5,357.0,671.07,548.26
2017,4,29,7,30,779.0,77.0,2.1,13.0,411.0,734.9,592.44
2017,4,29,7,45,808.0,80.0,2.1,13.5,464.5,789.26,628.56
2017,4,29,8,0,837.0,83.0,2.1,14.0,518.0,842.31,662.8
2017,4,29,8,15,856.5,86.0,2.1,14.5,568.5,885.23,689.11
2017,4,29,8,30,876.0,89.0,2.1,15.0,619.0,914.99,705.93
2017,4,29,8,45,892.5,91.0,2.1,15.5,665.5,948.08,724.98
2017,4,29,9,0,909.0,93.0,2.1,16.0,712.0,978.0,741.62
2017,4,29,9,15,920.0,95.0,2.1,16.5,753.0,999.2,752.34
2017,4,29,9,30,931.0,97.0,2.1,17.0,794.0,1016.61,760.67
2017,4,29,9,45,940.5,97.5,2.1,17.5,829.5,1027.02,764.47
2017,4,29,10,0,950.0,98.0,2.1,18.0,865.0,1033.37,765.83
2017,4,29,10,15,955.5,99.5,2.1,18.0,893.0,1032.77,764.28
2017,4,29,10,30,961.0,101.0,2.1,18.0,921.0,1027.95,760.22
2017,4,29,10,45,965.0,101.5,2.1,18.5,942.0,1016.5,750.62
2017,4,29,11,0,969.0,102.0,2.1,19.0,963.0,1000.91,738.55
2017,4,29,11,15,971.0,102.5,2.05,19.0,976.0,979.44,723.61
2017,4,29,11,30,973.0,103.0,2.0,19.0,989.0,954.05,706.24
2017,4,29,11,45,973.5,103.5,2.0,19.5,994.0,923.59,684.86
2017,4,29,12,0,974.0,104.0,2.0,20.0,999.0,889.54,661.17
2017,4,29,12,15,973.0,104.0,2.0,20.0,996.5,850.48,635.33
2017,4,29,12,30,972.0,104.0,2.0,20.0,994.0,808.3,606.88
2017,4,29,12,45,968.5,104.0,2.0,20.0,983.0,761.45,573.04
2017,4,29,13,0,965.0,104.0,2.0,20.0,972.0,712.07,536.56
2017,4,29,13,15,961.0,103.5,2.05,20.0,953.5,659.68,497.19
2017,4,29,13,30,957.0,103.0,2.1,20.0,935.0,605.24,454.98
2017,4,29,13,45,950.5,102.0,2.15,20.0,908.5,547.38,408.78
2017,4,29,14,0,944.0,101.0,2.2,20.0,882.0,488.22,359.96
2017,4,29,14,15,936.0,99.5,2.25,20.0,849.5,427.08,308.1
2017,4,29,14,30,928.0,98.0,2.3,20.0,817.0,365.32,254.54
2017,4,29,14,45,917.0,96.5,2.35,20.0,778.0,302.45,199.97
2017,4,29,15,0,906.0,95.0,2.4,20.0,739.0,239.82,147.5
2017,4,29,15,15,892.5,93.0,2.45,19.5,695.0,177.06,101.32
2017,4,29,15,30,879.0,91.0,2.5,19.0,651.0,115.37,69.76
2017,4,29,15,45,860.5,88.5,2.55,19.0,602.5,84.26,66.9
2017,4,29,16,0,842.0,86.0,2.6,19.0,554.0,74.32,58.64
2017,4,29,16,15,818.0,82.5,2.55,18.5,502.0,71.8,56.81
2017,4,29,16,30,794.0,79.0,2.5,18.0,450.0,69.2,54.88
2017,4,29,16,45,761.0,75.0,2.5,17.5,396.5,66.01,52.41
2017,4,29,17,0,728.0,71.0,2.5,17.0,343.0,62.79,49.85
2017,4,29,17,15,682.0,65.5,2.45,16.0,289.5,53.73,42.17
2017,4,29,17,30,636.0,60.0,2.4,15.0,236.0,49.38,38.48
2017,4,29,17,45,564.5,53.5,2.4,14.5,185.0,44.02,33.64
2017,4,29,18,0,493.0,47.0,2.4,14.0,134.0,38.74,28.66
2017,4,29,18,15,379.0,36.5,2.4,13.5,90.0,30.03,20.41
2017,4,29,18,30,265.0,26.0,2.4,13.0,46.0,21.39,10.26
2017,4,29,18,45,132.5,13.0,2.4,12.5,23.0,10.23,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,5,15,60.0,7.5,1.85,8.5,10.0,5.9,0.0
2017,4,30,5,30,120.0,15.0,1.9,9.0,20.0,60.49,0.0
2017,4,30,5,45,253.5,28.0,1.95,9.5,57.0,177.8,131.27
2017,4,30,6,0,387.0,41.0,2.0,10.0,94.0,275.63,224.65
2017,4,30,6,15,470.5,49.5,1.95,10.5,142.0,354.54,294.83
2017,4,30,6,30,554.0,58.0,1.9,11.0,190.0,440.72,368.12
2017,4,30,6,45,609.0,64.5,1.9,11.5,242.0,511.98,426.47
2017,4,30,7,0,664.0,71.0,1.9,12.0,294.0,586.33,484.61
2017,4,30,7,15,701.5,76.0,1.9,12.5,347.0,648.07,529.42
2017,4,30,7,30,739.0,81.0,1.9,13.0,400.0,706.48,570.04
2017,4,30,7,45,767.5,84.5,1.9,14.0,452.0,759.61,604.4
2017,4,30,8,0,796.0,88.0,1.9,15.0,504.0,811.51,636.81
2017,4,30,8,15,816.0,91.0,1.85,15.5,553.0,853.69,662.2
2017,4,30,8,30,836.0,94.0,1.8,16.0,602.0,893.46,685.44
2017,4,30,8,45,852.5,96.0,1.8,16.5,647.0,914.83,696.37
2017,4,30,9,0,869.0,98.0,1.8,17.0,692.0,943.98,712.67
2017,4,30,9,15,880.5,100.0,1.75,17.5,732.0,965.05,722.73
2017,4,30,9,30,892.0,102.0,1.7,18.0,772.0,982.51,730.45
2017,4,30,9,45,904.5,101.5,1.7,18.5,807.5,994.5,735.35
2017,4,30,10,0,917.0,101.0,1.7,19.0,843.0,1002.63,737.9
2017,4,30,10,15,923.0,102.0,1.7,19.5,870.5,1002.07,735.0
2017,4,30,10,30,929.0,103.0,1.7,20.0,898.0,997.45,729.76
2017,4,30,10,45,933.0,104.0,1.7,20.5,918.5,986.87,720.88
2017,4,30,11,0,937.0,105.0,1.7,21.0,939.0,972.27,709.64
2017,4,30,11,15,939.5,105.5,1.7,21.0,952.5,951.87,696.16
2017,4,30,11,30,942.0,106.0,1.7,21.0,966.0,927.66,680.33
2017,4,30,11,45,943.0,106.0,1.7,21.0,971.0,898.03,660.99
2017,4,30,12,0,944.0,106.0,1.7,21.0,976.0,864.93,639.35
2017,4,30,12,15,944.0,106.0,1.7,21.0,974.0,827.74,614.91
2017,4,30,12,30,944.0,106.0,1.7,21.0,972.0,787.45,587.68
2017,4,30,12,45,940.5,106.5,1.75,21.5,961.5,742.24,554.55
2017,4,30,13,0,937.0,107.0,1.8,22.0,951.0,694.57,518.91
2017,4,30,13,15,934.0,106.0,1.85,22.0,934.0,643.77,481.04
2017,4,30,13,30,931.0,105.0,1.9,22.0,917.0,590.92,440.39
2017,4,30,13,45,925.5,104.5,2.0,22.0,892.0,535.38,396.51
2017,4,30,14,0,920.0,104.0,2.1,22.0,867.0,478.47,349.95
2017,4,30,14,15,913.0,102.5,2.2,21.5,835.5,419.14,300.61
2017,4,30,14,30,906.0,101.0,2.3,21.0,804.0,359.12,249.31
2017,4,30,14,45,895.5,99.5,2.45,21.0,766.5,297.76,196.32
2017,4,30,15,0,885.0,98.0,2.6,21.0,729.0,236.62,145.35
2017,4,30,15,15,872.0,95.5,2.65,20.5,686.0,174.98,100.28
2017,4,30,15,30,859.0,93.0,2.7,20.0,643.0,114.39,69.63
2017,4,30,15,45,841.0,90.5,2.8,20.0,595.5,76.73,60.23
2017,4,30,16,0,823.0,88.0,2.9,20.0,548.0,75.18,59.14
2017,4,30,16,15,799.5,85.0,2.85,19.5,497.0,73.1,57.69
2017,4,30,16,30,776.0,82.0,2.8,19.0,446.0,70.97,56.18
2017,4,30,16,45,743.5,77.5,2.8,18.5,393.5,67.53,53.51
2017,4,30,17,0,711.0,73.0,2.8,18.0,341.0,64.03,50.73
2017,4,30,17,15,665.0,67.5,2.75,17.0,288.0,54.92,43.03
2017,4,30,17,30,619.0,62.0,2.7,16.0,235.0,50.65,39.44
2017,4,30,17,45,549.5,55.0,2.7,15.5,184.5,45.01,34.37
2017,4,30,18,0,480.0,48.0,2.7,15.0,134.0,39.41,29.15
2017,4,30,18,15,367.5,37.5,2.65,14.0,91.0,30.75,21.04
2017,4,30,18,30,255.0,27.0,2.6,13.0,48.0,22.16,11.29
2017,4,30,18,45,127.5,13.5,2.6,12.5,24.0,10.62,0.0
2017,4,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,5,15,98.0,8.0,1.8,10.5,12.0,40.68,0.0
2017,5,1,5,30,196.0,16.0,1.8,11.0,24.0,112.33,0.0
2017,5,1,5,45,330.0,26.5,1.85,12.0,63.5,211.14,157.18
2017,5,1,6,0,464.0,37.0,1.9,13.0,103.0,310.67,250.44
2017,5,1,6,15,542.5,44.0,1.95,13.5,152.0,388.37,318.99
2017,5,1,6,30,621.0,51.0,2.0,14.0,201.0,469.03,387.2
2017,5,1,6,45,669.5,57.0,2.1,14.5,253.5,538.6,443.76
2017,5,1,7,0,718.0,63.0,2.2,15.0,306.0,610.4,499.05
2017,5,1,7,15,752.5,67.0,2.25,15.0,359.5,670.94,543.47
2017,5,1,7,30,787.0,71.0,2.3,15.0,413.0,731.46,586.65
2017,5,1,7,45,813.0,73.5,2.4,15.5,465.0,782.67,621.15
2017,5,1,8,0,839.0,76.0,2.5,16.0,517.0,823.2,647.33
2017,5,1,8,15,857.0,79.0,2.55,16.5,566.5,864.17,673.1
2017,5,1,8,30,875.0,82.0,2.6,17.0,616.0,902.59,696.69
2017,5,1,8,45,890.0,83.5,2.7,17.5,661.0,933.65,715.37
2017,5,1,9,0,905.0,85.0,2.8,18.0,706.0,961.51,731.82
2017,5,1,9,15,915.5,87.0,2.8,18.5,746.5,982.21,742.51
2017,5,1,9,30,926.0,89.0,2.8,19.0,787.0,999.15,750.76
2017,5,1,9,45,938.0,88.0,2.8,19.5,822.5,1010.35,755.26
2017,5,1,10,0,950.0,87.0,2.8,20.0,858.0,1017.59,757.3
2017,5,1,10,15,955.5,88.0,2.75,20.0,886.0,1016.62,755.05
2017,5,1,10,30,961.0,89.0,2.7,20.0,914.0,1011.48,750.29
2017,5,1,10,45,964.5,90.0,2.7,20.5,934.5,1000.29,740.78
2017,5,1,11,0,968.0,91.0,2.7,21.0,955.0,984.97,728.77
2017,5,1,11,15,970.0,91.5,2.7,21.0,968.0,963.75,714.41
2017,5,1,11,30,972.0,92.0,2.7,21.0,981.0,938.64,697.56
2017,5,1,11,45,973.0,91.5,2.7,21.5,986.0,907.97,675.74
2017,5,1,12,0,974.0,91.0,2.7,22.0,991.0,873.75,651.6
2017,5,1,12,15,973.0,91.0,2.7,22.0,988.0,835.02,625.61
2017,5,1,12,30,972.0,91.0,2.7,22.0,985.0,793.18,597.16
2017,5,1,12,45,957.0,98.5,2.75,22.0,970.5,745.04,562.04
2017,5,1,13,0,942.0,106.0,2.8,22.0,956.0,695.07,524.77
2017,5,1,13,15,937.0,105.5,2.75,22.0,937.5,643.32,484.93
2017,5,1,13,30,932.0,105.0,2.7,22.0,919.0,589.7,442.59
2017,5,1,13,45,926.0,103.5,2.7,22.5,893.0,533.2,396.25
2017,5,1,14,0,920.0,102.0,2.7,23.0,867.0,475.41,347.67
2017,5,1,14,15,911.5,100.5,2.7,22.5,834.5,415.66,297.61
2017,5,1,14,30,903.0,99.0,2.7,22.0,802.0,355.39,245.93
2017,5,1,14,45,893.0,97.0,2.7,22.0,764.0,294.14,192.92
2017,5,1,15,0,883.0,95.0,2.7,22.0,726.0,233.06,142.09
2017,5,1,15,15,869.0,93.0,2.65,21.5,682.5,171.92,97.71
2017,5,1,15,30,855.0,91.0,2.6,21.0,639.0,111.93,67.94
2017,5,1,15,45,838.5,87.5,2.6,21.0,592.0,83.11,65.38
2017,5,1,16,0,822.0,84.0,2.6,21.0,545.0,72.46,56.57
2017,5,1,16,15,799.0,81.0,2.55,20.5,494.5,70.3,55.05
2017,5,1,16,30,776.0,78.0,2.5,20.0,444.0,68.09,53.46
2017,5,1,16,45,746.0,73.5,2.5,20.0,392.5,64.6,50.63
2017,5,1,17,0,716.0,69.0,2.5,20.0,341.0,61.03,47.7
2017,5,1,17,15,672.0,64.0,2.45,19.0,288.5,56.81,44.33
2017,5,1,17,30,628.0,59.0,2.4,18.0,236.0,48.52,37.24
2017,5,1,17,45,561.0,52.5,2.35,17.5,186.0,43.18,32.49
2017,5,1,18,0,494.0,46.0,2.3,17.0,136.0,37.9,27.61
2017,5,1,18,15,385.0,36.5,2.35,16.5,93.0,30.0,20.2
2017,5,1,18,30,276.0,27.0,2.4,16.0,50.0,22.2,11.5
2017,5,1,18,45,138.0,13.5,2.45,15.5,25.0,10.62,0.0
2017,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,15,73.0,8.5,1.65,12.5,12.0,32.23,0.0
2017,5,2,5,30,146.0,17.0,1.6,13.0,24.0,93.71,0.0
2017,5,2,5,45,276.0,28.5,1.6,14.0,61.5,187.72,140.19
2017,5,2,6,0,406.0,40.0,1.6,15.0,99.0,283.35,227.0
2017,5,2,6,15,485.5,48.0,1.65,15.0,146.5,359.92,294.12
2017,5,2,6,30,565.0,56.0,1.7,15.0,194.0,443.41,364.46
2017,5,2,6,45,620.0,61.0,1.8,15.5,246.0,512.97,420.71
2017,5,2,7,0,675.0,66.0,1.9,16.0,298.0,582.17,474.37
2017,5,2,7,15,711.0,70.5,1.95,16.5,350.5,642.64,517.71
2017,5,2,7,30,747.0,75.0,2.0,17.0,403.0,703.32,559.82
2017,5,2,7,45,775.5,78.0,2.05,17.5,454.5,755.78,594.75
2017,5,2,8,0,804.0,81.0,2.1,18.0,506.0,807.05,628.06
2017,5,2,8,15,823.5,84.0,2.2,18.5,554.5,848.79,654.45
2017,5,2,8,30,843.0,87.0,2.3,19.0,603.0,877.75,671.76
2017,5,2,8,45,859.0,88.5,2.4,19.5,648.0,908.97,690.61
2017,5,2,9,0,875.0,90.0,2.5,20.0,693.0,937.15,707.27
2017,5,2,9,15,886.0,91.5,2.5,20.0,732.5,957.28,718.92
2017,5,2,9,30,897.0,93.0,2.5,20.0,772.0,973.8,728.29
2017,5,2,9,45,907.0,94.0,2.55,20.5,806.5,985.04,733.37
2017,5,2,10,0,917.0,95.0,2.6,21.0,841.0,992.38,736.01
2017,5,2,10,15,923.0,96.0,2.6,21.5,868.5,991.87,733.17
2017,5,2,10,30,929.0,97.0,2.6,22.0,896.0,987.32,727.91
2017,5,2,10,45,933.0,98.0,2.6,22.5,916.5,976.83,718.94
2017,5,2,11,0,937.0,99.0,2.6,23.0,937.0,962.33,707.55
2017,5,2,11,15,939.5,99.5,2.55,23.0,950.0,942.06,693.45
2017,5,2,11,30,942.0,100.0,2.5,23.0,963.0,917.99,676.96
2017,5,2,11,45,943.0,100.0,2.5,23.5,968.5,888.51,656.1
2017,5,2,12,0,944.0,100.0,2.5,24.0,974.0,855.58,633.01
2017,5,2,12,15,943.5,100.0,2.45,24.0,971.5,818.18,607.76
2017,5,2,12,30,943.0,100.0,2.4,24.0,969.0,777.75,579.78
2017,5,2,12,45,931.0,105.5,2.4,24.0,956.0,731.06,545.84
2017,5,2,13,0,919.0,111.0,2.4,24.0,943.0,682.49,509.82
2017,5,2,13,15,915.0,110.5,2.4,24.0,925.5,632.44,471.89
2017,5,2,13,30,911.0,110.0,2.4,24.0,908.0,580.48,431.43
2017,5,2,13,45,905.5,108.5,2.4,24.0,883.0,525.37,387.4
2017,5,2,14,0,900.0,107.0,2.4,24.0,858.0,468.96,340.99
2017,5,2,14,15,892.0,105.5,2.4,24.0,826.5,410.56,291.78
2017,5,2,14,30,884.0,104.0,2.4,24.0,795.0,351.62,241.18
2017,5,2,14,45,874.0,102.5,2.4,24.0,757.5,291.88,190.01
2017,5,2,15,0,864.0,101.0,2.4,24.0,720.0,232.32,141.0
2017,5,2,15,15,850.0,98.5,2.4,23.5,677.0,172.05,97.86
2017,5,2,15,30,836.0,96.0,2.4,23.0,634.0,104.72,62.43
2017,5,2,15,45,818.5,93.0,2.45,23.0,587.5,77.71,60.29
2017,5,2,16,0,801.0,90.0,2.5,23.0,541.0,75.94,59.03
2017,5,2,16,15,777.5,86.5,2.45,22.5,491.0,73.6,57.38
2017,5,2,16,30,754.0,83.0,2.4,22.0,441.0,71.2,55.65
2017,5,2,16,45,721.5,78.5,2.4,21.5,389.0,67.82,53.08
2017,5,2,17,0,689.0,74.0,2.4,21.0,337.0,59.48,46.15
2017,5,2,17,15,643.5,69.0,2.3,20.0,285.5,55.66,43.13
2017,5,2,17,30,598.0,64.0,2.2,19.0,234.0,51.85,40.0
2017,5,2,17,45,531.0,56.5,2.15,18.5,184.5,45.93,34.77
2017,5,2,18,0,464.0,49.0,2.1,18.0,135.0,40.02,29.36
2017,5,2,18,15,356.0,38.5,2.1,17.5,92.5,31.43,21.39
2017,5,2,18,30,248.0,28.0,2.1,17.0,50.0,22.9,12.29
2017,5,2,18,45,124.0,14.0,2.1,16.5,25.0,11.02,0.0
2017,5,2,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,84.0,9.0,1.2,15.5,13.0,36.38,0.0
2017,5,3,5,30,168.0,18.0,1.1,16.0,26.0,104.33,0.0
2017,5,3,5,45,298.0,29.0,1.0,16.5,64.5,197.85,147.55
2017,5,3,6,0,428.0,40.0,0.9,17.0,103.0,294.08,232.86
2017,5,3,6,15,506.5,47.5,0.8,17.5,151.5,370.49,297.33
2017,5,3,6,30,585.0,55.0,0.7,18.0,200.0,453.64,363.85
2017,5,3,6,45,636.5,60.5,0.65,18.5,252.0,522.28,416.23
2017,5,3,7,0,688.0,66.0,0.6,19.0,304.0,590.36,465.43
2017,5,3,7,15,723.5,70.0,0.55,19.0,356.5,650.27,505.96
2017,5,3,7,30,759.0,74.0,0.5,19.0,409.0,710.31,545.06
2017,5,3,7,45,784.0,77.5,0.5,19.5,460.0,760.79,575.98
2017,5,3,8,0,809.0,81.0,0.5,20.0,511.0,809.83,605.16
2017,5,3,8,15,828.5,84.0,0.55,20.0,560.0,851.62,630.98
2017,5,3,8,30,848.0,87.0,0.6,20.0,609.0,880.66,648.35
2017,5,3,8,45,862.0,89.5,0.7,20.5,653.5,911.2,666.54
2017,5,3,9,0,876.0,92.0,0.8,21.0,698.0,938.59,682.6
2017,5,3,9,15,887.0,94.0,0.85,21.5,738.0,959.19,693.38
2017,5,3,9,30,898.0,96.0,0.9,22.0,778.0,976.16,701.99
2017,5,3,9,45,908.5,96.5,0.95,22.5,812.5,987.25,707.04
2017,5,3,10,0,919.0,97.0,1.0,23.0,847.0,994.45,709.85
2017,5,3,10,15,925.0,98.0,1.0,23.0,874.5,993.86,708.4
2017,5,3,10,30,931.0,99.0,1.0,23.0,902.0,989.22,704.69
2017,5,3,10,45,935.0,100.0,1.05,23.5,922.5,978.64,697.05
2017,5,3,11,0,939.0,101.0,1.1,24.0,943.0,964.05,687.07
2017,5,3,11,15,941.5,101.5,1.1,24.0,956.0,943.68,674.07
2017,5,3,11,30,944.0,102.0,1.1,24.0,969.0,919.52,658.78
2017,5,3,11,45,944.5,102.0,1.15,24.5,974.0,889.53,639.36
2017,5,3,12,0,945.0,102.0,1.2,25.0,979.0,856.13,617.7
2017,5,3,12,15,945.0,102.0,1.2,25.0,976.5,819.07,594.1
2017,5,3,12,30,945.0,102.0,1.2,25.0,974.0,778.94,567.63
2017,5,3,12,45,940.0,103.5,1.3,25.0,963.0,733.71,537.03
2017,5,3,13,0,935.0,105.0,1.4,25.0,952.0,686.13,503.74
2017,5,3,13,15,931.5,104.0,1.45,25.0,934.5,635.37,466.67
2017,5,3,13,30,928.0,103.0,1.5,25.0,917.0,582.63,426.88
2017,5,3,13,45,923.0,102.0,1.6,25.0,892.5,527.39,384.06
2017,5,3,14,0,918.0,101.0,1.7,25.0,868.0,470.76,338.52
2017,5,3,14,15,910.5,99.5,1.75,25.0,836.5,411.68,289.5
2017,5,3,14,30,903.0,98.0,1.8,25.0,805.0,351.98,238.88
2017,5,3,14,45,894.0,96.0,1.9,25.0,767.5,291.19,187.39
2017,5,3,15,0,885.0,94.0,2.0,25.0,730.0,230.46,137.88
2017,5,3,15,15,872.0,91.5,2.05,24.5,687.0,169.22,94.44
2017,5,3,15,30,859.0,89.0,2.1,24.0,644.0,109.03,65.6
2017,5,3,15,45,843.0,86.0,2.15,23.5,597.5,82.33,64.02
2017,5,3,16,0,827.0,83.0,2.2,23.0,551.0,71.88,55.58
2017,5,3,16,15,804.5,80.0,2.15,22.5,500.5,69.7,54.06
2017,5,3,16,30,782.0,77.0,2.1,22.0,450.0,67.47,52.46
2017,5,3,16,45,752.5,73.0,2.1,21.5,398.0,64.32,50.06
2017,5,3,17,0,723.0,69.0,2.1,21.0,346.0,61.12,47.56
2017,5,3,17,15,680.0,64.0,2.05,20.0,294.0,56.89,44.2
2017,5,3,17,30,637.0,59.0,2.0,19.0,242.0,48.6,37.16
2017,5,3,17,45,574.0,52.5,1.95,18.5,192.0,43.28,32.47
2017,5,3,18,0,511.0,46.0,1.9,18.0,142.0,37.99,27.62
2017,5,3,18,15,406.5,36.5,1.8,17.0,98.0,30.07,20.31
2017,5,3,18,30,302.0,27.0,1.7,16.0,54.0,22.23,12.09
2017,5,3,18,45,151.0,13.5,1.65,15.5,27.0,10.93,0.0
2017,5,3,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,5,15,74.5,9.5,1.4,11.0,13.5,33.39,0.0
2017,5,4,5,30,149.0,19.0,1.4,11.0,27.0,96.16,15.2
2017,5,4,5,45,273.5,31.0,1.45,11.5,65.5,188.07,144.31
2017,5,4,6,0,398.0,43.0,1.5,12.0,104.0,281.18,228.27
2017,5,4,6,15,476.0,51.5,1.45,12.5,151.5,357.02,294.3
2017,5,4,6,30,554.0,60.0,1.4,13.0,199.0,439.55,363.02
2017,5,4,6,45,607.5,65.5,1.4,13.5,250.5,508.16,417.98
2017,5,4,7,0,661.0,71.0,1.4,14.0,302.0,579.65,472.72
2017,5,4,7,15,697.0,76.0,1.4,14.5,354.0,639.71,515.5
2017,5,4,7,30,733.0,81.0,1.4,15.0,406.0,696.7,554.26
2017,5,4,7,45,759.5,84.5,1.45,15.5,456.5,747.52,587.89
2017,5,4,8,0,786.0,88.0,1.5,16.0,507.0,797.05,619.85
2017,5,4,8,15,805.0,91.0,1.5,16.0,555.0,837.71,645.65
2017,5,4,8,30,824.0,94.0,1.5,16.0,603.0,875.98,669.54
2017,5,4,8,45,837.5,97.0,1.55,16.5,647.0,895.33,679.77
2017,5,4,9,0,851.0,100.0,1.6,17.0,691.0,922.24,695.3
2017,5,4,9,15,862.0,102.5,1.6,17.0,730.0,942.91,707.18
2017,5,4,9,30,873.0,105.0,1.6,17.0,769.0,960.02,716.83
2017,5,4,9,45,883.5,105.5,1.65,17.5,803.0,970.85,721.8
2017,5,4,10,0,894.0,106.0,1.7,18.0,837.0,977.89,724.46
2017,5,4,10,15,900.0,107.0,1.75,18.0,864.5,977.22,723.63
2017,5,4,10,30,906.0,108.0,1.8,18.0,892.0,972.61,720.42
2017,5,4,10,45,911.5,108.5,1.85,18.5,912.5,963.07,712.79
2017,5,4,11,0,917.0,109.0,1.9,19.0,933.0,949.59,702.74
2017,5,4,11,15,920.0,109.5,1.9,19.0,946.0,929.98,689.51
2017,5,4,11,30,923.0,110.0,1.9,19.0,959.0,906.62,673.93
2017,5,4,11,45,925.5,109.0,1.95,19.0,965.0,877.9,655.32
2017,5,4,12,0,928.0,108.0,2.0,19.0,971.0,845.74,634.33
2017,5,4,12,15,928.0,108.0,2.05,19.0,969.0,809.22,610.22
2017,5,4,12,30,928.0,108.0,2.1,19.0,967.0,769.7,582.82
2017,5,4,12,45,899.5,124.5,2.15,19.0,950.0,720.93,546.99
2017,5,4,13,0,871.0,141.0,2.2,19.0,933.0,671.03,509.6
2017,5,4,13,15,867.0,140.5,2.25,19.0,915.5,622.97,472.82
2017,5,4,13,30,863.0,140.0,2.3,19.0,898.0,573.13,433.53
2017,5,4,13,45,666.0,234.0,2.35,19.0,809.5,499.48,376.01
2017,5,4,14,0,469.0,328.0,2.4,19.0,721.0,436.24,327.36
2017,5,4,14,15,644.0,235.0,2.35,18.5,752.5,402.57,296.25
2017,5,4,14,30,819.0,142.0,2.3,18.0,784.0,351.98,248.38
2017,5,4,14,45,802.5,141.5,2.3,18.0,746.0,293.7,198.1
2017,5,4,15,0,786.0,141.0,2.3,18.0,708.0,236.61,150.84
2017,5,4,15,15,636.5,182.5,2.3,17.5,624.0,184.86,119.12
2017,5,4,15,30,487.0,224.0,2.3,17.0,540.0,154.7,111.89
2017,5,4,15,45,534.0,190.5,2.3,16.5,513.0,123.03,100.59
2017,5,4,16,0,581.0,157.0,2.3,16.0,486.0,107.05,87.48
2017,5,4,16,15,500.5,161.5,2.35,15.5,426.5,108.51,89.23
2017,5,4,16,30,420.0,166.0,2.4,15.0,367.0,110.74,91.66
2017,5,4,16,45,449.5,139.5,2.5,15.0,332.5,96.39,79.48
2017,5,4,17,0,479.0,113.0,2.6,15.0,298.0,81.08,66.31
2017,5,4,17,15,485.0,99.5,2.7,14.5,263.0,72.9,59.39
2017,5,4,17,30,491.0,86.0,2.8,14.0,228.0,67.15,54.45
2017,5,4,17,45,424.0,75.0,2.95,13.5,180.0,56.16,44.64
2017,5,4,18,0,357.0,64.0,3.1,13.0,132.0,47.98,37.09
2017,5,4,18,15,258.0,49.5,3.15,12.5,90.5,37.11,26.92
2017,5,4,18,30,159.0,35.0,3.2,12.0,49.0,26.24,15.84
2017,5,4,18,45,79.5,17.5,3.3,11.5,24.5,13.24,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
