Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,73.5,10.5,3.35,10.0,14.5,33.76,0.0
2017,5,5,5,30,147.0,21.0,3.4,10.0,29.0,98.57,28.52
2017,5,5,5,45,268.5,33.5,3.5,10.5,68.0,187.66,146.03
2017,5,5,6,0,390.0,46.0,3.6,11.0,107.0,279.46,229.59
2017,5,5,6,15,468.0,55.0,3.75,11.0,155.0,355.57,297.99
2017,5,5,6,30,546.0,64.0,3.9,11.0,203.0,438.28,369.98
2017,5,5,6,45,596.0,71.0,4.05,11.5,254.5,506.03,426.73
2017,5,5,7,0,646.0,78.0,4.2,12.0,306.0,576.36,483.61
2017,5,5,7,15,683.0,83.5,4.25,12.5,358.0,637.2,530.15
2017,5,5,7,30,720.0,89.0,4.3,13.0,410.0,698.47,574.93
2017,5,5,7,45,746.0,93.5,4.4,13.5,461.0,745.25,607.8
2017,5,5,8,0,772.0,98.0,4.5,14.0,512.0,795.08,642.41
2017,5,5,8,15,792.5,101.5,4.5,14.0,560.5,837.25,671.38
2017,5,5,8,30,813.0,105.0,4.5,14.0,609.0,877.08,698.34
2017,5,5,8,45,826.5,108.5,4.5,14.5,653.5,907.83,717.1
2017,5,5,9,0,840.0,112.0,4.5,15.0,698.0,935.42,733.5
2017,5,5,9,15,852.5,114.5,4.45,15.0,737.5,957.57,746.96
2017,5,5,9,30,865.0,117.0,4.4,15.0,777.0,963.08,748.75
2017,5,5,9,45,882.0,114.5,4.4,15.5,813.5,976.83,755.57
2017,5,5,10,0,899.0,112.0,4.4,16.0,850.0,986.86,759.82
2017,5,5,10,15,906.0,113.5,4.35,16.0,878.0,987.48,758.66
2017,5,5,10,30,913.0,115.0,4.3,16.0,906.0,984.07,754.94
2017,5,5,10,45,916.5,117.0,4.3,16.5,926.5,973.85,745.78
2017,5,5,11,0,920.0,119.0,4.3,17.0,947.0,959.66,734.02
2017,5,5,11,15,923.5,119.5,4.3,17.0,961.0,940.2,720.14
2017,5,5,11,30,927.0,120.0,4.3,17.0,975.0,916.97,703.66
2017,5,5,11,45,924.5,123.0,4.3,17.0,980.0,887.21,682.75
2017,5,5,12,0,922.0,126.0,4.3,17.0,985.0,854.17,659.53
2017,5,5,12,15,923.0,126.0,4.35,16.5,983.5,818.3,635.79
2017,5,5,12,30,924.0,126.0,4.4,16.0,982.0,779.38,607.96
2017,5,5,12,45,919.5,127.5,4.45,16.0,972.0,734.99,573.93
2017,5,5,13,0,915.0,129.0,4.5,16.0,962.0,688.3,537.37
2017,5,5,13,15,912.5,128.0,4.5,16.0,945.5,638.86,497.6
2017,5,5,13,30,910.0,127.0,4.5,16.0,929.0,587.4,455.16
2017,5,5,13,45,900.0,129.0,4.55,16.0,903.5,532.61,409.07
2017,5,5,14,0,890.0,131.0,4.6,16.0,878.0,476.9,360.93
2017,5,5,14,15,883.0,129.5,4.6,15.5,847.5,419.33,310.59
2017,5,5,14,30,876.0,128.0,4.6,15.0,817.0,361.1,258.71
2017,5,5,14,45,855.5,131.0,4.65,15.0,777.5,298.14,203.23
2017,5,5,15,0,835.0,134.0,4.7,15.0,738.0,239.6,153.73
2017,5,5,15,15,820.5,131.0,4.75,14.5,695.0,179.6,109.48
2017,5,5,15,30,806.0,128.0,4.8,14.0,652.0,121.05,80.25
2017,5,5,15,45,771.0,130.5,4.85,14.0,602.0,92.99,75.82
2017,5,5,16,0,736.0,133.0,4.9,14.0,552.0,95.27,78.07
2017,5,5,16,15,708.5,128.0,4.9,13.5,501.0,93.09,76.58
2017,5,5,16,30,681.0,123.0,4.9,13.0,450.0,90.83,75.02
2017,5,5,16,45,627.0,120.5,4.9,12.5,395.5,89.78,74.5
2017,5,5,17,0,573.0,118.0,4.9,12.0,341.0,88.94,74.13
2017,5,5,17,15,520.0,109.0,4.85,11.5,288.5,79.53,66.04
2017,5,5,17,30,467.0,100.0,4.8,11.0,236.0,73.2,60.54
2017,5,5,17,45,374.5,89.5,4.8,10.5,185.0,65.38,53.48
2017,5,5,18,0,282.0,79.0,4.8,10.0,134.0,57.61,46.19
2017,5,5,18,15,191.0,59.5,4.8,9.5,92.0,43.32,32.79
2017,5,5,18,30,100.0,40.0,4.8,9.0,50.0,29.28,18.8
2017,5,5,18,45,50.0,20.0,4.8,9.0,25.0,15.0,0.0
2017,5,5,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,6,5,15,33.0,12.0,4.1,7.0,14.0,20.86,0.0
2017,5,6,5,30,66.0,24.0,4.1,7.0,28.0,62.82,22.81
2017,5,6,5,45,173.0,42.0,4.15,7.5,66.0,151.9,119.63
2017,5,6,6,0,280.0,60.0,4.2,8.0,104.0,235.8,196.0
2017,5,6,6,15,362.0,72.5,4.1,8.5,151.5,310.26,262.74
2017,5,6,6,30,444.0,85.0,4.0,9.0,199.0,392.47,334.13
2017,5,6,6,45,501.0,94.5,3.95,9.5,250.5,461.46,392.22
2017,5,6,7,0,558.0,104.0,3.9,10.0,302.0,540.92,456.49
2017,5,6,7,15,599.5,111.0,3.75,10.0,354.5,604.01,506.15
2017,5,6,7,30,641.0,118.0,3.6,10.0,407.0,667.85,554.85
2017,5,6,7,45,667.0,125.5,3.45,10.5,457.0,719.83,591.11
2017,5,6,8,0,693.0,133.0,3.3,11.0,507.0,770.7,625.39
2017,5,6,8,15,716.5,138.0,3.15,11.0,556.0,815.18,655.2
2017,5,6,8,30,740.0,143.0,3.0,11.0,605.0,857.67,682.96
2017,5,6,8,45,750.0,151.0,2.85,11.5,648.0,888.68,700.67
2017,5,6,9,0,760.0,159.0,2.7,12.0,691.0,916.58,715.9
2017,5,6,9,15,774.5,162.5,2.6,12.0,730.5,940.59,729.93
2017,5,6,9,30,789.0,166.0,2.5,12.0,770.0,952.2,735.34
2017,5,6,9,45,793.0,173.0,2.4,12.5,803.0,962.56,738.68
2017,5,6,10,0,797.0,180.0,2.3,13.0,836.0,969.07,739.44
2017,5,6,10,15,805.0,182.0,2.3,13.0,863.0,970.91,739.61
2017,5,6,10,30,813.0,184.0,2.3,13.0,890.0,968.86,737.34
2017,5,6,10,45,815.5,187.5,2.3,13.0,910.0,959.14,730.04
2017,5,6,11,0,818.0,191.0,2.3,13.0,930.0,945.61,720.37
2017,5,6,11,15,821.5,192.0,2.3,13.0,942.5,927.06,707.4
2017,5,6,11,30,825.0,193.0,2.3,13.0,955.0,904.89,692.06
2017,5,6,11,45,653.0,294.5,2.35,13.0,900.0,827.45,634.33
2017,5,6,12,0,481.0,396.0,2.4,13.0,845.0,744.39,571.87
2017,5,6,12,15,336.5,435.0,2.45,13.0,748.5,631.64,488.53
2017,5,6,12,30,192.0,474.0,2.5,13.0,652.0,528.69,410.61
2017,5,6,12,45,509.0,330.5,2.6,13.0,796.5,627.0,488.94
2017,5,6,13,0,826.0,187.0,2.7,13.0,941.0,681.33,530.48
2017,5,6,13,15,444.5,298.0,2.75,13.0,703.0,499.85,390.81
2017,5,6,13,30,63.0,409.0,2.8,13.0,465.0,342.05,268.19
2017,5,6,13,45,435.0,293.0,2.85,13.0,660.5,428.88,334.26
2017,5,6,14,0,807.0,177.0,2.9,13.0,856.0,473.48,360.44
2017,5,6,14,15,796.5,174.5,2.9,13.0,824.0,416.8,310.69
2017,5,6,14,30,786.0,172.0,2.9,13.0,792.0,360.2,260.7
2017,5,6,14,45,775.0,167.5,2.9,13.0,754.5,297.06,205.72
2017,5,6,15,0,764.0,163.0,2.9,13.0,717.0,238.79,156.6
2017,5,6,15,15,746.5,159.0,2.85,13.0,674.0,180.99,113.95
2017,5,6,15,30,729.0,155.0,2.8,13.0,631.0,125.12,85.52
2017,5,6,15,45,705.0,151.0,2.75,13.0,583.5,103.72,85.33
2017,5,6,16,0,681.0,147.0,2.7,13.0,536.0,102.76,84.8
2017,5,6,16,15,652.0,140.5,2.65,13.0,486.0,99.98,82.66
2017,5,6,16,30,623.0,134.0,2.6,13.0,436.0,97.07,80.41
2017,5,6,16,45,392.0,146.5,2.6,13.0,329.0,99.52,82.84
2017,5,6,17,0,161.0,159.0,2.6,13.0,222.0,108.44,90.96
2017,5,6,17,15,136.0,140.0,2.6,12.5,188.0,96.19,80.51
2017,5,6,17,30,111.0,121.0,2.6,12.0,154.0,83.7,69.64
2017,5,6,17,45,219.5,96.0,2.65,12.0,144.5,68.26,55.74
2017,5,6,18,0,328.0,71.0,2.7,12.0,135.0,52.54,41.35
2017,5,6,18,15,234.0,54.5,2.75,11.5,93.5,40.46,30.08
2017,5,6,18,30,140.0,38.0,2.8,11.0,52.0,28.2,17.96
2017,5,6,18,45,70.0,19.0,2.9,10.5,26.0,14.39,0.0
2017,5,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,5,15,66.0,12.0,3.4,8.0,16.0,32.21,0.0
2017,5,7,5,30,132.0,24.0,3.4,8.0,32.0,97.4,45.35
2017,5,7,5,45,242.0,38.0,3.4,8.5,70.5,177.38,140.24
2017,5,7,6,0,352.0,52.0,3.4,9.0,109.0,262.06,217.19
2017,5,7,6,15,428.5,62.0,3.3,9.5,156.5,338.92,285.45
2017,5,7,6,30,505.0,72.0,3.2,10.0,204.0,419.87,354.95
2017,5,7,6,45,555.0,80.5,3.15,10.5,254.5,487.47,410.98
2017,5,7,7,0,605.0,89.0,3.1,11.0,305.0,557.69,466.88
2017,5,7,7,15,642.5,95.0,3.0,11.5,357.0,617.87,512.6
2017,5,7,7,30,680.0,101.0,2.9,12.0,409.0,678.55,556.23
2017,5,7,7,45,703.0,107.5,2.85,12.5,458.5,727.98,589.97
2017,5,7,8,0,726.0,114.0,2.8,13.0,508.0,776.09,621.91
2017,5,7,8,15,747.5,118.5,2.65,13.5,556.0,818.89,648.57
2017,5,7,8,30,769.0,123.0,2.5,14.0,604.0,853.79,668.92
2017,5,7,8,45,782.0,128.0,2.45,14.5,647.0,884.71,686.89
2017,5,7,9,0,795.0,133.0,2.4,15.0,690.0,912.55,702.51
2017,5,7,9,15,808.0,135.5,2.25,15.0,729.5,934.5,714.28
2017,5,7,9,30,821.0,138.0,2.1,15.0,769.0,952.98,723.58
2017,5,7,9,45,837.5,136.5,2.0,15.5,804.0,967.03,729.03
2017,5,7,10,0,854.0,135.0,1.9,16.0,839.0,977.32,731.98
2017,5,7,10,15,861.0,136.5,1.75,16.5,866.5,963.13,718.19
2017,5,7,10,30,868.0,138.0,1.6,17.0,894.0,959.65,711.87
2017,5,7,10,45,873.0,139.5,1.5,17.5,914.5,950.44,702.44
2017,5,7,11,0,878.0,141.0,1.4,18.0,935.0,937.4,690.73
2017,5,7,11,15,881.0,141.5,1.25,18.0,948.0,917.96,675.54
2017,5,7,11,30,884.0,142.0,1.1,18.0,961.0,894.93,658.15
2017,5,7,11,45,886.0,142.0,1.0,18.5,966.5,867.2,637.35
2017,5,7,12,0,888.0,142.0,0.9,19.0,972.0,836.22,614.59
2017,5,7,12,15,888.0,142.0,0.8,19.0,970.0,800.59,589.56
2017,5,7,12,30,888.0,142.0,0.7,19.0,968.0,762.14,561.42
2017,5,7,12,45,886.5,141.0,0.65,19.0,958.0,719.28,530.58
2017,5,7,13,0,885.0,140.0,0.6,19.0,948.0,674.05,497.45
2017,5,7,13,15,881.0,139.0,0.65,19.0,930.5,625.19,462.09
2017,5,7,13,30,877.0,138.0,0.7,19.0,913.0,574.54,424.15
2017,5,7,13,45,871.0,136.5,0.75,19.0,888.5,521.01,382.67
2017,5,7,14,0,865.0,135.0,0.8,19.0,864.0,466.33,338.74
2017,5,7,14,15,856.5,133.0,0.95,19.0,832.5,407.96,291.08
2017,5,7,14,30,848.0,131.0,1.1,19.0,801.0,349.34,241.76
2017,5,7,14,45,833.0,130.5,1.25,19.0,762.5,290.11,191.81
2017,5,7,15,0,818.0,130.0,1.4,19.0,724.0,231.81,144.43
2017,5,7,15,15,802.5,127.0,1.55,18.5,681.5,173.01,102.78
2017,5,7,15,30,787.0,124.0,1.7,18.0,639.0,115.79,75.56
2017,5,7,15,45,532.0,183.5,1.9,18.0,520.5,118.83,96.43
2017,5,7,16,0,277.0,243.0,2.1,18.0,402.0,152.44,125.16
2017,5,7,16,15,294.5,216.5,2.2,17.5,372.0,139.58,114.88
2017,5,7,16,30,312.0,190.0,2.3,17.0,342.0,125.94,103.88
2017,5,7,16,45,455.0,146.5,2.45,16.5,340.0,100.65,82.64
2017,5,7,17,0,598.0,103.0,2.6,16.0,338.0,78.25,63.54
2017,5,7,17,15,549.5,95.0,2.6,15.5,286.5,73.08,59.3
2017,5,7,17,30,501.0,87.0,2.6,15.0,235.0,67.82,54.83
2017,5,7,17,45,432.0,76.5,2.6,14.5,186.5,57.26,45.46
2017,5,7,18,0,363.0,66.0,2.6,14.0,138.0,49.42,38.29
2017,5,7,18,15,268.5,51.5,2.55,13.0,96.5,38.59,28.3
2017,5,7,18,30,174.0,37.0,2.5,12.0,55.0,27.75,17.67
2017,5,7,18,45,87.0,18.5,2.45,11.5,27.5,14.01,0.0
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,5,15,50.5,13.0,1.2,8.5,16.0,27.6,0.0
2017,5,8,5,30,101.0,26.0,1.2,9.0,32.0,79.91,40.76
2017,5,8,5,45,205.0,42.0,1.3,9.5,70.5,164.97,129.79
2017,5,8,6,0,309.0,58.0,1.4,10.0,109.0,246.7,202.48
2017,5,8,6,15,386.0,69.5,1.3,10.5,156.0,318.55,264.97
2017,5,8,6,30,463.0,81.0,1.2,11.0,203.0,397.55,330.91
2017,5,8,6,45,518.0,89.5,1.2,11.5,253.5,471.3,390.02
2017,5,8,7,0,573.0,98.0,1.2,12.0,304.0,543.61,445.67
2017,5,8,7,15,612.5,104.5,1.1,12.5,356.0,604.73,489.77
2017,5,8,7,30,652.0,111.0,1.0,13.0,408.0,666.51,532.27
2017,5,8,7,45,680.0,117.5,0.9,13.5,458.5,719.09,565.55
2017,5,8,8,0,708.0,124.0,0.8,14.0,509.0,770.69,596.9
2017,5,8,8,15,730.5,128.5,0.75,14.5,557.0,813.87,622.14
2017,5,8,8,30,753.0,133.0,0.7,15.0,605.0,855.01,645.43
2017,5,8,8,45,771.0,136.5,0.7,15.5,649.5,888.52,664.1
2017,5,8,9,0,789.0,140.0,0.7,16.0,694.0,912.45,676.39
2017,5,8,9,15,802.0,143.0,0.65,16.5,733.5,934.8,686.7
2017,5,8,9,30,815.0,146.0,0.6,17.0,773.0,953.68,694.69
2017,5,8,9,45,826.0,148.0,0.6,17.5,807.0,966.01,699.66
2017,5,8,10,0,837.0,150.0,0.6,18.0,841.0,974.55,702.43
2017,5,8,10,15,844.5,151.5,0.6,18.5,868.5,975.38,700.55
2017,5,8,10,30,852.0,153.0,0.6,19.0,896.0,972.29,696.48
2017,5,8,10,45,857.5,154.0,0.65,19.5,917.0,962.9,689.77
2017,5,8,11,0,863.0,155.0,0.7,20.0,938.0,949.6,680.8
2017,5,8,11,15,866.5,156.0,0.85,20.0,951.0,930.65,671.59
2017,5,8,11,30,870.0,157.0,1.0,20.0,964.0,893.32,650.32
2017,5,8,11,45,873.0,156.0,1.15,20.0,969.5,865.76,635.04
2017,5,8,12,0,876.0,155.0,1.3,20.0,975.0,834.98,617.06
2017,5,8,12,15,875.5,154.5,1.45,20.0,972.5,798.82,594.17
2017,5,8,12,30,875.0,154.0,1.6,20.0,970.0,759.96,568.11
2017,5,8,12,45,884.5,145.5,1.8,20.0,963.0,719.52,540.54
2017,5,8,13,0,894.0,137.0,2.0,20.0,956.0,675.91,509.42
2017,5,8,13,15,890.0,136.0,2.1,20.0,938.0,626.72,472.31
2017,5,8,13,30,886.0,135.0,2.2,20.0,920.0,575.74,432.58
2017,5,8,13,45,880.0,133.5,2.35,20.0,895.0,521.86,389.45
2017,5,8,14,0,874.0,132.0,2.5,20.0,870.0,466.81,343.85
2017,5,8,14,15,865.5,130.5,2.5,20.0,838.5,409.89,295.18
2017,5,8,14,30,857.0,129.0,2.5,20.0,807.0,349.49,243.03
2017,5,8,14,45,840.0,129.5,2.55,20.0,768.0,290.04,192.07
2017,5,8,15,0,823.0,130.0,2.6,20.0,729.0,231.74,144.29
2017,5,8,15,15,808.0,127.0,2.6,19.5,686.5,172.78,102.39
2017,5,8,15,30,793.0,124.0,2.6,19.0,644.0,115.33,75.23
2017,5,8,15,45,768.0,122.5,2.6,19.0,596.5,95.37,76.25
2017,5,8,16,0,743.0,121.0,2.6,19.0,549.0,87.7,69.98
2017,5,8,16,15,717.0,116.5,2.55,18.5,499.0,85.6,68.56
2017,5,8,16,30,691.0,112.0,2.5,18.0,449.0,83.41,67.07
2017,5,8,16,45,658.5,105.0,2.5,17.5,397.5,79.32,63.89
2017,5,8,17,0,626.0,98.0,2.5,17.0,346.0,75.08,60.53
2017,5,8,17,15,579.0,91.0,2.4,16.0,294.5,70.49,56.9
2017,5,8,17,30,532.0,84.0,2.3,15.0,243.0,65.85,53.08
2017,5,8,17,45,480.5,72.5,2.2,14.5,195.0,57.58,45.76
2017,5,8,18,0,429.0,61.0,2.1,14.0,147.0,49.09,38.02
2017,5,8,18,15,330.5,48.5,2.1,13.5,103.5,36.9,26.8
2017,5,8,18,30,232.0,36.0,2.1,13.0,60.0,27.3,17.36
2017,5,8,18,45,116.0,18.0,2.15,12.5,30.0,13.72,0.0
2017,5,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,5,15,70.0,13.0,1.45,9.5,18.0,34.24,0.0
2017,5,9,5,30,140.0,26.0,1.5,10.0,36.0,103.99,58.95
2017,5,9,5,45,254.0,40.0,1.55,10.5,76.0,183.9,144.92
2017,5,9,6,0,368.0,54.0,1.6,11.0,116.0,271.08,222.04
2017,5,9,6,15,444.0,64.0,1.5,11.5,164.0,348.29,288.67
2017,5,9,6,30,520.0,74.0,1.4,12.0,212.0,429.47,355.93
2017,5,9,6,45,574.0,81.0,1.3,12.5,264.0,498.62,410.68
2017,5,9,7,0,628.0,88.0,1.2,13.0,316.0,570.58,464.95
2017,5,9,7,15,665.5,93.5,1.15,13.5,368.0,630.88,508.27
2017,5,9,7,30,703.0,99.0,1.1,14.0,420.0,691.59,549.23
2017,5,9,7,45,732.0,103.0,1.1,14.5,471.5,743.59,582.94
2017,5,9,8,0,761.0,107.0,1.1,15.0,523.0,789.69,611.69
2017,5,9,8,15,782.0,111.0,1.1,15.5,571.5,832.3,637.45
2017,5,9,8,30,803.0,115.0,1.1,16.0,620.0,872.6,661.17
2017,5,9,8,45,820.0,117.5,1.15,17.0,665.0,905.01,678.8
2017,5,9,9,0,837.0,120.0,1.2,18.0,710.0,934.38,694.29
2017,5,9,9,15,849.0,122.0,1.2,18.0,749.5,955.23,705.95
2017,5,9,9,30,861.0,124.0,1.2,18.0,789.0,972.5,715.45
2017,5,9,9,45,871.5,125.5,1.25,18.5,823.0,970.42,712.12
2017,5,9,10,0,882.0,127.0,1.3,19.0,857.0,977.94,715.37
2017,5,9,10,15,888.5,128.5,1.3,19.5,884.5,977.79,712.86
2017,5,9,10,30,895.0,130.0,1.3,20.0,912.0,973.7,708.08
2017,5,9,10,45,899.5,131.0,1.3,20.5,932.0,963.36,699.5
2017,5,9,11,0,904.0,132.0,1.3,21.0,952.0,949.13,688.67
2017,5,9,11,15,906.5,132.5,1.3,21.0,965.0,928.88,675.43
2017,5,9,11,30,909.0,133.0,1.3,21.0,978.0,905.0,659.97
2017,5,9,11,45,909.0,134.0,1.3,21.5,983.0,875.93,639.96
2017,5,9,12,0,909.0,135.0,1.3,22.0,988.0,843.62,617.89
2017,5,9,12,15,908.5,135.0,1.4,22.0,985.5,807.07,594.99
2017,5,9,12,30,908.0,135.0,1.5,22.0,983.0,767.68,568.38
2017,5,9,12,45,901.5,137.0,1.6,22.0,971.5,723.06,537.26
2017,5,9,13,0,895.0,139.0,1.7,22.0,960.0,676.38,503.7
2017,5,9,13,15,891.0,138.0,1.85,22.0,942.5,627.2,467.52
2017,5,9,13,30,887.0,137.0,2.0,22.0,925.0,576.21,428.56
2017,5,9,13,45,880.0,136.5,2.15,22.0,899.5,522.54,386.1
2017,5,9,14,0,873.0,136.0,2.3,22.0,874.0,467.76,341.24
2017,5,9,14,15,865.0,134.0,2.4,21.5,843.0,410.8,293.79
2017,5,9,14,30,857.0,132.0,2.5,21.0,812.0,350.46,242.65
2017,5,9,14,45,846.0,129.5,2.6,21.0,774.5,290.45,191.33
2017,5,9,15,0,835.0,127.0,2.7,21.0,737.0,230.93,142.59
2017,5,9,15,15,820.5,124.0,2.7,20.5,694.0,171.41,100.54
2017,5,9,15,30,806.0,121.0,2.7,20.0,651.0,113.31,73.43
2017,5,9,15,45,787.0,117.5,2.75,19.5,604.5,92.5,73.67
2017,5,9,16,0,768.0,114.0,2.8,19.0,558.0,91.01,72.8
2017,5,9,16,15,743.5,109.5,2.75,18.0,508.0,81.67,65.31
2017,5,9,16,30,719.0,105.0,2.7,17.0,458.0,79.3,63.77
2017,5,9,16,45,683.5,100.0,2.65,16.5,405.5,76.31,61.52
2017,5,9,17,0,648.0,95.0,2.6,16.0,353.0,73.26,59.18
2017,5,9,17,15,602.0,88.5,2.5,15.0,301.0,68.94,55.75
2017,5,9,17,30,556.0,82.0,2.4,14.0,249.0,64.57,52.17
2017,5,9,17,45,488.0,73.0,2.35,13.5,199.5,57.99,46.33
2017,5,9,18,0,420.0,64.0,2.3,13.0,150.0,51.38,40.24
2017,5,9,18,15,323.0,51.5,2.25,12.5,106.0,38.96,28.77
2017,5,9,18,30,226.0,39.0,2.2,12.0,62.0,29.42,19.36
2017,5,9,18,45,113.0,19.5,2.15,11.5,31.0,14.81,0.0
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,5,15,65.5,14.0,2.6,9.0,19.0,33.42,0.0
2017,5,10,5,30,131.0,28.0,2.7,9.0,38.0,103.46,62.61
2017,5,10,5,45,238.5,42.5,2.8,9.5,77.0,179.33,142.54
2017,5,10,6,0,346.0,57.0,2.9,10.0,116.0,262.76,217.16
2017,5,10,6,15,361.5,74.0,2.9,10.5,154.0,308.43,258.64
2017,5,10,6,30,377.0,91.0,2.9,11.0,192.0,354.73,298.84
2017,5,10,6,45,442.5,95.0,2.9,11.5,238.5,419.49,353.12
2017,5,10,7,0,508.0,99.0,2.9,12.0,285.0,496.98,415.47
2017,5,10,7,15,277.5,140.0,2.85,12.0,244.0,365.98,306.04
2017,5,10,7,30,47.0,181.0,2.8,12.0,203.0,207.29,170.28
2017,5,10,7,45,27.0,178.5,2.8,12.5,191.5,186.09,151.73
2017,5,10,8,0,7.0,176.0,2.8,13.0,180.0,151.06,121.4
2017,5,10,8,15,98.5,232.0,2.8,13.0,293.5,300.56,245.82
2017,5,10,8,30,190.0,288.0,2.8,13.0,407.0,461.36,373.23
2017,5,10,8,45,502.0,208.0,2.8,13.5,555.5,705.26,562.87
2017,5,10,9,0,814.0,128.0,2.8,14.0,704.0,919.86,715.09
2017,5,10,9,15,672.5,199.0,2.85,14.0,692.5,875.21,680.56
2017,5,10,9,30,531.0,270.0,2.9,14.0,681.0,806.2,627.45
2017,5,10,9,45,507.5,294.0,2.95,14.5,700.5,805.77,624.78
2017,5,10,10,0,484.0,318.0,3.0,15.0,720.0,802.03,619.3
2017,5,10,10,15,423.5,356.5,3.05,15.0,716.5,773.51,596.5
2017,5,10,10,30,363.0,395.0,3.1,15.0,713.0,727.32,561.53
2017,5,10,10,45,417.0,385.0,3.15,15.0,758.0,771.84,594.2
2017,5,10,11,0,471.0,375.0,3.2,15.0,803.0,797.75,613.01
2017,5,10,11,15,422.5,397.0,3.25,15.0,785.0,756.25,581.66
2017,5,10,11,30,374.0,419.0,3.3,15.0,767.0,703.63,542.8
2017,5,10,11,45,331.0,439.5,3.35,15.0,749.0,667.01,515.15
2017,5,10,12,0,288.0,460.0,3.4,15.0,731.0,630.53,487.36
2017,5,10,12,15,337.5,437.0,3.4,15.0,754.0,629.17,487.16
2017,5,10,12,30,387.0,414.0,3.4,15.0,777.0,623.61,483.35
2017,5,10,12,45,454.5,391.0,3.45,15.0,812.0,630.0,488.13
2017,5,10,13,0,522.0,368.0,3.5,15.0,847.0,624.81,483.72
2017,5,10,13,15,488.5,365.0,3.45,15.0,807.0,568.41,439.99
2017,5,10,13,30,455.0,362.0,3.4,15.0,767.0,514.25,397.61
2017,5,10,13,45,657.5,252.0,3.4,15.0,819.0,499.77,383.71
2017,5,10,14,0,860.0,142.0,3.4,15.0,871.0,465.36,350.94
2017,5,10,14,15,623.5,240.5,3.4,14.5,759.0,391.69,293.33
2017,5,10,14,30,387.0,339.0,3.4,14.0,647.0,343.81,258.87
2017,5,10,14,45,369.0,327.0,3.4,14.0,609.5,300.97,223.53
2017,5,10,15,0,351.0,315.0,3.4,14.0,572.0,260.21,191.01
2017,5,10,15,15,311.0,303.5,3.4,14.0,522.0,219.4,162.08
2017,5,10,15,30,271.0,292.0,3.4,14.0,472.0,183.58,141.54
2017,5,10,15,45,280.0,267.5,3.45,14.0,441.5,163.89,136.53
2017,5,10,16,0,289.0,243.0,3.5,14.0,411.0,152.62,127.35
2017,5,10,16,15,280.0,221.0,3.45,13.5,372.0,141.57,118.5
2017,5,10,16,30,271.0,199.0,3.4,13.0,333.0,129.98,109.07
2017,5,10,16,45,412.5,150.5,3.4,12.5,328.5,102.13,85.25
2017,5,10,17,0,554.0,102.0,3.4,12.0,324.0,76.58,63.05
2017,5,10,17,15,490.0,100.5,3.2,11.5,276.5,73.54,60.65
2017,5,10,17,30,426.0,99.0,3.0,11.0,229.0,71.96,59.42
2017,5,10,17,45,409.5,83.0,2.85,11.0,188.5,61.37,49.83
2017,5,10,18,0,393.0,67.0,2.7,11.0,148.0,50.37,39.69
2017,5,10,18,15,298.5,53.5,2.45,10.5,105.0,40.2,30.15
2017,5,10,18,30,204.0,40.0,2.2,10.0,62.0,30.04,20.18
2017,5,10,18,45,102.0,20.0,2.0,9.5,31.0,15.16,1.35
2017,5,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,5,15,84.5,13.5,1.85,8.5,20.0,39.44,0.0
2017,5,11,5,30,169.0,27.0,2.0,9.0,40.0,117.46,74.85
2017,5,11,5,45,283.0,39.5,2.15,9.5,80.5,194.79,155.18
2017,5,11,6,0,397.0,52.0,2.3,10.0,121.0,285.42,235.56
2017,5,11,6,15,255.5,79.0,2.35,10.5,129.0,241.15,201.79
2017,5,11,6,30,114.0,106.0,2.4,11.0,137.0,184.81,154.32
2017,5,11,6,45,131.0,126.5,2.5,11.5,169.5,221.35,185.59
2017,5,11,7,0,148.0,147.0,2.6,12.0,202.0,258.91,216.69
2017,5,11,7,15,84.5,157.5,2.5,12.0,189.5,210.75,174.91
2017,5,11,7,30,21.0,168.0,2.4,12.0,177.0,158.29,129.05
2017,5,11,7,45,57.5,203.0,2.35,12.5,233.5,237.16,194.52
2017,5,11,8,0,94.0,238.0,2.3,13.0,290.0,304.11,248.26
2017,5,11,8,15,111.5,263.5,2.25,13.0,330.5,345.44,280.43
2017,5,11,8,30,129.0,289.0,2.2,13.0,371.0,407.12,327.8
2017,5,11,8,45,293.0,276.0,2.2,13.5,479.0,562.77,449.18
2017,5,11,9,0,457.0,263.0,2.2,14.0,587.0,724.29,568.12
2017,5,11,9,15,660.5,190.0,2.2,14.0,687.0,853.4,661.84
2017,5,11,9,30,864.0,117.0,2.2,14.0,787.0,951.29,726.77
2017,5,11,9,45,609.0,244.5,2.25,14.5,727.0,858.4,657.96
2017,5,11,10,0,354.0,372.0,2.3,15.0,667.0,710.98,546.6
2017,5,11,10,15,631.0,243.5,2.3,15.0,789.5,867.06,663.88
2017,5,11,10,30,908.0,115.0,2.3,15.0,912.0,967.93,732.03
2017,5,11,10,45,914.0,115.0,2.35,15.5,932.5,958.16,722.84
2017,5,11,11,0,920.0,115.0,2.4,16.0,953.0,944.47,712.3
2017,5,11,11,15,922.5,115.5,2.45,16.0,965.5,924.27,698.8
2017,5,11,11,30,925.0,116.0,2.5,16.0,978.0,900.38,682.86
2017,5,11,11,45,927.0,115.5,2.55,16.0,983.5,871.66,663.59
2017,5,11,12,0,929.0,115.0,2.6,16.0,989.0,839.58,641.94
2017,5,11,12,15,928.0,115.0,2.7,16.0,986.5,802.42,616.92
2017,5,11,12,30,927.0,115.0,2.8,16.0,984.0,762.39,587.82
2017,5,11,12,45,708.5,246.5,2.9,16.0,907.0,688.51,529.79
2017,5,11,13,0,490.0,378.0,3.0,16.0,830.0,610.71,469.31
2017,5,11,13,15,689.0,253.5,3.05,16.0,875.0,600.9,462.76
2017,5,11,13,30,888.0,129.0,3.1,16.0,920.0,568.48,436.61
2017,5,11,13,45,729.5,214.5,3.2,16.0,852.5,506.16,385.98
2017,5,11,14,0,571.0,300.0,3.3,16.0,785.0,452.53,342.85
2017,5,11,14,15,548.5,292.5,3.35,15.5,744.0,398.85,299.04
2017,5,11,14,30,526.0,285.0,3.4,15.0,703.0,347.19,256.24
2017,5,11,14,45,357.0,316.5,3.45,15.0,594.5,291.38,215.62
2017,5,11,15,0,188.0,348.0,3.5,15.0,486.0,256.65,194.59
2017,5,11,15,15,504.5,227.5,3.5,14.5,568.5,191.82,132.1
2017,5,11,15,30,821.0,107.0,3.5,14.0,651.0,103.81,67.76
2017,5,11,15,45,554.0,175.5,3.5,14.0,531.0,114.67,94.46
2017,5,11,16,0,287.0,244.0,3.5,14.0,411.0,153.05,127.78
2017,5,11,16,15,222.5,228.0,3.5,13.5,350.5,149.64,125.44
2017,5,11,16,30,158.0,212.0,3.5,13.0,290.0,139.04,116.92
2017,5,11,16,45,79.0,118.0,3.55,13.0,157.0,84.2,69.28
2017,5,11,17,0,0.0,24.0,3.6,13.0,24.0,18.3,10.8
2017,5,11,17,15,0.0,20.5,3.5,12.5,20.5,15.61,8.45
2017,5,11,17,30,0.0,17.0,3.4,12.0,17.0,12.92,6.07
2017,5,11,17,45,227.5,38.0,3.35,12.0,85.5,28.87,20.47
2017,5,11,18,0,455.0,59.0,3.3,12.0,154.0,47.55,37.04
2017,5,11,18,15,360.0,48.0,3.15,11.5,110.5,38.86,28.86
2017,5,11,18,30,265.0,37.0,3.0,11.0,67.0,28.21,18.61
2017,5,11,18,45,132.5,18.5,2.85,10.5,33.5,14.15,1.84
2017,5,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,5,15,99.0,14.5,2.55,7.5,22.0,45.07,0.0
2017,5,12,5,30,198.0,29.0,2.7,8.0,44.0,132.05,87.96
2017,5,12,5,45,315.0,40.5,2.9,8.5,86.0,212.19,170.38
2017,5,12,6,0,432.0,52.0,3.1,9.0,128.0,302.62,251.3
2017,5,12,6,15,506.0,60.5,3.35,9.5,177.5,377.44,317.76
2017,5,12,6,30,580.0,69.0,3.6,10.0,227.0,458.17,387.05
2017,5,12,6,45,632.5,74.5,3.85,10.5,280.5,526.74,444.18
2017,5,12,7,0,685.0,80.0,4.1,11.0,334.0,597.87,501.48
2017,5,12,7,15,720.5,85.0,4.1,11.0,387.0,657.88,548.0
2017,5,12,7,30,756.0,90.0,4.1,11.0,440.0,714.17,589.52
2017,5,12,7,45,784.0,93.0,4.2,11.5,492.5,765.84,626.07
2017,5,12,8,0,812.0,96.0,4.3,12.0,545.0,816.17,660.93
2017,5,12,8,15,831.5,99.5,4.2,12.0,594.5,857.96,688.77
2017,5,12,8,30,851.0,103.0,4.1,12.0,644.0,897.26,714.66
2017,5,12,8,45,869.0,104.5,4.1,12.5,690.0,918.93,726.79
2017,5,12,9,0,887.0,106.0,4.1,13.0,736.0,948.31,744.53
2017,5,12,9,15,898.0,108.0,4.05,13.0,776.0,968.38,756.61
2017,5,12,9,30,909.0,110.0,4.0,13.0,816.0,984.79,766.21
2017,5,12,9,45,922.0,109.0,4.0,13.5,851.5,996.21,771.31
2017,5,12,10,0,935.0,108.0,4.0,14.0,887.0,1003.75,773.85
2017,5,12,10,15,940.5,109.5,4.0,14.0,915.0,1002.7,772.03
2017,5,12,10,30,946.0,111.0,4.0,14.0,943.0,997.55,767.6
2017,5,12,10,45,948.5,112.5,4.0,14.5,963.0,985.55,757.16
2017,5,12,11,0,951.0,114.0,4.0,15.0,983.0,969.54,744.16
2017,5,12,11,15,953.5,114.5,4.05,15.0,995.5,948.7,729.63
2017,5,12,11,30,956.0,115.0,4.1,15.0,1008.0,924.07,712.5
2017,5,12,11,45,953.5,117.0,4.15,15.0,1012.0,892.92,690.8
2017,5,12,12,0,951.0,119.0,4.2,15.0,1016.0,858.49,666.72
2017,5,12,12,15,950.5,119.0,4.3,15.0,1013.5,820.87,640.6
2017,5,12,12,30,950.0,119.0,4.4,15.0,1011.0,780.28,610.25
2017,5,12,12,45,946.5,119.0,4.5,15.0,1000.0,734.88,575.53
2017,5,12,13,0,943.0,119.0,4.6,15.0,989.0,687.11,538.1
2017,5,12,13,15,939.0,118.5,4.65,15.0,970.5,636.5,497.22
2017,5,12,13,30,935.0,118.0,4.7,15.0,952.0,583.97,453.65
2017,5,12,13,45,928.5,117.5,4.8,15.0,926.5,528.53,406.65
2017,5,12,14,0,922.0,117.0,4.9,15.0,901.0,471.85,357.23
2017,5,12,14,15,914.0,115.5,4.95,14.5,869.0,412.97,305.32
2017,5,12,14,30,906.0,114.0,5.0,14.0,837.0,353.51,251.99
2017,5,12,14,45,895.5,112.0,5.05,14.0,799.0,292.8,197.58
2017,5,12,15,0,885.0,110.0,5.1,14.0,761.0,232.32,146.14
2017,5,12,15,15,871.5,107.5,5.1,13.5,717.5,171.67,102.22
2017,5,12,15,30,858.0,105.0,5.1,13.0,674.0,103.75,67.77
2017,5,12,15,45,841.0,102.0,5.1,13.0,626.5,83.71,67.97
2017,5,12,16,0,824.0,99.0,5.1,13.0,579.0,82.15,66.83
2017,5,12,16,15,801.0,95.5,5.05,12.5,528.5,80.02,65.32
2017,5,12,16,30,778.0,92.0,5.0,12.0,478.0,77.82,63.73
2017,5,12,16,45,748.5,87.0,5.0,12.0,425.5,74.31,60.85
2017,5,12,17,0,719.0,82.0,5.0,12.0,373.0,65.29,53.0
2017,5,12,17,15,676.0,77.0,4.85,11.5,320.0,61.63,49.97
2017,5,12,17,30,633.0,72.0,4.7,11.0,267.0,57.96,46.84
2017,5,12,17,45,572.5,64.5,4.6,11.0,216.0,52.2,41.61
2017,5,12,18,0,512.0,57.0,4.5,11.0,165.0,46.43,36.18
2017,5,12,18,15,415.0,47.5,4.4,10.5,119.5,38.78,28.93
2017,5,12,18,30,318.0,38.0,4.3,10.0,74.0,31.19,21.35
2017,5,12,18,45,159.0,19.0,4.2,9.5,37.0,15.32,3.36
2017,5,12,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,13,5,15,120.5,14.0,2.8,6.5,24.0,51.86,0.0
2017,5,13,5,30,241.0,28.0,2.9,7.0,48.0,149.25,102.89
2017,5,13,5,45,359.0,38.5,3.05,7.5,91.0,229.88,185.68
2017,5,13,6,0,477.0,49.0,3.2,8.0,134.0,321.82,268.27
2017,5,13,6,15,547.5,56.5,3.25,8.5,184.0,395.48,333.81
2017,5,13,6,30,618.0,64.0,3.3,9.0,234.0,474.66,401.57
2017,5,13,6,45,668.0,69.0,3.35,9.5,287.5,542.4,457.51
2017,5,13,7,0,718.0,74.0,3.4,10.0,341.0,609.02,510.55
2017,5,13,7,15,751.0,78.0,3.3,10.0,394.5,667.43,554.65
2017,5,13,7,30,784.0,82.0,3.2,10.0,448.0,725.62,596.77
2017,5,13,7,45,808.5,85.5,3.1,10.5,499.5,775.73,630.53
2017,5,13,8,0,833.0,89.0,3.0,11.0,551.0,824.26,662.24
2017,5,13,8,15,851.0,92.0,2.85,11.5,600.0,864.65,686.88
2017,5,13,8,30,869.0,95.0,2.7,12.0,649.0,892.11,701.76
2017,5,13,8,45,882.5,98.0,2.55,12.5,694.0,922.45,718.44
2017,5,13,9,0,896.0,101.0,2.4,13.0,739.0,949.54,732.44
2017,5,13,9,15,906.5,103.0,2.35,13.0,779.0,969.29,743.59
2017,5,13,9,30,917.0,105.0,2.3,13.0,819.0,985.34,752.32
2017,5,13,9,45,924.5,107.0,2.25,13.5,853.0,994.71,755.21
2017,5,13,10,0,932.0,109.0,2.2,14.0,887.0,1000.09,755.59
2017,5,13,10,15,937.5,110.0,2.25,14.0,914.0,998.54,754.07
2017,5,13,10,30,943.0,111.0,2.3,14.0,941.0,992.93,750.05
2017,5,13,10,45,946.5,112.0,2.4,14.5,961.5,981.42,741.36
2017,5,13,11,0,950.0,113.0,2.5,15.0,982.0,965.91,730.1
2017,5,13,11,15,952.0,113.5,2.6,15.0,994.5,944.7,716.38
2017,5,13,11,30,954.0,114.0,2.7,15.0,1007.0,919.73,700.08
2017,5,13,11,45,953.5,115.5,2.85,15.0,1011.5,889.92,680.75
2017,5,13,12,0,953.0,117.0,3.0,15.0,1016.0,856.73,658.85
2017,5,13,12,15,952.0,117.0,3.1,15.0,1013.0,818.75,633.02
2017,5,13,12,30,951.0,117.0,3.2,15.0,1010.0,777.84,602.87
2017,5,13,12,45,945.5,118.5,3.35,15.0,999.0,732.32,568.75
2017,5,13,13,0,940.0,120.0,3.5,15.0,988.0,684.56,531.97
2017,5,13,13,15,936.0,119.0,3.6,15.0,969.5,633.8,491.66
2017,5,13,13,30,932.0,118.0,3.7,15.0,951.0,581.13,448.63
2017,5,13,13,45,927.0,116.5,3.8,15.0,926.0,525.95,402.28
2017,5,13,14,0,922.0,115.0,3.9,15.0,901.0,469.4,353.38
2017,5,13,14,15,914.0,113.5,3.95,14.5,869.0,410.64,302.0
2017,5,13,14,30,906.0,112.0,4.0,14.0,837.0,351.31,249.16
2017,5,13,14,45,895.5,110.0,4.1,14.0,799.0,290.74,195.26
2017,5,13,15,0,885.0,108.0,4.2,14.0,761.0,230.4,144.26
2017,5,13,15,15,871.5,105.5,4.25,13.5,717.5,169.88,100.72
2017,5,13,15,30,858.0,103.0,4.3,13.0,674.0,101.95,66.52
2017,5,13,15,45,840.0,100.5,4.35,13.0,626.5,82.69,67.05
2017,5,13,16,0,822.0,98.0,4.4,13.0,579.0,81.4,66.16
2017,5,13,16,15,799.0,94.5,4.4,12.5,528.5,79.26,64.62
2017,5,13,16,30,776.0,91.0,4.4,12.0,478.0,77.03,63.01
2017,5,13,16,45,745.0,87.0,4.4,12.0,425.5,74.21,60.74
2017,5,13,17,0,714.0,83.0,4.4,12.0,373.0,65.87,53.51
2017,5,13,17,15,671.0,77.5,4.25,11.5,320.0,61.88,50.2
2017,5,13,17,30,628.0,72.0,4.1,11.0,267.0,57.86,46.76
2017,5,13,17,45,566.0,65.0,4.0,11.0,216.5,52.48,41.87
2017,5,13,18,0,504.0,58.0,3.9,11.0,166.0,47.12,36.82
2017,5,13,18,15,408.5,48.0,3.8,10.5,120.5,39.1,29.26
2017,5,13,18,30,313.0,38.0,3.7,10.0,75.0,31.12,21.37
2017,5,13,18,45,175.0,24.0,3.6,9.5,43.0,18.3,5.97
2017,5,13,19,0,37.0,10.0,3.5,9.0,11.0,7.87,0.0
2017,5,13,19,15,18.5,5.0,3.45,8.5,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,5,15,108.5,15.0,2.25,6.5,24.0,48.46,0.0
2017,5,14,5,30,217.0,30.0,2.3,7.0,48.0,141.29,99.29
2017,5,14,5,45,330.0,41.0,2.35,7.5,90.0,218.53,176.49
2017,5,14,6,0,443.0,52.0,2.4,8.0,132.0,306.91,255.39
2017,5,14,6,15,513.5,60.0,2.35,8.5,181.5,379.46,319.28
2017,5,14,6,30,584.0,68.0,2.3,9.0,231.0,457.55,385.31
2017,5,14,6,45,496.5,94.0,2.25,9.5,252.0,449.82,378.61
2017,5,14,7,0,409.0,120.0,2.2,10.0,273.0,439.62,368.72
2017,5,14,7,15,325.5,155.5,2.1,10.5,288.5,415.91,347.09
2017,5,14,7,30,242.0,191.0,2.0,11.0,304.0,401.27,331.89
2017,5,14,7,45,522.5,143.5,1.95,11.5,423.5,601.78,492.07
2017,5,14,8,0,803.0,96.0,1.9,12.0,543.0,805.56,639.68
2017,5,14,8,15,822.0,99.0,1.85,12.0,591.5,845.98,663.82
2017,5,14,8,30,841.0,102.0,1.8,12.0,640.0,883.93,687.53
2017,5,14,8,45,855.0,105.0,1.75,12.5,684.5,914.59,704.59
2017,5,14,9,0,869.0,108.0,1.7,13.0,729.0,930.39,711.39
2017,5,14,9,15,880.5,110.0,1.65,13.0,768.5,950.64,722.68
2017,5,14,9,30,892.0,112.0,1.6,13.0,808.0,967.31,731.49
2017,5,14,9,45,892.0,118.5,1.6,13.5,839.5,973.9,733.05
2017,5,14,10,0,892.0,125.0,1.6,14.0,871.0,976.4,732.16
2017,5,14,10,15,898.5,126.5,1.6,14.0,898.5,976.17,731.01
2017,5,14,10,30,905.0,128.0,1.6,14.0,926.0,971.99,727.43
2017,5,14,10,45,908.5,129.5,1.65,14.5,946.0,961.11,718.96
2017,5,14,11,0,912.0,131.0,1.7,15.0,966.0,946.34,708.1
2017,5,14,11,15,914.5,131.5,1.75,15.0,978.5,926.02,694.95
2017,5,14,11,30,917.0,132.0,1.8,15.0,991.0,902.05,679.39
2017,5,14,11,45,916.5,133.0,1.85,15.0,996.0,872.53,660.04
2017,5,14,12,0,916.0,134.0,1.9,15.0,1001.0,839.79,638.42
2017,5,14,12,15,915.5,134.0,1.95,15.0,998.5,803.25,613.38
2017,5,14,12,30,915.0,134.0,2.0,15.0,996.0,763.88,584.89
2017,5,14,12,45,909.5,135.5,2.1,15.0,984.5,719.62,552.48
2017,5,14,13,0,904.0,137.0,2.2,15.0,973.0,673.24,517.53
2017,5,14,13,15,900.0,136.0,2.3,15.0,955.0,624.05,479.41
2017,5,14,13,30,896.0,135.0,2.4,15.0,937.0,573.05,438.61
2017,5,14,13,45,890.5,133.5,2.55,15.0,912.0,519.41,394.52
2017,5,14,14,0,885.0,132.0,2.7,15.0,887.0,464.52,347.91
2017,5,14,14,15,876.5,130.0,2.8,15.0,855.5,407.22,298.01
2017,5,14,14,30,868.0,128.0,2.9,15.0,824.0,349.47,246.88
2017,5,14,14,45,857.0,125.5,3.0,15.0,786.0,285.97,191.57
2017,5,14,15,0,846.0,123.0,3.1,15.0,748.0,226.3,141.76
2017,5,14,15,15,831.5,120.5,3.15,14.5,705.5,166.96,99.41
2017,5,14,15,30,817.0,118.0,3.2,14.0,663.0,109.0,72.88
2017,5,14,15,45,799.5,114.0,3.3,14.0,616.0,90.25,73.31
2017,5,14,16,0,782.0,110.0,3.4,14.0,569.0,88.36,71.92
2017,5,14,16,15,758.0,106.0,3.4,13.5,519.0,86.2,70.42
2017,5,14,16,30,734.0,102.0,3.4,13.0,469.0,77.43,63.09
2017,5,14,16,45,703.5,96.5,3.4,13.0,417.5,74.09,60.38
2017,5,14,17,0,673.0,91.0,3.4,13.0,366.0,70.66,57.54
2017,5,14,17,15,629.0,85.0,3.3,12.5,314.0,66.57,54.18
2017,5,14,17,30,585.0,79.0,3.2,12.0,262.0,62.45,50.68
2017,5,14,17,45,524.0,70.5,3.15,11.5,212.5,56.19,45.12
2017,5,14,18,0,463.0,62.0,3.1,11.0,163.0,49.87,39.31
2017,5,14,18,15,370.0,51.5,3.0,10.5,118.5,41.64,31.56
2017,5,14,18,30,277.0,41.0,2.9,10.0,74.0,31.14,21.48
2017,5,14,18,45,153.5,26.0,2.85,9.5,42.5,19.69,7.61
2017,5,14,19,0,30.0,11.0,2.8,9.0,11.0,8.65,0.0
2017,5,14,19,15,15.0,5.5,2.8,9.0,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
