Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,5,15,90.0,16.5,1.95,7.5,24.0,43.3,0.0
2017,5,15,5,30,180.0,33.0,2.0,8.0,48.0,130.51,92.75
2017,5,15,5,45,292.0,45.0,2.05,8.5,89.5,202.93,163.33
2017,5,15,6,0,404.0,57.0,2.1,9.0,131.0,291.18,241.34
2017,5,15,6,15,475.5,66.0,2.1,9.0,180.0,363.62,305.2
2017,5,15,6,30,547.0,75.0,2.1,9.0,229.0,441.68,371.67
2017,5,15,6,45,597.5,81.5,2.1,9.5,280.5,508.45,425.98
2017,5,15,7,0,648.0,88.0,2.1,10.0,332.0,577.65,480.07
2017,5,15,7,15,683.5,93.5,2.05,10.5,384.5,636.63,523.92
2017,5,15,7,30,719.0,99.0,2.0,11.0,437.0,695.86,565.55
2017,5,15,7,45,746.0,103.0,2.0,11.5,488.0,746.26,599.42
2017,5,15,8,0,773.0,107.0,2.0,12.0,539.0,791.01,628.44
2017,5,15,8,15,793.0,110.5,1.95,12.5,587.0,832.08,653.82
2017,5,15,8,30,813.0,114.0,1.9,13.0,635.0,870.78,677.01
2017,5,15,8,45,829.5,116.0,1.9,13.5,679.5,902.02,695.2
2017,5,15,9,0,846.0,118.0,1.9,14.0,724.0,930.22,711.19
2017,5,15,9,15,858.0,120.5,1.95,14.0,763.5,951.48,724.34
2017,5,15,9,30,870.0,123.0,2.0,14.0,803.0,956.06,726.39
2017,5,15,9,45,879.0,124.5,2.1,14.5,836.5,965.86,731.5
2017,5,15,10,0,888.0,126.0,2.2,15.0,870.0,971.86,734.09
2017,5,15,10,15,894.5,127.5,2.3,15.0,897.0,971.64,734.0
2017,5,15,10,30,901.0,129.0,2.4,15.0,924.0,967.48,731.42
2017,5,15,10,45,907.0,129.0,2.55,15.5,945.0,957.56,724.18
2017,5,15,11,0,913.0,129.0,2.7,16.0,966.0,943.75,714.37
2017,5,15,11,15,915.5,129.5,2.8,16.0,978.5,923.48,701.08
2017,5,15,11,30,918.0,130.0,2.9,16.0,991.0,899.56,685.31
2017,5,15,11,45,920.0,129.5,3.05,16.0,996.5,870.9,666.52
2017,5,15,12,0,922.0,129.0,3.2,16.0,1002.0,838.93,645.25
2017,5,15,12,15,921.0,129.0,3.3,16.0,999.0,801.95,619.38
2017,5,15,12,30,920.0,129.0,3.4,16.0,996.0,762.17,589.91
2017,5,15,12,45,921.5,126.0,3.5,16.0,987.0,719.17,557.42
2017,5,15,13,0,923.0,123.0,3.6,16.0,978.0,673.55,522.06
2017,5,15,13,15,919.0,122.5,3.7,16.0,960.0,624.09,482.74
2017,5,15,13,30,915.0,122.0,3.8,16.0,942.0,572.76,440.77
2017,5,15,13,45,911.5,119.5,3.9,16.0,918.0,518.62,395.31
2017,5,15,14,0,908.0,117.0,4.0,16.0,894.0,463.01,347.27
2017,5,15,14,15,900.5,115.5,4.1,15.5,862.5,405.39,297.0
2017,5,15,14,30,893.0,114.0,4.2,15.0,831.0,347.16,245.33
2017,5,15,14,45,884.5,111.0,4.3,15.0,794.0,287.37,192.25
2017,5,15,15,0,876.0,108.0,4.4,15.0,757.0,227.61,141.9
2017,5,15,15,15,863.5,106.0,4.45,14.5,715.0,168.26,99.52
2017,5,15,15,30,851.0,104.0,4.5,14.0,673.0,101.32,66.31
2017,5,15,15,45,738.0,126.5,4.55,14.0,595.5,89.0,72.25
2017,5,15,16,0,625.0,149.0,4.6,14.0,518.0,101.71,83.54
2017,5,15,16,15,701.5,119.5,4.6,13.5,499.5,86.71,70.87
2017,5,15,16,30,778.0,90.0,4.6,13.0,481.0,76.3,62.1
2017,5,15,16,45,749.5,85.5,4.6,13.0,429.0,73.14,59.54
2017,5,15,17,0,721.0,81.0,4.6,13.0,377.0,64.57,52.13
2017,5,15,17,15,680.0,76.0,4.5,12.5,325.0,60.9,49.11
2017,5,15,17,30,639.0,71.0,4.4,12.0,273.0,57.22,45.99
2017,5,15,17,45,579.0,64.5,4.35,11.5,222.0,52.19,41.53
2017,5,15,18,0,519.0,58.0,4.3,11.0,171.0,47.18,36.91
2017,5,15,18,15,427.0,48.5,4.2,10.5,125.5,39.56,29.72
2017,5,15,18,30,335.0,39.0,4.1,10.0,80.0,31.97,22.26
2017,5,15,18,45,193.5,25.5,4.05,9.5,47.0,19.47,8.07
2017,5,15,19,0,52.0,12.0,4.0,9.0,14.0,9.44,0.0
2017,5,15,19,15,26.0,6.0,3.95,9.0,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,5,15,105.0,15.5,3.2,8.0,25.0,61.75,0.0
2017,5,16,5,30,210.0,31.0,3.3,8.0,50.0,138.8,100.18
2017,5,16,5,45,314.0,42.5,3.45,8.5,90.5,211.7,171.12
2017,5,16,6,0,418.0,54.0,3.6,9.0,131.0,294.91,245.65
2017,5,16,6,15,485.0,62.0,3.7,9.5,178.5,364.07,307.13
2017,5,16,6,30,552.0,70.0,3.8,10.0,226.0,438.45,370.98
2017,5,16,6,45,588.5,78.5,3.9,10.5,275.0,498.23,420.64
2017,5,16,7,0,625.0,87.0,4.0,11.0,324.0,559.4,469.65
2017,5,16,7,15,507.0,127.0,4.0,11.0,337.5,533.75,446.73
2017,5,16,7,30,389.0,167.0,4.0,11.0,351.0,504.61,420.37
2017,5,16,7,45,357.5,196.0,4.05,11.5,379.5,504.04,417.75
2017,5,16,8,0,326.0,225.0,4.1,12.0,408.0,518.16,426.05
2017,5,16,8,15,234.0,259.5,4.1,12.0,397.0,462.77,379.06
2017,5,16,8,30,142.0,294.0,4.1,12.0,386.0,420.37,341.89
2017,5,16,8,45,312.5,275.0,4.1,12.5,494.0,574.41,465.0
2017,5,16,9,0,483.0,256.0,4.1,13.0,602.0,735.0,586.88
2017,5,16,9,15,373.0,311.5,4.1,13.0,587.5,670.77,533.95
2017,5,16,9,30,263.0,367.0,4.1,13.0,573.0,623.15,494.01
2017,5,16,9,45,332.0,360.5,4.15,13.0,631.5,677.99,536.34
2017,5,16,10,0,401.0,354.0,4.2,13.0,690.0,731.5,576.61
2017,5,16,10,15,361.5,384.0,4.15,13.0,694.5,717.02,563.11
2017,5,16,10,30,322.0,414.0,4.1,13.0,699.0,700.34,548.63
2017,5,16,10,45,292.5,433.0,4.1,13.0,696.0,680.73,532.66
2017,5,16,11,0,263.0,452.0,4.1,13.0,693.0,659.76,515.76
2017,5,16,11,15,157.5,439.0,4.1,13.0,584.0,528.44,415.18
2017,5,16,11,30,52.0,426.0,4.1,13.0,475.0,403.51,317.44
2017,5,16,11,45,40.5,403.0,4.1,13.0,442.0,368.34,290.32
2017,5,16,12,0,29.0,380.0,4.1,13.0,409.0,334.48,263.77
2017,5,16,12,15,107.5,430.5,4.1,13.0,533.0,438.4,345.71
2017,5,16,12,30,186.0,481.0,4.1,13.0,657.0,521.88,409.54
2017,5,16,12,45,240.0,465.0,4.1,13.0,689.5,529.12,415.02
2017,5,16,13,0,294.0,449.0,4.1,13.0,722.0,533.71,418.28
2017,5,16,13,15,269.0,446.0,4.15,13.0,692.0,493.36,386.65
2017,5,16,13,30,244.0,443.0,4.2,13.0,662.0,454.85,356.36
2017,5,16,13,45,268.0,424.5,4.3,13.0,659.0,430.98,336.96
2017,5,16,14,0,292.0,406.0,4.4,13.0,656.0,404.66,314.85
2017,5,16,14,15,233.5,399.0,4.4,12.5,594.5,358.72,278.9
2017,5,16,14,30,175.0,392.0,4.4,12.0,533.0,315.4,245.57
2017,5,16,14,45,127.0,365.0,4.45,12.0,465.0,270.12,210.65
2017,5,16,15,0,79.0,338.0,4.5,12.0,397.0,239.09,187.9
2017,5,16,15,15,108.5,324.0,4.45,12.0,400.0,223.0,174.62
2017,5,16,15,30,138.0,310.0,4.4,12.0,403.0,193.7,153.43
2017,5,16,15,45,84.5,268.5,4.35,12.0,324.5,175.84,147.86
2017,5,16,16,0,31.0,227.0,4.3,12.0,246.0,151.93,127.7
2017,5,16,16,15,15.5,179.0,4.2,11.5,188.5,129.53,108.88
2017,5,16,16,30,0.0,131.0,4.1,11.0,131.0,97.32,81.14
2017,5,16,16,45,170.0,139.5,4.05,11.0,210.0,94.4,78.87
2017,5,16,17,0,340.0,148.0,4.0,11.0,289.0,102.7,86.51
2017,5,16,17,15,317.0,131.0,3.9,11.0,248.5,92.05,77.25
2017,5,16,17,30,294.0,114.0,3.8,11.0,208.0,81.08,67.58
2017,5,16,17,45,264.0,96.0,3.7,11.0,169.0,69.1,56.82
2017,5,16,18,0,234.0,78.0,3.6,11.0,130.0,56.84,45.58
2017,5,16,18,15,187.0,60.5,3.55,10.5,95.0,44.49,34.15
2017,5,16,18,30,140.0,43.0,3.5,10.0,60.0,31.97,22.33
2017,5,16,18,45,70.0,26.5,3.5,10.0,35.0,19.88,8.86
2017,5,16,19,0,0.0,10.0,3.5,10.0,10.0,7.87,0.0
2017,5,16,19,15,0.0,5.0,3.55,10.0,5.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,103.0,16.5,2.35,8.0,26.0,62.5,0.0
2017,5,17,5,30,206.0,33.0,2.4,8.0,52.0,139.2,101.57
2017,5,17,5,45,313.0,45.5,2.5,8.5,94.5,211.49,170.81
2017,5,17,6,0,420.0,58.0,2.6,9.0,137.0,298.94,248.3
2017,5,17,6,15,490.5,66.5,2.55,9.5,186.0,370.89,311.32
2017,5,17,6,30,561.0,75.0,2.5,10.0,235.0,448.27,376.54
2017,5,17,6,45,613.5,81.0,2.45,10.5,288.0,516.17,431.61
2017,5,17,7,0,666.0,87.0,2.4,11.0,341.0,586.64,486.49
2017,5,17,7,15,701.0,92.0,2.25,11.5,393.5,645.19,529.5
2017,5,17,7,30,736.0,97.0,2.1,12.0,446.0,703.9,569.93
2017,5,17,7,45,763.5,100.5,1.95,12.5,497.5,750.36,599.6
2017,5,17,8,0,791.0,104.0,1.8,13.0,549.0,799.89,630.51
2017,5,17,8,15,810.5,107.5,1.75,13.0,597.5,840.86,656.55
2017,5,17,8,30,830.0,111.0,1.7,13.0,646.0,879.39,680.52
2017,5,17,8,45,843.5,114.5,1.65,13.5,690.0,909.78,697.3
2017,5,17,9,0,857.0,118.0,1.6,14.0,734.0,936.99,711.75
2017,5,17,9,15,868.0,120.5,1.6,14.0,773.5,957.38,723.55
2017,5,17,9,30,879.0,123.0,1.6,14.0,813.0,961.13,724.4
2017,5,17,9,45,900.5,117.5,1.6,14.5,850.0,975.75,731.47
2017,5,17,10,0,922.0,112.0,1.6,15.0,887.0,986.66,736.01
2017,5,17,10,15,928.0,113.0,1.65,15.0,914.5,985.58,734.93
2017,5,17,10,30,934.0,114.0,1.7,15.0,942.0,980.49,731.48
2017,5,17,10,45,942.0,112.5,1.75,15.5,963.5,970.85,723.83
2017,5,17,11,0,950.0,111.0,1.8,16.0,985.0,957.2,713.69
2017,5,17,11,15,953.0,111.5,1.85,16.0,998.0,937.01,700.64
2017,5,17,11,30,956.0,112.0,1.9,16.0,1011.0,913.03,685.12
2017,5,17,11,45,955.0,113.5,1.95,16.5,1016.0,882.96,664.22
2017,5,17,12,0,954.0,115.0,2.0,17.0,1021.0,849.56,641.06
2017,5,17,12,15,954.0,115.0,2.05,17.0,1019.0,812.56,616.31
2017,5,17,12,30,954.0,115.0,2.1,17.0,1017.0,772.57,587.49
2017,5,17,12,45,948.0,117.5,2.15,17.0,1006.0,727.68,554.39
2017,5,17,13,0,942.0,120.0,2.2,17.0,995.0,680.56,518.77
2017,5,17,13,15,938.5,119.0,2.25,17.0,977.0,630.32,479.85
2017,5,17,13,30,935.0,118.0,2.3,17.0,959.0,578.13,438.2
2017,5,17,13,45,933.5,114.5,2.35,17.0,935.0,523.39,393.21
2017,5,17,14,0,932.0,111.0,2.4,17.0,911.0,466.94,345.38
2017,5,17,14,15,924.5,109.5,2.45,17.0,879.0,408.22,294.51
2017,5,17,14,30,917.0,108.0,2.5,17.0,847.0,348.86,242.27
2017,5,17,14,45,908.0,105.5,2.55,17.0,809.5,288.11,189.28
2017,5,17,15,0,899.0,103.0,2.6,17.0,772.0,227.41,139.04
2017,5,17,15,15,886.5,101.0,2.7,17.0,729.0,166.92,96.46
2017,5,17,15,30,874.0,99.0,2.8,17.0,686.0,107.35,70.43
2017,5,17,15,45,858.5,95.5,2.9,17.0,639.0,88.54,70.94
2017,5,17,16,0,843.0,92.0,3.0,17.0,592.0,77.86,62.0
2017,5,17,16,15,821.5,88.5,3.05,16.5,541.0,75.58,60.38
2017,5,17,16,30,800.0,85.0,3.1,16.0,490.0,73.21,58.65
2017,5,17,16,45,772.5,81.0,3.2,15.5,438.0,70.28,56.41
2017,5,17,17,0,745.0,77.0,3.3,15.0,386.0,67.27,54.08
2017,5,17,17,15,705.5,72.0,3.35,14.0,333.0,63.25,50.89
2017,5,17,17,30,666.0,67.0,3.4,13.0,280.0,54.63,43.49
2017,5,17,17,45,607.0,61.0,3.45,12.5,228.5,49.83,39.26
2017,5,17,18,0,548.0,55.0,3.5,12.0,177.0,45.06,34.89
2017,5,17,18,15,459.0,46.5,3.35,11.5,131.0,38.12,28.37
2017,5,17,18,30,370.0,38.0,3.2,11.0,85.0,31.24,21.66
2017,5,17,18,45,232.5,25.5,3.05,10.5,50.5,20.86,10.0
2017,5,17,19,0,95.0,13.0,2.9,10.0,16.0,10.23,0.0
2017,5,17,19,15,47.5,6.5,2.8,9.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,18,5,15,143.0,15.0,1.55,8.5,28.0,76.46,0.0
2017,5,18,5,30,286.0,30.0,1.5,9.0,56.0,168.03,123.43
2017,5,18,5,45,384.5,40.0,1.5,9.5,98.5,239.89,192.53
2017,5,18,6,0,483.0,50.0,1.5,10.0,141.0,322.09,264.93
2017,5,18,6,15,548.5,57.0,1.4,10.5,190.5,392.04,325.09
2017,5,18,6,30,614.0,64.0,1.3,11.0,240.0,467.01,386.57
2017,5,18,6,45,656.0,70.5,1.25,11.5,292.0,530.6,436.47
2017,5,18,7,0,698.0,77.0,1.2,12.0,344.0,595.9,485.41
2017,5,18,7,15,730.5,81.5,1.25,12.5,396.5,649.84,524.38
2017,5,18,7,30,763.0,86.0,1.3,13.0,449.0,707.05,563.6
2017,5,18,7,45,786.0,90.0,1.4,14.0,499.5,755.48,594.89
2017,5,18,8,0,809.0,94.0,1.5,15.0,550.0,802.33,624.41
2017,5,18,8,15,827.5,97.0,1.6,15.5,598.5,842.23,649.72
2017,5,18,8,30,846.0,100.0,1.7,16.0,647.0,879.65,673.1
2017,5,18,8,45,861.0,102.5,1.85,16.5,691.5,899.71,685.04
2017,5,18,9,0,876.0,105.0,2.0,17.0,736.0,927.07,702.11
2017,5,18,9,15,887.5,107.0,2.0,17.5,776.0,947.34,712.59
2017,5,18,9,30,899.0,109.0,2.0,18.0,816.0,964.03,720.76
2017,5,18,9,45,910.0,109.0,2.05,18.5,850.5,974.47,725.48
2017,5,18,10,0,921.0,109.0,2.1,19.0,885.0,981.09,727.84
2017,5,18,10,15,927.0,110.5,2.1,19.0,912.5,980.56,726.47
2017,5,18,10,30,933.0,112.0,2.1,19.0,940.0,976.02,722.68
2017,5,18,10,45,939.0,111.5,2.15,19.5,960.5,965.57,714.37
2017,5,18,11,0,945.0,111.0,2.2,20.0,981.0,951.15,703.63
2017,5,18,11,15,947.5,111.5,2.2,20.0,994.0,930.67,689.81
2017,5,18,11,30,950.0,112.0,2.2,20.0,1007.0,906.44,673.6
2017,5,18,11,45,952.5,111.0,2.25,20.5,1012.5,877.32,653.36
2017,5,18,12,0,955.0,110.0,2.3,21.0,1018.0,844.78,630.82
2017,5,18,12,15,954.5,110.0,2.3,21.0,1015.5,807.53,605.68
2017,5,18,12,30,954.0,110.0,2.3,21.0,1013.0,767.33,576.54
2017,5,18,12,45,945.0,114.0,2.35,21.0,1000.5,721.79,543.21
2017,5,18,13,0,936.0,118.0,2.4,21.0,988.0,674.22,507.56
2017,5,18,13,15,932.5,117.5,2.4,21.0,970.5,624.75,469.33
2017,5,18,13,30,929.0,117.0,2.4,21.0,953.0,573.33,428.49
2017,5,18,13,45,924.0,115.0,2.45,21.0,928.5,518.42,383.98
2017,5,18,14,0,919.0,113.0,2.5,21.0,904.0,462.18,337.0
2017,5,18,14,15,912.0,111.5,2.5,20.5,872.5,404.44,288.07
2017,5,18,14,30,905.0,110.0,2.5,20.0,841.0,346.02,237.65
2017,5,18,14,45,897.0,107.5,2.55,20.0,804.5,286.29,186.08
2017,5,18,15,0,889.0,105.0,2.6,20.0,768.0,226.5,137.13
2017,5,18,15,15,876.5,102.5,2.6,20.0,725.0,166.38,95.31
2017,5,18,15,30,864.0,100.0,2.6,20.0,682.0,107.21,69.76
2017,5,18,15,45,848.5,97.0,2.6,20.0,635.5,80.52,63.28
2017,5,18,16,0,833.0,94.0,2.6,20.0,589.0,78.89,62.12
2017,5,18,16,15,811.5,90.5,2.55,19.5,538.5,76.68,60.57
2017,5,18,16,30,790.0,87.0,2.5,19.0,488.0,74.37,58.93
2017,5,18,16,45,683.5,94.5,2.5,18.5,415.5,72.21,57.39
2017,5,18,17,0,577.0,102.0,2.5,18.0,343.0,76.46,61.41
2017,5,18,17,15,530.5,97.5,2.45,17.0,296.0,73.88,59.58
2017,5,18,17,30,484.0,93.0,2.4,16.0,249.0,68.73,55.39
2017,5,18,17,45,516.0,74.0,2.35,15.5,213.5,58.6,46.55
2017,5,18,18,0,548.0,55.0,2.3,15.0,178.0,45.03,34.45
2017,5,18,18,15,461.5,46.5,2.25,14.5,132.0,38.11,28.04
2017,5,18,18,30,375.0,38.0,2.2,14.0,86.0,31.24,21.42
2017,5,18,18,45,240.0,26.0,2.15,13.5,51.5,21.27,10.52
2017,5,18,19,0,105.0,14.0,2.1,13.0,17.0,11.02,0.0
2017,5,18,19,15,52.5,7.0,2.1,12.5,8.5,5.51,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,15,146.0,15.0,0.85,10.5,29.0,77.62,0.0
2017,5,19,5,30,292.0,30.0,0.9,11.0,58.0,169.9,124.57
2017,5,19,5,45,393.5,39.5,0.95,12.0,101.0,242.77,192.55
2017,5,19,6,0,495.0,49.0,1.0,13.0,144.0,326.22,264.28
2017,5,19,6,15,559.0,56.0,1.0,13.0,193.5,395.76,323.68
2017,5,19,6,30,623.0,63.0,1.0,13.0,243.0,470.18,384.67
2017,5,19,6,45,668.0,68.0,1.0,13.5,295.0,534.2,434.41
2017,5,19,7,0,713.0,73.0,1.0,14.0,347.0,597.28,481.41
2017,5,19,7,15,744.0,77.0,1.05,14.5,399.0,653.41,521.22
2017,5,19,7,30,775.0,81.0,1.1,15.0,451.0,709.24,558.85
2017,5,19,7,45,799.0,84.5,1.15,16.0,502.0,758.19,589.54
2017,5,19,8,0,823.0,88.0,1.2,17.0,553.0,805.59,618.41
2017,5,19,8,15,840.5,91.0,1.15,17.5,601.0,844.95,640.96
2017,5,19,8,30,858.0,94.0,1.1,18.0,649.0,871.73,654.68
2017,5,19,8,45,871.5,96.0,1.1,18.5,693.0,900.56,670.49
2017,5,19,9,0,885.0,98.0,1.1,19.0,737.0,926.24,684.05
2017,5,19,9,15,895.5,100.0,1.05,19.5,776.0,945.78,692.72
2017,5,19,9,30,906.0,102.0,1.0,20.0,815.0,961.7,699.09
2017,5,19,9,45,915.0,103.0,1.0,20.5,849.0,971.42,702.5
2017,5,19,10,0,924.0,104.0,1.0,21.0,883.0,977.27,703.66
2017,5,19,10,15,930.0,105.0,0.95,21.5,910.5,976.35,699.8
2017,5,19,10,30,936.0,106.0,0.9,22.0,938.0,971.43,693.67
2017,5,19,10,45,939.5,107.5,0.9,22.5,958.0,960.7,685.07
2017,5,19,11,0,943.0,109.0,0.9,23.0,978.0,946.0,674.21
2017,5,19,11,15,945.5,109.5,0.85,23.0,991.0,925.63,660.34
2017,5,19,11,30,948.0,110.0,0.8,23.0,1004.0,901.54,644.27
2017,5,19,11,45,948.5,110.5,0.75,23.5,1009.0,872.21,623.78
2017,5,19,12,0,949.0,111.0,0.7,24.0,1014.0,839.54,601.31
2017,5,19,12,15,949.0,110.5,0.7,24.0,1012.0,802.52,577.84
2017,5,19,12,30,949.0,110.0,0.7,24.0,1010.0,762.55,550.65
2017,5,19,12,45,946.5,110.0,0.75,24.5,999.5,718.53,519.74
2017,5,19,13,0,944.0,110.0,0.8,25.0,989.0,672.07,486.32
2017,5,19,13,15,940.5,109.5,0.9,24.5,971.5,622.42,451.9
2017,5,19,13,30,937.0,109.0,1.0,24.0,954.0,570.8,414.44
2017,5,19,13,45,931.5,108.0,1.15,24.0,929.5,516.14,372.58
2017,5,19,14,0,926.0,107.0,1.3,24.0,905.0,460.15,327.88
2017,5,19,14,15,919.0,105.5,1.45,24.0,873.5,402.2,280.07
2017,5,19,14,30,912.0,104.0,1.6,24.0,842.0,343.55,230.57
2017,5,19,14,45,902.5,102.5,1.75,24.0,805.0,283.88,180.42
2017,5,19,15,0,893.0,101.0,1.9,24.0,768.0,224.29,132.78
2017,5,19,15,15,881.0,98.5,1.95,23.5,725.5,164.15,91.97
2017,5,19,15,30,869.0,96.0,2.0,23.0,683.0,104.89,67.08
2017,5,19,15,45,854.0,93.0,2.15,22.5,636.5,86.95,68.01
2017,5,19,16,0,839.0,90.0,2.3,22.0,590.0,76.41,59.5
2017,5,19,16,15,818.0,87.0,2.3,21.5,540.0,74.45,58.17
2017,5,19,16,30,797.0,84.0,2.3,21.0,490.0,72.41,56.76
2017,5,19,16,45,770.5,80.0,2.3,20.5,438.5,69.48,54.57
2017,5,19,17,0,744.0,76.0,2.3,20.0,387.0,66.47,52.28
2017,5,19,17,15,706.0,71.0,2.25,19.0,335.0,62.45,49.16
2017,5,19,17,30,668.0,66.0,2.2,18.0,283.0,53.91,41.97
2017,5,19,17,45,614.5,60.0,2.15,17.5,232.5,49.13,37.86
2017,5,19,18,0,561.0,54.0,2.1,17.0,182.0,44.37,33.59
2017,5,19,18,15,477.5,45.5,2.0,16.0,135.5,37.41,27.27
2017,5,19,18,30,394.0,37.0,1.9,15.0,89.0,30.49,20.73
2017,5,19,18,45,260.5,25.5,1.85,14.5,54.0,20.89,10.5
2017,5,19,19,0,127.0,14.0,1.8,14.0,19.0,11.02,0.0
2017,5,19,19,15,63.5,7.0,1.75,13.5,9.5,5.51,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,20,5,15,149.0,15.5,0.8,10.5,30.0,79.33,0.0
2017,5,20,5,30,298.0,31.0,0.7,11.0,60.0,172.64,127.27
2017,5,20,5,45,394.0,41.0,0.65,11.5,102.5,243.88,193.4
2017,5,20,6,0,490.0,51.0,0.6,12.0,145.0,325.07,263.1
2017,5,20,6,15,553.5,58.0,0.5,12.5,194.5,394.08,320.45
2017,5,20,6,30,617.0,65.0,0.4,13.0,244.0,467.88,378.61
2017,5,20,6,45,659.0,70.5,0.35,13.5,295.5,530.25,425.52
2017,5,20,7,0,701.0,76.0,0.3,14.0,347.0,594.29,471.43
2017,5,20,7,15,732.0,80.5,0.3,14.5,398.5,647.32,507.72
2017,5,20,7,30,763.0,85.0,0.3,15.0,450.0,703.25,543.84
2017,5,20,7,45,786.5,88.5,0.3,16.0,500.5,751.37,572.36
2017,5,20,8,0,810.0,92.0,0.3,17.0,551.0,797.95,599.04
2017,5,20,8,15,827.5,95.0,0.3,17.5,598.5,836.92,621.14
2017,5,20,8,30,845.0,98.0,0.3,18.0,646.0,873.38,641.31
2017,5,20,8,45,858.5,100.5,0.35,19.0,689.5,892.22,649.71
2017,5,20,9,0,872.0,103.0,0.4,20.0,733.0,918.15,662.88
2017,5,20,9,15,882.0,105.0,0.35,20.5,771.5,936.99,670.55
2017,5,20,9,30,892.0,107.0,0.3,21.0,810.0,952.25,676.09
2017,5,20,9,45,897.5,110.0,0.3,21.5,842.5,960.6,678.52
2017,5,20,10,0,903.0,113.0,0.3,22.0,875.0,965.05,678.8
2017,5,20,10,15,908.5,114.0,0.3,22.5,901.5,963.62,675.67
2017,5,20,10,30,914.0,115.0,0.3,23.0,928.0,958.28,670.4
2017,5,20,10,45,917.5,116.0,0.3,23.5,947.5,947.2,661.83
2017,5,20,11,0,921.0,117.0,0.3,24.0,967.0,932.26,651.14
2017,5,20,11,15,923.0,117.5,0.35,24.0,979.0,911.79,639.48
2017,5,20,11,30,925.0,118.0,0.4,24.0,991.0,887.71,625.65
2017,5,20,11,45,925.0,118.5,0.5,24.5,995.5,858.51,608.36
2017,5,20,12,0,925.0,119.0,0.6,25.0,1000.0,826.09,588.89
2017,5,20,12,15,924.0,119.0,0.7,25.0,997.5,789.49,567.05
2017,5,20,12,30,923.0,119.0,0.8,25.0,995.0,750.11,541.65
2017,5,20,12,45,916.0,121.5,0.95,25.0,983.0,706.01,512.67
2017,5,20,13,0,909.0,124.0,1.1,25.0,971.0,659.88,481.01
2017,5,20,13,15,905.5,123.0,1.25,25.0,954.0,611.42,446.34
2017,5,20,13,30,902.0,122.0,1.4,25.0,937.0,561.1,408.78
2017,5,20,13,45,897.0,120.5,1.55,25.0,912.5,508.09,367.64
2017,5,20,14,0,892.0,119.0,1.7,25.0,888.0,453.77,323.87
2017,5,20,14,15,884.5,117.5,1.8,24.5,857.0,397.49,277.64
2017,5,20,14,30,877.0,116.0,1.9,24.0,826.0,340.62,229.87
2017,5,20,14,45,869.0,113.0,2.0,24.0,790.0,282.35,180.73
2017,5,20,15,0,861.0,110.0,2.1,24.0,754.0,224.05,134.03
2017,5,20,15,15,848.5,107.5,2.15,23.5,712.5,165.76,94.52
2017,5,20,15,30,836.0,105.0,2.2,23.0,671.0,99.76,63.51
2017,5,20,15,45,822.5,101.0,2.3,22.5,625.5,82.27,64.09
2017,5,20,16,0,809.0,97.0,2.4,22.0,580.0,80.18,62.68
2017,5,20,16,15,788.0,93.5,2.35,21.5,531.0,78.09,61.25
2017,5,20,16,30,767.0,90.0,2.3,21.0,482.0,75.92,59.74
2017,5,20,16,45,743.0,84.5,2.25,20.5,432.0,72.15,56.85
2017,5,20,17,0,719.0,79.0,2.2,20.0,382.0,68.24,53.79
2017,5,20,17,15,681.5,74.0,2.1,19.0,330.5,59.42,46.51
2017,5,20,17,30,644.0,69.0,2.0,18.0,279.0,55.73,43.57
2017,5,20,17,45,594.5,62.0,1.9,17.5,229.5,50.37,38.95
2017,5,20,18,0,545.0,55.0,1.8,17.0,180.0,44.96,34.13
2017,5,20,18,15,463.5,46.5,1.7,16.5,134.5,38.07,27.82
2017,5,20,18,30,382.0,38.0,1.6,16.0,89.0,31.21,21.31
2017,5,20,18,45,256.5,26.0,1.55,15.5,54.0,21.26,11.0
2017,5,20,19,0,131.0,14.0,1.5,15.0,19.0,11.02,0.0
2017,5,20,19,15,65.5,7.0,1.5,14.5,9.5,5.51,0.0
2017,5,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,5,15,169.0,15.0,0.8,11.5,31.5,85.48,5.02
2017,5,21,5,30,338.0,30.0,0.8,12.0,63.0,186.78,137.94
2017,5,21,5,45,437.0,38.5,0.8,12.5,107.5,259.7,205.34
2017,5,21,6,0,536.0,47.0,0.8,13.0,152.0,342.75,276.67
2017,5,21,6,15,598.0,53.5,0.75,13.5,202.5,412.34,334.83
2017,5,21,6,30,660.0,60.0,0.7,14.0,253.0,486.57,393.82
2017,5,21,6,45,702.5,64.5,0.7,14.5,305.5,547.27,440.22
2017,5,21,7,0,745.0,69.0,0.7,15.0,358.0,612.37,487.78
2017,5,21,7,15,775.0,73.0,0.7,15.5,410.5,668.8,526.24
2017,5,21,7,30,805.0,77.0,0.7,16.0,463.0,724.81,562.5
2017,5,21,7,45,827.5,80.0,0.7,16.5,514.0,772.83,592.12
2017,5,21,8,0,850.0,83.0,0.7,17.0,565.0,810.45,614.05
2017,5,21,8,15,866.5,85.5,0.65,17.5,613.5,848.51,635.08
2017,5,21,8,30,883.0,88.0,0.6,18.0,662.0,883.97,653.88
2017,5,21,8,45,895.5,90.0,0.6,19.0,706.0,912.41,667.55
2017,5,21,9,0,908.0,92.0,0.6,20.0,750.0,937.6,679.03
2017,5,21,9,15,917.5,94.0,0.5,20.5,789.0,956.54,685.65
2017,5,21,9,30,927.0,96.0,0.4,21.0,828.0,971.78,689.95
2017,5,21,9,45,909.5,111.5,0.35,21.5,855.0,971.73,686.07
2017,5,21,10,0,892.0,127.0,0.3,22.0,882.0,966.81,679.65
2017,5,21,10,15,898.5,128.5,0.25,22.5,909.0,966.58,676.35
2017,5,21,10,30,905.0,130.0,0.2,23.0,936.0,962.42,670.8
2017,5,21,10,45,910.0,130.5,0.2,23.5,956.5,952.07,662.69
2017,5,21,11,0,915.0,131.0,0.2,24.0,977.0,937.86,652.47
2017,5,21,11,15,918.0,131.5,0.3,24.5,989.5,918.11,640.98
2017,5,21,11,30,921.0,132.0,0.4,25.0,1002.0,894.71,627.42
2017,5,21,11,45,922.5,132.0,0.5,25.5,1007.5,866.18,610.65
2017,5,21,12,0,924.0,132.0,0.6,26.0,1013.0,834.37,591.69
2017,5,21,12,15,923.5,132.0,0.7,26.0,1010.5,797.98,569.79
2017,5,21,12,30,923.0,132.0,0.8,26.0,1008.0,758.78,544.72
2017,5,21,12,45,927.0,127.5,0.95,26.0,1000.0,716.61,517.39
2017,5,21,13,0,931.0,123.0,1.1,26.0,992.0,671.62,486.83
2017,5,21,13,15,927.5,122.0,1.2,25.5,974.5,622.21,452.21
2017,5,21,13,30,924.0,121.0,1.3,25.0,957.0,570.88,414.65
2017,5,21,13,45,918.5,120.0,1.4,25.0,932.5,516.91,372.77
2017,5,21,14,0,913.0,119.0,1.5,25.0,908.0,461.63,328.33
2017,5,21,14,15,906.0,117.5,1.6,25.0,876.5,404.42,281.02
2017,5,21,14,30,899.0,116.0,1.7,25.0,845.0,346.53,232.23
2017,5,21,14,45,888.5,114.5,1.8,25.0,808.0,287.39,182.78
2017,5,21,15,0,878.0,113.0,1.9,25.0,771.0,228.45,136.0
2017,5,21,15,15,865.0,110.5,1.9,24.5,728.5,169.09,96.07
2017,5,21,15,30,852.0,108.0,1.9,24.0,686.0,102.18,65.0
2017,5,21,15,45,834.5,105.5,1.95,24.0,639.5,85.41,66.28
2017,5,21,16,0,817.0,103.0,2.0,24.0,593.0,84.28,65.57
2017,5,21,16,15,795.5,99.0,2.0,23.0,543.0,81.97,64.12
2017,5,21,16,30,774.0,95.0,2.0,22.0,493.0,79.55,62.56
2017,5,21,16,45,744.0,91.0,2.05,21.5,441.0,76.86,60.63
2017,5,21,17,0,714.0,87.0,2.1,21.0,389.0,68.4,53.69
2017,5,21,17,15,674.0,81.5,2.05,20.0,337.0,64.55,50.76
2017,5,21,17,30,634.0,76.0,2.0,19.0,285.0,60.65,47.68
2017,5,21,17,45,576.5,69.5,1.95,18.5,234.0,55.77,43.51
2017,5,21,18,0,519.0,63.0,1.9,18.0,183.0,50.9,39.19
2017,5,21,18,15,433.0,53.5,1.85,17.0,137.0,43.42,32.43
2017,5,21,18,30,347.0,44.0,1.8,16.0,91.0,35.95,25.42
2017,5,21,18,45,173.5,32.0,1.8,15.5,55.5,24.14,13.5
2017,5,21,19,0,0.0,20.0,1.8,15.0,20.0,14.68,0.0
2017,5,21,19,15,0.0,10.0,1.8,14.5,10.0,7.87,0.0
2017,5,21,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,5,15,140.5,16.5,1.5,10.5,30.5,77.89,11.02
2017,5,22,5,30,281.0,33.0,1.5,11.0,61.0,166.81,124.5
2017,5,22,5,45,382.0,43.0,1.5,11.5,104.5,239.27,191.1
2017,5,22,6,0,483.0,53.0,1.5,12.0,148.0,322.11,263.12
2017,5,22,6,15,547.0,60.0,1.45,12.5,197.5,390.91,321.81
2017,5,22,6,30,611.0,67.0,1.4,13.0,247.0,464.51,381.89
2017,5,22,6,45,656.5,72.5,1.35,13.5,299.0,528.73,432.03
2017,5,22,7,0,702.0,78.0,1.3,14.0,351.0,594.92,481.45
2017,5,22,7,15,733.5,82.0,1.25,14.5,403.0,647.57,518.64
2017,5,22,7,30,765.0,86.0,1.2,15.0,455.0,703.25,555.49
2017,5,22,7,45,789.0,89.5,1.15,15.5,505.5,751.74,585.96
2017,5,22,8,0,813.0,93.0,1.1,16.0,556.0,798.69,614.53
2017,5,22,8,15,830.5,96.0,1.1,16.5,604.0,837.67,637.6
2017,5,22,8,30,848.0,99.0,1.1,17.0,652.0,874.12,658.66
2017,5,22,8,45,861.5,102.0,1.1,17.5,695.5,893.51,668.14
2017,5,22,9,0,875.0,105.0,1.1,18.0,739.0,919.95,682.45
2017,5,22,9,15,885.0,107.0,1.1,18.5,778.0,938.77,691.6
2017,5,22,9,30,895.0,109.0,1.1,19.0,817.0,954.01,698.56
2017,5,22,9,45,896.5,114.5,1.1,19.5,848.5,961.1,700.39
2017,5,22,10,0,898.0,120.0,1.1,20.0,880.0,964.17,699.88
2017,5,22,10,15,903.5,121.0,1.1,20.5,906.5,962.67,696.65
2017,5,22,10,30,909.0,122.0,1.1,21.0,933.0,957.27,691.15
2017,5,22,10,45,912.5,123.5,1.1,21.5,953.0,946.61,682.51
2017,5,22,11,0,916.0,125.0,1.1,22.0,973.0,932.09,671.63
2017,5,22,11,15,918.5,125.5,1.15,22.0,985.5,912.06,659.45
2017,5,22,11,30,921.0,126.0,1.2,22.0,998.0,888.4,644.97
2017,5,22,11,45,921.0,127.0,1.25,22.0,1002.5,859.64,627.13
2017,5,22,12,0,921.0,128.0,1.3,22.0,1007.0,827.67,607.09
2017,5,22,12,15,920.5,127.5,1.35,22.0,1004.5,791.15,582.99
2017,5,22,12,30,920.0,127.0,1.4,22.0,1002.0,751.84,555.78
2017,5,22,12,45,910.0,131.5,1.45,22.5,989.5,707.33,523.12
2017,5,22,13,0,900.0,136.0,1.5,23.0,977.0,660.99,488.43
2017,5,22,13,15,896.0,135.0,1.55,23.0,959.5,612.67,452.37
2017,5,22,13,30,892.0,134.0,1.6,23.0,942.0,562.57,413.79
2017,5,22,13,45,885.5,133.0,1.65,23.0,917.0,509.73,371.89
2017,5,22,14,0,879.0,132.0,1.7,23.0,892.0,455.76,327.75
2017,5,22,14,15,871.0,130.5,1.75,22.5,861.0,400.03,281.62
2017,5,22,14,30,863.0,129.0,1.8,22.0,830.0,343.78,234.11
2017,5,22,14,45,851.5,127.0,1.85,22.0,793.0,281.3,181.74
2017,5,22,15,0,840.0,125.0,1.9,22.0,756.0,222.9,134.93
2017,5,22,15,15,826.5,122.5,1.9,21.5,714.0,164.71,95.23
2017,5,22,15,30,813.0,120.0,1.9,21.0,672.0,107.78,70.85
2017,5,22,15,45,795.0,116.5,1.9,21.0,626.0,91.3,72.04
2017,5,22,16,0,777.0,113.0,1.9,21.0,580.0,89.82,71.05
2017,5,22,16,15,754.0,109.0,1.85,20.5,531.0,87.78,69.7
2017,5,22,16,30,731.0,105.0,1.8,20.0,482.0,78.96,62.55
2017,5,22,16,45,702.0,99.5,1.8,19.5,431.0,75.75,60.15
2017,5,22,17,0,673.0,94.0,1.8,19.0,380.0,72.42,57.61
2017,5,22,17,15,631.5,88.0,1.75,18.0,328.5,68.44,54.56
2017,5,22,17,30,590.0,82.0,1.7,17.0,277.0,64.4,51.36
2017,5,22,17,45,534.0,74.0,1.7,16.5,227.5,58.63,46.4
2017,5,22,18,0,478.0,66.0,1.7,16.0,178.0,52.81,41.21
2017,5,22,18,15,394.0,55.5,1.6,15.5,133.0,44.68,33.78
2017,5,22,18,30,310.0,45.0,1.5,15.0,88.0,34.25,24.11
2017,5,22,18,45,194.0,31.0,1.4,14.5,54.0,23.51,13.3
2017,5,22,19,0,78.0,17.0,1.3,14.0,20.0,12.87,0.0
2017,5,22,19,15,39.0,8.5,1.3,13.5,10.0,6.69,0.0
2017,5,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,15,122.5,17.5,1.4,10.5,30.0,70.37,14.52
2017,5,23,5,30,245.0,35.0,1.4,11.0,60.0,152.81,114.34
2017,5,23,5,45,342.0,46.0,1.45,11.5,102.0,223.79,178.87
2017,5,23,6,0,439.0,57.0,1.5,12.0,144.0,303.54,248.25
2017,5,23,6,15,504.5,65.0,1.45,12.5,193.0,372.15,306.76
2017,5,23,6,30,570.0,73.0,1.4,13.0,242.0,445.77,366.96
2017,5,23,6,45,437.5,108.0,1.4,13.5,252.0,419.02,344.74
2017,5,23,7,0,305.0,143.0,1.4,14.0,262.0,369.29,303.53
2017,5,23,7,15,516.0,119.5,1.35,14.5,354.5,524.62,426.55
2017,5,23,7,30,727.0,96.0,1.3,15.0,447.0,687.79,546.57
2017,5,23,7,45,752.5,100.0,1.3,15.5,497.0,732.92,574.39
2017,5,23,8,0,778.0,104.0,1.3,16.0,547.0,780.61,604.59
2017,5,23,8,15,796.5,107.0,1.3,16.0,594.5,819.53,629.21
2017,5,23,8,30,815.0,110.0,1.3,16.0,642.0,856.06,651.97
2017,5,23,8,45,830.0,113.0,1.35,16.5,685.5,886.79,670.05
2017,5,23,9,0,845.0,116.0,1.4,17.0,729.0,914.46,686.03
2017,5,23,9,15,856.0,118.5,1.45,17.5,768.0,922.39,688.91
2017,5,23,9,30,867.0,121.0,1.5,18.0,807.0,938.66,697.63
2017,5,23,9,45,862.5,130.0,1.55,18.5,836.5,943.16,698.6
2017,5,23,10,0,858.0,139.0,1.6,19.0,866.0,943.57,697.13
2017,5,23,10,15,864.5,141.0,1.65,19.0,893.0,943.77,697.03
2017,5,23,10,30,871.0,143.0,1.7,19.0,920.0,940.17,694.54
2017,5,23,10,45,876.0,143.5,1.75,19.5,940.0,930.08,686.62
2017,5,23,11,0,881.0,144.0,1.8,20.0,960.0,916.25,676.42
2017,5,23,11,15,883.5,145.0,1.85,20.0,972.5,897.0,664.02
2017,5,23,11,30,886.0,146.0,1.9,20.0,985.0,874.24,649.33
2017,5,23,11,45,886.5,146.5,1.95,20.5,990.0,846.09,629.8
2017,5,23,12,0,887.0,147.0,2.0,21.0,995.0,814.87,608.19
2017,5,23,12,15,886.5,147.0,2.05,21.0,992.5,779.63,583.46
2017,5,23,12,30,886.0,147.0,2.1,21.0,990.0,741.74,556.35
2017,5,23,12,45,888.5,143.0,2.15,21.0,981.5,700.49,526.27
2017,5,23,13,0,891.0,139.0,2.2,21.0,973.0,656.7,493.51
2017,5,23,13,15,887.0,138.5,2.25,20.5,955.5,609.19,457.89
2017,5,23,13,30,883.0,138.0,2.3,20.0,938.0,559.91,419.67
2017,5,23,13,45,875.5,137.0,2.35,20.0,913.0,507.11,376.74
2017,5,23,14,0,868.0,136.0,2.4,20.0,888.0,453.31,331.73
2017,5,23,14,15,860.0,134.5,2.4,19.5,857.0,398.23,285.03
2017,5,23,14,30,852.0,133.0,2.4,19.0,826.0,339.3,234.57
2017,5,23,14,45,840.0,131.0,2.4,19.0,789.5,280.98,184.52
2017,5,23,15,0,828.0,129.0,2.4,19.0,753.0,223.22,137.52
2017,5,23,15,15,814.0,126.5,2.4,18.5,711.0,165.76,97.8
2017,5,23,15,30,800.0,124.0,2.4,18.0,669.0,109.61,73.42
2017,5,23,15,45,782.0,120.5,2.4,18.0,623.0,93.46,74.77
2017,5,23,16,0,764.0,117.0,2.4,18.0,577.0,92.1,73.86
2017,5,23,16,15,740.5,113.0,2.35,17.5,528.5,83.1,66.53
2017,5,23,16,30,717.0,109.0,2.3,17.0,480.0,81.19,65.25
2017,5,23,16,45,687.0,103.5,2.3,16.5,429.5,78.07,62.91
2017,5,23,17,0,657.0,98.0,2.3,16.0,379.0,74.85,60.44
2017,5,23,17,15,616.0,91.5,2.25,15.5,328.0,70.65,57.06
2017,5,23,17,30,575.0,85.0,2.2,15.0,277.0,66.37,53.52
2017,5,23,17,45,519.5,77.0,2.2,14.5,227.5,60.7,48.62
2017,5,23,18,0,464.0,69.0,2.2,14.0,178.0,54.98,43.49
2017,5,23,18,15,381.0,58.0,2.2,13.5,133.5,44.03,33.51
2017,5,23,18,30,298.0,47.0,2.2,13.0,89.0,35.59,25.53
2017,5,23,18,45,187.0,32.0,2.2,12.5,55.0,24.21,14.18
2017,5,23,19,0,76.0,17.0,2.2,12.0,21.0,12.87,0.0
2017,5,23,19,15,38.0,8.5,2.2,11.5,10.5,6.69,0.0
2017,5,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,15,76.5,18.5,2.6,9.0,26.5,50.06,11.93
2017,5,24,5,30,153.0,37.0,2.6,9.0,53.0,119.26,89.91
2017,5,24,5,45,211.0,53.5,2.6,9.5,88.5,171.25,138.16
2017,5,24,6,0,269.0,70.0,2.6,10.0,124.0,229.28,189.98
2017,5,24,6,15,307.0,86.5,2.6,10.0,164.5,281.91,236.67
2017,5,24,6,30,345.0,103.0,2.6,10.0,205.0,337.55,284.6
2017,5,24,6,45,385.5,113.5,2.6,10.5,248.0,390.92,328.86
2017,5,24,7,0,426.0,124.0,2.6,11.0,291.0,446.69,373.67
2017,5,24,7,15,452.5,138.0,2.6,11.0,337.5,498.08,414.13
2017,5,24,7,30,479.0,152.0,2.6,11.0,384.0,549.84,453.89
2017,5,24,7,45,451.0,180.0,2.6,11.5,416.5,573.04,468.72
2017,5,24,8,0,423.0,208.0,2.6,12.0,449.0,592.03,480.11
2017,5,24,8,15,435.5,223.5,2.65,12.0,490.5,629.08,507.01
2017,5,24,8,30,448.0,239.0,2.7,12.0,532.0,664.66,532.34
2017,5,24,8,45,462.5,250.5,2.75,12.5,570.5,696.34,553.64
2017,5,24,9,0,477.0,262.0,2.8,13.0,609.0,726.19,573.35
2017,5,24,9,15,504.5,271.0,2.9,13.0,655.5,763.44,599.86
2017,5,24,9,30,532.0,280.0,3.0,13.0,702.0,798.58,624.6
2017,5,24,9,45,478.0,313.5,3.1,13.5,704.5,778.84,606.83
2017,5,24,10,0,424.0,347.0,3.2,14.0,707.0,755.39,586.9
2017,5,24,10,15,441.5,355.0,3.2,14.0,740.5,772.06,598.38
2017,5,24,10,30,459.0,363.0,3.2,14.0,774.0,785.87,607.51
2017,5,24,10,45,440.5,378.0,3.2,14.5,779.0,770.36,593.88
2017,5,24,11,0,422.0,393.0,3.2,15.0,784.0,752.54,578.92
2017,5,24,11,15,381.5,418.5,3.1,15.0,776.0,711.78,547.86
2017,5,24,11,30,341.0,444.0,3.0,15.0,768.0,683.14,525.37
2017,5,24,11,45,359.5,436.5,2.95,15.5,779.0,673.64,517.43
2017,5,24,12,0,378.0,429.0,2.9,16.0,790.0,661.64,507.49
2017,5,24,12,15,409.5,420.0,2.85,16.0,810.5,655.47,502.76
2017,5,24,12,30,441.0,411.0,2.8,16.0,831.0,649.64,497.9
2017,5,24,12,45,468.5,400.5,2.75,16.0,842.5,631.44,483.83
2017,5,24,13,0,496.0,390.0,2.7,16.0,854.0,609.81,466.87
2017,5,24,13,15,534.0,362.0,2.7,16.0,854.0,578.64,442.74
2017,5,24,13,30,572.0,334.0,2.7,16.0,854.0,543.28,414.56
2017,5,24,13,45,720.0,239.5,2.7,16.0,876.0,506.98,383.99
2017,5,24,14,0,868.0,145.0,2.7,16.0,898.0,458.45,341.14
2017,5,24,14,15,707.5,217.0,2.7,16.0,816.5,394.95,290.03
2017,5,24,14,30,547.0,289.0,2.7,16.0,735.0,348.06,253.65
2017,5,24,14,45,520.0,279.5,2.75,16.0,688.5,296.15,211.1
2017,5,24,15,0,493.0,270.0,2.8,16.0,642.0,247.22,172.63
2017,5,24,15,15,428.5,276.5,2.8,15.5,587.0,206.22,146.08
2017,5,24,15,30,364.0,283.0,2.8,15.0,532.0,180.58,137.72
2017,5,24,15,45,317.5,271.5,2.85,15.0,478.0,166.21,137.62
2017,5,24,16,0,271.0,260.0,2.9,15.0,424.0,160.3,133.05
2017,5,24,16,15,304.0,230.5,2.95,14.5,400.0,146.78,122.19
2017,5,24,16,30,337.0,201.0,3.0,14.0,376.0,132.29,110.38
2017,5,24,16,45,337.5,178.5,3.05,14.0,338.5,120.11,100.22
2017,5,24,17,0,338.0,156.0,3.1,14.0,301.0,107.34,89.43
2017,5,24,17,15,305.5,142.5,3.1,13.5,261.0,98.75,82.33
2017,5,24,17,30,273.0,129.0,3.1,13.0,221.0,89.94,74.87
2017,5,24,17,45,249.0,109.0,3.15,12.5,182.0,77.1,63.64
2017,5,24,18,0,225.0,89.0,3.2,12.0,143.0,63.9,51.82
2017,5,24,18,15,185.5,70.5,3.15,11.5,108.0,51.18,40.16
2017,5,24,18,30,146.0,52.0,3.1,11.0,73.0,38.21,28.08
2017,5,24,18,45,73.0,35.0,3.05,10.5,45.5,26.03,15.98
2017,5,24,19,0,0.0,18.0,3.0,10.0,18.0,13.53,0.0
2017,5,24,19,15,0.0,9.0,3.05,10.0,9.0,7.08,0.0
2017,5,24,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
