Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,15,71.5,22.0,2.65,10.0,29.5,53.32,15.75
2017,5,25,5,30,143.0,44.0,2.7,10.0,59.0,115.81,87.15
2017,5,25,5,45,233.0,60.0,2.75,10.5,100.0,187.78,151.27
2017,5,25,6,0,323.0,76.0,2.8,11.0,141.0,261.9,216.32
2017,5,25,6,15,161.5,83.0,2.85,11.0,115.5,185.22,154.27
2017,5,25,6,30,0.0,90.0,2.9,11.0,90.0,73.63,58.03
2017,5,25,6,45,0.5,108.5,3.0,11.5,109.0,89.56,71.6
2017,5,25,7,0,1.0,127.0,3.1,12.0,128.0,105.46,84.79
2017,5,25,7,15,47.0,165.5,3.05,12.0,188.5,186.56,153.86
2017,5,25,7,30,93.0,204.0,3.0,12.0,249.0,261.41,216.13
2017,5,25,7,45,185.0,222.5,3.0,12.5,324.5,370.52,305.21
2017,5,25,8,0,277.0,241.0,3.0,13.0,400.0,487.13,396.87
2017,5,25,8,15,495.5,202.0,2.95,13.0,515.0,657.2,529.7
2017,5,25,8,30,714.0,163.0,2.9,13.0,630.0,827.27,655.28
2017,5,25,8,45,460.5,252.5,2.9,13.0,561.5,695.51,551.38
2017,5,25,9,0,207.0,342.0,2.9,13.0,493.0,521.37,414.49
2017,5,25,9,15,208.0,362.0,2.85,13.0,520.5,541.28,429.32
2017,5,25,9,30,209.0,382.0,2.8,13.0,548.0,559.91,442.0
2017,5,25,9,45,138.5,386.5,2.8,13.5,498.5,495.76,390.17
2017,5,25,10,0,68.0,391.0,2.8,14.0,449.0,410.88,322.77
2017,5,25,10,15,99.5,418.0,2.75,14.0,506.0,461.64,361.97
2017,5,25,10,30,131.0,445.0,2.7,14.0,563.0,529.21,412.24
2017,5,25,10,45,74.0,374.0,2.7,14.5,441.0,388.44,303.97
2017,5,25,11,0,17.0,303.0,2.7,15.0,319.0,257.49,201.24
2017,5,25,11,15,18.0,312.5,2.7,15.0,330.0,264.8,207.2
2017,5,25,11,30,19.0,322.0,2.7,15.0,341.0,271.81,212.51
2017,5,25,11,45,19.5,324.0,2.7,15.0,343.0,272.02,212.56
2017,5,25,12,0,20.0,326.0,2.7,15.0,345.0,272.02,212.49
2017,5,25,12,15,112.0,405.5,2.7,15.0,512.5,417.64,325.83
2017,5,25,12,30,204.0,485.0,2.7,15.0,680.0,532.35,411.4
2017,5,25,12,45,146.5,471.5,2.75,15.5,611.0,467.6,360.99
2017,5,25,13,0,89.0,458.0,2.8,16.0,542.0,405.66,313.43
2017,5,25,13,15,86.5,448.0,2.8,16.0,528.0,386.51,299.01
2017,5,25,13,30,84.0,438.0,2.8,16.0,514.0,367.61,284.5
2017,5,25,13,45,76.0,420.5,2.8,16.0,488.0,341.39,264.37
2017,5,25,14,0,68.0,403.0,2.8,16.0,462.0,316.37,245.1
2017,5,25,14,15,68.0,388.5,2.8,15.5,446.0,297.23,230.59
2017,5,25,14,30,68.0,374.0,2.8,15.0,430.0,278.24,216.06
2017,5,25,14,45,439.5,261.0,2.85,15.0,595.5,266.48,192.12
2017,5,25,15,0,811.0,148.0,2.9,15.0,761.0,232.32,147.82
2017,5,25,15,15,796.0,145.0,2.9,15.0,719.0,175.45,107.73
2017,5,25,15,30,781.0,142.0,2.9,15.0,677.0,120.08,83.08
2017,5,25,15,45,762.5,138.0,2.95,15.0,630.5,95.77,77.65
2017,5,25,16,0,744.0,134.0,3.0,15.0,584.0,94.59,76.9
2017,5,25,16,15,719.0,129.0,3.0,14.5,535.0,92.52,75.5
2017,5,25,16,30,694.0,124.0,3.0,14.0,486.0,90.34,74.01
2017,5,25,16,45,661.0,118.5,3.05,14.0,435.0,87.55,71.84
2017,5,25,17,0,628.0,113.0,3.1,14.0,384.0,84.69,69.57
2017,5,25,17,15,584.5,106.0,3.05,13.5,332.5,80.5,66.22
2017,5,25,17,30,541.0,99.0,3.0,13.0,281.0,76.23,62.72
2017,5,25,17,45,481.0,89.5,2.95,12.5,231.0,66.47,54.16
2017,5,25,18,0,421.0,80.0,2.9,12.0,181.0,59.5,47.9
2017,5,25,18,15,337.0,67.5,2.7,11.5,136.5,50.22,39.34
2017,5,25,18,30,253.0,55.0,2.5,11.0,92.0,40.93,30.52
2017,5,25,18,45,152.5,37.5,2.35,11.0,57.5,27.92,17.68
2017,5,25,19,0,52.0,20.0,2.2,11.0,23.0,15.05,0.0
2017,5,25,19,15,26.0,10.0,2.15,10.5,11.5,7.87,0.0
2017,5,25,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,5,15,90.0,21.0,1.4,10.0,30.5,57.8,19.85
2017,5,26,5,30,180.0,42.0,1.4,10.0,61.0,134.73,102.04
2017,5,26,5,45,272.5,55.5,1.45,10.5,102.0,199.44,160.21
2017,5,26,6,0,365.0,69.0,1.5,11.0,143.0,274.12,225.29
2017,5,26,6,15,182.5,57.0,1.5,11.0,94.0,165.18,137.24
2017,5,26,6,30,0.0,45.0,1.5,11.0,45.0,34.39,24.22
2017,5,26,6,45,0.0,54.5,1.5,11.5,54.5,41.71,30.55
2017,5,26,7,0,0.0,64.0,1.5,12.0,64.0,49.06,36.71
2017,5,26,7,15,0.0,87.5,1.5,12.0,87.5,67.81,52.57
2017,5,26,7,30,0.0,111.0,1.5,12.0,111.0,87.5,69.01
2017,5,26,7,45,0.0,115.5,1.5,12.5,115.5,90.83,71.38
2017,5,26,8,0,0.0,120.0,1.5,13.0,120.0,94.25,73.84
2017,5,26,8,15,0.0,125.5,1.5,13.0,125.5,98.58,77.19
2017,5,26,8,30,0.0,131.0,1.5,13.0,131.0,102.95,80.56
2017,5,26,8,45,0.5,141.5,1.55,13.5,141.5,111.97,87.61
2017,5,26,9,0,1.0,152.0,1.6,14.0,152.0,121.0,94.6
2017,5,26,9,15,2.0,154.5,1.6,14.0,155.5,123.82,96.71
2017,5,26,9,30,3.0,157.0,1.6,14.0,159.0,126.68,98.87
2017,5,26,9,45,4.0,164.0,1.65,14.5,167.5,133.25,103.85
2017,5,26,10,0,5.0,171.0,1.7,15.0,176.0,139.78,108.78
2017,5,26,10,15,7.5,197.5,1.7,15.0,205.0,163.66,127.78
2017,5,26,10,30,10.0,224.0,1.7,15.0,234.0,187.41,146.49
2017,5,26,10,45,8.0,198.0,1.75,15.5,206.0,163.82,127.3
2017,5,26,11,0,6.0,172.0,1.8,16.0,178.0,140.67,108.57
2017,5,26,11,15,10.0,219.0,1.8,16.0,228.5,181.59,141.07
2017,5,26,11,30,14.0,266.0,1.8,16.0,279.0,222.08,172.68
2017,5,26,11,45,41.5,360.5,1.85,16.5,400.5,330.54,256.07
2017,5,26,12,0,69.0,455.0,1.9,17.0,522.0,425.08,326.02
2017,5,26,12,15,46.0,403.0,1.9,17.0,448.0,358.23,275.25
2017,5,26,12,30,23.0,351.0,1.9,17.0,374.0,289.01,222.79
2017,5,26,12,45,123.0,411.0,1.95,17.0,527.0,406.51,313.17
2017,5,26,13,0,223.0,471.0,2.0,17.0,680.0,498.47,380.66
2017,5,26,13,15,333.5,423.5,2.05,17.0,730.0,507.69,386.88
2017,5,26,13,30,444.0,376.0,2.1,17.0,780.0,504.76,383.36
2017,5,26,13,45,445.5,362.5,2.15,17.0,759.0,464.14,351.17
2017,5,26,14,0,447.0,349.0,2.2,17.0,738.0,422.96,317.96
2017,5,26,14,15,321.0,373.5,2.2,16.5,647.5,364.81,274.46
2017,5,26,14,30,195.0,398.0,2.2,16.0,557.0,322.34,244.37
2017,5,26,14,45,280.0,360.5,2.2,16.0,578.0,293.3,217.8
2017,5,26,15,0,365.0,323.0,2.2,16.0,599.0,261.84,189.2
2017,5,26,15,15,303.5,317.0,2.2,15.5,538.0,221.66,162.76
2017,5,26,15,30,242.0,311.0,2.2,15.0,477.0,198.72,153.61
2017,5,26,15,45,177.0,291.0,2.25,15.0,408.0,180.88,149.74
2017,5,26,16,0,112.0,271.0,2.3,15.0,339.0,176.89,146.88
2017,5,26,16,15,103.0,247.0,2.3,14.5,305.5,163.13,135.95
2017,5,26,16,30,94.0,223.0,2.3,14.0,272.0,149.01,124.61
2017,5,26,16,45,369.5,163.5,2.3,14.0,327.5,108.26,89.79
2017,5,26,17,0,645.0,104.0,2.3,14.0,383.0,78.65,64.21
2017,5,26,17,15,603.5,97.5,2.3,13.5,332.0,74.6,60.99
2017,5,26,17,30,562.0,91.0,2.3,13.0,281.0,70.48,57.6
2017,5,26,17,45,513.0,81.5,2.3,13.0,232.5,63.92,51.79
2017,5,26,18,0,464.0,72.0,2.3,13.0,184.0,57.2,45.68
2017,5,26,18,15,384.0,61.0,2.15,12.5,139.5,46.15,35.59
2017,5,26,18,30,304.0,50.0,2.0,12.0,95.0,37.76,27.66
2017,5,26,18,45,199.5,35.0,1.85,11.5,60.0,26.43,16.55
2017,5,26,19,0,95.0,20.0,1.7,11.0,25.0,15.12,0.0
2017,5,26,19,15,47.5,10.0,1.7,10.5,12.5,7.87,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,5,15,134.0,18.5,1.45,8.5,33.0,75.26,30.15
2017,5,27,5,30,268.0,37.0,1.5,9.0,66.0,161.66,123.24
2017,5,27,5,45,359.0,48.0,1.55,9.5,108.5,230.88,186.14
2017,5,27,6,0,450.0,59.0,1.6,10.0,151.0,308.07,253.84
2017,5,27,6,15,225.0,76.0,1.6,10.5,122.0,210.29,175.32
2017,5,27,6,30,0.0,93.0,1.6,11.0,93.0,76.37,60.28
2017,5,27,6,45,1.5,111.0,1.6,11.5,112.0,92.42,74.01
2017,5,27,7,0,3.0,129.0,1.6,12.0,131.0,108.54,87.33
2017,5,27,7,15,62.0,168.0,1.6,12.0,198.5,199.5,164.47
2017,5,27,7,30,121.0,207.0,1.6,12.0,266.0,301.1,247.63
2017,5,27,7,45,445.5,157.0,1.65,12.5,408.0,541.63,441.39
2017,5,27,8,0,770.0,107.0,1.7,13.0,550.0,772.01,611.27
2017,5,27,8,15,788.5,110.5,1.7,13.0,596.5,811.15,634.81
2017,5,27,8,30,807.0,114.0,1.7,13.0,643.0,847.93,658.43
2017,5,27,8,45,820.5,117.0,1.75,13.5,686.0,877.11,675.9
2017,5,27,9,0,834.0,120.0,1.8,14.0,729.0,903.22,691.24
2017,5,27,9,15,845.5,122.5,1.85,14.0,767.5,923.7,704.02
2017,5,27,9,30,857.0,125.0,1.9,14.0,806.0,927.9,705.89
2017,5,27,9,45,852.5,134.5,1.95,14.5,835.5,946.5,716.5
2017,5,27,10,0,848.0,144.0,2.0,15.0,865.0,948.22,715.64
2017,5,27,10,15,854.5,145.5,2.05,15.0,891.5,948.18,715.25
2017,5,27,10,30,861.0,147.0,2.1,15.0,918.0,929.47,702.42
2017,5,27,10,45,865.5,148.0,2.2,15.5,938.0,919.54,694.99
2017,5,27,11,0,870.0,149.0,2.3,16.0,958.0,905.92,685.0
2017,5,27,11,15,872.5,150.0,2.35,16.0,970.5,886.95,672.26
2017,5,27,11,30,875.0,151.0,2.4,16.0,983.0,864.51,657.2
2017,5,27,11,45,876.0,151.0,2.45,16.5,988.0,836.79,637.28
2017,5,27,12,0,877.0,151.0,2.5,17.0,993.0,806.03,614.98
2017,5,27,12,15,876.5,151.0,2.5,17.0,990.5,771.32,589.48
2017,5,27,12,30,876.0,151.0,2.5,17.0,988.0,734.01,561.66
2017,5,27,12,45,872.0,151.5,2.55,17.0,978.0,692.3,530.33
2017,5,27,13,0,868.0,152.0,2.6,17.0,968.0,648.55,496.7
2017,5,27,13,15,864.0,151.0,2.6,17.0,951.0,601.93,459.83
2017,5,27,13,30,860.0,150.0,2.6,17.0,934.0,553.63,420.64
2017,5,27,13,45,855.0,148.0,2.65,17.0,910.0,502.71,378.47
2017,5,27,14,0,850.0,146.0,2.7,17.0,886.0,450.69,334.18
2017,5,27,14,15,842.0,144.0,2.7,17.0,855.5,395.03,285.97
2017,5,27,14,30,834.0,142.0,2.7,17.0,825.0,339.01,236.84
2017,5,27,14,45,824.5,139.0,2.7,17.0,789.5,281.86,187.32
2017,5,27,15,0,815.0,136.0,2.7,17.0,754.0,225.03,140.64
2017,5,27,15,15,801.0,133.0,2.7,16.5,712.5,168.26,101.08
2017,5,27,15,30,787.0,130.0,2.7,16.0,671.0,112.83,76.6
2017,5,27,15,45,770.5,125.5,2.75,16.0,626.0,96.12,77.63
2017,5,27,16,0,754.0,121.0,2.8,16.0,581.0,86.87,69.93
2017,5,27,16,15,731.0,117.0,2.8,15.5,532.5,85.17,68.83
2017,5,27,16,30,708.0,113.0,2.8,15.0,484.0,83.38,67.66
2017,5,27,16,45,679.5,107.0,2.85,15.0,434.0,80.08,65.01
2017,5,27,17,0,651.0,101.0,2.9,15.0,384.0,76.64,62.23
2017,5,27,17,15,610.5,95.0,2.85,14.5,333.5,72.88,59.23
2017,5,27,17,30,570.0,89.0,2.8,14.0,283.0,69.07,56.12
2017,5,27,17,45,515.5,80.5,2.8,13.5,234.0,63.14,50.99
2017,5,27,18,0,461.0,72.0,2.8,13.0,185.0,57.12,45.61
2017,5,27,18,15,381.0,61.0,2.65,12.5,140.0,46.13,35.59
2017,5,27,18,30,301.0,50.0,2.5,12.0,95.0,37.75,27.67
2017,5,27,18,45,194.0,35.5,2.45,11.5,60.0,26.77,16.94
2017,5,27,19,0,87.0,21.0,2.4,11.0,25.0,15.88,0.0
2017,5,27,19,15,43.5,10.5,2.4,10.5,12.5,8.26,0.0
2017,5,27,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,5,15,112.5,20.0,2.4,9.5,32.0,70.3,29.89
2017,5,28,5,30,225.0,40.0,2.5,10.0,64.0,148.41,113.06
2017,5,28,5,45,318.0,52.0,2.6,10.5,106.5,213.98,172.51
2017,5,28,6,0,411.0,64.0,2.7,11.0,149.0,289.46,239.0
2017,5,28,6,15,476.0,73.0,2.7,11.0,197.0,360.64,301.06
2017,5,28,6,30,541.0,82.0,2.7,11.0,245.0,433.36,362.68
2017,5,28,6,45,394.5,117.0,2.75,11.5,248.0,397.28,332.38
2017,5,28,7,0,248.0,152.0,2.8,12.0,251.0,337.28,281.4
2017,5,28,7,15,179.0,179.5,2.8,12.5,255.5,310.65,257.79
2017,5,28,7,30,110.0,207.0,2.8,13.0,260.0,292.35,240.18
2017,5,28,7,45,431.0,161.0,2.85,13.5,404.5,533.62,437.3
2017,5,28,8,0,752.0,115.0,2.9,14.0,549.0,769.1,615.1
2017,5,28,8,15,563.5,189.0,2.85,14.0,529.5,698.14,556.89
2017,5,28,8,30,375.0,263.0,2.8,14.0,510.0,602.33,480.26
2017,5,28,8,45,409.0,269.5,2.8,14.5,555.0,663.49,524.5
2017,5,28,9,0,443.0,276.0,2.8,15.0,600.0,705.12,552.95
2017,5,28,9,15,310.5,330.0,2.75,15.0,563.0,620.94,486.45
2017,5,28,9,30,178.0,384.0,2.7,15.0,526.0,531.56,415.9
2017,5,28,9,45,497.5,274.5,2.65,15.5,693.5,755.87,586.77
2017,5,28,10,0,817.0,165.0,2.6,16.0,861.0,938.83,714.57
2017,5,28,10,15,824.5,167.0,2.6,16.0,887.5,940.13,712.74
2017,5,28,10,30,832.0,169.0,2.6,16.0,914.0,937.63,710.24
2017,5,28,10,45,839.0,169.0,2.6,16.5,934.5,929.0,702.42
2017,5,28,11,0,846.0,169.0,2.6,17.0,955.0,916.58,692.22
2017,5,28,11,15,849.0,169.5,2.6,17.0,968.0,897.39,678.86
2017,5,28,11,30,852.0,170.0,2.6,17.0,981.0,874.66,663.18
2017,5,28,11,45,856.0,168.5,2.65,17.0,986.5,847.6,644.8
2017,5,28,12,0,860.0,167.0,2.7,17.0,992.0,817.27,623.18
2017,5,28,12,15,859.0,167.0,2.7,17.0,989.5,781.37,596.87
2017,5,28,12,30,858.0,167.0,2.7,17.0,987.0,742.82,568.23
2017,5,28,12,45,862.5,161.0,2.75,17.5,979.0,700.78,535.84
2017,5,28,13,0,867.0,155.0,2.8,18.0,971.0,649.32,496.07
2017,5,28,13,15,862.5,154.0,2.85,18.0,953.5,602.51,459.32
2017,5,28,13,30,858.0,153.0,2.9,18.0,936.0,557.63,422.76
2017,5,28,13,45,853.5,150.0,2.95,18.0,912.0,504.73,379.16
2017,5,28,14,0,849.0,147.0,3.0,18.0,888.0,450.66,333.41
2017,5,28,14,15,840.5,145.5,3.0,17.5,857.0,395.29,286.03
2017,5,28,14,30,832.0,144.0,3.0,17.0,826.0,339.6,237.62
2017,5,28,14,45,822.5,140.0,3.05,17.0,790.0,281.96,187.68
2017,5,28,15,0,813.0,136.0,3.1,17.0,754.0,224.67,140.56
2017,5,28,15,15,799.0,133.5,3.1,16.5,712.5,168.4,101.31
2017,5,28,15,30,785.0,131.0,3.1,16.0,671.0,113.47,77.06
2017,5,28,15,45,768.0,126.5,3.1,16.0,626.0,96.64,78.08
2017,5,28,16,0,751.0,122.0,3.1,16.0,581.0,87.34,70.33
2017,5,28,16,15,727.5,117.5,3.1,15.5,532.5,85.35,68.99
2017,5,28,16,30,704.0,113.0,3.1,15.0,484.0,83.25,67.54
2017,5,28,16,45,674.5,108.0,3.15,15.0,434.0,80.59,65.46
2017,5,28,17,0,645.0,103.0,3.2,15.0,384.0,77.86,63.3
2017,5,28,17,15,604.5,96.5,3.15,14.5,333.5,73.8,60.05
2017,5,28,17,30,564.0,90.0,3.1,14.0,283.0,69.67,56.65
2017,5,28,17,45,508.5,81.5,3.1,13.5,234.0,63.76,51.55
2017,5,28,18,0,453.0,73.0,3.1,13.0,185.0,57.78,46.2
2017,5,28,18,15,374.5,62.5,3.05,12.5,140.5,47.11,36.47
2017,5,28,18,30,296.0,52.0,3.0,12.0,96.0,39.12,28.9
2017,5,28,18,45,191.0,37.0,3.0,12.0,61.0,27.83,17.89
2017,5,28,19,0,86.0,22.0,3.0,12.0,26.0,16.6,0.17
2017,5,28,19,15,43.0,11.0,3.0,11.5,13.0,8.65,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,45,10.5,4.5,3.0,9.0,4.5,0.0,0.0
2017,5,29,5,0,21.0,9.0,3.0,9.0,9.0,12.67,0.0
2017,5,29,5,15,129.0,24.5,3.1,9.0,37.5,81.61,37.69
2017,5,29,5,30,237.0,40.0,3.2,9.0,66.0,152.42,116.81
2017,5,29,5,45,332.0,51.0,3.35,9.5,108.5,218.25,176.87
2017,5,29,6,0,427.0,62.0,3.5,10.0,151.0,298.24,247.61
2017,5,29,6,15,490.0,70.5,3.55,10.5,199.0,365.0,306.13
2017,5,29,6,30,553.0,79.0,3.6,11.0,247.0,436.48,366.72
2017,5,29,6,45,407.5,115.0,3.65,11.5,251.5,402.6,338.09
2017,5,29,7,0,262.0,151.0,3.7,12.0,256.0,345.02,288.82
2017,5,29,7,15,297.0,168.5,3.6,12.0,302.0,398.07,332.17
2017,5,29,7,30,332.0,186.0,3.5,12.0,348.0,452.7,375.45
2017,5,29,7,45,364.0,201.0,3.45,12.5,396.0,503.43,414.04
2017,5,29,8,0,396.0,216.0,3.4,13.0,444.0,573.46,466.19
2017,5,29,8,15,460.5,213.0,3.3,13.0,499.5,634.97,512.54
2017,5,29,8,30,525.0,210.0,3.2,13.0,555.0,697.36,558.57
2017,5,29,8,45,562.0,215.0,3.1,13.5,606.5,743.86,590.19
2017,5,29,9,0,599.0,220.0,3.0,14.0,658.0,796.54,625.42
2017,5,29,9,15,480.0,285.0,3.0,14.0,648.0,749.52,586.59
2017,5,29,9,30,361.0,350.0,3.0,14.0,638.0,685.26,535.96
2017,5,29,9,45,388.0,350.5,3.05,14.5,671.5,707.93,551.81
2017,5,29,10,0,415.0,351.0,3.1,15.0,705.0,746.13,577.69
2017,5,29,10,15,464.0,351.5,3.15,15.0,759.0,784.9,605.41
2017,5,29,10,30,513.0,352.0,3.2,15.0,813.0,820.43,630.57
2017,5,29,10,45,442.5,383.5,3.25,15.0,787.5,772.42,593.98
2017,5,29,11,0,372.0,415.0,3.3,15.0,762.0,711.44,548.65
2017,5,29,11,15,409.5,411.0,3.3,15.0,797.5,736.11,566.71
2017,5,29,11,30,447.0,407.0,3.3,15.0,833.0,745.53,573.34
2017,5,29,11,45,661.0,279.0,3.35,15.0,912.5,790.59,610.2
2017,5,29,12,0,875.0,151.0,3.4,15.0,992.0,802.78,622.91
2017,5,29,12,15,557.5,315.5,3.45,15.0,851.0,685.26,530.72
2017,5,29,12,30,240.0,480.0,3.5,15.0,710.0,551.82,426.84
2017,5,29,12,45,255.5,471.0,3.55,15.0,714.0,539.46,418.05
2017,5,29,13,0,271.0,462.0,3.6,15.0,718.0,520.98,403.84
2017,5,29,13,15,559.0,309.0,3.65,15.0,824.0,552.98,428.86
2017,5,29,13,30,847.0,156.0,3.7,15.0,930.0,553.78,426.91
2017,5,29,13,45,844.5,152.5,3.75,15.5,907.0,502.04,382.37
2017,5,29,14,0,842.0,149.0,3.8,16.0,884.0,448.97,335.95
2017,5,29,14,15,834.0,147.0,3.85,15.5,854.0,393.86,288.2
2017,5,29,14,30,826.0,145.0,3.9,15.0,824.0,338.41,239.38
2017,5,29,14,45,820.5,140.0,3.95,15.0,789.5,281.45,189.22
2017,5,29,15,0,815.0,135.0,4.0,15.0,755.0,224.38,141.57
2017,5,29,15,15,801.5,132.0,4.05,15.0,714.0,167.8,101.42
2017,5,29,15,30,788.0,129.0,4.1,15.0,673.0,112.49,76.44
2017,5,29,15,45,775.5,123.5,4.15,15.0,629.0,94.86,76.88
2017,5,29,16,0,763.0,118.0,4.2,15.0,585.0,92.42,75.02
2017,5,29,16,15,741.0,113.5,4.15,14.5,537.0,83.15,67.36
2017,5,29,16,30,719.0,109.0,4.1,14.0,489.0,80.97,65.82
2017,5,29,16,45,695.0,103.0,4.1,14.0,439.5,77.65,63.14
2017,5,29,17,0,671.0,97.0,4.1,14.0,390.0,74.18,60.3
2017,5,29,17,15,632.0,91.0,4.05,13.5,339.5,70.31,57.19
2017,5,29,17,30,593.0,85.0,4.0,13.0,289.0,66.38,53.94
2017,5,29,17,45,541.5,77.0,4.0,12.5,240.0,60.72,49.03
2017,5,29,18,0,490.0,69.0,4.0,12.0,191.0,54.98,43.89
2017,5,29,18,15,412.0,59.5,3.9,11.5,146.0,47.74,37.2
2017,5,29,18,30,334.0,50.0,3.8,11.0,101.0,37.98,28.04
2017,5,29,18,45,221.5,36.5,3.7,11.0,65.0,27.62,17.89
2017,5,29,19,0,109.0,23.0,3.6,11.0,29.0,17.36,1.7
2017,5,29,19,15,54.5,11.5,3.6,10.5,14.5,9.05,0.0
2017,5,29,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,14.5,5.0,3.85,9.0,5.0,0.0,0.0
2017,5,30,5,0,29.0,10.0,3.8,9.0,10.0,15.55,0.0
2017,5,30,5,15,150.5,25.0,3.85,9.0,40.0,89.11,43.39
2017,5,30,5,30,272.0,40.0,3.9,9.0,70.0,165.13,126.9
2017,5,30,5,45,368.5,50.5,4.0,9.5,113.5,235.53,191.12
2017,5,30,6,0,465.0,61.0,4.1,10.0,157.0,315.16,261.89
2017,5,30,6,15,251.0,87.5,4.2,10.5,141.0,236.42,198.56
2017,5,30,6,30,37.0,114.0,4.3,11.0,125.0,128.23,105.38
2017,5,30,6,45,44.5,134.5,4.4,11.5,150.0,153.43,126.88
2017,5,30,7,0,52.0,155.0,4.5,12.0,175.0,179.06,148.18
2017,5,30,7,15,96.5,181.5,4.45,12.0,226.5,238.09,198.12
2017,5,30,7,30,141.0,208.0,4.4,12.0,278.0,315.92,262.42
2017,5,30,7,45,104.0,226.0,4.35,12.5,280.5,291.18,239.92
2017,5,30,8,0,67.0,244.0,4.3,13.0,283.0,279.62,228.25
2017,5,30,8,15,447.0,178.0,4.2,13.0,470.0,586.53,480.24
2017,5,30,8,30,827.0,112.0,4.1,13.0,657.0,859.28,685.28
2017,5,30,8,45,649.0,188.5,4.1,13.5,633.5,801.85,637.74
2017,5,30,9,0,471.0,265.0,4.1,14.0,610.0,717.88,569.4
2017,5,30,9,15,523.0,265.0,4.1,14.0,667.0,768.41,606.92
2017,5,30,9,30,575.0,265.0,4.1,14.0,724.0,817.29,641.92
2017,5,30,9,45,416.0,337.0,4.1,14.5,676.5,737.69,577.18
2017,5,30,10,0,257.0,409.0,4.1,15.0,629.0,638.82,498.7
2017,5,30,10,15,340.0,391.0,4.05,15.0,691.0,691.21,539.18
2017,5,30,10,30,423.0,373.0,4.0,15.0,753.0,756.65,587.28
2017,5,30,10,45,642.0,268.5,3.95,15.5,859.5,850.54,657.67
2017,5,30,11,0,861.0,164.0,3.9,16.0,966.0,923.14,708.94
2017,5,30,11,15,863.5,164.5,3.9,15.5,978.5,903.4,695.46
2017,5,30,11,30,866.0,165.0,3.9,15.0,991.0,880.08,680.18
2017,5,30,11,45,635.5,291.5,3.95,15.0,899.5,779.28,603.31
2017,5,30,12,0,405.0,418.0,4.0,15.0,808.0,669.52,518.67
2017,5,30,12,15,299.5,452.5,4.05,14.5,741.0,596.96,464.19
2017,5,30,12,30,194.0,487.0,4.1,14.0,674.0,524.94,409.24
2017,5,30,12,45,226.5,476.5,4.2,14.0,692.0,521.73,407.38
2017,5,30,13,0,259.0,466.0,4.3,14.0,710.0,516.17,403.09
2017,5,30,13,15,258.5,457.0,4.35,14.0,697.0,487.44,380.56
2017,5,30,13,30,258.0,448.0,4.4,14.0,684.0,458.46,357.58
2017,5,30,13,45,160.5,424.0,4.5,14.0,569.5,378.89,296.11
2017,5,30,14,0,63.0,400.0,4.6,14.0,455.0,311.91,244.78
2017,5,30,14,15,75.0,393.5,4.6,14.0,457.0,302.4,236.96
2017,5,30,14,30,87.0,387.0,4.6,14.0,459.0,291.25,227.5
2017,5,30,14,45,86.0,368.5,4.7,14.0,437.0,268.55,209.38
2017,5,30,15,0,85.0,350.0,4.8,14.0,415.0,246.22,191.82
2017,5,30,15,15,449.5,233.5,4.7,14.0,547.5,184.49,128.95
2017,5,30,15,30,814.0,117.0,4.6,14.0,680.0,106.43,71.23
2017,5,30,15,45,596.5,178.5,4.5,14.0,576.0,115.01,94.59
2017,5,30,16,0,379.0,240.0,4.4,14.0,472.0,152.68,127.27
2017,5,30,16,15,412.5,210.0,4.35,13.5,444.0,132.54,110.48
2017,5,30,16,30,446.0,180.0,4.3,13.0,416.0,117.93,98.37
2017,5,30,16,45,256.0,178.0,4.3,13.0,310.5,118.11,98.89
2017,5,30,17,0,66.0,176.0,4.3,13.0,205.0,120.44,101.27
2017,5,30,17,15,59.0,155.0,4.25,12.5,178.5,107.1,90.0
2017,5,30,17,30,52.0,134.0,4.2,12.0,152.0,93.52,78.34
2017,5,30,17,45,43.5,112.5,4.2,12.0,126.0,79.42,65.85
2017,5,30,18,0,35.0,91.0,4.2,12.0,100.0,65.1,52.95
2017,5,30,18,15,22.5,71.0,4.05,11.5,76.5,51.43,40.5
2017,5,30,18,30,10.0,51.0,3.9,11.0,53.0,37.7,27.82
2017,5,30,18,45,5.0,33.0,3.8,10.5,34.0,24.75,15.56
2017,5,30,19,0,0.0,15.0,3.7,10.0,15.0,11.43,0.0
2017,5,30,19,15,0.0,7.5,3.7,10.0,7.5,5.9,0.0
2017,5,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,1.8,10.0,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,1.8,10.0,10.0,7.87,0.0
2017,5,31,5,15,119.5,24.0,1.85,10.0,37.5,77.72,38.58
2017,5,31,5,30,239.0,38.0,1.9,10.0,65.0,149.6,114.18
2017,5,31,5,45,333.0,48.5,1.95,10.5,106.5,214.41,172.55
2017,5,31,6,0,427.0,59.0,2.0,11.0,148.0,294.11,242.1
2017,5,31,6,15,489.5,66.5,1.95,11.5,195.0,359.13,298.13
2017,5,31,6,30,552.0,74.0,1.9,12.0,242.0,428.86,355.98
2017,5,31,6,45,601.5,78.5,1.9,12.5,292.5,491.25,406.02
2017,5,31,7,0,651.0,83.0,1.9,13.0,343.0,556.0,456.06
2017,5,31,7,15,682.5,87.5,1.85,13.5,392.5,609.79,495.6
2017,5,31,7,30,714.0,92.0,1.8,14.0,442.0,663.6,533.48
2017,5,31,7,45,744.5,93.0,1.8,14.5,492.0,709.24,563.79
2017,5,31,8,0,775.0,94.0,1.8,15.0,542.0,757.02,595.01
2017,5,31,8,15,793.0,97.0,1.75,15.5,588.0,795.19,618.26
2017,5,31,8,30,811.0,100.0,1.7,16.0,634.0,831.03,639.5
2017,5,31,8,45,830.5,99.5,1.7,16.5,677.5,851.45,650.36
2017,5,31,9,0,850.0,99.0,1.7,17.0,721.0,879.12,666.26
2017,5,31,9,15,860.0,101.0,1.7,17.0,759.0,897.81,677.17
2017,5,31,9,30,870.0,103.0,1.7,17.0,797.0,913.07,685.92
2017,5,31,9,45,881.5,102.5,1.7,17.5,830.5,923.6,690.33
2017,5,31,10,0,893.0,102.0,1.7,18.0,864.0,930.5,692.47
2017,5,31,10,15,898.5,103.0,1.7,18.0,890.0,929.62,690.92
2017,5,31,10,30,904.0,104.0,1.7,18.0,916.0,924.93,687.07
2017,5,31,10,45,909.0,104.5,1.75,18.5,936.0,915.49,679.57
2017,5,31,11,0,914.0,105.0,1.8,19.0,956.0,902.25,669.69
2017,5,31,11,15,916.5,105.5,1.85,19.0,969.0,883.11,657.25
2017,5,31,11,30,919.0,106.0,1.9,19.0,982.0,860.39,642.46
2017,5,31,11,45,919.0,106.5,2.0,19.5,987.0,832.21,623.23
2017,5,31,12,0,919.0,107.0,2.1,20.0,992.0,800.88,601.77
2017,5,31,12,15,918.5,107.0,2.15,20.0,990.0,765.79,577.63
2017,5,31,12,30,918.0,107.0,2.2,20.0,988.0,727.93,550.14
2017,5,31,12,45,912.0,109.5,2.3,20.0,977.0,685.76,519.11
2017,5,31,13,0,906.0,112.0,2.4,20.0,966.0,641.49,485.67
2017,5,31,13,15,902.5,111.5,2.45,20.0,949.5,594.58,449.08
2017,5,31,13,30,899.0,111.0,2.5,20.0,933.0,545.81,409.97
2017,5,31,13,45,895.0,109.0,2.6,20.0,910.0,494.11,367.55
2017,5,31,14,0,891.0,107.0,2.7,20.0,887.0,441.01,322.68
2017,5,31,14,15,884.0,106.0,2.7,19.5,857.0,386.36,275.83
2017,5,31,14,30,877.0,105.0,2.7,19.0,827.0,331.04,227.65
2017,5,31,14,45,868.5,103.0,2.75,19.0,792.0,274.32,178.39
2017,5,31,15,0,860.0,101.0,2.8,19.0,757.0,217.59,131.81
2017,5,31,15,15,848.0,98.5,2.8,18.5,716.5,160.4,92.13
2017,5,31,15,30,836.0,96.0,2.8,18.0,676.0,104.09,67.69
2017,5,31,15,45,821.0,93.5,2.85,18.0,631.5,86.33,68.66
2017,5,31,16,0,806.0,91.0,2.9,18.0,587.0,75.92,59.99
2017,5,31,16,15,786.0,88.0,2.9,17.5,539.5,74.09,58.73
2017,5,31,16,30,766.0,85.0,2.9,17.0,492.0,72.17,57.4
2017,5,31,16,45,739.5,81.5,2.95,17.0,442.5,69.7,55.46
2017,5,31,17,0,713.0,78.0,3.0,17.0,393.0,67.16,53.45
2017,5,31,17,15,678.0,73.5,2.95,16.5,343.0,58.84,46.43
2017,5,31,17,30,643.0,69.0,2.9,16.0,293.0,55.53,43.72
2017,5,31,17,45,592.5,63.5,2.9,15.5,244.0,51.26,40.08
2017,5,31,18,0,542.0,58.0,2.9,15.0,195.0,47.01,36.31
2017,5,31,18,15,468.5,50.5,2.75,14.5,150.0,41.02,30.83
2017,5,31,18,30,395.0,43.0,2.6,14.0,105.0,35.06,25.2
2017,5,31,18,45,280.5,32.5,2.5,13.5,68.5,26.46,16.87
2017,5,31,19,0,166.0,22.0,2.4,13.0,32.0,16.8,3.23
2017,5,31,19,15,83.0,11.0,2.4,12.5,16.0,8.65,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,16.0,4.5,2.3,10.0,5.0,0.0,0.0
2017,6,1,5,0,32.0,9.0,2.4,10.0,10.0,15.49,0.0
2017,6,1,5,15,153.0,23.0,2.45,10.5,39.0,87.02,44.75
2017,6,1,5,30,274.0,37.0,2.5,11.0,68.0,160.99,122.66
2017,6,1,5,45,355.0,48.5,2.6,11.5,109.5,226.85,182.21
2017,6,1,6,0,436.0,60.0,2.7,12.0,151.0,298.77,245.57
2017,6,1,6,15,499.0,67.5,2.8,12.5,199.0,364.49,302.56
2017,6,1,6,30,562.0,75.0,2.9,13.0,247.0,434.91,361.6
2017,6,1,6,45,603.5,82.0,3.0,13.5,297.0,495.47,410.77
2017,6,1,7,0,645.0,89.0,3.1,14.0,347.0,557.77,459.67
2017,6,1,7,15,678.0,94.0,3.1,14.5,397.5,613.03,501.3
2017,6,1,7,30,711.0,99.0,3.1,15.0,448.0,668.41,541.74
2017,6,1,7,45,735.5,103.0,3.15,15.5,497.0,715.67,574.17
2017,6,1,8,0,760.0,107.0,3.2,16.0,546.0,757.92,602.33
2017,6,1,8,15,779.0,110.0,3.15,16.0,593.0,796.58,628.09
2017,6,1,8,30,798.0,113.0,3.1,16.0,640.0,832.97,651.9
2017,6,1,8,45,814.0,115.5,3.05,16.5,683.5,863.62,670.14
2017,6,1,9,0,830.0,118.0,3.0,17.0,727.0,891.35,686.15
2017,6,1,9,15,841.5,120.5,2.95,17.0,765.5,911.85,698.34
2017,6,1,9,30,853.0,123.0,2.9,17.0,804.0,916.41,699.62
2017,6,1,9,45,850.0,131.5,2.85,17.5,833.5,921.94,700.5
2017,6,1,10,0,847.0,140.0,2.8,18.0,863.0,937.6,708.36
2017,6,1,10,15,853.5,142.0,2.7,18.0,890.0,923.97,697.24
2017,6,1,10,30,860.0,144.0,2.6,18.0,917.0,920.7,693.54
2017,6,1,10,45,868.0,143.5,2.55,18.5,938.0,912.87,685.9
2017,6,1,11,0,876.0,143.0,2.5,19.0,959.0,901.3,675.92
2017,6,1,11,15,879.0,143.5,2.5,19.0,972.0,882.58,662.95
2017,6,1,11,30,882.0,144.0,2.5,19.0,985.0,860.38,647.74
2017,6,1,11,45,886.0,142.5,2.55,19.5,991.5,834.1,628.93
2017,6,1,12,0,890.0,141.0,2.6,20.0,998.0,804.64,607.84
2017,6,1,12,15,890.0,141.0,2.6,20.0,996.0,770.33,582.8
2017,6,1,12,30,890.0,141.0,2.6,20.0,994.0,733.35,555.43
2017,6,1,12,45,891.5,138.0,2.65,20.0,986.0,692.71,525.16
2017,6,1,13,0,893.0,135.0,2.7,20.0,978.0,649.61,492.29
2017,6,1,13,15,889.5,134.0,2.75,20.0,961.5,602.7,455.65
2017,6,1,13,30,886.0,133.0,2.8,20.0,945.0,554.0,416.56
2017,6,1,13,45,881.0,132.0,2.9,20.0,921.5,502.97,374.63
2017,6,1,14,0,876.0,131.0,3.0,20.0,898.0,450.65,330.4
2017,6,1,14,15,868.5,129.0,3.05,19.5,868.0,395.76,283.59
2017,6,1,14,30,861.0,127.0,3.1,19.0,838.0,340.3,235.5
2017,6,1,14,45,849.5,126.0,3.2,19.0,802.0,284.16,186.97
2017,6,1,15,0,838.0,125.0,3.3,19.0,766.0,222.16,136.46
2017,6,1,15,15,825.5,122.5,3.35,18.5,725.0,164.9,96.57
2017,6,1,15,30,813.0,120.0,3.4,18.0,684.0,108.73,71.6
2017,6,1,15,45,795.5,117.0,3.5,18.0,638.5,91.14,72.77
2017,6,1,16,0,778.0,114.0,3.6,18.0,593.0,90.04,72.07
2017,6,1,16,15,756.0,110.0,3.6,17.5,545.0,88.06,70.75
2017,6,1,16,30,734.0,106.0,3.6,17.0,497.0,79.29,63.55
2017,6,1,16,45,709.0,100.5,3.65,16.5,447.0,76.19,61.22
2017,6,1,17,0,684.0,95.0,3.7,16.0,397.0,72.96,58.73
2017,6,1,17,15,645.5,89.5,3.65,15.5,346.5,69.38,55.9
2017,6,1,17,30,607.0,84.0,3.6,15.0,296.0,65.75,52.94
2017,6,1,17,45,559.0,76.0,3.55,14.5,247.0,60.08,48.08
2017,6,1,18,0,511.0,68.0,3.5,14.0,198.0,54.32,42.97
2017,6,1,18,15,434.0,59.0,3.35,13.5,152.5,47.41,36.65
2017,6,1,18,30,357.0,50.0,3.2,13.0,107.0,40.51,30.11
2017,6,1,18,45,248.5,37.0,3.1,12.5,70.0,28.13,18.43
2017,6,1,19,0,140.0,24.0,3.0,12.0,33.0,18.19,4.76
2017,6,1,19,15,70.0,12.0,2.95,11.5,16.5,9.44,0.0
2017,6,1,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,45,29.0,5.5,2.15,9.5,6.0,0.0,0.0
2017,6,2,5,0,58.0,11.0,2.2,10.0,12.0,23.82,0.0
2017,6,2,5,15,193.0,23.5,2.25,10.5,43.0,102.21,54.54
2017,6,2,5,30,328.0,36.0,2.3,11.0,74.0,182.13,138.95
2017,6,2,5,45,416.5,45.0,2.35,11.5,117.5,249.41,200.03
2017,6,2,6,0,505.0,54.0,2.4,12.0,161.0,325.4,266.78
2017,6,2,6,15,565.0,60.5,2.25,12.0,210.0,391.44,324.13
2017,6,2,6,30,625.0,67.0,2.1,12.0,259.0,461.85,382.86
2017,6,2,6,45,666.5,72.0,2.0,12.5,310.0,522.73,431.15
2017,6,2,7,0,708.0,77.0,1.9,13.0,361.0,582.51,476.63
2017,6,2,7,15,738.0,81.5,1.8,13.5,412.0,637.49,516.45
2017,6,2,7,30,768.0,86.0,1.7,14.0,463.0,692.14,553.56
2017,6,2,7,45,792.0,88.5,1.6,15.0,513.0,739.15,582.42
2017,6,2,8,0,816.0,91.0,1.5,16.0,563.0,784.66,609.2
2017,6,2,8,15,833.0,94.0,1.4,16.5,610.5,823.05,631.28
2017,6,2,8,30,850.0,97.0,1.3,17.0,658.0,849.22,644.52
2017,6,2,8,45,863.5,99.0,1.25,17.5,701.5,877.73,659.84
2017,6,2,9,0,877.0,101.0,1.2,18.0,745.0,903.18,672.86
2017,6,2,9,15,887.5,103.0,1.2,18.0,783.5,922.62,683.9
2017,6,2,9,30,898.0,105.0,1.2,18.0,822.0,938.53,692.74
2017,6,2,9,45,909.5,104.0,1.25,18.5,856.0,948.67,697.45
2017,6,2,10,0,921.0,103.0,1.3,19.0,890.0,955.08,699.92
2017,6,2,10,15,927.0,104.5,1.35,19.5,917.0,955.06,698.38
2017,6,2,10,30,933.0,106.0,1.4,20.0,944.0,951.08,694.49
2017,6,2,10,45,936.5,107.0,1.5,20.5,964.0,940.44,687.14
2017,6,2,11,0,940.0,108.0,1.6,21.0,984.0,925.91,677.36
2017,6,2,11,15,942.5,108.5,1.7,21.0,997.5,906.26,665.54
2017,6,2,11,30,945.0,109.0,1.8,21.0,1011.0,882.94,651.25
2017,6,2,11,45,945.5,109.5,1.9,21.5,1016.5,854.47,632.2
2017,6,2,12,0,946.0,110.0,2.0,22.0,1022.0,822.72,610.87
2017,6,2,12,15,946.0,110.0,2.1,22.0,1020.0,787.11,587.15
2017,6,2,12,30,946.0,110.0,2.2,22.0,1018.0,748.62,559.94
2017,6,2,12,45,935.5,115.5,2.35,22.0,1006.0,704.66,528.27
2017,6,2,13,0,925.0,121.0,2.5,22.0,994.0,658.8,494.24
2017,6,2,13,15,922.0,120.5,2.55,21.5,977.5,611.28,458.42
2017,6,2,13,30,919.0,120.0,2.6,21.0,961.0,561.81,419.86
2017,6,2,13,45,914.5,118.5,2.7,21.0,938.0,509.21,376.97
2017,6,2,14,0,910.0,117.0,2.8,21.0,915.0,455.22,331.62
2017,6,2,14,15,903.5,115.5,2.8,21.0,885.0,399.34,283.5
2017,6,2,14,30,897.0,114.0,2.8,21.0,855.0,342.73,234.14
2017,6,2,14,45,889.5,111.5,2.85,21.0,819.5,284.74,184.23
2017,6,2,15,0,882.0,109.0,2.9,21.0,784.0,226.61,136.88
2017,6,2,15,15,870.5,107.0,2.85,20.5,743.0,168.42,96.78
2017,6,2,15,30,859.0,105.0,2.8,20.0,702.0,110.99,71.96
2017,6,2,15,45,845.0,102.0,2.8,20.0,657.0,83.09,65.35
2017,6,2,16,0,831.0,99.0,2.8,20.0,612.0,81.66,64.36
2017,6,2,16,15,811.5,95.5,2.75,19.5,563.5,79.64,62.98
2017,6,2,16,30,792.0,92.0,2.7,19.0,515.0,77.53,61.52
2017,6,2,16,45,766.5,88.0,2.7,18.5,464.5,74.84,59.54
2017,6,2,17,0,741.0,84.0,2.7,18.0,414.0,72.06,57.47
2017,6,2,17,15,705.5,79.5,2.65,17.5,362.0,63.41,50.22
2017,6,2,17,30,670.0,75.0,2.6,17.0,310.0,60.17,47.62
2017,6,2,17,45,620.0,69.0,2.6,16.5,259.5,55.63,43.77
2017,6,2,18,0,570.0,63.0,2.6,16.0,209.0,51.08,39.77
2017,6,2,18,15,495.0,55.0,2.6,15.0,162.0,44.75,34.09
2017,6,2,18,30,420.0,47.0,2.6,14.0,115.0,38.44,28.2
2017,6,2,18,45,304.5,36.0,2.65,13.5,76.0,29.44,19.53
2017,6,2,19,0,189.0,25.0,2.7,13.0,37.0,19.06,5.9
2017,6,2,19,15,94.5,12.5,2.75,12.5,18.5,9.83,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.5,2.0,9.5,0.5,0.0,0.0
2017,6,3,5,0,0.0,1.0,2.0,10.0,1.0,0.79,0.0
2017,6,3,5,15,0.0,5.5,2.05,10.0,5.5,4.16,0.0
2017,6,3,5,30,0.0,10.0,2.1,10.0,10.0,7.58,0.67
2017,6,3,5,45,0.0,16.5,2.15,10.5,16.5,12.53,5.1
2017,6,3,6,0,0.0,23.0,2.2,11.0,23.0,17.5,9.51
2017,6,3,6,15,0.0,30.0,2.2,11.0,30.0,22.86,14.25
2017,6,3,6,30,0.0,37.0,2.2,11.0,37.0,28.23,18.95
2017,6,3,6,45,0.0,44.0,2.25,11.5,44.0,33.62,23.54
2017,6,3,7,0,0.0,51.0,2.3,12.0,51.0,39.02,28.06
2017,6,3,7,15,0.0,58.5,2.3,12.0,58.5,44.83,32.93
2017,6,3,7,30,0.0,66.0,2.3,12.0,66.0,50.64,37.76
2017,6,3,7,45,40.5,157.5,2.35,12.5,181.0,170.06,138.83
2017,6,3,8,0,81.0,249.0,2.4,13.0,296.0,295.2,240.28
2017,6,3,8,15,130.0,275.5,2.4,13.0,358.5,380.97,308.14
2017,6,3,8,30,179.0,302.0,2.4,13.0,421.0,450.66,362.16
2017,6,3,8,45,217.0,319.0,2.4,13.5,472.5,501.83,400.14
2017,6,3,9,0,255.0,336.0,2.4,14.0,524.0,573.1,452.11
2017,6,3,9,15,151.5,339.5,2.4,14.0,453.0,462.71,365.5
2017,6,3,9,30,48.0,343.0,2.4,14.0,382.0,349.84,275.88
2017,6,3,9,45,89.5,381.0,2.4,14.5,457.0,421.78,331.61
2017,6,3,10,0,131.0,419.0,2.4,15.0,532.0,512.05,398.54
2017,6,3,10,15,156.5,434.5,2.4,15.5,572.5,544.76,421.39
2017,6,3,10,30,182.0,450.0,2.4,16.0,613.0,575.84,443.08
2017,6,3,10,45,545.0,289.0,2.4,16.5,794.0,776.47,594.29
2017,6,3,11,0,908.0,128.0,2.4,17.0,975.0,914.87,690.7
2017,6,3,11,15,911.0,128.5,2.4,17.0,988.0,895.91,676.06
2017,6,3,11,30,914.0,129.0,2.4,17.0,1001.0,873.36,660.57
2017,6,3,11,45,920.0,126.0,2.4,17.5,1008.0,846.97,641.28
2017,6,3,12,0,926.0,123.0,2.4,18.0,1015.0,817.2,619.75
2017,6,3,12,15,925.5,122.5,2.45,18.0,1013.0,781.35,594.34
2017,6,3,12,30,925.0,122.0,2.5,18.0,1011.0,742.76,566.04
2017,6,3,12,45,925.0,120.5,2.55,18.5,1002.0,701.16,533.89
2017,6,3,13,0,925.0,119.0,2.6,19.0,993.0,657.08,499.19
2017,6,3,13,15,922.0,118.0,2.6,19.0,976.5,609.31,461.61
2017,6,3,13,30,919.0,117.0,2.6,19.0,960.0,559.61,421.49
2017,6,3,13,45,917.0,114.0,2.65,19.0,937.0,507.24,378.29
2017,6,3,14,0,915.0,111.0,2.7,19.0,914.0,453.25,332.46
2017,6,3,14,15,908.5,109.5,2.75,19.0,884.0,397.24,283.94
2017,6,3,14,30,902.0,108.0,2.8,19.0,854.0,340.49,234.11
2017,6,3,14,45,894.0,105.5,2.85,19.0,818.0,282.25,183.58
2017,6,3,15,0,886.0,103.0,2.9,19.0,782.0,223.91,135.66
2017,6,3,15,15,874.0,101.0,2.95,18.5,741.0,165.58,95.1
2017,6,3,15,30,862.0,99.0,3.0,18.0,700.0,108.09,69.93
2017,6,3,15,45,846.5,96.5,3.05,18.0,654.5,88.79,70.74
2017,6,3,16,0,831.0,94.0,3.1,18.0,609.0,78.43,62.11
2017,6,3,16,15,811.0,91.0,3.1,17.5,560.0,76.62,60.9
2017,6,3,16,30,791.0,88.0,3.1,17.0,511.0,74.74,59.6
2017,6,3,16,45,764.0,84.5,3.15,17.0,460.5,72.28,57.68
2017,6,3,17,0,737.0,81.0,3.2,17.0,410.0,69.76,55.69
2017,6,3,17,15,701.5,76.5,3.2,16.5,358.5,61.26,48.53
2017,6,3,17,30,666.0,72.0,3.2,16.0,307.0,57.96,45.86
2017,6,3,17,45,613.5,66.5,3.25,15.5,256.5,53.69,42.23
2017,6,3,18,0,561.0,61.0,3.3,15.0,206.0,49.44,38.48
2017,6,3,18,15,487.0,53.5,3.25,14.0,159.5,43.47,33.11
2017,6,3,18,30,413.0,46.0,3.2,13.0,113.0,37.54,27.55
2017,6,3,18,45,293.0,35.5,3.2,12.5,75.0,28.93,19.23
2017,6,3,19,0,173.0,25.0,3.2,12.0,37.0,19.02,6.49
2017,6,3,19,15,86.5,12.5,3.25,11.5,18.5,9.83,0.0
2017,6,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
