Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,45,22.0,6.0,3.65,9.0,6.5,0.0,0.0
2017,6,4,5,0,44.0,12.0,3.7,9.0,13.0,20.85,0.0
2017,6,4,5,15,172.5,25.0,3.75,9.5,43.5,95.37,52.81
2017,6,4,5,30,301.0,38.0,3.8,10.0,74.0,172.79,132.69
2017,6,4,5,45,394.5,47.5,3.9,10.5,117.0,241.21,194.85
2017,6,4,6,0,488.0,57.0,4.0,11.0,160.0,318.86,263.67
2017,6,4,6,15,548.5,63.5,4.05,11.5,209.0,384.32,321.14
2017,6,4,6,30,609.0,70.0,4.1,12.0,258.0,454.16,380.35
2017,6,4,6,45,652.5,75.0,4.15,12.5,309.0,515.53,430.76
2017,6,4,7,0,696.0,80.0,4.2,13.0,360.0,578.7,480.89
2017,6,4,7,15,726.5,84.5,4.2,13.5,411.0,630.55,520.45
2017,6,4,7,30,757.0,89.0,4.2,14.0,462.0,685.13,560.19
2017,6,4,7,45,779.0,93.0,4.2,14.5,511.5,731.89,592.41
2017,6,4,8,0,801.0,97.0,4.2,15.0,561.0,777.07,622.88
2017,6,4,8,15,819.5,100.0,4.2,15.0,609.0,816.31,649.67
2017,6,4,8,30,838.0,103.0,4.2,15.0,657.0,853.17,674.48
2017,6,4,8,45,851.0,106.5,4.2,15.5,700.5,872.54,685.22
2017,6,4,9,0,864.0,110.0,4.2,16.0,744.0,898.82,700.99
2017,6,4,9,15,876.0,112.0,4.15,16.5,784.0,919.37,712.31
2017,6,4,9,30,888.0,114.0,4.1,17.0,824.0,936.46,721.21
2017,6,4,9,45,899.5,115.0,4.05,17.5,859.0,948.48,726.6
2017,6,4,10,0,911.0,116.0,4.0,18.0,894.0,956.73,729.49
2017,6,4,10,15,918.0,117.0,3.95,18.0,922.5,957.01,728.39
2017,6,4,10,30,925.0,118.0,3.9,18.0,951.0,953.36,724.78
2017,6,4,10,45,931.0,118.5,3.85,18.5,972.5,944.42,716.32
2017,6,4,11,0,937.0,119.0,3.8,19.0,994.0,931.55,705.36
2017,6,4,11,15,940.0,120.0,3.8,19.0,1007.5,912.67,692.04
2017,6,4,11,30,943.0,121.0,3.8,19.0,1021.0,890.08,676.26
2017,6,4,11,45,947.5,119.0,3.85,19.0,1028.5,862.67,657.44
2017,6,4,12,0,952.0,117.0,3.9,19.0,1036.0,831.85,636.19
2017,6,4,12,15,952.0,117.0,3.95,19.0,1034.0,796.02,610.36
2017,6,4,12,30,952.0,117.0,4.0,19.0,1032.0,757.3,581.26
2017,6,4,12,45,947.5,118.5,4.05,19.0,1022.0,714.02,548.16
2017,6,4,13,0,943.0,120.0,4.1,19.0,1012.0,668.46,512.57
2017,6,4,13,15,940.0,119.0,4.2,19.0,995.5,619.91,473.95
2017,6,4,13,30,937.0,118.0,4.3,19.0,979.0,569.37,432.71
2017,6,4,13,45,933.5,116.5,4.4,19.0,955.5,516.46,388.44
2017,6,4,14,0,930.0,115.0,4.5,19.0,932.0,462.01,341.6
2017,6,4,14,15,924.0,113.5,4.55,18.5,902.0,405.35,292.39
2017,6,4,14,30,918.0,112.0,4.6,18.0,872.0,347.86,241.67
2017,6,4,14,45,909.5,110.0,4.7,17.5,836.0,288.88,190.2
2017,6,4,15,0,901.0,108.0,4.8,17.0,800.0,229.83,141.31
2017,6,4,15,15,890.0,106.0,4.8,16.5,758.5,170.66,99.51
2017,6,4,15,30,879.0,104.0,4.8,16.0,717.0,112.19,73.43
2017,6,4,15,45,864.0,101.5,4.8,16.0,671.5,83.26,66.59
2017,6,4,16,0,849.0,99.0,4.8,16.0,626.0,82.08,65.79
2017,6,4,16,15,830.0,96.0,4.7,15.5,577.0,80.39,64.66
2017,6,4,16,30,811.0,93.0,4.6,15.0,528.0,78.61,63.46
2017,6,4,16,45,785.0,89.5,4.55,15.0,476.5,76.25,61.63
2017,6,4,17,0,759.0,86.0,4.5,15.0,425.0,73.84,59.73
2017,6,4,17,15,724.0,81.5,4.4,14.5,373.0,65.07,52.3
2017,6,4,17,30,689.0,77.0,4.3,14.0,321.0,61.86,49.69
2017,6,4,17,45,636.0,71.5,4.2,13.5,269.0,57.65,46.11
2017,6,4,18,0,583.0,66.0,4.1,13.0,217.0,53.48,42.41
2017,6,4,18,15,507.0,58.0,4.0,12.5,169.0,47.18,36.63
2017,6,4,18,30,431.0,50.0,3.9,12.0,121.0,40.91,30.66
2017,6,4,18,45,308.0,39.0,3.8,11.5,80.5,31.92,21.94
2017,6,4,19,0,185.0,28.0,3.7,11.0,40.0,21.24,8.49
2017,6,4,19,15,92.5,14.0,3.65,10.5,20.0,11.02,0.0
2017,6,4,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,4,45,16.5,6.0,2.15,8.5,6.5,0.0,0.0
2017,6,5,5,0,33.0,12.0,2.2,9.0,13.0,17.96,0.0
2017,6,5,5,15,154.5,27.5,2.25,9.5,44.0,92.68,52.09
2017,6,5,5,30,276.0,43.0,2.3,10.0,75.0,167.02,128.14
2017,6,5,5,45,369.0,54.0,2.4,10.5,119.0,233.43,187.99
2017,6,5,6,0,462.0,65.0,2.5,11.0,163.0,313.28,257.86
2017,6,5,6,15,525.0,72.5,2.35,11.5,212.0,380.32,315.52
2017,6,5,6,30,588.0,80.0,2.2,12.0,261.0,451.88,374.63
2017,6,5,6,45,636.5,85.0,2.1,12.5,313.5,515.77,425.42
2017,6,5,7,0,685.0,90.0,2.0,13.0,366.0,581.79,475.78
2017,6,5,7,15,717.0,95.0,1.85,13.5,417.5,637.8,516.12
2017,6,5,7,30,749.0,100.0,1.7,14.0,469.0,693.73,554.68
2017,6,5,7,45,777.0,102.0,1.6,14.5,520.0,739.03,583.34
2017,6,5,8,0,805.0,104.0,1.5,15.0,571.0,786.91,613.0
2017,6,5,8,15,823.0,107.0,1.4,15.5,618.5,825.88,635.52
2017,6,5,8,30,841.0,110.0,1.3,16.0,666.0,862.39,655.81
2017,6,5,8,45,856.5,111.5,1.2,16.5,710.0,892.36,671.16
2017,6,5,9,0,872.0,113.0,1.1,17.0,754.0,908.04,676.79
2017,6,5,9,15,882.5,115.5,1.0,17.5,792.5,927.81,685.13
2017,6,5,9,30,893.0,118.0,0.9,18.0,831.0,944.04,690.93
2017,6,5,9,45,898.5,120.5,0.85,19.0,863.5,952.02,691.07
2017,6,5,10,0,904.0,123.0,0.8,20.0,896.0,956.16,688.96
2017,6,5,10,15,909.5,124.5,0.8,20.5,923.0,955.48,686.29
2017,6,5,10,30,915.0,126.0,0.8,21.0,950.0,950.9,681.37
2017,6,5,10,45,919.5,126.5,0.8,21.5,970.0,940.64,673.08
2017,6,5,11,0,924.0,127.0,0.8,22.0,990.0,926.54,662.59
2017,6,5,11,15,926.5,127.5,0.9,22.0,1002.5,906.95,651.84
2017,6,5,11,30,929.0,128.0,1.0,22.0,1015.0,883.75,638.69
2017,6,5,11,45,929.5,128.0,1.15,22.5,1020.5,855.07,621.35
2017,6,5,12,0,930.0,128.0,1.3,23.0,1026.0,823.22,601.6
2017,6,5,12,15,929.0,128.0,1.45,23.0,1023.5,787.27,578.61
2017,6,5,12,30,928.0,128.0,1.6,23.0,1021.0,748.6,552.63
2017,6,5,12,45,919.5,132.0,1.75,23.0,1009.5,705.34,522.43
2017,6,5,13,0,911.0,136.0,1.9,23.0,998.0,660.15,489.77
2017,6,5,13,15,907.0,135.0,1.95,23.0,981.0,612.38,453.64
2017,6,5,13,30,903.0,134.0,2.0,23.0,964.0,562.82,415.02
2017,6,5,13,45,897.5,133.0,2.15,23.0,940.0,510.95,373.76
2017,6,5,14,0,892.0,132.0,2.3,23.0,916.0,457.79,330.07
2017,6,5,14,15,884.5,130.0,2.35,22.5,885.5,402.26,283.7
2017,6,5,14,30,877.0,128.0,2.4,22.0,855.0,346.12,235.96
2017,6,5,14,45,866.5,126.5,2.5,22.0,819.0,289.2,187.57
2017,6,5,15,0,856.0,125.0,2.6,22.0,783.0,226.25,136.99
2017,6,5,15,15,843.5,122.5,2.65,21.5,741.5,168.1,96.87
2017,6,5,15,30,831.0,120.0,2.7,21.0,700.0,111.01,71.35
2017,6,5,15,45,813.0,117.5,2.75,21.0,654.5,91.78,72.38
2017,6,5,16,0,795.0,115.0,2.8,21.0,609.0,90.98,71.95
2017,6,5,16,15,773.5,111.0,2.8,20.5,560.5,89.02,70.66
2017,6,5,16,30,752.0,107.0,2.8,20.0,512.0,80.2,63.52
2017,6,5,16,45,722.0,103.0,2.8,19.5,461.0,77.97,61.98
2017,6,5,17,0,692.0,99.0,2.8,19.0,410.0,75.7,60.36
2017,6,5,17,15,654.0,93.5,2.75,18.0,358.5,72.21,57.77
2017,6,5,17,30,616.0,88.0,2.7,17.0,307.0,68.66,55.05
2017,6,5,17,45,562.0,81.0,2.7,16.5,257.0,63.74,50.91
2017,6,5,18,0,508.0,74.0,2.7,16.0,207.0,58.8,46.6
2017,6,5,18,15,432.0,64.5,2.6,15.0,160.5,51.65,40.22
2017,6,5,18,30,356.0,55.0,2.5,14.0,114.0,41.67,31.1
2017,6,5,18,45,247.5,41.5,2.45,13.5,76.0,31.35,21.32
2017,6,5,19,0,139.0,28.0,2.4,13.0,38.0,21.1,8.77
2017,6,5,19,15,69.5,14.0,2.4,12.5,19.0,11.02,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,6,4,45,17.0,6.0,2.2,8.5,6.0,0.0,0.0
2017,6,6,5,0,34.0,12.0,2.3,9.0,12.0,18.18,0.0
2017,6,6,5,15,152.0,27.0,2.35,9.5,43.0,91.08,51.68
2017,6,6,5,30,270.0,42.0,2.4,10.0,74.0,163.12,125.12
2017,6,6,5,45,360.0,53.0,2.5,10.5,117.0,227.86,183.52
2017,6,6,6,0,450.0,64.0,2.6,11.0,160.0,306.01,252.02
2017,6,6,6,15,376.0,89.0,2.65,11.5,183.5,313.39,260.85
2017,6,6,6,30,302.0,114.0,2.7,12.0,207.0,303.0,253.27
2017,6,6,6,45,342.0,124.5,2.75,12.5,248.0,366.23,305.53
2017,6,6,7,0,382.0,135.0,2.8,13.0,289.0,419.09,347.95
2017,6,6,7,15,555.0,119.5,2.8,13.0,376.0,548.53,451.9
2017,6,6,7,30,728.0,104.0,2.8,13.0,463.0,681.66,554.66
2017,6,6,7,45,750.5,109.0,2.85,13.5,513.0,729.02,586.8
2017,6,6,8,0,773.0,114.0,2.9,14.0,563.0,770.61,614.41
2017,6,6,8,15,792.5,117.5,2.9,14.5,610.5,810.6,640.15
2017,6,6,8,30,812.0,121.0,2.9,15.0,658.0,848.27,663.82
2017,6,6,8,45,825.0,125.0,2.9,15.5,701.5,878.17,681.7
2017,6,6,9,0,838.0,129.0,2.9,16.0,745.0,904.99,697.33
2017,6,6,9,15,849.5,131.5,2.9,16.0,784.0,925.61,709.93
2017,6,6,9,30,861.0,134.0,2.9,16.0,823.0,942.74,720.2
2017,6,6,9,45,860.5,141.5,2.9,16.5,854.0,950.3,722.67
2017,6,6,10,0,860.0,149.0,2.9,17.0,885.0,953.89,722.63
2017,6,6,10,15,866.5,150.5,2.9,17.0,912.0,954.08,721.8
2017,6,6,10,30,873.0,152.0,2.9,17.0,939.0,935.32,708.24
2017,6,6,10,45,880.5,151.5,2.9,17.5,960.0,926.95,700.72
2017,6,6,11,0,888.0,151.0,2.9,18.0,981.0,914.82,690.69
2017,6,6,11,15,890.5,152.0,2.9,18.0,993.5,895.9,677.46
2017,6,6,11,30,893.0,153.0,2.9,18.0,1006.0,873.46,661.93
2017,6,6,11,45,896.0,151.5,2.95,18.0,1012.0,846.17,643.41
2017,6,6,12,0,899.0,150.0,3.0,18.0,1018.0,815.75,622.28
2017,6,6,12,15,898.5,150.0,3.05,18.0,1016.0,780.87,596.8
2017,6,6,12,30,898.0,150.0,3.1,18.0,1014.0,743.37,568.93
2017,6,6,12,45,897.5,148.0,3.15,18.0,1005.0,702.02,537.67
2017,6,6,13,0,897.0,146.0,3.2,18.0,996.0,658.35,503.9
2017,6,6,13,15,893.5,145.0,3.25,18.0,979.0,611.45,466.78
2017,6,6,13,30,890.0,144.0,3.3,18.0,962.0,562.73,427.2
2017,6,6,13,45,885.5,142.0,3.4,18.0,938.5,511.29,384.47
2017,6,6,14,0,881.0,140.0,3.5,18.0,915.0,458.5,339.42
2017,6,6,14,15,873.0,138.5,3.5,17.5,885.0,403.66,292.14
2017,6,6,14,30,865.0,137.0,3.5,17.0,855.0,345.03,241.17
2017,6,6,14,45,855.5,134.0,3.55,17.0,819.0,286.75,190.41
2017,6,6,15,0,846.0,131.0,3.6,17.0,783.0,228.72,142.4
2017,6,6,15,15,833.0,128.5,3.6,16.5,741.5,171.1,101.67
2017,6,6,15,30,820.0,126.0,3.6,16.0,700.0,114.61,75.69
2017,6,6,15,45,803.5,122.5,3.65,16.0,654.5,94.62,76.3
2017,6,6,16,0,787.0,119.0,3.7,16.0,609.0,93.34,75.45
2017,6,6,16,15,765.5,115.0,3.7,15.5,560.5,91.49,74.24
2017,6,6,16,30,744.0,111.0,3.7,15.0,512.0,82.52,66.83
2017,6,6,16,45,715.5,106.5,3.7,15.0,461.0,80.1,64.97
2017,6,6,17,0,687.0,102.0,3.7,15.0,410.0,77.61,63.02
2017,6,6,17,15,648.0,96.0,3.7,14.5,359.0,73.83,60.02
2017,6,6,17,30,609.0,90.0,3.7,14.0,308.0,69.98,56.89
2017,6,6,17,45,556.0,82.5,3.7,13.5,257.5,64.76,52.44
2017,6,6,18,0,503.0,75.0,3.7,13.0,207.0,59.49,47.79
2017,6,6,18,15,426.5,65.5,3.6,12.5,161.0,52.37,41.28
2017,6,6,18,30,350.0,56.0,3.5,12.0,115.0,42.33,31.96
2017,6,6,18,45,241.5,42.5,3.4,11.5,76.5,32.03,22.14
2017,6,6,19,0,133.0,29.0,3.3,11.0,38.0,21.8,9.77
2017,6,6,19,15,66.5,14.5,3.25,10.5,19.0,11.41,0.0
2017,6,6,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,5.5,2.9,8.5,5.5,0.0,0.0
2017,6,7,5,0,0.0,11.0,3.0,9.0,11.0,8.65,0.0
2017,6,7,5,15,114.5,27.0,3.05,9.0,40.5,72.25,40.49
2017,6,7,5,30,229.0,43.0,3.1,9.0,70.0,148.69,114.53
2017,6,7,5,45,318.5,55.0,3.15,9.5,112.0,212.02,171.63
2017,6,7,6,0,408.0,67.0,3.2,10.0,154.0,284.72,235.94
2017,6,7,6,15,364.5,89.0,3.25,10.0,182.0,306.74,257.31
2017,6,7,6,30,321.0,111.0,3.3,10.0,210.0,310.03,261.67
2017,6,7,6,45,363.5,121.0,3.35,10.5,252.0,375.39,316.22
2017,6,7,7,0,406.0,131.0,3.4,11.0,294.0,430.25,360.77
2017,6,7,7,15,352.5,162.0,3.4,11.5,317.5,424.98,354.52
2017,6,7,7,30,299.0,193.0,3.4,12.0,341.0,430.28,356.24
2017,6,7,7,45,407.0,186.5,3.45,12.5,409.5,534.09,438.47
2017,6,7,8,0,515.0,180.0,3.5,13.0,478.0,626.47,509.33
2017,6,7,8,15,509.0,199.5,3.5,13.5,514.5,654.71,527.6
2017,6,7,8,30,503.0,219.0,3.5,14.0,551.0,680.22,543.88
2017,6,7,8,45,421.5,267.5,3.5,14.5,558.5,665.21,527.91
2017,6,7,9,0,340.0,316.0,3.5,15.0,566.0,626.61,495.08
2017,6,7,9,15,379.0,318.5,3.5,15.5,611.0,665.2,522.78
2017,6,7,9,30,418.0,321.0,3.5,16.0,656.0,721.19,561.83
2017,6,7,9,45,428.5,331.5,3.5,16.5,687.0,738.83,572.21
2017,6,7,10,0,439.0,342.0,3.5,17.0,718.0,754.03,581.03
2017,6,7,10,15,470.5,350.0,3.4,17.0,764.0,783.41,600.95
2017,6,7,10,30,502.0,358.0,3.3,17.0,810.0,809.69,618.35
2017,6,7,10,45,440.5,385.0,3.25,17.0,788.5,766.48,585.17
2017,6,7,11,0,379.0,412.0,3.2,17.0,767.0,710.29,543.36
2017,6,7,11,15,279.0,449.0,3.1,17.0,712.0,643.45,492.31
2017,6,7,11,30,179.0,486.0,3.0,17.0,657.0,566.63,433.8
2017,6,7,11,45,308.5,452.0,2.9,17.0,749.5,638.82,488.68
2017,6,7,12,0,438.0,418.0,2.8,17.0,842.0,697.75,531.69
2017,6,7,12,15,437.5,417.0,2.8,17.0,839.0,671.51,511.8
2017,6,7,12,30,437.0,416.0,2.8,17.0,836.0,643.69,491.14
2017,6,7,12,45,449.0,409.5,2.8,17.0,838.0,618.79,472.44
2017,6,7,13,0,461.0,403.0,2.8,17.0,840.0,591.8,451.78
2017,6,7,13,15,396.0,417.5,2.85,16.5,788.5,535.29,409.61
2017,6,7,13,30,331.0,432.0,2.9,16.0,737.0,483.66,370.78
2017,6,7,13,45,562.0,305.5,2.95,16.0,807.0,477.95,363.82
2017,6,7,14,0,793.0,179.0,3.0,16.0,877.0,449.38,335.65
2017,6,7,14,15,511.0,289.5,3.0,16.0,734.0,373.48,278.26
2017,6,7,14,30,229.0,400.0,3.0,16.0,591.0,333.12,252.27
2017,6,7,14,45,127.5,345.5,3.0,16.0,451.0,257.8,196.67
2017,6,7,15,0,26.0,291.0,3.0,16.0,311.0,203.28,158.2
2017,6,7,15,15,38.5,293.5,2.9,15.5,321.5,199.68,155.69
2017,6,7,15,30,51.0,296.0,2.8,15.0,332.0,193.55,152.07
2017,6,7,15,45,63.5,283.5,2.75,15.0,325.5,183.7,152.12
2017,6,7,16,0,76.0,271.0,2.7,15.0,319.0,176.59,146.56
2017,6,7,16,15,44.5,228.0,2.65,14.5,255.5,152.57,126.87
2017,6,7,16,30,13.0,185.0,2.6,14.0,192.0,132.98,110.73
2017,6,7,16,45,6.5,96.5,2.55,14.0,100.0,73.7,59.54
2017,6,7,17,0,0.0,8.0,2.5,14.0,8.0,6.09,0.0
2017,6,7,17,15,0.0,7.0,2.45,13.5,7.0,5.32,0.0
2017,6,7,17,30,0.0,6.0,2.4,13.0,6.0,4.56,0.0
2017,6,7,17,45,0.0,5.0,2.35,13.0,5.0,3.79,0.0
2017,6,7,18,0,0.0,4.0,2.3,13.0,4.0,3.03,0.0
2017,6,7,18,15,0.0,3.0,2.1,12.5,3.0,2.27,0.0
2017,6,7,18,30,0.0,2.0,1.9,12.0,2.0,1.51,0.0
2017,6,7,18,45,0.0,1.0,1.75,12.0,1.0,0.75,0.0
2017,6,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,1.75,11.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,1.8,12.0,1.0,0.79,0.0
2017,6,8,5,15,0.0,5.5,1.85,12.0,5.5,4.16,0.0
2017,6,8,5,30,0.0,10.0,1.9,12.0,10.0,7.58,0.65
2017,6,8,5,45,0.0,16.0,1.95,12.0,16.0,12.15,4.73
2017,6,8,6,0,0.0,22.0,2.0,12.0,22.0,16.73,8.81
2017,6,8,6,15,0.0,29.0,2.0,12.0,29.0,22.09,13.52
2017,6,8,6,30,0.0,36.0,2.0,12.0,36.0,27.47,18.2
2017,6,8,6,45,0.0,43.0,2.05,12.5,43.0,32.85,22.77
2017,6,8,7,0,0.0,50.0,2.1,13.0,50.0,38.25,27.28
2017,6,8,7,15,7.0,110.5,2.1,13.0,114.0,92.48,73.41
2017,6,8,7,30,14.0,171.0,2.1,13.0,178.0,151.71,122.69
2017,6,8,7,45,48.5,210.5,2.15,13.0,238.0,229.37,186.8
2017,6,8,8,0,83.0,250.0,2.2,13.0,298.0,296.77,241.12
2017,6,8,8,15,76.0,268.5,2.2,13.0,315.5,309.03,249.63
2017,6,8,8,30,69.0,287.0,2.2,13.0,333.0,320.58,257.73
2017,6,8,8,45,45.0,277.0,2.25,13.5,308.0,287.91,230.18
2017,6,8,9,0,21.0,267.0,2.3,14.0,283.0,237.95,189.08
2017,6,8,9,15,19.0,269.5,2.25,14.0,284.5,237.29,188.21
2017,6,8,9,30,17.0,272.0,2.2,14.0,286.0,236.68,187.24
2017,6,8,9,45,27.0,313.0,2.2,14.0,335.5,298.83,235.93
2017,6,8,10,0,37.0,354.0,2.2,14.0,385.0,344.05,270.5
2017,6,8,10,15,28.5,335.0,2.15,14.0,359.5,315.95,247.99
2017,6,8,10,30,20.0,316.0,2.1,14.0,334.0,272.82,214.1
2017,6,8,10,45,27.0,350.5,2.05,14.5,376.0,323.05,252.5
2017,6,8,11,0,34.0,385.0,2.0,15.0,418.0,356.42,277.04
2017,6,8,11,15,25.0,340.5,1.95,15.0,364.5,306.23,238.2
2017,6,8,11,30,16.0,296.0,1.9,15.0,311.0,247.55,192.77
2017,6,8,11,45,17.0,297.0,1.85,15.0,313.5,247.71,192.99
2017,6,8,12,0,18.0,298.0,1.8,15.0,316.0,247.66,192.86
2017,6,8,12,15,12.0,231.5,1.75,15.0,243.5,189.39,147.18
2017,6,8,12,30,6.0,165.0,1.7,15.0,171.0,132.45,102.07
2017,6,8,12,45,9.5,209.0,1.65,15.5,218.0,168.05,130.31
2017,6,8,13,0,13.0,253.0,1.6,16.0,265.0,202.63,157.13
2017,6,8,13,15,27.0,323.5,1.55,16.0,349.0,261.4,202.62
2017,6,8,13,30,41.0,394.0,1.5,16.0,433.0,313.72,242.16
2017,6,8,13,45,21.5,270.0,1.5,16.5,290.5,211.52,163.24
2017,6,8,14,0,2.0,146.0,1.5,17.0,148.0,112.77,85.77
2017,6,8,14,15,4.5,169.0,1.5,17.0,173.0,130.22,99.94
2017,6,8,14,30,7.0,192.0,1.5,17.0,198.0,146.79,113.13
2017,6,8,14,45,3.5,165.0,1.5,17.0,168.0,125.59,96.45
2017,6,8,15,0,0.0,138.0,1.5,17.0,138.0,104.93,80.21
2017,6,8,15,15,0.0,125.0,1.5,17.0,125.0,95.26,72.6
2017,6,8,15,30,0.0,112.0,1.5,17.0,112.0,85.67,64.99
2017,6,8,15,45,0.0,122.5,1.5,17.0,122.5,92.96,74.51
2017,6,8,16,0,0.0,133.0,1.5,17.0,133.0,100.03,80.74
2017,6,8,16,15,0.0,102.5,1.5,16.5,102.5,78.38,62.56
2017,6,8,16,30,0.0,72.0,1.5,16.0,72.0,55.32,42.91
2017,6,8,16,45,0.0,50.0,1.5,16.0,50.0,38.3,28.17
2017,6,8,17,0,0.0,28.0,1.5,16.0,28.0,21.38,13.33
2017,6,8,17,15,0.0,35.5,1.45,15.5,35.5,27.11,18.53
2017,6,8,17,30,0.0,43.0,1.4,15.0,43.0,32.85,23.77
2017,6,8,17,45,0.0,36.0,1.35,15.0,36.0,27.47,18.99
2017,6,8,18,0,0.0,29.0,1.3,15.0,29.0,22.09,14.17
2017,6,8,18,15,167.0,42.0,1.2,14.5,70.5,31.09,22.14
2017,6,8,18,30,334.0,55.0,1.1,14.0,112.0,41.53,31.08
2017,6,8,18,45,239.0,41.5,1.05,14.0,75.5,31.32,21.4
2017,6,8,19,0,144.0,28.0,1.0,14.0,39.0,21.13,9.79
2017,6,8,19,15,72.0,14.0,1.0,13.5,19.5,11.02,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2017,6,9,5,0,0.0,14.0,1.9,11.0,14.0,11.02,0.0
2017,6,9,5,15,182.5,24.0,2.0,11.0,46.0,96.1,55.24
2017,6,9,5,30,365.0,34.0,2.1,11.0,78.0,190.5,145.28
2017,6,9,5,45,451.5,42.0,2.25,11.5,121.5,256.89,205.53
2017,6,9,6,0,538.0,50.0,2.4,12.0,165.0,331.77,271.48
2017,6,9,6,15,593.5,55.5,2.45,12.5,213.5,395.23,326.55
2017,6,9,6,30,649.0,61.0,2.5,13.0,262.0,462.61,382.81
2017,6,9,6,45,324.5,53.5,2.65,13.5,154.0,281.51,235.64
2017,6,9,7,0,0.0,46.0,2.8,14.0,46.0,35.17,24.41
2017,6,9,7,15,20.0,118.5,2.8,14.0,128.5,116.83,93.98
2017,6,9,7,30,40.0,191.0,2.8,14.0,211.0,203.97,166.07
2017,6,9,7,45,25.0,190.5,2.85,14.5,203.5,176.92,142.55
2017,6,9,8,0,10.0,190.0,2.9,15.0,196.0,163.47,130.42
2017,6,9,8,15,64.5,245.5,2.9,15.0,288.0,275.62,222.16
2017,6,9,8,30,119.0,301.0,2.9,15.0,380.0,396.31,317.22
2017,6,9,8,45,93.0,313.5,2.95,15.5,377.5,366.48,291.6
2017,6,9,9,0,67.0,326.0,3.0,16.0,375.0,354.16,280.12
2017,6,9,9,15,48.5,320.0,3.0,16.0,356.5,329.37,259.81
2017,6,9,9,30,30.0,314.0,3.0,16.0,338.0,304.6,239.53
2017,6,9,9,45,183.5,351.0,3.05,16.5,507.5,496.69,389.99
2017,6,9,10,0,337.0,388.0,3.1,17.0,677.0,686.85,530.2
2017,6,9,10,15,441.0,364.0,3.1,17.0,754.0,768.18,588.38
2017,6,9,10,30,545.0,340.0,3.1,17.0,831.0,831.49,633.68
2017,6,9,10,45,475.5,370.0,3.15,17.0,805.5,783.87,597.63
2017,6,9,11,0,406.0,400.0,3.2,17.0,780.0,734.54,560.95
2017,6,9,11,15,680.0,251.5,3.25,17.0,898.0,826.4,632.67
2017,6,9,11,30,954.0,103.0,3.3,17.0,1016.0,881.79,673.36
2017,6,9,11,45,957.0,102.5,3.35,17.0,1023.0,854.77,654.19
2017,6,9,12,0,960.0,102.0,3.4,17.0,1030.0,824.33,633.21
2017,6,9,12,15,960.5,102.0,3.45,17.0,1028.5,789.2,608.21
2017,6,9,12,30,961.0,102.0,3.5,17.0,1027.0,751.1,579.5
2017,6,9,12,45,942.0,113.0,3.6,17.0,1013.5,705.75,544.8
2017,6,9,13,0,923.0,124.0,3.7,17.0,1000.0,658.87,508.17
2017,6,9,13,15,920.5,123.5,3.75,17.0,984.0,612.15,470.7
2017,6,9,13,30,918.0,123.0,3.8,17.0,968.0,563.43,430.58
2017,6,9,13,45,919.5,118.0,3.85,17.0,947.0,511.71,386.97
2017,6,9,14,0,921.0,113.0,3.9,17.0,926.0,458.01,340.48
2017,6,9,14,15,914.5,111.5,3.95,16.5,896.0,402.01,291.68
2017,6,9,14,30,908.0,110.0,4.0,16.0,866.0,345.23,241.42
2017,6,9,14,45,903.0,106.5,4.1,16.0,831.5,287.01,189.86
2017,6,9,15,0,898.0,103.0,4.2,16.0,797.0,228.35,140.58
2017,6,9,15,15,886.5,101.0,4.25,15.5,756.0,169.63,98.62
2017,6,9,15,30,875.0,99.0,4.3,15.0,715.0,111.66,71.81
2017,6,9,15,45,863.0,95.5,4.4,15.0,670.0,88.66,71.47
2017,6,9,16,0,851.0,92.0,4.5,15.0,625.0,86.25,69.62
2017,6,9,16,15,832.0,89.0,4.5,14.5,576.5,75.73,60.82
2017,6,9,16,30,813.0,86.0,4.5,14.0,528.0,73.78,59.46
2017,6,9,16,45,791.0,82.0,4.55,13.5,477.5,71.0,57.34
2017,6,9,17,0,769.0,78.0,4.6,13.0,427.0,68.11,55.1
2017,6,9,17,15,736.0,74.0,4.55,12.5,375.5,64.93,52.57
2017,6,9,17,30,703.0,70.0,4.5,12.0,324.0,61.73,49.95
2017,6,9,17,45,659.5,64.0,4.45,12.0,273.5,52.41,41.67
2017,6,9,18,0,616.0,58.0,4.4,12.0,223.0,47.72,37.43
2017,6,9,18,15,547.5,51.5,4.25,11.5,175.0,42.37,32.52
2017,6,9,18,30,479.0,45.0,4.1,11.0,127.0,37.09,27.49
2017,6,9,18,45,369.5,35.5,4.0,10.5,87.0,29.19,19.87
2017,6,9,19,0,260.0,26.0,3.9,10.0,47.0,21.37,10.43
2017,6,9,19,15,130.0,13.0,3.85,10.0,23.5,10.23,0.0
2017,6,9,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,45,37.0,6.0,2.6,9.5,7.0,0.0,0.0
2017,6,10,5,0,74.0,12.0,2.6,10.0,14.0,28.14,0.0
2017,6,10,5,15,206.0,24.5,2.75,10.0,45.5,105.84,61.71
2017,6,10,5,30,338.0,37.0,2.9,10.0,77.0,182.94,140.25
2017,6,10,5,45,429.0,45.0,3.1,10.5,121.0,250.0,201.25
2017,6,10,6,0,520.0,53.0,3.3,11.0,165.0,325.88,268.51
2017,6,10,6,15,577.5,59.5,3.4,11.5,213.5,390.7,325.32
2017,6,10,6,30,635.0,66.0,3.5,12.0,262.0,459.68,383.63
2017,6,10,6,45,678.0,70.0,3.65,12.5,313.0,520.36,433.46
2017,6,10,7,0,721.0,74.0,3.8,13.0,364.0,580.55,481.34
2017,6,10,7,15,749.5,78.0,3.8,13.0,415.0,634.15,523.05
2017,6,10,7,30,778.0,82.0,3.8,13.0,466.0,687.33,562.56
2017,6,10,7,45,801.0,84.5,3.8,13.5,515.5,733.76,594.51
2017,6,10,8,0,824.0,87.0,3.8,14.0,565.0,778.66,624.71
2017,6,10,8,15,840.5,89.5,3.75,14.0,612.0,807.53,643.59
2017,6,10,8,30,857.0,92.0,3.7,14.0,659.0,842.24,666.65
2017,6,10,8,45,869.5,94.5,3.65,14.5,702.0,870.76,683.72
2017,6,10,9,0,882.0,97.0,3.6,15.0,745.0,896.17,698.45
2017,6,10,9,15,892.0,98.5,3.55,15.0,783.5,914.99,709.77
2017,6,10,9,30,902.0,100.0,3.5,15.0,822.0,930.31,718.71
2017,6,10,9,45,495.5,253.0,3.5,15.5,652.5,724.45,565.54
2017,6,10,10,0,89.0,406.0,3.5,16.0,483.0,440.51,343.37
2017,6,10,10,15,189.0,418.0,3.5,16.0,587.0,556.73,433.89
2017,6,10,10,30,289.0,430.0,3.5,16.0,691.0,668.3,516.6
2017,6,10,10,45,230.5,451.0,3.55,16.5,662.0,610.14,470.81
2017,6,10,11,0,172.0,472.0,3.6,17.0,633.0,568.85,437.95
2017,6,10,11,15,255.5,459.5,3.65,17.0,702.5,632.0,485.94
2017,6,10,11,30,339.0,447.0,3.7,17.0,772.0,675.95,518.89
2017,6,10,11,45,639.0,280.0,3.8,17.0,896.5,768.06,591.56
2017,6,10,12,0,939.0,113.0,3.9,17.0,1021.0,817.03,631.08
2017,6,10,12,15,939.0,113.0,3.95,17.0,1019.5,782.1,605.06
2017,6,10,12,30,939.0,113.0,4.0,17.0,1018.0,744.32,576.35
2017,6,10,12,45,691.0,258.5,4.1,17.0,921.0,663.05,511.81
2017,6,10,13,0,443.0,404.0,4.2,17.0,824.0,581.48,447.59
2017,6,10,13,15,679.0,262.5,4.2,17.0,894.0,582.41,448.61
2017,6,10,13,30,915.0,121.0,4.2,17.0,964.0,560.75,429.61
2017,6,10,13,45,914.5,117.0,4.25,17.0,942.0,509.02,385.77
2017,6,10,14,0,914.0,113.0,4.3,17.0,920.0,455.51,339.36
2017,6,10,14,15,907.0,111.5,4.3,16.5,890.5,399.77,290.62
2017,6,10,14,30,900.0,110.0,4.3,16.0,861.0,343.32,240.52
2017,6,10,14,45,895.5,106.0,4.35,16.0,826.5,285.42,189.11
2017,6,10,15,0,891.0,102.0,4.4,16.0,792.0,227.03,139.91
2017,6,10,15,15,879.5,100.0,4.4,15.5,751.0,168.79,98.14
2017,6,10,15,30,868.0,98.0,4.4,15.0,710.0,111.3,71.31
2017,6,10,15,45,857.5,94.0,4.45,15.0,665.5,87.63,70.58
2017,6,10,16,0,847.0,90.0,4.5,15.0,621.0,84.95,68.49
2017,6,10,16,15,828.0,87.5,4.5,14.5,573.0,74.63,59.87
2017,6,10,16,30,809.0,85.0,4.5,14.0,525.0,73.0,58.77
2017,6,10,16,45,788.0,80.5,4.5,14.0,475.0,69.87,56.23
2017,6,10,17,0,767.0,76.0,4.5,14.0,425.0,66.61,53.56
2017,6,10,17,15,734.5,72.0,4.4,13.5,373.5,63.4,51.0
2017,6,10,17,30,702.0,68.0,4.3,13.0,322.0,60.16,48.35
2017,6,10,17,45,658.0,62.5,4.25,13.0,272.0,51.3,40.51
2017,6,10,18,0,614.0,57.0,4.2,13.0,222.0,46.94,36.58
2017,6,10,18,15,547.0,50.5,4.05,12.5,174.5,41.59,31.69
2017,6,10,18,30,480.0,44.0,3.9,12.0,127.0,36.29,26.67
2017,6,10,18,45,373.0,35.0,3.8,12.0,87.0,28.78,19.42
2017,6,10,19,0,266.0,26.0,3.7,12.0,47.0,21.37,10.54
2017,6,10,19,15,133.0,13.0,3.65,11.5,23.5,10.23,0.0
2017,6,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,11,4,45,46.5,6.5,3.9,8.5,7.5,0.0,0.0
2017,6,11,5,0,93.0,13.0,4.0,9.0,15.0,33.63,0.0
2017,6,11,5,15,232.0,24.0,4.15,9.0,47.0,113.2,66.55
2017,6,11,5,30,371.0,35.0,4.3,9.0,79.0,192.72,148.47
2017,6,11,5,45,461.5,42.5,4.45,9.5,123.5,260.49,210.94
2017,6,11,6,0,552.0,50.0,4.6,10.0,168.0,337.06,279.68
2017,6,11,6,15,608.0,56.0,4.6,10.5,217.5,401.96,337.27
2017,6,11,6,30,664.0,62.0,4.6,11.0,267.0,470.84,396.17
2017,6,11,6,45,705.0,65.5,4.65,11.5,318.5,528.91,444.49
2017,6,11,7,0,746.0,69.0,4.7,12.0,370.0,590.67,494.05
2017,6,11,7,15,773.5,72.5,4.6,12.0,421.0,643.9,535.7
2017,6,11,7,30,801.0,76.0,4.5,12.0,472.0,696.59,574.59
2017,6,11,7,45,822.5,78.5,4.45,12.5,522.0,742.58,606.29
2017,6,11,8,0,844.0,81.0,4.4,13.0,572.0,778.91,630.07
2017,6,11,8,15,860.0,83.5,4.3,13.0,619.0,816.27,655.13
2017,6,11,8,30,876.0,86.0,4.2,13.0,666.0,851.11,677.96
2017,6,11,8,45,888.0,88.0,4.15,13.5,709.0,879.13,694.86
2017,6,11,9,0,900.0,90.0,4.1,14.0,752.0,903.99,709.36
2017,6,11,9,15,909.5,92.0,4.05,14.0,790.5,923.25,721.15
2017,6,11,9,30,919.0,94.0,4.0,14.0,829.0,938.92,730.46
2017,6,11,9,45,663.5,224.0,4.0,14.5,766.5,856.11,667.83
2017,6,11,10,0,408.0,354.0,4.0,15.0,704.0,734.93,571.94
2017,6,11,10,15,671.0,229.0,4.0,15.0,825.0,857.33,666.95
2017,6,11,10,30,934.0,104.0,4.0,15.0,946.0,944.26,727.98
2017,6,11,10,45,664.5,254.0,4.05,15.5,860.0,850.75,657.34
2017,6,11,11,0,395.0,404.0,4.1,16.0,774.0,715.99,552.78
2017,6,11,11,15,667.5,257.0,4.1,16.0,892.0,819.99,634.39
2017,6,11,11,30,940.0,110.0,4.1,16.0,1010.0,875.8,676.07
2017,6,11,11,45,683.0,264.0,4.2,16.0,920.0,790.12,610.65
2017,6,11,12,0,426.0,418.0,4.3,16.0,830.0,687.98,531.09
2017,6,11,12,15,389.5,430.0,4.35,15.5,806.5,641.87,497.77
2017,6,11,12,30,353.0,442.0,4.4,15.0,783.0,602.34,468.45
2017,6,11,12,45,629.5,286.0,4.45,15.0,886.5,643.03,502.22
2017,6,11,13,0,906.0,130.0,4.5,15.0,990.0,653.02,510.62
2017,6,11,13,15,902.5,129.0,4.5,15.0,974.0,606.22,472.06
2017,6,11,13,30,899.0,128.0,4.5,15.0,958.0,557.58,431.32
2017,6,11,13,45,893.5,127.0,4.5,15.0,934.5,506.34,387.46
2017,6,11,14,0,888.0,126.0,4.5,15.0,911.0,453.83,341.43
2017,6,11,14,15,881.0,124.5,4.45,15.0,881.5,399.4,292.83
2017,6,11,14,30,874.0,123.0,4.4,15.0,852.0,344.3,243.15
2017,6,11,14,45,866.0,120.5,4.4,15.0,817.0,287.9,193.0
2017,6,11,15,0,858.0,118.0,4.4,15.0,782.0,231.41,145.37
2017,6,11,15,15,846.0,115.5,4.35,14.5,741.5,166.88,98.14
2017,6,11,15,30,834.0,113.0,4.3,14.0,701.0,109.96,70.71
2017,6,11,15,45,821.5,109.0,4.25,14.0,657.0,86.51,69.88
2017,6,11,16,0,809.0,105.0,4.2,14.0,613.0,84.69,68.53
2017,6,11,16,15,557.5,161.5,4.15,14.0,499.0,108.09,89.07
2017,6,11,16,30,306.0,218.0,4.1,14.0,385.0,140.47,117.38
2017,6,11,16,45,156.5,184.5,4.05,14.0,269.5,124.78,104.13
2017,6,11,17,0,7.0,151.0,4.0,14.0,154.0,109.41,91.1
2017,6,11,17,15,3.5,78.0,3.9,13.5,79.5,59.87,47.83
2017,6,11,17,30,0.0,5.0,3.8,13.0,5.0,3.8,0.0
2017,6,11,17,45,0.0,4.5,3.75,13.0,4.5,3.41,0.0
2017,6,11,18,0,0.0,4.0,3.7,13.0,4.0,3.03,0.0
2017,6,11,18,15,195.5,28.5,3.55,12.5,62.5,21.79,13.96
2017,6,11,18,30,391.0,53.0,3.4,12.0,121.0,42.87,32.54
2017,6,11,18,45,278.5,41.5,3.25,11.5,82.0,31.55,21.9
2017,6,11,19,0,166.0,30.0,3.1,11.0,43.0,22.66,11.78
2017,6,11,19,15,83.0,15.0,3.0,10.5,21.5,11.8,0.0
2017,6,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,45,21.0,6.0,2.4,8.5,6.5,0.0,0.0
2017,6,12,5,0,42.0,12.0,2.4,9.0,13.0,19.97,0.0
2017,6,12,5,15,160.5,26.0,2.5,9.5,43.5,91.19,53.05
2017,6,12,5,30,279.0,40.0,2.6,10.0,74.0,161.51,123.63
2017,6,12,5,45,374.5,49.5,2.75,10.5,117.0,230.43,185.37
2017,6,12,6,0,470.0,59.0,2.9,11.0,160.0,307.2,252.9
2017,6,12,6,15,531.0,66.5,2.9,11.0,208.5,372.63,310.35
2017,6,12,6,30,592.0,74.0,2.9,11.0,257.0,442.58,369.83
2017,6,12,6,45,414.0,115.0,2.9,11.5,254.0,397.66,332.39
2017,6,12,7,0,236.0,156.0,2.9,12.0,251.0,326.76,272.24
2017,6,12,7,15,489.0,125.0,2.8,12.5,355.5,495.52,410.86
2017,6,12,7,30,742.0,94.0,2.7,13.0,460.0,672.35,547.84
2017,6,12,7,45,523.5,165.5,2.65,13.5,437.0,599.58,485.4
2017,6,12,8,0,305.0,237.0,2.6,14.0,414.0,495.41,399.7
2017,6,12,8,15,168.5,246.5,2.5,14.0,345.5,380.25,307.02
2017,6,12,8,30,32.0,256.0,2.4,14.0,277.0,257.13,205.45
2017,6,12,8,45,76.5,299.5,2.3,14.5,354.5,337.47,269.41
2017,6,12,9,0,121.0,343.0,2.2,15.0,432.0,438.24,346.08
2017,6,12,9,15,80.5,337.5,2.15,15.0,398.0,375.0,295.51
2017,6,12,9,30,40.0,332.0,2.1,15.0,364.0,330.73,259.83
2017,6,12,9,45,454.5,232.5,2.1,15.5,620.5,666.32,521.23
2017,6,12,10,0,869.0,133.0,2.1,16.0,877.0,929.3,704.22
2017,6,12,10,15,875.5,134.5,2.1,16.0,904.0,929.82,700.82
2017,6,12,10,30,882.0,136.0,2.1,16.0,931.0,926.57,697.84
2017,6,12,10,45,889.0,136.0,2.15,16.5,952.0,918.66,691.12
2017,6,12,11,0,896.0,136.0,2.2,17.0,973.0,906.98,682.0
2017,6,12,11,15,898.5,136.5,2.25,17.0,986.5,888.14,669.43
2017,6,12,11,30,901.0,137.0,2.3,17.0,1000.0,865.79,654.53
2017,6,12,11,45,903.5,136.5,2.35,17.5,1006.5,839.28,635.59
2017,6,12,12,0,906.0,136.0,2.4,18.0,1013.0,809.6,614.41
2017,6,12,12,15,905.5,136.0,2.45,18.0,1011.0,775.1,589.5
2017,6,12,12,30,905.0,136.0,2.5,18.0,1009.0,737.93,562.19
2017,6,12,12,45,888.5,145.0,2.6,18.0,996.0,694.09,529.52
2017,6,12,13,0,872.0,154.0,2.7,18.0,983.0,648.83,494.99
2017,6,12,13,15,868.5,153.0,2.8,18.0,967.0,603.34,459.44
2017,6,12,13,30,865.0,152.0,2.9,18.0,951.0,556.09,421.42
2017,6,12,13,45,861.5,149.5,3.05,18.0,928.5,506.32,380.4
2017,6,12,14,0,858.0,147.0,3.2,18.0,906.0,455.16,336.98
2017,6,12,14,15,850.5,145.5,3.25,17.5,876.5,400.65,290.32
2017,6,12,14,30,843.0,144.0,3.3,17.0,847.0,345.52,242.33
2017,6,12,14,45,837.0,139.5,3.4,17.0,812.5,288.55,192.66
2017,6,12,15,0,831.0,135.0,3.5,17.0,778.0,231.45,145.15
2017,6,12,15,15,818.0,132.0,3.55,16.5,738.0,174.58,104.45
2017,6,12,15,30,805.0,129.0,3.6,16.0,698.0,118.84,77.55
2017,6,12,15,45,793.0,124.0,3.7,16.0,654.0,95.03,76.62
2017,6,12,16,0,781.0,119.0,3.8,16.0,610.0,92.96,75.09
2017,6,12,16,15,759.5,115.0,3.75,15.5,562.0,91.13,73.89
2017,6,12,16,30,738.0,111.0,3.7,15.0,514.0,82.2,66.52
2017,6,12,16,45,712.5,106.0,3.7,14.5,464.5,79.53,64.56
2017,6,12,17,0,687.0,101.0,3.7,14.0,415.0,76.76,62.48
2017,6,12,17,15,649.5,95.0,3.6,13.5,364.0,72.98,59.48
2017,6,12,17,30,612.0,89.0,3.5,13.0,313.0,69.12,56.33
2017,6,12,17,45,562.0,82.0,3.45,13.0,263.0,64.28,52.11
2017,6,12,18,0,512.0,75.0,3.4,13.0,213.0,59.4,47.73
2017,6,12,18,15,439.5,65.5,3.15,12.5,167.0,52.28,41.27
2017,6,12,18,30,367.0,56.0,2.9,12.0,121.0,42.49,32.21
2017,6,12,18,45,266.0,43.5,2.7,11.5,82.5,32.9,23.11
2017,6,12,19,0,165.0,31.0,2.5,11.0,44.0,23.38,12.53
2017,6,12,19,15,82.5,15.5,2.4,10.5,22.0,12.2,0.0
2017,6,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,13,4,45,14.0,6.0,1.9,8.5,6.0,0.0,0.0
2017,6,13,5,0,28.0,12.0,1.9,9.0,12.0,16.43,0.0
2017,6,13,5,15,137.5,27.0,1.9,9.5,41.5,85.15,49.4
2017,6,13,5,30,247.0,42.0,1.9,10.0,71.0,151.91,116.15
2017,6,13,5,45,342.0,52.0,1.95,10.5,113.5,215.69,173.11
2017,6,13,6,0,437.0,62.0,2.0,11.0,156.0,293.98,241.29
2017,6,13,6,15,498.5,70.0,1.9,11.5,203.5,358.64,296.84
2017,6,13,6,30,560.0,78.0,1.8,12.0,251.0,427.92,354.09
2017,6,13,6,45,608.5,83.0,1.75,12.5,301.5,490.06,403.67
2017,6,13,7,0,657.0,88.0,1.7,13.0,352.0,554.48,453.08
2017,6,13,7,15,689.0,92.5,1.65,13.5,402.5,608.6,492.74
2017,6,13,7,30,721.0,97.0,1.6,14.0,453.0,662.77,531.05
2017,6,13,7,45,749.5,99.5,1.55,14.5,503.0,708.36,561.02
2017,6,13,8,0,778.0,102.0,1.5,15.0,553.0,756.28,591.63
2017,6,13,8,15,796.5,105.0,1.45,15.5,600.0,795.02,614.98
2017,6,13,8,30,815.0,108.0,1.4,16.0,647.0,831.47,636.33
2017,6,13,8,45,833.0,108.5,1.35,16.5,690.5,862.2,653.38
2017,6,13,9,0,851.0,109.0,1.3,17.0,734.0,879.29,661.08
2017,6,13,9,15,861.5,111.0,1.3,17.5,772.5,898.65,671.13
2017,6,13,9,30,872.0,113.0,1.3,18.0,811.0,914.61,678.89
2017,6,13,9,45,882.0,114.0,1.3,18.5,844.5,925.57,683.45
2017,6,13,10,0,892.0,115.0,1.3,19.0,878.0,932.87,685.77
2017,6,13,10,15,898.0,116.0,1.35,19.0,905.0,932.78,685.48
2017,6,13,10,30,904.0,117.0,1.4,19.0,932.0,928.87,682.91
2017,6,13,10,45,910.0,117.5,1.5,19.5,953.0,920.68,677.08
2017,6,13,11,0,916.0,118.0,1.6,20.0,974.0,908.66,668.81
2017,6,13,11,15,918.5,118.5,1.7,20.0,987.5,889.88,657.38
2017,6,13,11,30,921.0,119.0,1.8,20.0,1001.0,867.52,643.55
2017,6,13,11,45,923.0,118.5,1.95,20.5,1007.0,840.5,625.77
2017,6,13,12,0,925.0,118.0,2.1,21.0,1013.0,810.25,605.62
2017,6,13,12,15,925.0,118.0,2.2,21.0,1011.5,775.86,582.1
2017,6,13,12,30,925.0,118.0,2.3,21.0,1010.0,738.69,555.56
2017,6,13,12,45,922.0,118.5,2.45,21.0,1001.0,697.28,525.53
2017,6,13,13,0,919.0,119.0,2.6,21.0,992.0,653.59,492.88
2017,6,13,13,15,916.0,118.0,2.7,21.0,976.0,606.72,456.65
2017,6,13,13,30,913.0,117.0,2.8,21.0,960.0,557.92,417.8
2017,6,13,13,45,907.0,116.5,2.95,21.0,936.5,506.31,375.7
2017,6,13,14,0,901.0,116.0,3.1,21.0,913.0,453.44,331.27
2017,6,13,14,15,894.0,114.5,3.15,20.5,884.0,398.52,284.49
2017,6,13,14,30,887.0,113.0,3.2,20.0,855.0,342.89,236.28
2017,6,13,14,45,877.0,112.0,3.3,20.0,819.5,286.4,187.31
2017,6,13,15,0,867.0,111.0,3.4,20.0,784.0,229.99,140.81
2017,6,13,15,15,855.5,109.0,3.4,19.5,743.5,173.13,100.52
2017,6,13,15,30,844.0,107.0,3.4,19.0,703.0,117.02,74.13
2017,6,13,15,45,829.0,104.0,3.45,19.0,658.5,83.59,66.0
2017,6,13,16,0,814.0,101.0,3.5,19.0,614.0,82.23,65.06
2017,6,13,16,15,794.5,98.0,3.5,18.5,566.5,80.64,64.04
2017,6,13,16,30,775.0,95.0,3.5,18.0,519.0,78.97,62.95
2017,6,13,16,45,751.0,91.0,3.5,18.0,469.5,76.42,60.97
2017,6,13,17,0,727.0,87.0,3.5,18.0,420.0,73.78,58.91
2017,6,13,17,15,693.0,82.5,3.45,17.0,369.5,65.08,51.74
2017,6,13,17,30,659.0,78.0,3.4,16.0,319.0,61.97,49.36
2017,6,13,17,45,614.5,71.5,3.4,15.5,269.5,57.22,45.34
2017,6,13,18,0,570.0,65.0,3.4,15.0,220.0,52.41,41.15
2017,6,13,18,15,501.5,57.5,3.3,14.5,173.0,46.55,35.85
2017,6,13,18,30,433.0,50.0,3.2,14.0,126.0,40.7,30.38
2017,6,13,18,45,331.0,39.5,3.1,13.5,87.0,32.21,22.33
2017,6,13,19,0,229.0,29.0,3.0,13.0,48.0,22.17,11.62
2017,6,13,19,15,114.5,14.5,2.95,12.5,24.0,11.41,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
