Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,38.5,6.0,1.55,9.5,7.0,0.0,0.0
2017,6,14,5,0,77.0,12.0,1.5,10.0,14.0,28.59,0.0
2017,6,14,5,15,209.5,24.0,1.45,10.5,45.5,105.36,61.14
2017,6,14,5,30,342.0,36.0,1.4,11.0,77.0,181.77,138.07
2017,6,14,5,45,431.0,44.5,1.4,11.5,120.5,248.23,197.63
2017,6,14,6,0,520.0,53.0,1.4,12.0,164.0,323.43,262.94
2017,6,14,6,15,578.0,59.0,1.3,12.5,212.5,387.75,317.56
2017,6,14,6,30,636.0,65.0,1.2,13.0,261.0,456.26,373.14
2017,6,14,6,45,676.5,69.5,1.2,13.5,312.0,515.9,419.93
2017,6,14,7,0,717.0,74.0,1.2,14.0,363.0,574.9,464.45
2017,6,14,7,15,746.0,78.0,1.2,14.5,413.5,628.67,503.29
2017,6,14,7,30,775.0,82.0,1.2,15.0,464.0,682.08,539.92
2017,6,14,7,45,797.0,85.5,1.2,16.0,513.5,728.81,568.99
2017,6,14,8,0,819.0,89.0,1.2,17.0,563.0,773.99,596.19
2017,6,14,8,15,835.5,91.5,1.2,17.5,610.0,811.59,618.67
2017,6,14,8,30,852.0,94.0,1.2,18.0,657.0,837.45,632.9
2017,6,14,8,45,864.0,96.5,1.3,18.5,700.0,865.53,650.0
2017,6,14,9,0,876.0,99.0,1.4,19.0,743.0,890.52,664.93
2017,6,14,9,15,886.0,101.0,1.4,19.5,781.5,909.92,674.79
2017,6,14,9,30,896.0,103.0,1.4,20.0,820.0,925.83,682.42
2017,6,14,9,45,899.0,107.0,1.45,20.5,851.5,933.72,685.63
2017,6,14,10,0,902.0,111.0,1.5,21.0,883.0,937.75,686.52
2017,6,14,10,15,908.0,112.0,1.55,21.0,910.0,937.75,686.26
2017,6,14,10,30,914.0,113.0,1.6,21.0,937.0,933.89,683.66
2017,6,14,10,45,918.5,113.5,1.7,21.5,957.5,924.39,676.85
2017,6,14,11,0,923.0,114.0,1.8,22.0,978.0,911.08,667.63
2017,6,14,11,15,925.5,114.5,1.9,22.0,991.0,892.31,656.14
2017,6,14,11,30,928.0,115.0,2.0,22.0,1004.0,869.93,642.22
2017,6,14,11,45,930.0,115.0,2.15,22.5,1010.0,843.26,624.59
2017,6,14,12,0,932.0,115.0,2.3,23.0,1016.0,813.32,604.58
2017,6,14,12,15,932.0,115.0,2.4,23.0,1015.0,778.8,581.09
2017,6,14,12,30,932.0,115.0,2.5,23.0,1014.0,741.47,554.49
2017,6,14,12,45,932.5,113.0,2.6,23.0,1006.0,700.32,524.5
2017,6,14,13,0,933.0,111.0,2.7,23.0,998.0,656.63,491.8
2017,6,14,13,15,930.0,110.5,2.75,23.0,982.0,609.62,455.47
2017,6,14,13,30,927.0,110.0,2.8,23.0,966.0,560.63,416.56
2017,6,14,13,45,924.5,108.0,2.85,23.0,944.0,509.03,374.49
2017,6,14,14,0,922.0,106.0,2.9,23.0,922.0,455.8,329.88
2017,6,14,14,15,916.0,104.5,2.9,22.5,893.0,400.24,282.85
2017,6,14,14,30,910.0,103.0,2.9,22.0,864.0,343.84,234.28
2017,6,14,14,45,903.5,100.5,2.95,22.0,829.5,286.06,184.46
2017,6,14,15,0,897.0,98.0,3.0,22.0,795.0,227.99,136.77
2017,6,14,15,15,886.5,96.0,3.0,21.5,754.5,169.69,95.64
2017,6,14,15,30,876.0,94.0,3.0,21.0,714.0,112.0,68.55
2017,6,14,15,45,863.5,91.5,3.0,21.0,670.0,86.33,67.76
2017,6,14,16,0,851.0,89.0,3.0,21.0,626.0,84.46,66.41
2017,6,14,16,15,833.5,86.0,3.0,20.5,578.0,73.75,57.65
2017,6,14,16,30,816.0,83.0,3.0,20.0,530.0,71.77,56.28
2017,6,14,16,45,793.0,79.5,3.0,19.5,480.0,69.25,54.43
2017,6,14,17,0,770.0,76.0,3.0,19.0,430.0,66.64,52.48
2017,6,14,17,15,738.0,72.5,3.0,18.5,379.0,63.81,50.31
2017,6,14,17,30,706.0,69.0,3.0,18.0,328.0,60.96,48.07
2017,6,14,17,45,660.5,64.0,3.0,17.5,277.5,52.39,40.72
2017,6,14,18,0,615.0,59.0,3.0,17.0,227.0,48.42,37.29
2017,6,14,18,15,548.0,52.5,2.95,16.0,179.0,43.1,32.6
2017,6,14,18,30,481.0,46.0,2.9,15.0,131.0,37.84,27.75
2017,6,14,18,45,374.0,37.0,2.9,14.5,90.5,30.37,20.67
2017,6,14,19,0,267.0,28.0,2.9,14.0,50.0,23.0,12.34
2017,6,14,19,15,133.5,14.0,2.95,13.5,25.0,11.02,0.0
2017,6,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,15,4,45,29.5,6.0,2.4,9.5,7.0,0.0,0.0
2017,6,15,5,0,59.0,12.0,2.4,10.0,14.0,24.05,0.0
2017,6,15,5,15,183.5,25.0,2.4,10.0,44.5,96.2,55.49
2017,6,15,5,30,308.0,38.0,2.4,10.0,75.0,170.84,130.52
2017,6,15,5,45,394.5,47.5,2.4,10.5,117.0,235.54,189.01
2017,6,15,6,0,481.0,57.0,2.4,11.0,159.0,308.76,253.48
2017,6,15,6,15,539.5,63.5,2.35,11.5,207.0,372.1,308.44
2017,6,15,6,30,598.0,70.0,2.3,12.0,255.0,439.71,364.89
2017,6,15,6,45,639.5,75.5,2.25,12.5,305.0,499.5,412.99
2017,6,15,7,0,681.0,81.0,2.2,13.0,355.0,561.01,460.58
2017,6,15,7,15,710.5,85.0,2.2,13.5,404.5,613.64,499.84
2017,6,15,7,30,740.0,89.0,2.2,14.0,454.0,663.48,535.72
2017,6,15,7,45,763.5,92.0,2.25,14.5,502.5,709.71,567.13
2017,6,15,8,0,787.0,95.0,2.3,15.0,551.0,754.55,596.93
2017,6,15,8,15,803.0,98.0,2.25,15.0,597.0,791.49,620.97
2017,6,15,8,30,819.0,101.0,2.2,15.0,643.0,826.02,643.02
2017,6,15,8,45,832.0,103.5,2.2,15.5,684.5,844.61,652.89
2017,6,15,9,0,845.0,106.0,2.2,16.0,726.0,869.93,667.56
2017,6,15,9,15,855.0,108.0,2.1,16.0,763.5,888.9,678.01
2017,6,15,9,30,865.0,110.0,2.0,16.0,801.0,904.49,686.14
2017,6,15,9,45,862.0,117.5,1.95,16.5,830.5,910.12,686.81
2017,6,15,10,0,859.0,125.0,1.9,17.0,860.0,911.81,685.04
2017,6,15,10,15,864.5,126.0,1.9,17.0,885.5,911.32,683.81
2017,6,15,10,30,870.0,127.0,1.9,17.0,911.0,907.15,680.26
2017,6,15,10,45,873.5,128.0,1.9,17.5,930.5,897.51,671.93
2017,6,15,11,0,877.0,129.0,1.9,18.0,950.0,884.23,661.35
2017,6,15,11,15,879.5,129.5,1.95,18.5,962.5,866.09,648.16
2017,6,15,11,30,882.0,130.0,2.0,19.0,975.0,844.51,632.74
2017,6,15,11,45,884.5,129.0,2.15,19.5,980.5,818.44,615.15
2017,6,15,12,0,887.0,128.0,2.3,20.0,986.0,789.27,595.29
2017,6,15,12,15,886.0,128.0,2.4,20.5,984.0,755.36,570.24
2017,6,15,12,30,885.0,128.0,2.5,21.0,982.0,718.88,542.83
2017,6,15,12,45,900.0,116.0,2.65,21.5,978.0,681.69,514.78
2017,6,15,13,0,915.0,104.0,2.8,22.0,974.0,640.94,483.28
2017,6,15,13,15,911.5,103.0,2.9,22.0,957.5,594.27,447.07
2017,6,15,13,30,908.0,102.0,3.0,22.0,941.0,545.73,408.32
2017,6,15,13,45,903.5,100.5,3.15,22.5,918.5,494.67,365.84
2017,6,15,14,0,899.0,99.0,3.3,23.0,896.0,442.21,321.11
2017,6,15,14,15,892.5,98.0,3.4,23.0,867.0,388.21,274.67
2017,6,15,14,30,886.0,97.0,3.5,23.0,838.0,333.44,226.92
2017,6,15,14,45,879.0,94.5,3.6,23.0,804.0,277.06,178.23
2017,6,15,15,0,872.0,92.0,3.7,23.0,770.0,220.46,131.69
2017,6,15,15,15,861.0,90.5,3.75,22.5,730.5,164.03,91.79
2017,6,15,15,30,850.0,89.0,3.8,22.0,691.0,108.29,65.48
2017,6,15,15,45,838.0,86.0,3.85,22.0,648.0,82.35,64.16
2017,6,15,16,0,826.0,83.0,3.9,22.0,605.0,80.14,62.52
2017,6,15,16,15,808.5,80.5,3.85,21.5,558.5,77.95,60.98
2017,6,15,16,30,791.0,78.0,3.8,21.0,512.0,67.83,52.69
2017,6,15,16,45,770.5,74.0,3.8,20.5,463.5,64.95,50.52
2017,6,15,17,0,750.0,70.0,3.8,20.0,415.0,61.95,48.22
2017,6,15,17,15,719.5,66.5,3.7,19.5,366.0,59.04,45.96
2017,6,15,17,30,689.0,63.0,3.6,19.0,317.0,56.1,43.63
2017,6,15,17,45,649.0,58.0,3.55,18.5,268.5,51.83,40.06
2017,6,15,18,0,609.0,53.0,3.5,18.0,220.0,47.53,36.36
2017,6,15,18,15,547.0,47.0,3.45,17.0,174.0,38.88,28.74
2017,6,15,18,30,485.0,41.0,3.4,16.0,128.0,33.91,24.19
2017,6,15,18,45,390.5,33.0,3.35,15.5,89.0,27.2,17.85
2017,6,15,19,0,296.0,25.0,3.3,15.0,50.0,20.57,10.49
2017,6,15,19,15,148.0,12.5,3.25,14.5,25.0,10.1,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,45,60.5,5.5,2.3,12.5,7.0,0.0,0.0
2017,6,16,5,0,121.0,11.0,2.3,13.0,14.0,38.51,0.0
2017,6,16,5,15,249.0,21.0,2.2,13.5,44.5,113.76,64.6
2017,6,16,5,30,377.0,31.0,2.1,14.0,75.0,188.54,141.42
2017,6,16,5,45,458.5,37.5,2.05,14.5,117.0,250.98,197.83
2017,6,16,6,0,540.0,44.0,2.0,15.0,159.0,321.4,259.26
2017,6,16,6,15,593.0,49.5,1.95,15.5,206.5,381.44,310.79
2017,6,16,6,30,646.0,55.0,1.9,16.0,254.0,447.16,364.75
2017,6,16,6,45,683.5,58.5,1.85,16.5,303.0,504.21,409.8
2017,6,16,7,0,721.0,62.0,1.8,17.0,352.0,562.49,453.96
2017,6,16,7,15,748.0,65.5,1.8,17.5,401.5,614.27,491.76
2017,6,16,7,30,775.0,69.0,1.8,18.0,451.0,665.64,526.95
2017,6,16,7,45,796.0,71.5,1.8,19.0,499.0,703.24,549.97
2017,6,16,8,0,817.0,74.0,1.8,20.0,547.0,746.04,576.19
2017,6,16,8,15,832.5,76.0,1.85,20.5,592.5,781.91,598.45
2017,6,16,8,30,848.0,78.0,1.9,21.0,638.0,815.39,618.84
2017,6,16,8,45,860.0,80.0,1.95,21.5,680.5,843.16,635.15
2017,6,16,9,0,872.0,82.0,2.0,22.0,723.0,867.92,649.37
2017,6,16,9,15,882.0,83.5,2.0,22.5,760.5,887.12,659.35
2017,6,16,9,30,892.0,85.0,2.0,23.0,798.0,902.89,667.1
2017,6,16,9,45,898.0,87.5,2.05,23.5,830.5,912.49,671.36
2017,6,16,10,0,904.0,90.0,2.1,24.0,863.0,918.33,673.3
2017,6,16,10,15,909.5,90.5,2.1,24.0,889.5,917.9,672.09
2017,6,16,10,30,915.0,91.0,2.1,24.0,916.0,913.68,668.58
2017,6,16,10,45,919.5,91.5,2.15,24.5,936.5,904.76,661.34
2017,6,16,11,0,924.0,92.0,2.2,25.0,957.0,892.04,651.76
2017,6,16,11,15,927.0,92.5,2.3,25.0,970.0,874.3,640.66
2017,6,16,11,30,930.0,93.0,2.4,25.0,983.0,852.93,627.15
2017,6,16,11,45,931.0,93.0,2.55,25.5,989.5,826.02,609.04
2017,6,16,12,0,932.0,93.0,2.7,26.0,996.0,795.86,588.63
2017,6,16,12,15,932.0,93.0,2.8,26.0,995.0,761.9,565.92
2017,6,16,12,30,932.0,93.0,2.9,26.0,994.0,725.09,539.53
2017,6,16,12,45,926.5,95.5,3.05,26.0,984.5,683.9,509.54
2017,6,16,13,0,921.0,98.0,3.2,26.0,975.0,640.53,477.1
2017,6,16,13,15,918.5,97.5,3.25,25.5,959.5,594.64,442.45
2017,6,16,13,30,916.0,97.0,3.3,25.0,944.0,546.74,405.12
2017,6,16,13,45,911.0,96.5,3.35,25.0,921.5,495.84,363.56
2017,6,16,14,0,906.0,96.0,3.4,25.0,899.0,443.56,319.73
2017,6,16,14,15,900.0,95.0,3.45,24.5,870.5,389.42,273.94
2017,6,16,14,30,894.0,94.0,3.5,24.0,842.0,334.45,226.64
2017,6,16,14,45,886.0,92.5,3.55,24.0,807.5,278.08,178.09
2017,6,16,15,0,878.0,91.0,3.6,24.0,773.0,221.58,131.76
2017,6,16,15,15,867.5,89.0,3.55,24.0,734.0,164.57,91.27
2017,6,16,15,30,857.0,87.0,3.5,24.0,695.0,108.2,64.36
2017,6,16,15,45,844.0,84.5,3.5,24.0,651.5,81.62,63.02
2017,6,16,16,0,831.0,82.0,3.5,24.0,608.0,79.67,61.59
2017,6,16,16,15,813.5,79.5,3.45,23.5,561.0,77.45,60.05
2017,6,16,16,30,796.0,77.0,3.4,23.0,514.0,67.28,51.78
2017,6,16,16,45,774.0,74.0,3.35,22.5,465.5,65.02,50.15
2017,6,16,17,0,752.0,71.0,3.3,22.0,417.0,62.7,48.45
2017,6,16,17,15,721.0,67.0,3.25,21.0,367.5,59.43,46.01
2017,6,16,17,30,690.0,63.0,3.2,20.0,318.0,56.11,43.45
2017,6,16,17,45,648.5,58.5,3.15,19.5,269.5,52.21,40.23
2017,6,16,18,0,607.0,54.0,3.1,19.0,221.0,44.61,33.64
2017,6,16,18,15,544.5,48.0,3.05,18.5,175.0,39.62,29.2
2017,6,16,18,30,482.0,42.0,3.0,18.0,129.0,34.67,24.64
2017,6,16,18,45,385.0,33.5,3.0,17.5,89.5,27.56,18.01
2017,6,16,19,0,288.0,25.0,3.0,17.0,50.0,20.53,10.44
2017,6,16,19,15,144.0,12.5,3.0,16.5,25.0,10.08,0.0
2017,6,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,6.5,1.8,14.5,6.5,0.0,0.0
2017,6,17,5,0,0.0,13.0,1.9,15.0,13.0,10.23,0.0
2017,6,17,5,15,157.5,23.0,1.85,15.0,41.5,85.12,47.03
2017,6,17,5,30,315.0,33.0,1.8,15.0,70.0,167.97,125.42
2017,6,17,5,45,377.5,43.5,1.8,15.5,109.0,223.64,175.63
2017,6,17,6,0,440.0,54.0,1.8,16.0,148.0,285.51,229.62
2017,6,17,6,15,480.5,64.0,1.7,16.5,191.0,341.01,276.91
2017,6,17,6,30,521.0,74.0,1.6,17.0,234.0,399.33,324.55
2017,6,17,6,45,542.0,86.0,1.55,17.5,279.0,450.2,364.45
2017,6,17,7,0,563.0,98.0,1.5,18.0,324.0,501.25,402.86
2017,6,17,7,15,549.5,117.5,1.45,18.5,362.5,535.83,426.99
2017,6,17,7,30,536.0,137.0,1.4,19.0,401.0,558.62,441.75
2017,6,17,7,45,685.0,102.5,1.4,20.0,476.0,663.19,517.16
2017,6,17,8,0,834.0,68.0,1.4,21.0,551.0,752.12,575.1
2017,6,17,8,15,849.0,70.0,1.4,21.5,597.0,788.15,596.09
2017,6,17,8,30,864.0,72.0,1.4,22.0,643.0,821.71,615.62
2017,6,17,8,45,875.0,74.0,1.4,22.5,685.0,849.07,630.77
2017,6,17,9,0,886.0,76.0,1.4,23.0,727.0,873.32,643.79
2017,6,17,9,15,895.0,77.5,1.4,23.5,764.5,891.95,653.08
2017,6,17,9,30,904.0,79.0,1.4,24.0,802.0,907.08,660.17
2017,6,17,9,45,898.0,88.0,1.45,25.0,831.0,912.78,660.66
2017,6,17,10,0,892.0,97.0,1.5,26.0,860.0,914.3,658.66
2017,6,17,10,15,897.5,98.0,1.55,26.0,886.5,914.32,658.45
2017,6,17,10,30,903.0,99.0,1.6,26.0,913.0,910.58,655.93
2017,6,17,10,45,907.0,100.0,1.7,26.5,933.0,901.7,649.56
2017,6,17,11,0,911.0,101.0,1.8,27.0,953.0,889.07,640.84
2017,6,17,11,15,913.5,101.5,1.9,27.0,966.0,871.0,629.9
2017,6,17,11,30,916.0,102.0,2.0,27.0,979.0,849.37,616.61
2017,6,17,11,45,916.5,102.5,2.1,27.5,985.0,822.71,598.75
2017,6,17,12,0,917.0,103.0,2.2,28.0,991.0,792.87,578.72
2017,6,17,12,15,917.0,103.0,2.25,28.0,990.0,759.27,556.18
2017,6,17,12,30,917.0,103.0,2.3,28.0,989.0,722.88,530.42
2017,6,17,12,45,917.5,101.5,2.4,28.0,981.0,683.03,501.92
2017,6,17,13,0,918.0,100.0,2.5,28.0,973.0,640.65,470.79
2017,6,17,13,15,915.5,99.0,2.5,28.0,958.0,594.55,435.66
2017,6,17,13,30,913.0,98.0,2.5,28.0,943.0,546.45,398.07
2017,6,17,13,45,908.5,97.5,2.55,28.0,920.5,495.96,357.73
2017,6,17,14,0,904.0,97.0,2.6,28.0,898.0,444.04,315.08
2017,6,17,14,15,898.0,96.0,2.6,28.0,869.5,390.03,269.7
2017,6,17,14,30,892.0,95.0,2.6,28.0,841.0,335.18,222.99
2017,6,17,14,45,884.0,93.0,2.6,28.0,807.0,278.61,175.29
2017,6,17,15,0,876.0,91.0,2.6,28.0,773.0,221.92,129.7
2017,6,17,15,15,865.5,89.5,2.6,27.5,734.0,165.36,90.4
2017,6,17,15,30,855.0,88.0,2.6,27.0,695.0,109.41,64.13
2017,6,17,15,45,842.0,85.5,2.6,27.0,651.5,82.16,62.65
2017,6,17,16,0,829.0,83.0,2.6,27.0,608.0,80.23,61.27
2017,6,17,16,15,811.0,80.5,2.55,26.5,561.5,78.02,59.76
2017,6,17,16,30,793.0,78.0,2.5,26.0,515.0,67.87,51.6
2017,6,17,16,45,770.5,75.0,2.45,25.5,466.0,65.63,50.02
2017,6,17,17,0,748.0,72.0,2.4,25.0,417.0,63.33,48.37
2017,6,17,17,15,717.5,68.0,2.3,24.0,367.5,60.1,45.99
2017,6,17,17,30,687.0,64.0,2.2,23.0,318.0,56.82,43.51
2017,6,17,17,45,644.0,59.5,2.15,22.5,269.5,52.93,40.34
2017,6,17,18,0,601.0,55.0,2.1,22.0,221.0,45.27,33.79
2017,6,17,18,15,538.5,49.0,2.05,21.0,175.0,40.31,29.5
2017,6,17,18,30,476.0,43.0,2.0,20.0,129.0,35.4,25.07
2017,6,17,18,45,378.5,34.5,2.0,19.5,90.0,28.33,18.51
2017,6,17,19,0,281.0,26.0,2.0,19.0,51.0,21.33,11.03
2017,6,17,19,15,140.5,13.0,1.95,18.5,25.5,10.49,0.0
2017,6,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,71.5,5.5,1.6,17.5,7.0,0.0,0.0
2017,6,18,5,0,143.0,11.0,1.6,18.0,14.0,43.67,0.0
2017,6,18,5,15,273.5,20.0,1.65,18.5,45.5,119.32,65.33
2017,6,18,5,30,404.0,29.0,1.7,19.0,77.0,195.18,143.09
2017,6,18,5,45,481.5,36.0,1.75,19.5,119.5,257.79,198.82
2017,6,18,6,0,559.0,43.0,1.8,20.0,162.0,326.14,257.59
2017,6,18,6,15,611.0,48.0,1.8,20.5,209.0,387.98,309.6
2017,6,18,6,30,663.0,53.0,1.8,21.0,256.0,453.34,362.29
2017,6,18,6,45,698.0,57.0,1.8,21.5,305.5,510.16,406.39
2017,6,18,7,0,733.0,61.0,1.8,22.0,355.0,568.0,449.51
2017,6,18,7,15,759.5,64.0,1.75,22.5,404.5,619.33,485.93
2017,6,18,7,30,786.0,67.0,1.7,23.0,454.0,663.56,514.84
2017,6,18,7,45,805.0,70.0,1.7,23.5,502.0,707.35,542.79
2017,6,18,8,0,824.0,73.0,1.7,24.0,550.0,749.48,568.96
2017,6,18,8,15,839.5,75.5,1.65,24.5,595.5,786.19,590.45
2017,6,18,8,30,855.0,78.0,1.6,25.0,641.0,820.47,609.9
2017,6,18,8,45,866.0,80.0,1.55,25.5,683.0,847.59,624.27
2017,6,18,9,0,877.0,82.0,1.5,26.0,725.0,871.65,636.49
2017,6,18,9,15,886.0,83.5,1.4,26.5,763.0,890.11,644.34
2017,6,18,9,30,895.0,85.0,1.3,27.0,801.0,905.11,649.89
2017,6,18,9,45,903.5,86.0,1.2,28.0,833.5,915.53,651.21
2017,6,18,10,0,912.0,87.0,1.1,29.0,866.0,922.26,650.2
2017,6,18,10,15,917.0,87.5,1.0,29.5,892.5,921.52,645.91
2017,6,18,10,30,922.0,88.0,0.9,30.0,919.0,916.96,639.43
2017,6,18,10,45,925.0,89.5,0.8,30.5,939.0,907.76,630.24
2017,6,18,11,0,928.0,91.0,0.7,31.0,959.0,894.75,618.89
2017,6,18,11,15,930.0,91.5,0.7,31.0,972.0,876.21,607.36
2017,6,18,11,30,932.0,92.0,0.7,31.0,985.0,854.08,593.72
2017,6,18,11,45,932.0,93.0,0.75,31.5,990.5,827.29,576.88
2017,6,18,12,0,932.0,94.0,0.8,32.0,996.0,797.28,557.99
2017,6,18,12,15,931.5,94.0,0.9,32.0,995.0,763.03,537.69
2017,6,18,12,30,931.0,94.0,1.0,32.0,994.0,725.96,513.79
2017,6,18,12,45,920.0,100.0,1.15,32.0,982.5,683.97,486.15
2017,6,18,13,0,909.0,106.0,1.3,32.0,971.0,640.11,456.14
2017,6,18,13,15,905.5,105.5,1.4,32.0,955.5,594.18,423.26
2017,6,18,13,30,902.0,105.0,1.5,32.0,940.0,546.36,387.82
2017,6,18,13,45,895.5,105.5,1.6,32.0,917.0,496.14,349.35
2017,6,18,14,0,889.0,106.0,1.7,32.0,894.0,444.68,308.64
2017,6,18,14,15,882.5,104.5,1.75,31.5,865.5,390.89,265.44
2017,6,18,14,30,876.0,103.0,1.8,31.0,837.0,336.36,220.7
2017,6,18,14,45,865.0,102.5,1.9,31.0,802.0,280.86,175.02
2017,6,18,15,0,854.0,102.0,2.0,31.0,767.0,225.55,131.46
2017,6,18,15,15,842.5,100.0,2.0,30.5,728.0,169.72,93.21
2017,6,18,15,30,831.0,98.0,2.0,30.0,689.0,114.63,67.39
2017,6,18,15,45,814.5,96.5,2.05,29.5,645.0,87.83,66.57
2017,6,18,16,0,798.0,95.0,2.1,29.0,601.0,77.91,58.82
2017,6,18,16,15,779.5,92.0,2.1,28.5,555.0,76.25,57.77
2017,6,18,16,30,761.0,89.0,2.1,28.0,509.0,74.49,56.64
2017,6,18,16,45,734.5,86.0,2.1,27.5,460.0,72.48,55.29
2017,6,18,17,0,708.0,83.0,2.1,27.0,411.0,70.43,53.9
2017,6,18,17,15,675.5,78.5,2.05,26.0,362.0,62.0,47.19
2017,6,18,17,30,643.0,74.0,2.0,25.0,313.0,58.84,44.86
2017,6,18,17,45,595.0,69.0,2.0,24.5,264.0,55.07,41.82
2017,6,18,18,0,547.0,64.0,2.0,24.0,215.0,51.32,38.69
2017,6,18,18,15,482.0,56.5,1.85,23.0,170.0,45.51,33.71
2017,6,18,18,30,417.0,49.0,1.7,22.0,125.0,39.7,28.53
2017,6,18,18,45,318.5,39.0,1.6,21.0,86.5,31.64,21.2
2017,6,18,19,0,220.0,29.0,1.5,20.0,48.0,22.17,11.71
2017,6,18,19,15,110.0,14.5,1.45,19.5,24.0,11.1,0.0
2017,6,18,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,16.5,5.0,1.4,14.0,5.5,0.0,0.0
2017,6,19,5,0,33.0,10.0,1.4,14.0,11.0,15.92,0.0
2017,6,19,5,15,133.5,24.5,1.35,14.0,39.0,79.36,43.12
2017,6,19,5,30,234.0,39.0,1.3,14.0,67.0,142.06,106.16
2017,6,19,5,45,324.5,50.0,1.3,14.5,107.5,204.0,160.49
2017,6,19,6,0,415.0,61.0,1.3,15.0,148.0,280.01,225.37
2017,6,19,6,15,474.5,69.0,1.25,15.5,194.0,342.22,277.8
2017,6,19,6,30,534.0,77.0,1.2,16.0,240.0,408.94,331.92
2017,6,19,6,45,581.5,82.0,1.2,17.0,289.5,469.12,378.41
2017,6,19,7,0,629.0,87.0,1.2,18.0,339.0,531.59,424.7
2017,6,19,7,15,660.5,92.0,1.2,18.5,388.0,584.8,463.05
2017,6,19,7,30,692.0,97.0,1.2,19.0,437.0,638.15,500.25
2017,6,19,7,45,718.0,100.5,1.25,19.5,485.5,685.3,531.89
2017,6,19,8,0,744.0,104.0,1.3,20.0,534.0,728.16,559.35
2017,6,19,8,15,762.5,107.0,1.35,20.5,579.5,766.16,583.01
2017,6,19,8,30,781.0,110.0,1.4,21.0,625.0,802.01,604.9
2017,6,19,8,45,796.0,113.0,1.45,22.0,667.5,832.4,621.69
2017,6,19,9,0,811.0,116.0,1.5,23.0,710.0,859.99,636.44
2017,6,19,9,15,823.0,118.0,1.55,23.0,748.5,880.78,649.1
2017,6,19,9,30,835.0,120.0,1.6,23.0,787.0,886.35,651.89
2017,6,19,9,45,834.5,127.5,1.65,23.5,817.5,894.04,655.1
2017,6,19,10,0,834.0,135.0,1.7,24.0,848.0,897.91,655.87
2017,6,19,10,15,841.5,136.5,1.75,24.5,875.0,899.8,655.51
2017,6,19,10,30,849.0,138.0,1.8,25.0,902.0,898.05,652.89
2017,6,19,10,45,855.0,138.5,1.85,25.5,923.0,890.43,646.6
2017,6,19,11,0,861.0,139.0,1.9,26.0,944.0,879.17,638.1
2017,6,19,11,15,864.0,140.0,1.9,26.0,957.5,862.16,626.72
2017,6,19,11,30,867.0,141.0,1.9,26.0,971.0,841.72,613.19
2017,6,19,11,45,869.5,140.5,1.95,26.0,978.0,816.42,596.93
2017,6,19,12,0,872.0,140.0,2.0,26.0,985.0,788.05,578.38
2017,6,19,12,15,872.5,140.0,2.0,26.0,984.0,755.69,555.51
2017,6,19,12,30,873.0,140.0,2.0,26.0,983.0,720.71,530.44
2017,6,19,12,45,867.0,142.5,2.05,26.0,974.0,680.72,501.62
2017,6,19,13,0,861.0,145.0,2.1,26.0,965.0,638.81,470.71
2017,6,19,13,15,858.0,144.0,2.15,26.0,949.5,594.53,437.29
2017,6,19,13,30,855.0,143.0,2.2,26.0,934.0,548.46,401.54
2017,6,19,13,45,851.5,141.0,2.25,26.0,912.5,499.88,362.85
2017,6,19,14,0,848.0,139.0,2.3,26.0,891.0,449.91,321.92
2017,6,19,14,15,841.0,137.0,2.3,25.5,862.5,397.49,278.6
2017,6,19,14,30,834.0,135.0,2.3,25.0,834.0,341.13,231.52
2017,6,19,14,45,826.5,131.5,2.3,25.0,800.5,285.25,184.39
2017,6,19,15,0,819.0,128.0,2.3,25.0,767.0,229.39,139.22
2017,6,19,15,15,807.0,125.5,2.3,24.5,727.5,173.84,100.06
2017,6,19,15,30,795.0,123.0,2.3,24.0,688.0,119.27,73.14
2017,6,19,15,45,781.5,119.0,2.3,24.0,645.0,91.37,71.06
2017,6,19,16,0,768.0,115.0,2.3,24.0,602.0,89.83,70.02
2017,6,19,16,15,747.5,111.0,2.3,23.5,555.5,87.96,68.82
2017,6,19,16,30,727.0,107.0,2.3,23.0,509.0,79.28,61.89
2017,6,19,16,45,702.5,102.0,2.3,22.5,460.5,76.58,59.95
2017,6,19,17,0,678.0,97.0,2.3,22.0,412.0,73.76,57.89
2017,6,19,17,15,643.5,91.5,2.25,21.5,362.0,70.31,55.25
2017,6,19,17,30,609.0,86.0,2.2,21.0,312.0,66.78,52.49
2017,6,19,17,45,562.5,79.0,2.2,20.5,263.5,61.92,48.49
2017,6,19,18,0,516.0,72.0,2.2,20.0,215.0,57.0,44.3
2017,6,19,18,15,449.5,63.0,2.1,19.0,170.0,50.25,38.44
2017,6,19,18,30,383.0,54.0,2.0,18.0,125.0,43.45,32.31
2017,6,19,18,45,289.0,42.0,1.95,17.5,86.5,32.0,21.86
2017,6,19,19,0,195.0,30.0,1.9,17.0,48.0,22.79,12.46
2017,6,19,19,15,97.5,15.0,1.9,16.5,24.0,11.44,0.0
2017,6,19,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,4,45,22.5,5.0,1.65,12.0,5.5,0.0,0.0
2017,6,20,5,0,45.0,10.0,1.7,12.0,11.0,18.81,0.0
2017,6,20,5,15,153.5,24.5,1.65,12.5,40.0,85.16,46.17
2017,6,20,5,30,262.0,39.0,1.6,13.0,69.0,151.88,113.94
2017,6,20,5,45,349.5,49.5,1.6,13.5,110.5,216.81,171.33
2017,6,20,6,0,437.0,60.0,1.6,14.0,152.0,288.91,233.6
2017,6,20,6,15,496.5,68.0,1.5,14.5,199.0,352.15,287.24
2017,6,20,6,30,556.0,76.0,1.4,15.0,246.0,419.88,342.41
2017,6,20,6,45,600.5,82.0,1.35,15.5,296.0,480.28,389.81
2017,6,20,7,0,645.0,88.0,1.3,16.0,346.0,542.73,436.86
2017,6,20,7,15,676.5,93.0,1.25,16.5,396.0,596.62,475.61
2017,6,20,7,30,708.0,98.0,1.2,17.0,446.0,650.59,513.01
2017,6,20,7,45,733.5,102.0,1.15,18.0,495.0,698.51,543.24
2017,6,20,8,0,759.0,106.0,1.1,19.0,544.0,741.87,568.76
2017,6,20,8,15,777.5,109.5,1.05,19.5,590.5,780.86,591.66
2017,6,20,8,30,796.0,113.0,1.0,20.0,637.0,817.64,612.56
2017,6,20,8,45,811.0,115.5,1.0,20.5,680.0,847.83,629.43
2017,6,20,9,0,826.0,118.0,1.0,21.0,723.0,875.15,644.3
2017,6,20,9,15,837.0,120.0,0.95,21.5,761.0,895.27,653.58
2017,6,20,9,30,848.0,122.0,0.9,22.0,799.0,899.93,652.96
2017,6,20,9,45,868.0,117.5,0.9,22.5,835.5,914.77,660.0
2017,6,20,10,0,888.0,113.0,0.9,23.0,872.0,926.17,664.75
2017,6,20,10,15,894.0,114.0,0.9,23.5,899.0,926.51,662.66
2017,6,20,10,30,900.0,115.0,0.9,24.0,926.0,923.06,658.47
2017,6,20,10,45,905.0,115.5,0.95,24.5,946.5,914.46,652.09
2017,6,20,11,0,910.0,116.0,1.0,25.0,967.0,902.08,643.48
2017,6,20,11,15,912.5,117.0,1.05,25.0,980.5,884.28,632.76
2017,6,20,11,30,915.0,118.0,1.1,25.0,994.0,862.88,619.79
2017,6,20,11,45,916.5,118.0,1.2,25.5,1000.0,836.42,603.02
2017,6,20,12,0,918.0,118.0,1.3,26.0,1006.0,806.74,584.03
2017,6,20,12,15,917.5,118.0,1.45,26.0,1005.0,772.57,562.55
2017,6,20,12,30,917.0,118.0,1.6,26.0,1004.0,735.66,537.93
2017,6,20,12,45,912.0,120.0,1.75,26.0,994.5,694.68,509.58
2017,6,20,13,0,907.0,122.0,1.9,26.0,985.0,651.55,478.7
2017,6,20,13,15,904.0,121.0,2.0,25.5,969.5,605.49,445.27
2017,6,20,13,30,901.0,120.0,2.1,25.0,954.0,557.51,409.13
2017,6,20,13,45,897.0,118.5,2.25,25.0,932.0,506.99,369.12
2017,6,20,14,0,893.0,117.0,2.4,25.0,910.0,455.02,326.6
2017,6,20,14,15,886.5,115.5,2.5,24.5,881.5,400.91,281.7
2017,6,20,14,30,880.0,114.0,2.6,24.0,853.0,346.04,235.19
2017,6,20,14,45,872.0,112.0,2.75,24.0,818.5,289.95,187.41
2017,6,20,15,0,864.0,110.0,2.9,24.0,784.0,233.73,141.51
2017,6,20,15,15,853.0,108.0,2.95,23.5,744.5,177.23,101.35
2017,6,20,15,30,842.0,106.0,3.0,23.0,705.0,121.39,73.87
2017,6,20,15,45,828.5,102.5,3.05,22.5,661.0,82.53,64.14
2017,6,20,16,0,815.0,99.0,3.1,22.0,617.0,80.87,63.1
2017,6,20,16,15,796.5,96.0,3.1,21.5,570.0,79.27,62.07
2017,6,20,16,30,778.0,93.0,3.1,21.0,523.0,77.57,60.97
2017,6,20,16,45,754.5,89.0,3.15,20.5,473.5,74.99,59.1
2017,6,20,17,0,731.0,85.0,3.2,20.0,424.0,72.32,57.14
2017,6,20,17,15,698.5,80.5,3.15,19.0,374.0,63.75,50.13
2017,6,20,17,30,666.0,76.0,3.1,18.0,324.0,60.59,47.74
2017,6,20,17,45,622.0,70.0,3.1,17.5,274.5,56.15,44.03
2017,6,20,18,0,578.0,64.0,3.1,17.0,225.0,51.67,40.17
2017,6,20,18,15,513.0,56.5,3.05,16.5,178.5,45.8,34.93
2017,6,20,18,30,448.0,49.0,3.0,16.0,132.0,39.92,29.5
2017,6,20,18,45,349.5,39.0,2.95,15.5,92.0,31.8,21.9
2017,6,20,19,0,251.0,29.0,2.9,15.0,52.0,23.7,13.38
2017,6,20,19,15,125.5,14.5,2.9,14.5,26.0,11.69,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,21,4,45,33.0,5.0,0.8,12.0,6.0,0.0,0.0
2017,6,21,5,0,66.0,10.0,0.8,12.0,12.0,23.87,0.0
2017,6,21,5,15,188.0,23.0,0.8,12.5,42.0,95.57,51.35
2017,6,21,5,30,310.0,36.0,0.8,13.0,72.0,167.81,125.4
2017,6,21,5,45,397.5,45.0,0.8,13.5,114.0,231.96,182.17
2017,6,21,6,0,485.0,54.0,0.8,14.0,156.0,304.81,244.52
2017,6,21,6,15,543.0,61.0,0.8,14.5,204.0,368.31,297.86
2017,6,21,6,30,601.0,68.0,0.8,15.0,252.0,436.12,352.52
2017,6,21,6,45,642.5,73.5,0.85,15.5,302.0,495.96,399.2
2017,6,21,7,0,684.0,79.0,0.9,16.0,352.0,557.55,445.47
2017,6,21,7,15,714.5,83.5,0.9,16.5,402.0,609.01,482.25
2017,6,21,7,30,745.0,88.0,0.9,17.0,452.0,663.08,519.53
2017,6,21,7,45,768.0,91.5,0.95,18.0,501.5,709.78,548.88
2017,6,21,8,0,791.0,95.0,1.0,19.0,551.0,755.08,576.59
2017,6,21,8,15,808.5,98.0,1.0,19.5,597.5,793.56,599.5
2017,6,21,8,30,826.0,101.0,1.0,20.0,644.0,829.72,620.51
2017,6,21,8,45,839.5,103.5,1.0,20.5,687.0,849.18,630.19
2017,6,21,9,0,853.0,106.0,1.0,21.0,730.0,875.31,644.41
2017,6,21,9,15,863.5,108.0,1.0,21.5,768.5,895.11,654.32
2017,6,21,9,30,874.0,110.0,1.0,22.0,807.0,911.51,662.11
2017,6,21,9,45,871.0,118.0,1.05,22.5,837.0,917.98,664.47
2017,6,21,10,0,868.0,126.0,1.1,23.0,867.0,920.45,664.5
2017,6,21,10,15,874.0,127.5,1.15,23.5,894.0,921.14,663.56
2017,6,21,10,30,880.0,129.0,1.2,24.0,921.0,918.08,660.35
2017,6,21,10,45,884.5,130.0,1.25,24.5,941.5,909.48,653.75
2017,6,21,11,0,889.0,131.0,1.3,25.0,962.0,897.16,644.94
2017,6,21,11,15,892.0,131.5,1.35,25.0,975.0,879.48,634.02
2017,6,21,11,30,895.0,132.0,1.4,25.0,988.0,858.27,620.88
2017,6,21,11,45,896.5,132.0,1.5,25.5,994.5,832.09,603.86
2017,6,21,12,0,898.0,132.0,1.6,26.0,1001.0,802.77,584.69
2017,6,21,12,15,897.0,132.0,1.7,26.0,999.5,768.67,561.98
2017,6,21,12,30,896.0,132.0,1.8,26.0,998.0,731.96,536.77
2017,6,21,12,45,897.5,129.0,1.9,26.5,990.5,692.28,507.85
2017,6,21,13,0,899.0,126.0,2.0,27.0,983.0,650.12,476.4
2017,6,21,13,15,895.5,125.5,2.05,27.0,967.0,604.47,442.21
2017,6,21,13,30,892.0,125.0,2.1,27.0,951.0,556.95,405.61
2017,6,21,13,45,886.0,124.0,2.2,27.0,928.0,506.25,365.7
2017,6,21,14,0,880.0,123.0,2.3,27.0,905.0,454.32,323.57
2017,6,21,14,15,872.5,121.5,2.35,26.5,876.0,400.51,279.33
2017,6,21,14,30,865.0,120.0,2.4,26.0,847.0,346.06,233.66
2017,6,21,14,45,854.5,118.5,2.45,26.0,811.5,290.47,186.81
2017,6,21,15,0,844.0,117.0,2.5,26.0,776.0,235.03,142.05
2017,6,21,15,15,832.0,115.0,2.5,25.5,736.5,171.85,96.96
2017,6,21,15,30,820.0,113.0,2.5,25.0,697.0,116.18,69.2
2017,6,21,15,45,803.0,110.5,2.5,25.0,652.5,86.69,66.91
2017,6,21,16,0,786.0,108.0,2.5,25.0,608.0,85.79,66.39
2017,6,21,16,15,766.0,104.5,2.45,24.5,561.0,84.07,65.3
2017,6,21,16,30,746.0,101.0,2.4,24.0,514.0,82.26,64.13
2017,6,21,16,45,719.0,97.0,2.35,23.5,464.5,73.7,57.26
2017,6,21,17,0,692.0,93.0,2.3,23.0,415.0,71.35,55.59
2017,6,21,17,15,657.5,88.0,2.25,22.0,365.0,68.12,53.26
2017,6,21,17,30,623.0,83.0,2.2,21.0,315.0,64.84,50.81
2017,6,21,17,45,575.0,77.0,2.15,20.5,266.0,60.6,47.34
2017,6,21,18,0,527.0,71.0,2.1,20.0,217.0,56.34,43.73
2017,6,21,18,15,460.5,62.5,2.0,19.0,171.5,49.94,38.18
2017,6,21,18,30,394.0,54.0,1.9,18.0,126.0,43.51,32.38
2017,6,21,18,45,295.5,42.5,1.85,17.5,87.5,32.39,22.23
2017,6,21,19,0,197.0,31.0,1.8,17.0,49.0,23.52,13.16
2017,6,21,19,15,98.5,15.5,1.75,16.5,24.5,11.82,0.0
2017,6,21,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,18.0,4.5,0.65,15.5,5.0,0.0,0.0
2017,6,22,5,0,36.0,9.0,0.7,16.0,10.0,15.78,0.0
2017,6,22,5,15,141.0,23.5,0.7,16.5,38.0,79.62,40.78
2017,6,22,5,30,246.0,38.0,0.7,17.0,66.0,144.61,106.22
2017,6,22,5,45,332.0,49.0,0.75,17.5,106.5,205.16,158.8
2017,6,22,6,0,418.0,60.0,0.8,18.0,147.0,279.37,221.21
2017,6,22,6,15,478.5,68.0,0.75,18.5,193.5,342.13,273.0
2017,6,22,6,30,539.0,76.0,0.7,19.0,240.0,409.52,326.37
2017,6,22,6,45,584.0,82.0,0.65,19.5,289.0,469.45,371.85
2017,6,22,7,0,629.0,88.0,0.6,20.0,338.0,531.52,416.95
2017,6,22,7,15,661.5,93.0,0.6,20.5,387.5,585.49,454.77
2017,6,22,7,30,694.0,98.0,0.6,21.0,437.0,639.67,491.46
2017,6,22,7,45,719.5,101.5,0.6,22.0,485.5,686.59,520.53
2017,6,22,8,0,745.0,105.0,0.6,23.0,534.0,729.09,545.18
2017,6,22,8,15,763.5,108.5,0.6,23.5,580.0,767.78,567.77
2017,6,22,8,30,782.0,112.0,0.6,24.0,626.0,804.31,588.56
2017,6,22,8,45,796.5,115.0,0.65,25.0,668.5,834.42,604.58
2017,6,22,9,0,811.0,118.0,0.7,26.0,711.0,861.7,618.66
2017,6,22,9,15,822.5,120.5,0.75,26.5,749.0,882.71,629.93
2017,6,22,9,30,834.0,123.0,0.8,27.0,787.0,888.25,631.57
2017,6,22,9,45,838.0,127.5,0.85,27.5,818.5,897.25,635.68
2017,6,22,10,0,842.0,132.0,0.9,28.0,850.0,902.6,637.53
2017,6,22,10,15,849.0,133.5,0.95,28.0,877.0,904.23,638.48
2017,6,22,10,30,856.0,135.0,1.0,28.0,904.0,902.19,637.28
2017,6,22,10,45,860.5,136.0,1.1,28.5,924.5,893.8,631.75
2017,6,22,11,0,865.0,137.0,1.2,29.0,945.0,881.79,624.01
2017,6,22,11,15,868.0,138.0,1.35,29.0,959.0,864.9,615.06
2017,6,22,11,30,871.0,139.0,1.5,29.0,973.0,844.56,603.73
2017,6,22,11,45,873.5,138.5,1.65,29.5,980.0,819.32,587.86
2017,6,22,12,0,876.0,138.0,1.8,30.0,987.0,791.0,569.68
2017,6,22,12,15,876.0,138.0,1.9,29.5,986.0,758.3,548.96
2017,6,22,12,30,876.0,138.0,2.0,29.0,985.0,722.99,525.83
2017,6,22,12,45,880.0,134.5,2.1,29.0,979.0,685.37,499.38
2017,6,22,13,0,884.0,131.0,2.2,29.0,973.0,645.11,470.28
2017,6,22,13,15,881.0,130.5,2.25,28.5,958.0,600.39,437.71
2017,6,22,13,30,878.0,130.0,2.3,28.0,943.0,553.79,402.65
2017,6,22,13,45,874.0,128.0,2.4,28.0,921.5,504.04,363.45
2017,6,22,14,0,870.0,126.0,2.5,28.0,900.0,452.89,321.94
2017,6,22,14,15,863.5,124.5,2.5,27.5,871.5,399.96,278.37
2017,6,22,14,30,857.0,123.0,2.5,27.0,843.0,346.29,233.36
2017,6,22,14,45,849.0,121.0,2.55,27.0,809.0,291.43,187.14
2017,6,22,15,0,841.0,119.0,2.6,27.0,775.0,236.44,142.74
2017,6,22,15,15,829.5,116.5,2.6,26.5,736.0,173.28,97.68
2017,6,22,15,30,818.0,114.0,2.6,26.0,697.0,117.46,69.6
2017,6,22,15,45,804.5,110.5,2.6,25.5,654.0,86.72,66.79
2017,6,22,16,0,791.0,107.0,2.6,25.0,611.0,85.27,65.96
2017,6,22,16,15,771.5,104.0,2.55,24.0,564.0,83.87,65.27
2017,6,22,16,30,752.0,101.0,2.5,23.0,517.0,82.39,64.51
2017,6,22,16,45,729.0,96.0,2.45,22.5,468.5,79.35,62.29
2017,6,22,17,0,706.0,91.0,2.4,22.0,420.0,70.29,54.92
2017,6,22,17,15,672.5,86.0,2.3,21.0,370.0,67.01,52.52
2017,6,22,17,30,639.0,81.0,2.2,20.0,320.0,63.67,50.01
2017,6,22,17,45,596.0,74.5,2.15,19.5,271.0,59.05,46.19
2017,6,22,18,0,553.0,68.0,2.1,19.0,222.0,54.37,42.2
2017,6,22,18,15,488.0,60.0,1.95,18.5,176.0,48.25,36.79
2017,6,22,18,30,423.0,52.0,1.8,18.0,130.0,42.11,31.17
2017,6,22,18,45,329.5,41.0,1.7,17.5,90.5,33.31,23.03
2017,6,22,19,0,236.0,30.0,1.6,17.0,51.0,24.47,13.97
2017,6,22,19,15,118.0,15.0,1.6,16.5,25.5,11.49,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,5.0,1.55,13.0,5.5,0.0,0.0
2017,6,23,5,0,52.0,10.0,1.6,13.0,11.0,20.39,0.0
2017,6,23,5,15,170.0,23.0,1.65,13.5,40.5,87.4,44.65
2017,6,23,5,30,288.0,36.0,1.7,14.0,70.0,159.45,118.72
2017,6,23,5,45,377.0,46.0,1.75,14.5,111.5,223.9,175.98
2017,6,23,6,0,466.0,56.0,1.8,15.0,153.0,297.35,239.44
2017,6,23,6,15,524.5,63.0,1.8,15.5,200.0,360.23,293.09
2017,6,23,6,30,583.0,70.0,1.8,16.0,247.0,427.47,348.34
2017,6,23,6,45,389.0,113.5,1.8,16.5,241.0,376.92,307.46
2017,6,23,7,0,195.0,157.0,1.8,17.0,235.0,285.2,232.19
2017,6,23,7,15,258.0,171.5,1.8,17.5,289.0,364.7,295.62
2017,6,23,7,30,321.0,186.0,1.8,18.0,343.0,434.36,349.01
2017,6,23,7,45,547.5,142.0,1.8,18.5,443.0,598.34,474.22
2017,6,23,8,0,774.0,98.0,1.8,19.0,543.0,744.37,578.38
2017,6,23,8,15,791.5,101.0,1.8,19.5,589.5,782.49,600.88
2017,6,23,8,30,809.0,104.0,1.8,20.0,636.0,818.33,622.46
2017,6,23,8,45,822.5,106.5,1.8,20.5,678.5,847.63,639.28
2017,6,23,9,0,836.0,109.0,1.8,21.0,721.0,863.28,646.82
2017,6,23,9,15,846.5,111.5,1.8,21.0,759.0,883.43,658.78
2017,6,23,9,30,857.0,114.0,1.8,21.0,797.0,900.24,668.49
2017,6,23,9,45,861.0,118.0,1.85,21.5,828.5,909.12,672.32
2017,6,23,10,0,865.0,122.0,1.9,22.0,860.0,914.28,673.87
2017,6,23,10,15,871.5,123.5,1.95,22.0,887.0,915.61,674.35
2017,6,23,10,30,878.0,125.0,2.0,22.0,914.0,913.21,672.53
2017,6,23,10,45,882.5,125.5,2.05,22.5,934.5,904.38,665.32
2017,6,23,11,0,887.0,126.0,2.1,23.0,955.0,891.87,655.84
2017,6,23,11,15,890.0,127.0,2.1,23.0,968.5,874.86,644.29
2017,6,23,11,30,893.0,128.0,2.1,23.0,982.0,854.31,630.49
2017,6,23,11,45,894.5,128.0,2.15,23.5,988.5,828.36,612.36
2017,6,23,12,0,896.0,128.0,2.2,24.0,995.0,799.27,592.15
2017,6,23,12,15,896.0,128.0,2.2,24.0,994.0,766.13,568.74
2017,6,23,12,30,896.0,128.0,2.2,24.0,993.0,730.29,542.8
2017,6,23,12,45,893.0,128.0,2.25,24.0,984.5,689.93,513.44
2017,6,23,13,0,890.0,128.0,2.3,24.0,976.0,647.39,481.77
2017,6,23,13,15,887.0,127.5,2.3,24.0,961.0,602.46,447.27
2017,6,23,13,30,884.0,127.0,2.3,24.0,946.0,555.64,410.39
2017,6,23,13,45,879.5,126.0,2.35,24.0,924.0,506.06,370.56
2017,6,23,14,0,875.0,125.0,2.4,24.0,902.0,455.1,328.45
2017,6,23,14,15,868.5,123.5,2.4,23.5,874.0,401.92,284.05
2017,6,23,14,30,862.0,122.0,2.4,23.0,846.0,347.98,238.16
2017,6,23,14,45,852.5,120.0,2.45,23.0,811.5,292.49,190.79
2017,6,23,15,0,843.0,118.0,2.5,23.0,777.0,237.03,145.37
2017,6,23,15,15,832.0,116.0,2.5,22.5,738.0,174.1,99.68
2017,6,23,15,30,821.0,114.0,2.5,22.0,699.0,118.46,71.11
2017,6,23,15,45,805.5,111.0,2.5,21.5,655.5,87.04,68.16
2017,6,23,16,0,790.0,108.0,2.5,21.0,612.0,85.87,67.55
2017,6,23,16,15,771.0,104.5,2.45,20.5,565.0,84.17,66.46
2017,6,23,16,30,752.0,101.0,2.4,20.0,518.0,82.38,65.29
2017,6,23,16,45,727.0,97.0,2.35,20.0,469.0,73.85,58.22
2017,6,23,17,0,702.0,93.0,2.3,20.0,420.0,71.53,56.44
2017,6,23,17,15,669.0,88.0,2.25,19.5,370.5,68.31,53.97
2017,6,23,17,30,636.0,83.0,2.2,19.0,321.0,65.03,51.39
2017,6,23,17,45,591.0,76.5,2.15,18.5,272.0,60.44,47.59
2017,6,23,18,0,546.0,70.0,2.1,18.0,223.0,55.79,43.62
2017,6,23,18,15,482.0,61.5,1.95,17.5,176.5,49.35,37.91
