Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,18,30,418.0,53.0,1.8,17.0,130.0,42.87,31.97
2017,6,23,18,45,325.5,41.5,1.65,16.5,91.0,33.69,23.47
2017,6,23,19,0,233.0,30.0,1.5,16.0,52.0,22.95,12.86
2017,6,23,19,15,116.5,15.0,1.5,15.5,26.0,11.49,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,24,4,45,21.0,4.0,2.4,11.5,4.5,0.0,0.0
2017,6,24,5,0,42.0,8.0,2.5,12.0,9.0,16.38,0.0
2017,6,24,5,15,139.0,23.0,2.55,12.5,37.0,77.92,38.69
2017,6,24,5,30,236.0,38.0,2.6,13.0,65.0,140.83,105.14
2017,6,24,5,45,312.5,50.5,2.65,13.5,104.5,198.58,157.02
2017,6,24,6,0,389.0,63.0,2.7,14.0,144.0,264.29,214.61
2017,6,24,6,15,447.0,73.0,2.7,14.5,189.5,330.23,271.29
2017,6,24,6,30,505.0,83.0,2.7,15.0,235.0,396.88,326.9
2017,6,24,6,45,542.5,91.5,2.7,15.5,282.5,453.57,372.75
2017,6,24,7,0,580.0,100.0,2.7,16.0,330.0,511.86,418.27
2017,6,24,7,15,612.5,106.5,2.65,16.0,379.0,565.78,459.63
2017,6,24,7,30,645.0,113.0,2.6,16.0,428.0,620.0,500.06
2017,6,24,7,45,667.5,119.5,2.55,16.5,475.5,666.51,532.59
2017,6,24,8,0,690.0,126.0,2.5,17.0,523.0,711.9,563.33
2017,6,24,8,15,710.0,130.5,2.45,17.5,568.5,751.61,588.65
2017,6,24,8,30,730.0,135.0,2.4,18.0,614.0,789.41,612.16
2017,6,24,8,45,744.0,139.5,2.4,18.5,655.5,819.81,630.45
2017,6,24,9,0,758.0,144.0,2.4,19.0,697.0,841.62,642.65
2017,6,24,9,15,770.0,147.0,2.4,19.0,735.0,862.95,655.79
2017,6,24,9,30,782.0,150.0,2.4,19.0,773.0,881.09,666.76
2017,6,24,9,45,803.0,146.0,2.4,19.5,808.5,897.2,675.12
2017,6,24,10,0,824.0,142.0,2.4,20.0,844.0,909.85,681.19
2017,6,24,10,15,830.5,143.5,2.4,20.0,870.5,911.2,681.08
2017,6,24,10,30,837.0,145.0,2.4,20.0,897.0,894.57,669.11
2017,6,24,10,45,838.5,148.5,2.4,20.5,916.5,885.76,661.43
2017,6,24,11,0,840.0,152.0,2.4,21.0,936.0,873.36,651.38
2017,6,24,11,15,842.5,153.0,2.4,21.0,949.5,856.3,639.56
2017,6,24,11,30,845.0,154.0,2.4,21.0,963.0,835.88,625.57
2017,6,24,11,45,842.0,157.0,2.4,21.0,968.0,809.35,607.46
2017,6,24,12,0,839.0,160.0,2.4,21.0,973.0,792.93,595.21
2017,6,24,12,15,838.5,160.0,2.4,21.0,971.5,759.65,571.07
2017,6,24,12,30,838.0,160.0,2.4,21.0,970.0,723.76,544.8
2017,6,24,12,45,637.0,283.0,2.45,21.0,895.5,650.55,489.01
2017,6,24,13,0,436.0,406.0,2.5,21.0,821.0,582.82,437.35
2017,6,24,13,15,439.5,395.5,2.5,20.5,808.5,547.9,412.09
2017,6,24,13,30,443.0,385.0,2.5,20.0,796.0,511.96,385.19
2017,6,24,13,45,364.5,403.5,2.55,20.0,736.5,458.75,344.7
2017,6,24,14,0,286.0,422.0,2.6,20.0,677.0,410.01,307.79
2017,6,24,14,15,548.5,282.5,2.6,19.5,750.5,389.11,285.88
2017,6,24,14,30,811.0,143.0,2.6,19.0,824.0,343.38,240.24
2017,6,24,14,45,800.0,141.0,2.65,19.0,790.0,288.89,193.2
2017,6,24,15,0,789.0,139.0,2.7,19.0,756.0,234.8,148.31
2017,6,24,15,15,776.0,136.0,2.7,19.0,716.5,180.47,108.32
2017,6,24,15,30,763.0,133.0,2.7,19.0,677.0,127.27,80.05
2017,6,24,15,45,748.0,129.0,2.75,19.0,634.5,96.56,76.91
2017,6,24,16,0,733.0,125.0,2.8,19.0,592.0,87.7,69.65
2017,6,24,16,15,712.0,120.5,2.8,18.5,545.5,85.9,68.49
2017,6,24,16,30,691.0,116.0,2.8,18.0,499.0,83.99,67.21
2017,6,24,16,45,517.0,143.5,2.8,18.0,415.0,98.56,79.99
2017,6,24,17,0,343.0,171.0,2.8,18.0,331.0,116.02,95.26
2017,6,24,17,15,196.5,157.0,2.75,17.5,246.5,108.82,89.53
2017,6,24,17,30,50.0,143.0,2.7,17.0,162.0,99.62,81.98
2017,6,24,17,45,259.0,111.0,2.65,16.5,186.0,78.86,64.15
2017,6,24,18,0,468.0,79.0,2.6,16.0,210.0,61.72,49.21
2017,6,24,18,15,405.5,69.0,2.5,15.5,166.0,51.9,40.48
2017,6,24,18,30,343.0,59.0,2.4,15.0,122.0,44.41,33.6
2017,6,24,18,45,251.5,45.5,2.35,15.0,84.5,34.25,24.11
2017,6,24,19,0,160.0,32.0,2.3,15.0,47.0,24.1,13.87
2017,6,24,19,15,80.0,16.0,2.3,14.5,23.5,12.15,0.0
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,35.0,4.5,2.2,11.0,5.5,0.0,0.0
2017,6,25,5,0,70.0,9.0,2.3,11.0,11.0,23.85,0.0
2017,6,25,5,15,190.5,21.5,2.4,11.5,40.5,93.46,45.89
2017,6,25,5,30,311.0,34.0,2.5,12.0,70.0,165.32,123.76
2017,6,25,5,45,395.0,44.0,2.6,12.5,111.5,228.76,181.33
2017,6,25,6,0,479.0,54.0,2.7,13.0,153.0,300.71,244.66
2017,6,25,6,15,538.0,61.5,2.75,13.5,201.0,364.93,300.46
2017,6,25,6,30,597.0,69.0,2.8,14.0,249.0,433.61,358.05
2017,6,25,6,45,317.0,108.5,2.85,14.5,206.0,327.51,271.23
2017,6,25,7,0,37.0,148.0,2.9,15.0,163.0,159.44,129.2
2017,6,25,7,15,23.5,155.5,2.9,15.0,165.5,145.24,117.12
2017,6,25,7,30,10.0,163.0,2.9,15.0,168.0,141.28,113.12
2017,6,25,7,45,44.5,204.0,2.95,15.5,229.0,219.08,177.07
2017,6,25,8,0,79.0,245.0,3.0,16.0,290.0,287.53,231.77
2017,6,25,8,15,79.0,266.0,3.0,16.5,314.5,308.21,246.73
2017,6,25,8,30,79.0,287.0,3.0,17.0,339.0,328.44,261.29
2017,6,25,8,45,193.5,303.5,3.0,17.5,442.0,461.72,365.63
2017,6,25,9,0,308.0,320.0,3.0,18.0,545.0,599.14,468.32
2017,6,25,9,15,177.5,329.5,3.05,18.0,460.5,473.36,370.31
2017,6,25,9,30,47.0,339.0,3.1,18.0,376.0,343.98,268.17
2017,6,25,9,45,115.0,378.0,3.15,18.5,475.0,460.04,357.38
2017,6,25,10,0,183.0,417.0,3.2,19.0,574.0,555.35,427.7
2017,6,25,10,15,319.0,390.0,3.25,19.0,673.0,665.86,510.29
2017,6,25,10,30,455.0,363.0,3.3,19.0,772.0,770.94,586.58
2017,6,25,10,45,481.0,370.0,3.35,19.5,811.0,789.17,597.29
2017,6,25,11,0,507.0,377.0,3.4,20.0,850.0,803.97,606.12
2017,6,25,11,15,719.5,247.5,3.45,20.0,930.0,858.44,648.79
2017,6,25,11,30,932.0,118.0,3.5,20.0,1010.0,879.38,665.01
2017,6,25,11,45,932.5,118.5,3.55,20.0,1016.0,852.29,646.18
2017,6,25,12,0,933.0,119.0,3.6,20.0,1022.0,821.96,625.4
2017,6,25,12,15,932.5,119.0,3.6,20.0,1021.0,787.44,600.53
2017,6,25,12,30,932.0,119.0,3.6,20.0,1020.0,750.13,572.55
2017,6,25,12,45,933.5,116.5,3.6,20.0,1012.5,709.66,541.76
2017,6,25,13,0,935.0,114.0,3.6,20.0,1005.0,666.56,508.32
2017,6,25,13,15,932.0,113.5,3.55,19.5,989.0,619.8,472.04
2017,6,25,13,30,929.0,113.0,3.5,19.0,973.0,571.03,433.11
2017,6,25,13,45,928.0,109.5,3.5,19.0,951.5,519.3,390.05
2017,6,25,14,0,927.0,106.0,3.5,19.0,930.0,465.77,344.34
2017,6,25,14,15,921.0,105.0,3.5,19.0,901.0,410.51,296.16
2017,6,25,14,30,915.0,104.0,3.5,19.0,872.0,354.35,246.49
2017,6,25,14,45,912.5,99.5,3.5,19.0,839.0,296.14,195.24
2017,6,25,15,0,910.0,95.0,3.5,19.0,806.0,237.17,145.37
2017,6,25,15,15,900.0,93.0,3.5,18.5,766.0,178.25,101.81
2017,6,25,15,30,890.0,91.0,3.5,18.0,726.0,119.85,71.12
2017,6,25,15,45,882.5,86.5,3.5,18.0,683.0,83.92,66.51
2017,6,25,16,0,875.0,82.0,3.5,18.0,640.0,80.88,64.13
2017,6,25,16,15,858.5,79.5,3.45,17.5,592.0,78.63,62.53
2017,6,25,16,30,842.0,77.0,3.4,17.0,544.0,76.24,60.8
2017,6,25,16,45,824.5,73.0,3.4,17.0,494.5,72.7,57.95
2017,6,25,17,0,807.0,69.0,3.4,17.0,445.0,62.35,49.14
2017,6,25,17,15,778.0,65.5,3.4,16.5,394.0,59.33,46.77
2017,6,25,17,30,749.0,62.0,3.4,16.0,343.0,56.27,44.31
2017,6,25,17,45,711.5,57.0,3.4,15.5,292.0,51.9,40.63
2017,6,25,18,0,674.0,52.0,3.4,15.0,241.0,47.48,36.79
2017,6,25,18,15,615.0,46.5,3.3,14.5,193.0,42.4,32.21
2017,6,25,18,30,556.0,41.0,3.2,14.0,145.0,37.36,27.51
2017,6,25,18,45,462.0,33.5,3.15,14.0,102.5,27.98,18.76
2017,6,25,19,0,368.0,26.0,3.1,14.0,60.0,21.63,11.95
2017,6,25,19,15,184.0,13.0,3.05,13.5,30.0,10.55,0.0
2017,6,25,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,26,4,45,44.0,5.0,2.85,11.5,6.0,0.0,0.0
2017,6,26,5,0,88.0,10.0,2.9,12.0,12.0,28.89,0.0
2017,6,26,5,15,226.0,21.0,2.95,12.0,42.5,103.14,49.12
2017,6,26,5,30,364.0,32.0,3.0,12.0,73.0,181.89,135.97
2017,6,26,5,45,452.5,40.0,3.15,12.5,116.0,247.79,196.35
2017,6,26,6,0,541.0,48.0,3.3,13.0,159.0,322.53,262.52
2017,6,26,6,15,270.5,72.5,3.25,13.0,128.0,233.65,193.28
2017,6,26,6,30,0.0,97.0,3.2,13.0,97.0,79.85,62.84
2017,6,26,6,45,4.0,115.0,3.2,13.5,116.5,97.3,77.66
2017,6,26,7,0,8.0,133.0,3.2,14.0,136.0,115.04,92.34
2017,6,26,7,15,29.5,162.5,3.15,14.5,176.5,168.05,136.53
2017,6,26,7,30,51.0,192.0,3.1,15.0,217.0,212.89,173.07
2017,6,26,7,45,58.0,215.5,3.05,15.5,247.0,241.5,195.43
2017,6,26,8,0,65.0,239.0,3.0,16.0,277.0,270.21,217.52
2017,6,26,8,15,73.5,263.5,2.95,16.0,309.5,301.18,241.52
2017,6,26,8,30,82.0,288.0,2.9,16.0,342.0,332.11,265.18
2017,6,26,8,45,94.5,312.0,2.85,16.5,378.5,365.8,290.28
2017,6,26,9,0,107.0,336.0,2.8,17.0,415.0,399.31,314.82
2017,6,26,9,15,137.0,359.0,2.75,17.5,465.0,466.64,364.79
2017,6,26,9,30,167.0,382.0,2.7,18.0,515.0,514.13,398.91
2017,6,26,9,45,234.0,388.5,2.7,18.5,583.0,578.24,445.94
2017,6,26,10,0,301.0,395.0,2.7,19.0,651.0,660.29,504.26
2017,6,26,10,15,612.0,251.5,2.7,19.0,793.5,824.6,626.51
2017,6,26,10,30,923.0,108.0,2.7,19.0,936.0,939.03,705.08
2017,6,26,10,45,928.0,108.0,2.75,19.5,957.5,930.17,696.45
2017,6,26,11,0,933.0,108.0,2.8,20.0,979.0,917.48,686.49
2017,6,26,11,15,936.0,108.5,2.85,20.0,993.0,899.7,674.53
2017,6,26,11,30,939.0,109.0,2.9,20.0,1007.0,878.25,660.14
2017,6,26,11,45,941.0,108.5,2.95,20.5,1014.0,851.59,640.97
2017,6,26,12,0,943.0,108.0,3.0,21.0,1021.0,821.61,619.55
2017,6,26,12,15,943.0,108.0,3.05,21.0,1020.0,787.39,595.84
2017,6,26,12,30,943.0,108.0,3.1,21.0,1019.0,750.27,568.56
2017,6,26,12,45,939.0,109.5,3.15,21.0,1010.0,708.91,537.59
2017,6,26,13,0,935.0,111.0,3.2,21.0,1001.0,665.23,504.18
2017,6,26,13,15,932.0,110.0,3.25,20.5,986.0,618.17,468.32
2017,6,26,13,30,929.0,109.0,3.3,20.0,971.0,569.11,429.72
2017,6,26,13,45,926.5,107.0,3.35,20.0,949.0,517.77,387.3
2017,6,26,14,0,924.0,105.0,3.4,20.0,927.0,464.75,342.29
2017,6,26,14,15,918.0,104.0,3.45,19.5,898.5,409.67,295.11
2017,6,26,14,30,912.0,103.0,3.5,19.0,870.0,353.69,246.21
2017,6,26,14,45,906.5,100.0,3.55,19.0,836.0,295.89,195.4
2017,6,26,15,0,901.0,97.0,3.6,19.0,802.0,237.64,146.19
2017,6,26,15,15,891.0,95.0,3.6,18.5,762.0,179.22,102.85
2017,6,26,15,30,881.0,93.0,3.6,18.0,722.0,121.31,72.13
2017,6,26,15,45,870.5,89.5,3.65,18.0,678.5,85.35,67.73
2017,6,26,16,0,860.0,86.0,3.7,18.0,635.0,82.91,65.87
2017,6,26,16,15,842.5,83.5,3.75,17.5,587.0,80.72,64.33
2017,6,26,16,30,825.0,81.0,3.8,17.0,539.0,70.58,55.91
2017,6,26,16,45,804.5,77.5,3.85,17.0,489.5,68.06,53.92
2017,6,26,17,0,784.0,74.0,3.9,17.0,440.0,65.44,51.83
2017,6,26,17,15,754.0,70.0,3.9,16.5,389.0,62.2,49.28
2017,6,26,17,30,724.0,66.0,3.9,16.0,338.0,58.9,46.63
2017,6,26,17,45,684.0,61.0,3.95,15.5,287.5,54.64,43.05
2017,6,26,18,0,644.0,56.0,4.0,15.0,237.0,50.34,39.33
2017,6,26,18,15,582.0,50.0,3.85,14.5,189.0,41.48,31.39
2017,6,26,18,30,520.0,44.0,3.7,14.0,141.0,36.5,26.75
2017,6,26,18,45,424.0,36.0,3.6,14.0,99.5,29.77,20.32
2017,6,26,19,0,328.0,28.0,3.5,14.0,58.0,23.13,13.19
2017,6,26,19,15,164.0,14.0,3.4,13.5,29.0,11.33,0.0
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,27,4,45,49.0,5.0,2.6,11.5,5.5,0.0,0.0
2017,6,27,5,0,98.0,10.0,2.7,12.0,11.0,31.23,0.0
2017,6,27,5,15,241.5,20.5,2.8,12.0,42.0,106.85,48.97
2017,6,27,5,30,385.0,31.0,2.9,12.0,73.0,188.06,140.26
2017,6,27,5,45,473.5,38.0,3.05,12.5,116.5,253.88,200.93
2017,6,27,6,0,562.0,45.0,3.2,13.0,160.0,328.49,267.11
2017,6,27,6,15,617.5,50.5,3.2,13.5,209.0,390.48,321.62
2017,6,27,6,30,673.0,56.0,3.2,14.0,258.0,458.77,379.17
2017,6,27,6,45,710.0,60.5,3.25,14.5,308.5,518.07,427.54
2017,6,27,7,0,747.0,65.0,3.3,15.0,359.0,578.53,475.05
2017,6,27,7,15,774.5,68.0,3.25,15.0,409.5,631.42,515.75
2017,6,27,7,30,802.0,71.0,3.2,15.0,460.0,683.85,553.95
2017,6,27,7,45,821.5,74.5,3.15,15.5,509.5,722.72,579.58
2017,6,27,8,0,841.0,78.0,3.1,16.0,559.0,766.62,608.42
2017,6,27,8,15,856.5,80.0,3.05,16.5,606.0,803.55,631.59
2017,6,27,8,30,872.0,82.0,3.0,17.0,653.0,838.02,652.64
2017,6,27,8,45,884.0,84.5,2.95,17.5,696.0,867.28,669.73
2017,6,27,9,0,896.0,87.0,2.9,18.0,739.0,893.43,684.49
2017,6,27,9,15,905.5,88.5,2.9,18.0,778.0,912.96,696.27
2017,6,27,9,30,915.0,90.0,2.9,18.0,817.0,928.97,705.74
2017,6,27,9,45,914.0,96.0,2.9,18.5,848.5,936.38,708.11
2017,6,27,10,0,913.0,102.0,2.9,19.0,880.0,939.75,707.92
2017,6,27,10,15,919.0,103.5,2.9,19.0,907.5,941.08,707.85
2017,6,27,10,30,925.0,105.0,2.9,19.0,935.0,938.51,705.29
2017,6,27,10,45,929.0,106.0,2.9,19.5,956.0,929.79,697.4
2017,6,27,11,0,933.0,107.0,2.9,20.0,977.0,917.2,687.09
2017,6,27,11,15,935.5,107.5,2.95,20.0,991.0,899.07,674.85
2017,6,27,11,30,938.0,108.0,3.0,20.0,1005.0,877.28,660.18
2017,6,27,11,45,939.5,108.0,3.05,20.0,1011.5,850.73,642.25
2017,6,27,12,0,941.0,108.0,3.1,20.0,1018.0,820.86,622.0
2017,6,27,12,15,941.0,108.0,3.15,20.0,1017.5,786.73,598.24
2017,6,27,12,30,941.0,108.0,3.2,20.0,1017.0,749.72,570.88
2017,6,27,12,45,934.0,111.5,3.25,20.0,1007.5,707.98,539.42
2017,6,27,13,0,927.0,115.0,3.3,20.0,998.0,664.1,505.66
2017,6,27,13,15,924.0,114.5,3.35,20.0,982.5,617.73,469.23
2017,6,27,13,30,921.0,114.0,3.4,20.0,967.0,569.35,430.23
2017,6,27,13,45,918.0,112.0,3.45,20.0,945.5,518.13,387.91
2017,6,27,14,0,915.0,110.0,3.5,20.0,924.0,465.3,343.08
2017,6,27,14,15,909.0,109.0,3.5,19.5,895.5,410.64,296.2
2017,6,27,14,30,903.0,108.0,3.5,19.0,867.0,355.1,247.66
2017,6,27,14,45,897.0,105.0,3.55,19.0,833.0,297.63,197.19
2017,6,27,15,0,891.0,102.0,3.6,19.0,799.0,239.77,148.31
2017,6,27,15,15,880.5,100.0,3.6,18.5,759.0,181.79,105.21
2017,6,27,15,30,870.0,98.0,3.6,18.0,719.0,124.38,74.49
2017,6,27,15,45,859.0,94.5,3.65,18.0,675.5,87.94,69.93
2017,6,27,16,0,848.0,91.0,3.7,18.0,632.0,85.6,68.16
2017,6,27,16,15,830.5,88.0,3.75,17.5,584.5,74.88,59.3
2017,6,27,16,30,813.0,85.0,3.8,17.0,537.0,72.97,57.98
2017,6,27,16,45,793.0,81.0,3.85,16.5,487.5,70.22,55.91
2017,6,27,17,0,773.0,77.0,3.9,16.0,438.0,67.36,53.72
2017,6,27,17,15,742.0,73.0,3.9,15.5,387.0,64.19,51.24
2017,6,27,17,30,711.0,69.0,3.9,15.0,336.0,60.98,48.66
2017,6,27,17,45,671.0,63.5,3.95,15.0,286.0,56.42,44.72
2017,6,27,18,0,631.0,58.0,4.0,15.0,236.0,47.82,37.08
2017,6,27,18,15,568.5,52.0,3.85,14.5,188.0,42.87,32.63
2017,6,27,18,30,506.0,46.0,3.7,14.0,140.0,37.96,28.05
2017,6,27,18,45,409.5,37.5,3.6,13.5,99.0,30.89,21.35
2017,6,27,19,0,313.0,29.0,3.5,13.0,58.0,23.91,13.9
2017,6,27,19,15,156.5,14.5,3.45,12.5,29.0,11.73,0.0
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,4,45,32.5,5.0,2.75,10.5,5.5,0.0,0.0
2017,6,28,5,0,65.0,10.0,2.8,11.0,11.0,23.33,0.0
2017,6,28,5,15,204.5,21.5,2.85,11.5,41.0,96.47,41.99
2017,6,28,5,30,344.0,33.0,2.9,12.0,71.0,175.42,130.64
2017,6,28,5,45,435.0,41.5,3.0,12.5,114.0,241.84,191.39
2017,6,28,6,0,526.0,50.0,3.1,13.0,157.0,317.38,258.07
2017,6,28,6,15,585.0,56.0,3.05,13.0,206.0,382.15,315.17
2017,6,28,6,30,644.0,62.0,3.0,13.0,255.0,451.29,374.0
2017,6,28,6,45,684.0,67.0,2.95,13.5,305.5,509.33,421.29
2017,6,28,7,0,724.0,72.0,2.9,14.0,356.0,571.35,469.79
2017,6,28,7,15,563.5,119.5,2.85,14.5,359.5,544.61,445.43
2017,6,28,7,30,403.0,167.0,2.8,15.0,363.0,491.06,400.0
2017,6,28,7,45,615.0,126.5,2.8,15.5,461.0,633.64,511.39
2017,6,28,8,0,827.0,86.0,2.8,16.0,559.0,772.62,611.93
2017,6,28,8,15,844.0,89.0,2.75,16.0,606.5,803.37,630.83
2017,6,28,8,30,861.0,92.0,2.7,16.0,654.0,839.84,654.44
2017,6,28,8,45,437.0,164.0,2.65,16.5,450.0,569.53,452.0
2017,6,28,9,0,13.0,236.0,2.6,17.0,246.0,203.38,158.98
2017,6,28,9,15,225.5,271.5,2.6,17.0,450.5,478.37,378.58
2017,6,28,9,30,438.0,307.0,2.6,17.0,655.0,723.85,559.83
2017,6,28,9,45,677.5,207.5,2.6,17.5,771.5,852.72,652.29
2017,6,28,10,0,917.0,108.0,2.6,18.0,888.0,949.74,715.67
2017,6,28,10,15,923.5,109.0,2.6,18.0,916.0,950.96,714.6
2017,6,28,10,30,930.0,110.0,2.6,18.0,944.0,948.27,711.96
2017,6,28,10,45,935.0,110.5,2.6,18.5,965.5,939.85,704.29
2017,6,28,11,0,940.0,111.0,2.6,19.0,987.0,927.54,694.2
2017,6,28,11,15,943.0,112.0,2.6,19.0,1002.0,910.09,682.11
2017,6,28,11,30,946.0,113.0,2.6,19.0,1017.0,888.9,667.6
2017,6,28,11,45,949.0,112.5,2.6,19.5,1024.5,862.85,648.61
2017,6,28,12,0,952.0,112.0,2.6,20.0,1032.0,833.38,627.36
2017,6,28,12,15,952.0,111.5,2.6,20.0,1031.5,798.44,603.06
2017,6,28,12,30,952.0,111.0,2.6,20.0,1031.0,760.6,575.26
2017,6,28,12,45,941.5,117.0,2.65,20.0,1020.0,717.9,543.54
2017,6,28,13,0,931.0,123.0,2.7,20.0,1009.0,673.21,509.62
2017,6,28,13,15,927.5,122.5,2.7,20.0,993.5,626.27,473.03
2017,6,28,13,30,924.0,122.0,2.7,20.0,978.0,577.36,433.95
2017,6,28,13,45,920.5,120.5,2.75,20.0,956.0,526.0,392.01
2017,6,28,14,0,917.0,119.0,2.8,20.0,934.0,473.06,347.55
2017,6,28,14,15,910.0,117.5,2.8,20.0,905.0,417.48,299.83
2017,6,28,14,30,903.0,116.0,2.8,20.0,876.0,361.12,250.67
2017,6,28,14,45,895.0,114.0,2.85,20.0,841.0,303.66,200.77
2017,6,28,15,0,887.0,112.0,2.9,20.0,806.0,246.01,152.53
2017,6,28,15,15,875.5,109.5,2.9,19.5,765.5,187.66,109.41
2017,6,28,15,30,864.0,107.0,2.9,19.0,725.0,130.01,78.43
2017,6,28,15,45,851.0,104.0,2.9,19.0,680.5,84.02,66.3
2017,6,28,16,0,838.0,101.0,2.9,19.0,636.0,82.69,65.4
2017,6,28,16,15,819.5,98.0,2.9,18.5,588.0,81.1,64.38
2017,6,28,16,30,801.0,95.0,2.9,18.0,540.0,79.42,63.28
2017,6,28,16,45,779.0,90.5,2.95,17.5,490.0,76.53,61.13
2017,6,28,17,0,757.0,86.0,3.0,17.0,440.0,73.51,58.86
2017,6,28,17,15,724.5,81.5,3.0,16.5,388.5,70.19,56.28
2017,6,28,17,30,692.0,77.0,3.0,16.0,337.0,61.67,49.07
2017,6,28,17,45,650.0,71.0,3.05,15.5,286.5,57.24,45.35
2017,6,28,18,0,608.0,65.0,3.1,15.0,236.0,52.75,41.46
2017,6,28,18,15,543.0,57.5,3.05,14.5,188.0,46.83,36.16
2017,6,28,18,30,478.0,50.0,3.0,14.0,140.0,40.92,30.66
2017,6,28,18,45,380.5,40.5,2.95,13.5,98.5,33.17,23.34
2017,6,28,19,0,283.0,31.0,2.9,13.0,57.0,25.48,15.2
2017,6,28,19,15,141.5,15.5,2.9,12.5,28.5,12.54,0.0
2017,6,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,163.5,17.0,2.45,11.0,35.0,79.29,31.79
2017,6,29,5,30,327.0,34.0,2.4,11.0,70.0,170.19,126.9
2017,6,29,5,45,421.0,43.0,2.4,11.5,113.0,237.5,188.31
2017,6,29,6,0,515.0,52.0,2.4,12.0,156.0,314.28,255.82
2017,6,29,6,15,575.5,58.5,2.3,12.5,205.0,379.94,312.8
2017,6,29,6,30,636.0,65.0,2.2,13.0,254.0,450.13,371.24
2017,6,29,6,45,679.0,69.5,2.1,13.5,305.5,511.39,420.29
2017,6,29,7,0,722.0,74.0,2.0,14.0,357.0,572.13,466.91
2017,6,29,7,15,752.0,78.0,1.95,14.5,408.5,627.14,507.44
2017,6,29,7,30,782.0,82.0,1.9,15.0,460.0,681.91,545.88
2017,6,29,7,45,805.0,85.5,1.85,15.5,510.5,730.15,577.42
2017,6,29,8,0,828.0,89.0,1.8,16.0,561.0,776.92,607.1
2017,6,29,8,15,845.0,91.5,1.8,16.0,608.5,815.82,632.2
2017,6,29,8,30,862.0,94.0,1.8,16.0,656.0,843.04,648.96
2017,6,29,8,45,875.5,96.0,1.8,16.5,700.0,872.8,666.25
2017,6,29,9,0,889.0,98.0,1.8,17.0,744.0,899.53,681.26
2017,6,29,9,15,899.0,100.0,1.85,17.5,783.5,919.88,692.49
2017,6,29,9,30,909.0,102.0,1.9,18.0,823.0,936.71,701.45
2017,6,29,9,45,908.5,108.0,1.95,18.5,854.5,944.32,704.37
2017,6,29,10,0,908.0,114.0,2.0,19.0,886.0,947.91,704.83
2017,6,29,10,15,914.0,115.5,2.05,19.0,914.0,949.12,705.21
2017,6,29,10,30,920.0,117.0,2.1,19.0,942.0,946.43,703.16
2017,6,29,10,45,924.5,118.0,2.15,19.5,963.5,938.04,696.15
2017,6,29,11,0,929.0,119.0,2.2,20.0,985.0,925.78,686.73
2017,6,29,11,15,932.0,119.5,2.25,20.0,999.0,907.97,675.04
2017,6,29,11,30,935.0,120.0,2.3,20.0,1013.0,886.48,660.96
2017,6,29,11,45,936.5,120.5,2.35,20.0,1020.0,860.22,643.66
2017,6,29,12,0,938.0,121.0,2.4,20.0,1027.0,830.63,624.05
2017,6,29,12,15,937.5,120.5,2.45,20.0,1026.5,795.64,599.94
2017,6,29,12,30,937.0,120.0,2.5,20.0,1026.0,757.84,572.58
2017,6,29,12,45,936.5,119.5,2.65,20.5,1018.0,717.39,542.17
2017,6,29,13,0,936.0,119.0,2.8,21.0,1010.0,674.4,509.11
2017,6,29,13,15,933.0,118.5,2.85,20.5,994.5,627.58,473.77
2017,6,29,13,30,930.0,118.0,2.9,20.0,979.0,578.72,435.69
2017,6,29,13,45,926.0,116.0,3.0,20.0,957.0,526.53,393.14
2017,6,29,14,0,922.0,114.0,3.1,20.0,935.0,472.82,348.05
2017,6,29,14,15,916.0,113.0,3.15,20.0,906.0,417.71,300.55
2017,6,29,14,30,910.0,112.0,3.2,20.0,877.0,361.69,251.46
2017,6,29,14,45,903.0,109.0,3.25,20.0,842.0,303.49,200.72
2017,6,29,15,0,896.0,106.0,3.3,20.0,807.0,245.0,151.57
2017,6,29,15,15,885.0,104.0,3.35,19.5,767.0,186.54,108.13
2017,6,29,15,30,874.0,102.0,3.4,19.0,727.0,128.7,76.81
2017,6,29,15,45,862.5,98.5,3.45,18.5,682.5,90.34,71.82
2017,6,29,16,0,851.0,95.0,3.5,18.0,638.0,88.05,70.25
2017,6,29,16,15,833.0,92.0,3.55,17.5,590.0,77.53,61.58
2017,6,29,16,30,815.0,89.0,3.6,17.0,542.0,75.69,60.33
2017,6,29,16,45,794.0,84.5,3.65,17.0,492.0,72.66,57.92
2017,6,29,17,0,773.0,80.0,3.7,17.0,442.0,69.5,55.37
2017,6,29,17,15,741.5,76.0,3.75,16.5,390.5,66.4,52.96
2017,6,29,17,30,710.0,72.0,3.8,16.0,339.0,63.25,50.46
2017,6,29,17,45,669.0,66.5,3.85,15.5,288.5,54.26,42.7
2017,6,29,18,0,628.0,61.0,3.9,15.0,238.0,50.0,39.02
2017,6,29,18,15,564.0,54.5,3.8,14.5,189.5,44.73,34.29
2017,6,29,18,30,500.0,48.0,3.7,14.0,141.0,39.5,29.4
2017,6,29,18,45,400.0,39.0,3.65,13.5,99.5,32.06,22.37
2017,6,29,19,0,300.0,30.0,3.6,13.0,58.0,24.7,14.55
2017,6,29,19,15,150.0,15.0,3.55,12.5,29.0,12.14,0.0
2017,6,29,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,174.0,16.0,2.8,11.0,34.5,80.87,30.13
2017,6,30,5,30,348.0,32.0,2.8,11.0,69.0,175.58,130.61
2017,6,30,5,45,438.0,40.5,2.85,11.5,112.0,241.68,191.63
2017,6,30,6,0,528.0,49.0,2.9,12.0,155.0,316.87,258.27
2017,6,30,6,15,586.5,55.0,2.8,12.5,203.5,381.46,314.79
2017,6,30,6,30,645.0,61.0,2.7,13.0,252.0,450.42,372.71
2017,6,30,6,45,681.5,66.5,2.65,13.5,302.0,507.02,418.72
2017,6,30,7,0,718.0,72.0,2.6,14.0,352.0,567.28,465.67
2017,6,30,7,15,747.5,76.0,2.55,14.5,403.5,621.78,506.43
2017,6,30,7,30,777.0,80.0,2.5,15.0,455.0,676.04,545.11
2017,6,30,7,45,798.0,83.5,2.45,15.5,504.5,722.62,576.08
2017,6,30,8,0,819.0,87.0,2.4,16.0,554.0,767.63,605.18
2017,6,30,8,15,836.5,90.0,2.35,16.0,601.5,807.31,631.01
2017,6,30,8,30,854.0,93.0,2.3,16.0,649.0,835.44,648.35
2017,6,30,8,45,867.5,95.0,2.3,16.5,692.5,865.1,665.89
2017,6,30,9,0,881.0,97.0,2.3,17.0,736.0,891.77,681.18
2017,6,30,9,15,891.0,99.0,2.35,17.5,775.5,912.09,692.51
2017,6,30,9,30,901.0,101.0,2.4,18.0,815.0,928.93,701.55
2017,6,30,9,45,899.5,108.0,2.45,18.5,846.5,936.67,704.54
2017,6,30,10,0,898.0,115.0,2.5,19.0,878.0,940.37,705.0
2017,6,30,10,15,904.5,116.5,2.55,19.0,905.5,942.09,705.63
2017,6,30,10,30,911.0,118.0,2.6,19.0,933.0,939.96,703.82
2017,6,30,10,45,916.0,118.5,2.65,19.5,955.0,931.69,696.7
2017,6,30,11,0,921.0,119.0,2.7,20.0,977.0,919.59,687.17
2017,6,30,11,15,924.0,119.5,2.75,20.0,991.0,901.98,675.35
2017,6,30,11,30,927.0,120.0,2.8,20.0,1005.0,880.71,661.13
2017,6,30,11,45,928.5,120.0,2.9,20.0,1012.0,854.3,643.74
2017,6,30,12,0,930.0,120.0,3.0,20.0,1019.0,824.6,624.0
2017,6,30,12,15,930.0,120.0,3.05,20.0,1018.5,790.67,600.24
2017,6,30,12,30,930.0,120.0,3.1,20.0,1018.0,753.91,573.19
2017,6,30,12,45,927.5,120.5,3.2,20.0,1009.5,713.16,542.86
2017,6,30,13,0,925.0,121.0,3.3,20.0,1001.0,670.03,510.0
2017,6,30,13,15,922.0,120.5,3.35,20.0,986.0,623.69,473.67
2017,6,30,13,30,919.0,120.0,3.4,20.0,971.0,575.34,434.8
2017,6,30,13,45,914.5,118.5,3.45,20.0,949.0,523.78,392.35
2017,6,30,14,0,910.0,117.0,3.5,20.0,927.0,470.76,347.52
2017,6,30,14,15,904.0,115.5,3.55,19.5,898.0,415.93,300.71
2017,6,30,14,30,898.0,114.0,3.6,19.0,869.0,360.23,252.17
2017,6,30,14,45,890.0,112.0,3.65,19.0,834.5,303.05,201.99
2017,6,30,15,0,882.0,110.0,3.7,19.0,800.0,245.69,153.46
2017,6,30,15,15,871.0,108.0,3.7,18.5,760.0,187.97,110.23
2017,6,30,15,30,860.0,106.0,3.7,18.0,720.0,130.88,78.89
2017,6,30,15,45,847.0,102.5,3.75,18.0,676.0,92.17,73.52
2017,6,30,16,0,834.0,99.0,3.8,18.0,632.0,81.32,64.5
2017,6,30,16,15,815.5,96.0,3.8,17.5,584.0,79.69,63.44
2017,6,30,16,30,797.0,93.0,3.8,17.0,536.0,77.96,62.29
2017,6,30,16,45,774.5,89.0,3.85,16.5,486.5,75.37,60.39
2017,6,30,17,0,752.0,85.0,3.9,16.0,437.0,72.68,58.38
2017,6,30,17,15,720.0,80.5,3.9,15.5,385.5,69.36,55.78
2017,6,30,17,30,688.0,76.0,3.9,15.0,334.0,60.91,48.59
2017,6,30,17,45,644.0,70.0,3.9,14.5,283.5,56.43,44.81
2017,6,30,18,0,600.0,64.0,3.9,14.0,233.0,51.9,40.88
2017,6,30,18,15,535.0,57.0,3.8,13.5,185.5,46.36,35.89
2017,6,30,18,30,470.0,50.0,3.7,13.0,138.0,40.85,30.73
2017,6,30,18,45,370.5,40.0,3.65,12.5,97.0,32.7,23.03
2017,6,30,19,0,271.0,30.0,3.6,12.0,56.0,24.58,14.52
2017,6,30,19,15,135.5,15.0,3.6,11.5,28.0,12.11,0.0
2017,6,30,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,5,15,141.5,17.5,3.8,10.5,32.5,69.88,23.19
2017,7,1,5,30,283.0,35.0,3.8,11.0,65.0,155.3,115.37
2017,7,1,5,45,374.5,45.0,3.85,11.5,106.5,220.28,175.02
2017,7,1,6,0,466.0,55.0,3.9,12.0,148.0,294.57,240.91
2017,7,1,6,15,528.0,62.5,3.8,12.0,196.0,359.8,298.78
2017,7,1,6,30,590.0,70.0,3.7,12.0,244.0,429.81,358.9
2017,7,1,6,45,627.0,77.0,3.6,12.5,293.5,488.37,407.09
2017,7,1,7,0,664.0,84.0,3.5,13.0,343.0,548.37,454.59
2017,7,1,7,15,696.0,89.0,3.35,13.5,393.5,603.64,496.55
2017,7,1,7,30,728.0,94.0,3.2,14.0,444.0,659.04,537.09
2017,7,1,7,45,752.5,98.0,3.1,14.5,493.5,704.06,567.91
2017,7,1,8,0,777.0,102.0,3.0,15.0,543.0,751.13,599.11
2017,7,1,8,15,795.5,105.0,2.9,15.0,590.0,790.58,625.16
2017,7,1,8,30,814.0,108.0,2.8,15.0,637.0,827.8,649.22
2017,7,1,8,45,829.5,110.0,2.75,15.5,681.0,858.81,667.64
2017,7,1,9,0,845.0,112.0,2.7,16.0,725.0,886.94,683.85
2017,7,1,9,15,856.5,114.0,2.65,16.5,764.0,897.02,687.43
2017,7,1,9,30,868.0,116.0,2.6,17.0,803.0,914.72,696.47
2017,7,1,9,45,865.0,124.5,2.55,17.5,833.5,922.0,698.33
2017,7,1,10,0,862.0,133.0,2.5,18.0,864.0,925.26,697.64
2017,7,1,10,15,869.0,134.5,2.5,18.0,892.0,927.27,698.04
2017,7,1,10,30,876.0,136.0,2.5,18.0,920.0,925.53,696.03
2017,7,1,10,45,883.0,135.0,2.5,18.5,941.5,917.82,688.85
2017,7,1,11,0,890.0,134.0,2.5,19.0,963.0,906.38,679.35
2017,7,1,11,15,893.0,135.0,2.55,19.0,977.0,889.49,668.01
2017,7,1,11,30,896.0,136.0,2.6,19.0,991.0,869.02,654.31
2017,7,1,11,45,899.5,134.5,2.65,19.5,998.5,843.54,635.98
2017,7,1,12,0,903.0,133.0,2.7,20.0,1006.0,814.83,615.48
2017,7,1,12,15,903.0,133.0,2.7,20.0,1005.5,781.57,591.63
2017,7,1,12,30,903.0,133.0,2.7,20.0,1005.0,745.58,565.04
2017,7,1,12,45,911.0,126.5,2.75,20.5,999.5,707.61,535.85
2017,7,1,13,0,919.0,120.0,2.8,21.0,994.0,666.62,503.8
2017,7,1,13,15,915.5,119.0,2.85,21.0,978.5,619.93,467.66
2017,7,1,13,30,912.0,118.0,2.9,21.0,963.0,571.31,429.03
2017,7,1,13,45,906.5,117.5,2.95,21.0,940.5,520.33,387.44
2017,7,1,14,0,901.0,117.0,3.0,21.0,918.0,467.97,343.55
2017,7,1,14,15,894.5,115.5,3.05,21.0,889.5,413.44,296.83
2017,7,1,14,30,888.0,114.0,3.1,21.0,861.0,358.1,248.61
2017,7,1,14,45,878.0,112.5,3.15,21.0,826.0,301.29,199.34
2017,7,1,15,0,868.0,111.0,3.2,21.0,791.0,244.52,151.83
2017,7,1,15,15,856.5,109.0,3.2,20.5,751.0,187.53,109.44
2017,7,1,15,30,845.0,107.0,3.2,20.0,711.0,131.24,78.56
2017,7,1,15,45,830.5,104.5,3.25,20.0,667.0,83.73,65.79
2017,7,1,16,0,816.0,102.0,3.3,20.0,623.0,82.72,65.17
2017,7,1,16,15,797.0,98.5,3.35,19.5,575.5,80.85,63.91
2017,7,1,16,30,778.0,95.0,3.4,19.0,528.0,78.87,62.56
2017,7,1,16,45,754.5,91.0,3.45,18.5,478.5,76.34,60.73
2017,7,1,17,0,731.0,87.0,3.5,18.0,429.0,73.71,58.8
2017,7,1,17,15,698.0,82.5,3.55,17.0,378.5,65.05,51.68
2017,7,1,17,30,665.0,78.0,3.6,16.0,328.0,61.94,49.31
2017,7,1,17,45,619.5,72.5,3.65,15.5,278.0,57.89,45.93
2017,7,1,18,0,574.0,67.0,3.7,15.0,228.0,53.84,42.43
2017,7,1,18,15,508.5,59.5,3.6,14.5,181.0,48.03,37.22
2017,7,1,18,30,443.0,52.0,3.5,14.0,134.0,42.24,31.82
2017,7,1,18,45,343.5,41.5,3.45,13.5,94.0,33.78,23.86
2017,7,1,19,0,244.0,31.0,3.4,13.0,54.0,25.33,15.04
2017,7,1,19,15,122.0,15.5,3.35,12.5,27.0,11.87,0.0
2017,7,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,149.0,16.5,1.75,11.0,32.0,73.59,21.86
2017,7,2,5,30,298.0,33.0,1.7,11.0,64.0,158.76,117.24
2017,7,2,5,45,392.5,42.0,1.7,11.5,106.0,224.57,177.35
2017,7,2,6,0,487.0,51.0,1.7,12.0,148.0,300.02,243.39
2017,7,2,6,15,547.5,58.0,1.6,12.5,195.5,364.82,299.26
2017,7,2,6,30,608.0,65.0,1.5,13.0,243.0,434.27,356.64
2017,7,2,6,45,647.0,71.0,1.45,13.5,293.0,493.67,403.88
2017,7,2,7,0,686.0,77.0,1.4,14.0,343.0,554.66,450.35
2017,7,2,7,15,717.0,81.0,1.35,14.5,393.5,606.35,488.02
2017,7,2,7,30,748.0,85.0,1.3,15.0,444.0,660.73,526.05
2017,7,2,7,45,771.5,88.5,1.3,15.5,493.5,708.37,557.25
2017,7,2,8,0,795.0,92.0,1.3,16.0,543.0,754.67,586.8
2017,7,2,8,15,812.5,95.0,1.3,16.5,590.0,793.81,610.72
2017,7,2,8,30,830.0,98.0,1.3,17.0,637.0,830.64,632.7
2017,7,2,8,45,845.0,100.0,1.3,17.5,681.0,851.69,643.69
2017,7,2,9,0,860.0,102.0,1.3,18.0,725.0,879.36,659.25
2017,7,2,9,15,870.5,104.0,1.35,18.5,764.0,899.9,670.57
2017,7,2,9,30,881.0,106.0,1.4,19.0,803.0,917.03,679.74
2017,7,2,9,45,889.0,108.0,1.5,19.5,836.5,928.33,685.86
2017,7,2,10,0,897.0,110.0,1.6,20.0,870.0,935.92,689.67
2017,7,2,10,15,903.5,111.0,1.65,20.0,898.0,937.38,690.26
2017,7,2,10,30,910.0,112.0,1.7,20.0,926.0,935.0,688.53
2017,7,2,10,45,914.5,112.5,1.75,20.5,947.5,926.52,681.63
2017,7,2,11,0,919.0,113.0,1.8,21.0,969.0,914.22,672.41
2017,7,2,11,15,922.0,114.0,1.85,21.0,983.0,897.3,661.53
2017,7,2,11,30,925.0,115.0,1.9,21.0,997.0,876.7,648.27
2017,7,2,11,45,926.5,115.0,1.95,21.5,1004.0,850.52,630.08
2017,7,2,12,0,928.0,115.0,2.0,22.0,1011.0,821.04,609.71
2017,7,2,12,15,928.0,115.0,2.05,22.0,1010.5,787.33,587.11
2017,7,2,12,30,928.0,115.0,2.1,22.0,1010.0,750.76,561.06
2017,7,2,12,45,917.0,120.5,2.15,22.0,999.0,708.25,530.1
2017,7,2,13,0,906.0,126.0,2.2,22.0,988.0,663.88,497.07
2017,7,2,13,15,903.0,125.5,2.2,21.5,973.0,618.33,463.01
2017,7,2,13,30,900.0,125.0,2.2,21.0,958.0,570.83,426.35
2017,7,2,13,45,895.0,124.0,2.25,21.0,936.0,520.25,385.59
2017,7,2,14,0,890.0,123.0,2.3,21.0,914.0,468.28,342.49
2017,7,2,14,15,883.0,121.5,2.35,21.0,885.5,414.07,296.51
2017,7,2,14,30,876.0,120.0,2.4,21.0,857.0,359.12,249.03
2017,7,2,14,45,866.5,118.5,2.45,21.0,822.0,303.02,200.65
2017,7,2,15,0,857.0,117.0,2.5,21.0,787.0,246.9,153.85
2017,7,2,15,15,845.5,114.5,2.5,20.5,747.5,190.16,111.69
2017,7,2,15,30,834.0,112.0,2.5,20.0,708.0,125.69,73.97
2017,7,2,15,45,818.0,109.5,2.55,19.5,663.5,86.43,68.19
2017,7,2,16,0,802.0,107.0,2.6,19.0,619.0,85.51,67.79
2017,7,2,16,15,782.5,104.0,2.6,18.5,571.5,84.09,66.93
2017,7,2,16,30,763.0,101.0,2.6,18.0,524.0,82.6,66.0
2017,7,2,16,45,737.0,97.0,2.6,17.5,474.5,80.18,64.28
2017,7,2,17,0,711.0,93.0,2.6,17.0,425.0,71.67,57.25
2017,7,2,17,15,677.0,88.0,2.6,16.5,374.5,68.43,54.73
2017,7,2,17,30,643.0,83.0,2.6,16.0,324.0,65.12,52.1
2017,7,2,17,45,599.0,76.0,2.65,15.5,274.5,60.16,47.93
2017,7,2,18,0,555.0,69.0,2.7,15.0,225.0,55.12,43.57
2017,7,2,18,15,489.5,61.0,2.65,14.5,178.5,49.01,38.1
2017,7,2,18,30,424.0,53.0,2.6,14.0,132.0,42.9,32.41
2017,7,2,18,45,330.5,42.0,2.6,13.5,92.0,34.12,24.16
2017,7,2,19,0,237.0,31.0,2.6,13.0,52.0,23.69,13.7
2017,7,2,19,15,118.5,15.5,2.55,12.5,26.0,11.86,0.0
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,146.0,16.0,1.6,10.5,31.0,71.85,18.1
2017,7,3,5,30,292.0,32.0,1.6,11.0,62.0,155.7,114.54
2017,7,3,5,45,386.0,42.0,1.65,11.5,104.0,221.88,175.08
2017,7,3,6,0,480.0,52.0,1.7,12.0,146.0,297.8,241.55
2017,7,3,6,15,541.0,59.0,1.7,12.5,194.0,362.59,297.65
2017,7,3,6,30,602.0,66.0,1.7,13.0,242.0,432.06,355.52
2017,7,3,6,45,357.0,110.5,1.7,13.5,220.0,353.92,292.09
2017,7,3,7,0,112.0,155.0,1.7,14.0,198.0,229.95,188.61
2017,7,3,7,15,125.5,178.0,1.65,14.5,233.0,266.21,217.98
2017,7,3,7,30,139.0,201.0,1.6,15.0,268.0,302.93,246.42
2017,7,3,7,45,230.5,213.5,1.6,15.5,338.0,405.06,326.96
2017,7,3,8,0,322.0,226.0,1.6,16.0,408.0,496.46,396.33
2017,7,3,8,15,578.0,162.0,1.6,16.5,523.5,677.06,532.03
2017,7,3,8,30,834.0,98.0,1.6,17.0,639.0,834.44,640.23
2017,7,3,8,45,533.0,215.0,1.6,17.5,569.5,707.36,544.35
2017,7,3,9,0,232.0,332.0,1.6,18.0,500.0,526.55,406.51
2017,7,3,9,15,558.0,219.0,1.6,18.5,652.0,754.24,576.12
2017,7,3,9,30,884.0,106.0,1.6,19.0,804.0,920.37,686.41
2017,7,3,9,45,882.0,113.5,1.6,19.5,835.5,928.08,687.03
2017,7,3,10,0,880.0,121.0,1.6,20.0,867.0,931.77,686.99
2017,7,3,10,15,886.5,122.5,1.65,20.5,894.5,933.6,686.55
2017,7,3,10,30,893.0,124.0,1.7,21.0,922.0,931.62,683.76
2017,7,3,10,45,899.0,124.0,1.75,21.5,943.5,924.01,677.45
2017,7,3,11,0,905.0,124.0,1.8,22.0,965.0,912.62,668.83
2017,7,3,11,15,908.0,124.5,1.85,22.0,979.0,895.32,657.73
2017,7,3,11,30,911.0,125.0,1.9,22.0,993.0,874.41,644.31
2017,7,3,11,45,913.5,124.5,1.95,22.5,1000.5,848.8,626.56
2017,7,3,12,0,916.0,124.0,2.0,23.0,1008.0,819.92,606.64
2017,7,3,12,15,916.0,124.0,2.05,23.0,1007.5,786.44,584.06
2017,7,3,12,30,916.0,124.0,2.1,23.0,1007.0,750.16,558.33
2017,7,3,12,45,917.5,121.5,2.2,23.0,1000.5,710.38,529.89
2017,7,3,13,0,919.0,119.0,2.3,23.0,994.0,668.01,498.75
2017,7,3,13,15,916.5,118.5,2.35,23.0,979.0,622.25,463.92
2017,7,3,13,30,914.0,118.0,2.4,23.0,964.0,574.45,426.52
2017,7,3,13,45,911.0,116.0,2.5,23.0,943.0,523.51,385.78
2017,7,3,14,0,908.0,114.0,2.6,23.0,922.0,470.97,342.45
2017,7,3,14,15,902.0,113.0,2.65,22.5,893.5,416.56,296.94
2017,7,3,14,30,896.0,112.0,2.7,22.0,865.0,361.26,249.63
2017,7,3,14,45,889.5,109.5,2.75,21.5,831.0,304.21,200.71
2017,7,3,15,0,883.0,107.0,2.8,21.0,797.0,246.82,152.9
