Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,15,15,872.0,105.0,2.8,20.5,757.5,188.99,109.68
2017,7,3,15,30,861.0,103.0,2.8,20.0,718.0,131.78,77.86
2017,7,3,15,45,849.0,99.5,2.8,20.0,674.5,90.52,71.51
2017,7,3,16,0,837.0,96.0,2.8,20.0,631.0,79.51,62.43
2017,7,3,16,15,819.0,93.0,2.8,19.5,583.5,77.82,61.33
2017,7,3,16,30,801.0,90.0,2.8,19.0,536.0,76.04,60.13
2017,7,3,16,45,564.5,132.0,2.8,18.5,432.0,93.14,75.18
2017,7,3,17,0,328.0,174.0,2.8,18.0,328.0,117.41,96.45
2017,7,3,17,15,293.5,157.0,2.75,17.0,282.5,107.1,88.2
2017,7,3,17,30,259.0,140.0,2.7,16.0,237.0,96.5,79.58
2017,7,3,17,45,239.0,122.0,2.65,15.5,201.5,85.24,70.02
2017,7,3,18,0,219.0,104.0,2.6,15.0,166.0,73.63,59.94
2017,7,3,18,15,353.5,76.0,2.45,14.5,152.0,56.12,44.38
2017,7,3,18,30,488.0,48.0,2.3,14.0,138.0,39.41,29.33
2017,7,3,18,45,393.5,38.0,2.15,13.5,97.0,31.21,21.64
2017,7,3,19,0,299.0,28.0,2.0,13.0,56.0,23.02,13.13
2017,7,3,19,15,149.5,14.0,1.95,12.5,28.0,11.31,0.0
2017,7,3,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,166.5,15.0,1.65,10.5,32.0,76.37,15.57
2017,7,4,5,30,333.0,30.0,1.7,11.0,64.0,168.09,123.2
2017,7,4,5,45,427.5,38.5,1.75,11.5,106.5,235.01,185.19
2017,7,4,6,0,522.0,47.0,1.8,12.0,149.0,311.64,252.57
2017,7,4,6,15,261.0,62.0,1.8,12.5,113.0,216.71,178.64
2017,7,4,6,30,0.0,77.0,1.8,13.0,77.0,61.28,46.97
2017,7,4,6,45,0.0,93.5,1.8,13.5,93.5,75.01,58.69
2017,7,4,7,0,0.0,110.0,1.8,14.0,110.0,88.7,69.99
2017,7,4,7,15,11.5,141.5,1.75,14.5,147.0,124.28,99.66
2017,7,4,7,30,23.0,173.0,1.7,15.0,184.0,160.84,129.51
2017,7,4,7,45,51.0,206.5,1.65,15.5,234.5,227.8,183.72
2017,7,4,8,0,79.0,240.0,1.6,16.0,285.0,283.64,227.57
2017,7,4,8,15,473.5,163.0,1.6,16.5,466.0,582.77,463.92
2017,7,4,8,30,868.0,86.0,1.6,17.0,647.0,841.12,645.97
2017,7,4,8,45,450.5,185.0,1.65,17.5,477.5,605.23,471.34
2017,7,4,9,0,33.0,284.0,1.7,18.0,308.0,283.25,220.09
2017,7,4,9,15,475.0,188.0,1.7,18.5,561.5,650.6,505.66
2017,7,4,9,30,917.0,92.0,1.7,19.0,815.0,936.51,699.6
2017,7,4,9,45,926.5,92.0,1.75,19.5,849.5,947.67,701.66
2017,7,4,10,0,936.0,92.0,1.8,20.0,884.0,955.06,704.59
2017,7,4,10,15,941.5,93.0,1.85,20.5,912.0,955.94,703.4
2017,7,4,10,30,947.0,94.0,1.9,21.0,940.0,952.86,699.82
2017,7,4,10,45,951.5,94.0,1.95,21.5,961.5,943.96,692.59
2017,7,4,11,0,956.0,94.0,2.0,22.0,983.0,931.13,682.97
2017,7,4,11,15,958.5,94.5,2.05,22.0,997.0,913.16,671.39
2017,7,4,11,30,961.0,95.0,2.1,22.0,1011.0,891.41,657.37
2017,7,4,11,45,963.0,94.5,2.2,22.5,1018.0,864.75,639.3
2017,7,4,12,0,965.0,94.0,2.3,23.0,1025.0,834.64,618.85
2017,7,4,12,15,964.5,94.0,2.35,23.0,1024.0,799.78,595.89
2017,7,4,12,30,964.0,94.0,2.4,23.0,1023.0,761.94,569.15
2017,7,4,12,45,951.0,101.0,2.5,23.0,1012.0,718.37,537.6
2017,7,4,13,0,938.0,108.0,2.6,23.0,1001.0,672.88,503.85
2017,7,4,13,15,935.0,107.5,2.65,23.0,985.5,626.12,468.11
2017,7,4,13,30,932.0,107.0,2.7,23.0,970.0,577.31,429.75
2017,7,4,13,45,929.5,105.0,2.8,23.0,948.0,525.81,388.32
2017,7,4,14,0,927.0,103.0,2.9,23.0,926.0,472.6,344.22
2017,7,4,14,15,920.5,101.5,2.95,22.5,897.5,416.76,297.38
2017,7,4,14,30,914.0,100.0,3.0,22.0,869.0,360.07,248.74
2017,7,4,14,45,909.0,97.0,3.05,21.5,835.0,302.16,198.79
2017,7,4,15,0,904.0,94.0,3.1,21.0,801.0,243.72,149.82
2017,7,4,15,15,893.5,92.0,3.1,20.5,761.0,184.87,105.54
2017,7,4,15,30,883.0,90.0,3.1,20.0,721.0,126.58,72.8
2017,7,4,15,45,873.0,86.5,3.1,20.0,677.5,83.65,65.72
2017,7,4,16,0,863.0,83.0,3.1,20.0,634.0,81.17,63.85
2017,7,4,16,15,845.5,80.5,3.05,19.5,586.5,78.93,62.27
2017,7,4,16,30,828.0,78.0,3.0,19.0,539.0,76.55,60.57
2017,7,4,16,45,809.5,74.0,3.0,18.5,489.5,65.76,51.6
2017,7,4,17,0,791.0,70.0,3.0,18.0,440.0,62.74,49.27
2017,7,4,17,15,761.0,66.5,2.95,17.5,388.5,59.76,46.95
2017,7,4,17,30,731.0,63.0,2.9,17.0,337.0,56.74,44.54
2017,7,4,17,45,692.5,58.0,2.9,16.5,287.0,52.41,40.91
2017,7,4,18,0,654.0,53.0,2.9,16.0,237.0,48.05,37.13
2017,7,4,18,15,593.0,47.5,2.8,15.0,189.0,43.01,32.69
2017,7,4,18,30,532.0,42.0,2.7,14.0,141.0,35.04,25.46
2017,7,4,18,45,439.0,34.0,2.6,13.5,99.0,28.25,19.04
2017,7,4,19,0,346.0,26.0,2.5,13.0,57.0,21.55,11.89
2017,7,4,19,15,173.0,13.0,2.45,12.5,28.5,10.53,0.0
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,5,5,15,184.5,14.0,2.4,10.5,32.5,80.12,11.76
2017,7,5,5,30,369.0,28.0,2.5,11.0,65.0,178.61,130.51
2017,7,5,5,45,458.0,35.5,2.65,11.5,107.5,244.0,192.54
2017,7,5,6,0,547.0,43.0,2.8,12.0,150.0,318.51,259.05
2017,7,5,6,15,603.0,48.5,2.8,12.0,197.5,380.02,314.11
2017,7,5,6,30,659.0,54.0,2.8,12.0,245.0,448.08,372.62
2017,7,5,6,45,696.0,58.5,2.8,12.5,295.0,507.0,421.03
2017,7,5,7,0,733.0,63.0,2.8,13.0,345.0,567.17,468.53
2017,7,5,7,15,760.5,66.5,2.75,13.5,395.0,620.43,508.75
2017,7,5,7,30,788.0,70.0,2.7,14.0,445.0,673.33,546.32
2017,7,5,7,45,806.0,73.5,2.7,15.0,493.5,718.23,575.57
2017,7,5,8,0,824.0,77.0,2.7,16.0,542.0,753.62,597.16
2017,7,5,8,15,839.5,79.5,2.65,16.0,588.0,791.09,621.85
2017,7,5,8,30,855.0,82.0,2.6,16.0,634.0,826.17,644.45
2017,7,5,8,45,440.5,177.0,2.55,16.5,462.5,588.52,465.76
2017,7,5,9,0,26.0,272.0,2.5,17.0,291.0,265.41,208.0
2017,7,5,9,15,460.5,181.0,2.45,17.5,543.0,631.09,497.09
2017,7,5,9,30,895.0,90.0,2.4,18.0,795.0,915.21,695.23
2017,7,5,9,45,879.0,104.5,2.4,18.5,821.5,917.91,691.71
2017,7,5,10,0,863.0,119.0,2.4,19.0,848.0,915.97,687.99
2017,7,5,10,15,869.0,120.0,2.35,19.5,875.5,917.05,686.05
2017,7,5,10,30,875.0,121.0,2.3,20.0,903.0,914.43,681.71
2017,7,5,10,45,674.5,252.0,2.3,20.5,863.0,865.83,645.17
2017,7,5,11,0,474.0,383.0,2.3,21.0,823.0,786.55,584.4
2017,7,5,11,15,414.0,408.0,2.3,21.0,797.0,739.82,551.06
2017,7,5,11,30,354.0,433.0,2.3,21.0,771.0,683.98,511.0
2017,7,5,11,45,410.5,423.0,2.35,21.5,817.0,704.01,525.1
2017,7,5,12,0,467.0,413.0,2.4,22.0,863.0,726.3,539.72
2017,7,5,12,15,673.0,272.5,2.4,22.0,921.5,743.23,554.98
2017,7,5,12,30,879.0,132.0,2.4,22.0,980.0,732.18,550.24
2017,7,5,12,45,897.0,119.0,2.45,22.5,978.0,697.11,523.42
2017,7,5,13,0,915.0,106.0,2.5,23.0,976.0,658.2,493.37
2017,7,5,13,15,912.5,105.5,2.55,23.0,961.5,612.8,458.56
2017,7,5,13,30,910.0,105.0,2.6,23.0,947.0,565.35,421.21
2017,7,5,13,45,908.5,102.5,2.65,23.0,926.5,515.1,380.61
2017,7,5,14,0,907.0,100.0,2.7,23.0,906.0,463.1,337.38
2017,7,5,14,15,901.5,98.5,2.75,22.5,878.5,408.74,291.73
2017,7,5,14,30,896.0,97.0,2.8,22.0,851.0,353.44,244.24
2017,7,5,14,45,892.0,94.0,2.85,22.0,818.0,296.84,194.97
2017,7,5,15,0,888.0,91.0,2.9,22.0,785.0,239.61,146.7
2017,7,5,15,15,878.0,89.5,2.9,21.5,746.5,182.1,103.47
2017,7,5,15,30,868.0,88.0,2.9,21.0,708.0,125.1,71.4
2017,7,5,15,45,858.0,85.0,2.95,21.0,665.5,82.32,64.34
2017,7,5,16,0,848.0,82.0,3.0,21.0,623.0,80.15,62.73
2017,7,5,16,15,832.0,79.5,3.0,20.5,576.5,77.96,61.2
2017,7,5,16,30,816.0,77.0,3.0,20.0,530.0,75.62,59.54
2017,7,5,16,45,796.5,73.5,3.0,19.5,481.0,65.13,50.85
2017,7,5,17,0,777.0,70.0,3.0,19.0,432.0,62.46,48.83
2017,7,5,17,15,748.5,66.5,2.95,18.5,382.0,59.53,46.56
2017,7,5,17,30,720.0,63.0,2.9,18.0,332.0,56.56,44.21
2017,7,5,17,45,681.0,58.0,2.9,17.5,282.5,52.25,40.6
2017,7,5,18,0,642.0,53.0,2.9,17.0,233.0,47.9,36.85
2017,7,5,18,15,583.5,47.5,2.8,16.5,186.0,42.91,32.4
2017,7,5,18,30,525.0,42.0,2.7,16.0,139.0,34.98,25.18
2017,7,5,18,45,432.5,34.0,2.6,15.5,98.0,28.21,18.82
2017,7,5,19,0,340.0,26.0,2.5,15.0,57.0,21.53,11.71
2017,7,5,19,15,170.0,13.0,2.5,14.5,28.5,10.53,0.0
2017,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,5,15,151.5,14.5,2.4,11.5,29.5,70.87,4.82
2017,7,6,5,30,303.0,29.0,2.4,12.0,59.0,156.66,113.48
2017,7,6,5,45,394.5,38.0,2.45,12.5,100.0,221.17,173.81
2017,7,6,6,0,486.0,47.0,2.5,13.0,141.0,295.25,239.22
2017,7,6,6,15,546.0,54.0,2.5,13.5,188.0,359.69,295.56
2017,7,6,6,30,606.0,61.0,2.5,14.0,235.0,428.85,353.77
2017,7,6,6,45,650.0,65.5,2.5,15.0,285.0,489.49,402.36
2017,7,6,7,0,694.0,70.0,2.5,16.0,335.0,550.05,448.91
2017,7,6,7,15,724.0,74.0,2.5,16.5,385.0,604.2,489.51
2017,7,6,7,30,754.0,78.0,2.5,17.0,435.0,658.24,528.21
2017,7,6,7,45,778.5,80.5,2.5,17.5,484.5,705.86,560.24
2017,7,6,8,0,803.0,83.0,2.5,18.0,534.0,752.23,590.66
2017,7,6,8,15,820.0,85.5,2.5,18.5,581.0,782.28,608.84
2017,7,6,8,30,837.0,88.0,2.5,19.0,628.0,818.13,630.99
2017,7,6,8,45,851.0,90.0,2.5,20.0,671.5,848.29,647.58
2017,7,6,9,0,865.0,92.0,2.5,21.0,715.0,875.54,661.97
2017,7,6,9,15,875.5,93.5,2.5,21.5,754.0,896.0,672.89
2017,7,6,9,30,886.0,95.0,2.5,22.0,793.0,913.07,681.57
2017,7,6,9,45,892.0,97.5,2.5,22.5,826.0,923.5,685.87
2017,7,6,10,0,898.0,100.0,2.5,23.0,859.0,930.18,687.82
2017,7,6,10,15,904.0,101.5,2.5,23.0,886.5,932.05,688.06
2017,7,6,10,30,910.0,103.0,2.5,23.0,914.0,930.08,685.93
2017,7,6,10,45,914.5,103.5,2.5,23.5,935.0,921.95,678.57
2017,7,6,11,0,919.0,104.0,2.5,24.0,956.0,910.01,668.88
2017,7,6,11,15,921.5,104.5,2.5,24.0,970.0,892.57,657.0
2017,7,6,11,30,924.0,105.0,2.5,24.0,984.0,871.49,642.8
2017,7,6,11,45,925.5,105.0,2.55,24.5,991.0,845.66,624.62
2017,7,6,12,0,927.0,105.0,2.6,25.0,998.0,816.51,604.24
2017,7,6,12,15,927.0,104.5,2.65,25.0,997.5,782.69,581.82
2017,7,6,12,30,927.0,104.0,2.7,25.0,997.0,746.0,555.55
2017,7,6,12,45,924.0,105.0,2.75,25.0,989.0,705.73,526.14
2017,7,6,13,0,921.0,106.0,2.8,25.0,981.0,663.07,494.29
2017,7,6,13,15,918.5,105.0,2.8,25.0,966.0,617.02,458.98
2017,7,6,13,30,916.0,104.0,2.8,25.0,951.0,568.91,421.18
2017,7,6,13,45,912.5,103.0,2.85,25.0,930.0,518.45,380.64
2017,7,6,14,0,909.0,102.0,2.9,25.0,909.0,466.39,337.63
2017,7,6,14,15,903.0,100.5,2.9,25.0,881.0,411.67,291.38
2017,7,6,14,30,897.0,99.0,2.9,25.0,853.0,356.08,243.56
2017,7,6,14,45,890.5,97.0,2.95,25.0,819.5,299.36,194.82
2017,7,6,15,0,884.0,95.0,3.0,25.0,786.0,242.29,147.27
2017,7,6,15,15,873.5,93.0,3.05,24.5,747.0,184.54,104.26
2017,7,6,15,30,863.0,91.0,3.1,24.0,708.0,127.35,72.16
2017,7,6,15,45,851.5,88.5,3.15,23.5,664.5,84.21,65.26
2017,7,6,16,0,840.0,86.0,3.2,23.0,621.0,82.37,64.08
2017,7,6,16,15,823.0,83.5,3.25,22.5,574.5,80.23,62.61
2017,7,6,16,30,806.0,81.0,3.3,22.0,528.0,70.13,54.39
2017,7,6,16,45,785.0,77.0,3.35,21.5,479.0,67.29,52.28
2017,7,6,17,0,764.0,73.0,3.4,21.0,430.0,64.33,50.04
2017,7,6,17,15,734.0,69.5,3.4,20.5,380.0,61.47,47.85
2017,7,6,17,30,704.0,66.0,3.4,20.0,330.0,58.58,45.59
2017,7,6,17,45,664.0,61.0,3.45,19.5,280.5,54.36,42.1
2017,7,6,18,0,624.0,56.0,3.5,19.0,231.0,46.27,35.1
2017,7,6,18,15,563.0,50.0,3.5,18.0,183.5,41.3,30.76
2017,7,6,18,30,502.0,44.0,3.5,17.0,136.0,36.37,26.27
2017,7,6,18,45,408.0,35.5,3.5,16.5,95.5,29.28,19.64
2017,7,6,19,0,314.0,27.0,3.5,16.0,55.0,22.26,12.18
2017,7,6,19,15,157.0,13.5,3.55,15.5,27.5,10.92,0.0
2017,7,6,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,176.5,13.5,2.35,12.5,31.0,76.67,0.0
2017,7,7,5,30,353.0,27.0,2.3,13.0,62.0,172.07,123.53
2017,7,7,5,45,447.0,35.0,2.3,13.5,104.5,239.11,186.81
2017,7,7,6,0,541.0,43.0,2.3,14.0,147.0,315.94,254.43
2017,7,7,6,15,599.5,48.5,2.25,14.5,195.0,378.38,309.0
2017,7,7,6,30,658.0,54.0,2.2,15.0,243.0,447.77,366.94
2017,7,7,6,45,700.5,58.0,2.15,16.0,294.0,509.51,415.75
2017,7,7,7,0,743.0,62.0,2.1,17.0,345.0,572.98,463.61
2017,7,7,7,15,771.5,65.5,2.0,17.5,396.5,627.44,503.22
2017,7,7,7,30,800.0,69.0,1.9,18.0,448.0,681.6,539.95
2017,7,7,7,45,822.5,71.5,1.8,19.0,498.0,722.06,564.11
2017,7,7,8,0,845.0,74.0,1.7,20.0,548.0,767.81,591.24
2017,7,7,8,15,861.0,76.5,1.7,20.5,595.5,806.44,614.62
2017,7,7,8,30,877.0,79.0,1.7,21.0,643.0,842.62,635.98
2017,7,7,8,45,890.0,80.5,1.7,22.0,687.0,872.37,651.47
2017,7,7,9,0,903.0,82.0,1.7,23.0,731.0,899.05,664.76
2017,7,7,9,15,912.5,83.5,1.75,24.0,770.5,919.32,674.29
2017,7,7,9,30,922.0,85.0,1.8,25.0,810.0,936.04,681.55
2017,7,7,9,45,920.5,91.5,1.85,26.0,841.5,944.22,683.36
2017,7,7,10,0,919.0,98.0,1.9,27.0,873.0,948.29,682.7
2017,7,7,10,15,925.0,99.0,2.0,27.5,901.0,949.69,682.4
2017,7,7,10,30,931.0,100.0,2.1,28.0,929.0,947.19,679.69
2017,7,7,10,45,935.5,100.5,2.25,28.5,951.0,938.92,673.9
2017,7,7,11,0,940.0,101.0,2.4,29.0,973.0,926.77,665.66
2017,7,7,11,15,943.0,101.5,2.5,29.0,987.5,909.46,655.01
2017,7,7,11,30,946.0,102.0,2.6,29.0,1002.0,888.4,641.93
2017,7,7,11,45,948.5,101.5,2.75,29.5,1009.5,862.45,624.71
2017,7,7,12,0,951.0,101.0,2.9,30.0,1017.0,833.07,605.13
2017,7,7,12,15,950.5,101.0,2.95,30.0,1017.0,798.56,582.64
2017,7,7,12,30,950.0,101.0,3.0,30.0,1017.0,761.11,556.47
2017,7,7,12,45,948.0,101.5,3.15,30.5,1008.5,720.25,526.52
2017,7,7,13,0,946.0,102.0,3.3,31.0,1000.0,676.87,494.07
2017,7,7,13,15,942.5,101.5,3.4,31.0,985.0,629.49,458.77
2017,7,7,13,30,939.0,101.0,3.5,31.0,970.0,580.08,420.92
2017,7,7,13,45,936.5,99.0,3.6,31.0,948.0,528.23,380.1
2017,7,7,14,0,934.0,97.0,3.7,31.0,926.0,474.66,336.69
2017,7,7,14,15,927.5,96.0,3.75,30.5,897.5,418.76,290.91
2017,7,7,14,30,921.0,95.0,3.8,30.0,869.0,361.97,243.36
2017,7,7,14,45,915.5,92.5,3.85,30.0,834.5,303.8,194.02
2017,7,7,15,0,910.0,90.0,3.9,30.0,800.0,245.15,145.79
2017,7,7,15,15,899.5,88.0,3.9,29.5,760.0,185.85,102.2
2017,7,7,15,30,889.0,86.0,3.9,29.0,720.0,127.12,69.54
2017,7,7,15,45,878.0,83.0,3.9,29.0,676.5,81.7,61.75
2017,7,7,16,0,867.0,80.0,3.9,29.0,633.0,79.43,60.1
2017,7,7,16,15,850.0,77.5,3.8,28.5,585.0,77.15,58.54
2017,7,7,16,30,833.0,75.0,3.7,28.0,537.0,74.73,56.86
2017,7,7,16,45,813.0,71.5,3.65,27.5,487.5,71.45,54.45
2017,7,7,17,0,793.0,68.0,3.6,27.0,438.0,61.36,46.29
2017,7,7,17,15,764.0,64.5,3.45,26.0,387.0,58.35,44.11
2017,7,7,17,30,735.0,61.0,3.3,25.0,336.0,55.3,41.83
2017,7,7,17,45,695.5,56.5,3.15,24.5,285.5,51.29,38.58
2017,7,7,18,0,656.0,52.0,3.0,24.0,235.0,47.27,35.21
2017,7,7,18,15,596.0,46.5,2.85,23.0,187.0,42.21,30.88
2017,7,7,18,30,536.0,41.0,2.7,22.0,139.0,34.29,23.9
2017,7,7,18,45,441.5,33.0,2.55,21.0,97.5,27.47,17.68
2017,7,7,19,0,347.0,25.0,2.4,20.0,56.0,20.73,10.66
2017,7,7,19,15,173.5,12.5,2.35,19.5,28.0,10.13,0.0
2017,7,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,8,5,15,161.0,14.0,2.6,14.5,29.5,72.55,0.0
2017,7,8,5,30,322.0,28.0,2.6,15.0,59.0,162.4,115.09
2017,7,8,5,45,415.0,36.5,2.6,15.5,100.0,227.98,176.86
2017,7,8,6,0,508.0,45.0,2.6,16.0,141.0,303.29,242.8
2017,7,8,6,15,568.0,51.0,2.55,16.5,189.0,367.7,298.65
2017,7,8,6,30,628.0,57.0,2.5,17.0,237.0,436.79,356.18
2017,7,8,6,45,670.0,62.0,2.45,17.5,287.0,495.83,403.64
2017,7,8,7,0,712.0,67.0,2.4,18.0,337.0,558.93,452.24
2017,7,8,7,15,742.0,70.5,2.3,18.5,387.5,613.31,492.11
2017,7,8,7,30,772.0,74.0,2.2,19.0,438.0,667.55,529.61
2017,7,8,7,45,794.5,77.0,2.15,20.0,487.5,714.94,559.51
2017,7,8,8,0,817.0,80.0,2.1,21.0,537.0,760.92,587.5
2017,7,8,8,15,834.0,82.5,2.15,22.0,584.5,791.61,604.85
2017,7,8,8,30,851.0,85.0,2.2,23.0,632.0,827.95,625.92
2017,7,8,8,45,864.0,87.0,2.3,24.0,675.5,857.69,642.51
2017,7,8,9,0,877.0,89.0,2.4,25.0,719.0,884.44,656.97
2017,7,8,9,15,886.5,91.0,2.45,25.5,758.0,904.84,667.99
2017,7,8,9,30,896.0,93.0,2.5,26.0,797.0,921.77,676.78
2017,7,8,9,45,891.5,101.0,2.6,26.5,827.0,928.41,679.31
2017,7,8,10,0,887.0,109.0,2.7,27.0,857.0,930.94,679.32
2017,7,8,10,15,893.0,110.5,2.8,27.0,884.5,932.75,680.35
2017,7,8,10,30,899.0,112.0,2.9,27.0,912.0,930.74,678.98
2017,7,8,10,45,902.5,113.5,3.0,27.5,933.0,922.64,672.39
2017,7,8,11,0,906.0,115.0,3.1,28.0,954.0,910.75,663.44
2017,7,8,11,15,908.5,115.5,3.15,28.0,968.0,893.36,651.94
2017,7,8,11,30,911.0,116.0,3.2,28.0,982.0,872.37,638.13
2017,7,8,11,45,911.0,117.0,3.25,28.0,988.5,846.28,620.93
2017,7,8,12,0,911.0,118.0,3.3,28.0,995.0,816.96,601.54
2017,7,8,12,15,910.5,118.0,3.35,27.5,994.5,783.45,580.09
2017,7,8,12,30,910.0,118.0,3.4,27.0,994.0,747.14,555.1
2017,7,8,12,45,910.5,116.5,3.45,27.0,986.5,707.74,526.26
2017,7,8,13,0,911.0,115.0,3.5,27.0,979.0,665.8,494.89
2017,7,8,13,15,908.0,114.0,3.5,26.5,964.5,619.75,460.5
2017,7,8,13,30,905.0,113.0,3.5,26.0,950.0,571.72,423.57
2017,7,8,13,45,901.5,111.5,3.55,26.0,928.5,521.29,382.97
2017,7,8,14,0,898.0,110.0,3.6,26.0,907.0,469.3,339.97
2017,7,8,14,15,891.5,108.5,3.6,25.5,878.5,414.83,294.51
2017,7,8,14,30,885.0,107.0,3.6,25.0,850.0,359.54,247.38
2017,7,8,14,45,878.5,104.5,3.65,25.0,816.5,303.01,198.64
2017,7,8,15,0,872.0,102.0,3.7,25.0,783.0,246.14,151.06
2017,7,8,15,15,861.5,100.0,3.7,24.5,744.0,188.9,108.13
2017,7,8,15,30,851.0,98.0,3.7,24.0,705.0,132.22,75.79
2017,7,8,15,45,839.0,95.0,3.7,23.5,662.0,87.66,68.15
2017,7,8,16,0,827.0,92.0,3.7,23.0,619.0,85.62,66.82
2017,7,8,16,15,809.0,89.5,3.65,22.5,572.0,75.32,58.48
2017,7,8,16,30,791.0,87.0,3.6,22.0,525.0,73.8,57.52
2017,7,8,16,45,769.0,83.0,3.6,21.5,476.0,71.1,55.54
2017,7,8,17,0,747.0,79.0,3.6,21.0,427.0,68.29,53.44
2017,7,8,17,15,716.0,75.0,3.55,20.0,376.5,65.22,51.2
2017,7,8,17,30,685.0,71.0,3.5,19.0,326.0,62.11,48.86
2017,7,8,17,45,642.0,65.5,3.5,18.5,276.5,53.18,41.23
2017,7,8,18,0,599.0,60.0,3.5,18.0,227.0,48.93,37.59
2017,7,8,18,15,535.5,53.5,3.4,17.0,180.0,43.71,33.01
2017,7,8,18,30,472.0,47.0,3.3,16.0,133.0,38.52,28.26
2017,7,8,18,45,374.0,37.5,3.25,15.5,92.5,30.72,20.95
2017,7,8,19,0,276.0,28.0,3.2,15.0,52.0,22.97,12.68
2017,7,8,19,15,138.0,14.0,3.2,14.5,26.0,11.31,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.5,2.65,11.5,29.5,72.92,0.0
2017,7,9,5,30,322.0,29.0,2.6,12.0,59.0,163.46,116.49
2017,7,9,5,45,426.5,37.0,2.6,12.5,102.0,233.3,182.86
2017,7,9,6,0,531.0,45.0,2.6,13.0,145.0,313.98,253.95
2017,7,9,6,15,592.5,51.0,2.5,13.5,193.5,380.41,312.03
2017,7,9,6,30,654.0,57.0,2.4,14.0,242.0,449.23,369.87
2017,7,9,6,45,698.5,61.0,2.35,14.5,294.0,512.27,420.85
2017,7,9,7,0,743.0,65.0,2.3,15.0,346.0,577.16,471.13
2017,7,9,7,15,772.5,68.5,2.3,15.5,397.5,632.5,512.36
2017,7,9,7,30,802.0,72.0,2.3,16.0,449.0,687.59,550.97
2017,7,9,7,45,825.5,74.5,2.3,17.0,500.0,736.25,582.26
2017,7,9,8,0,849.0,77.0,2.3,18.0,551.0,775.63,606.05
2017,7,9,8,15,865.5,79.5,2.25,18.5,599.5,814.86,630.05
2017,7,9,8,30,882.0,82.0,2.2,19.0,648.0,851.66,651.86
2017,7,9,8,45,896.0,83.5,2.2,19.5,692.5,882.45,669.66
2017,7,9,9,0,910.0,85.0,2.2,20.0,737.0,910.2,685.25
2017,7,9,9,15,919.5,86.5,2.2,20.5,777.0,930.61,695.85
2017,7,9,9,30,929.0,88.0,2.2,21.0,817.0,947.45,704.12
2017,7,9,9,45,927.0,94.5,2.2,21.5,848.5,955.21,706.47
2017,7,9,10,0,925.0,101.0,2.2,22.0,880.0,958.82,706.3
2017,7,9,10,15,931.0,102.5,2.2,22.0,908.5,960.72,706.54
2017,7,9,10,30,937.0,104.0,2.2,22.0,937.0,958.66,704.34
2017,7,9,10,45,940.0,105.0,2.25,22.5,958.5,949.44,696.78
2017,7,9,11,0,943.0,106.0,2.3,23.0,980.0,936.31,686.84
2017,7,9,11,15,945.5,107.0,2.35,23.0,994.5,918.9,675.52
2017,7,9,11,30,948.0,108.0,2.4,23.0,1009.0,897.72,661.77
2017,7,9,11,45,948.5,108.5,2.45,23.5,1015.5,870.84,642.99
2017,7,9,12,0,949.0,109.0,2.5,24.0,1022.0,840.58,621.98
2017,7,9,12,15,949.0,109.0,2.55,24.0,1022.0,806.36,599.44
2017,7,9,12,30,949.0,109.0,2.6,24.0,1022.0,769.15,573.04
2017,7,9,12,45,946.0,110.0,2.65,24.0,1013.5,727.87,543.05
2017,7,9,13,0,943.0,111.0,2.7,24.0,1005.0,684.13,510.56
2017,7,9,13,15,940.0,110.0,2.7,23.5,990.0,636.65,475.23
2017,7,9,13,30,937.0,109.0,2.7,23.0,975.0,587.09,437.22
2017,7,9,13,45,933.5,107.5,2.75,23.0,953.0,535.06,395.42
2017,7,9,14,0,930.0,106.0,2.8,23.0,931.0,481.39,351.04
2017,7,9,14,15,924.0,105.0,2.85,22.5,902.5,425.69,304.46
2017,7,9,14,30,918.0,104.0,2.9,22.0,874.0,369.05,255.95
2017,7,9,14,45,911.5,101.5,2.95,22.0,839.5,310.59,205.23
2017,7,9,15,0,905.0,99.0,3.0,22.0,805.0,251.75,155.61
2017,7,9,15,15,894.5,97.0,3.0,21.5,765.0,192.5,110.68
2017,7,9,15,30,884.0,95.0,3.0,21.0,725.0,133.81,76.68
2017,7,9,15,45,873.0,91.5,3.05,21.0,681.0,86.6,67.94
2017,7,9,16,0,862.0,88.0,3.1,21.0,637.0,84.17,66.14
2017,7,9,16,15,845.0,85.5,3.15,20.5,589.0,82.02,64.65
2017,7,9,16,30,828.0,83.0,3.2,20.0,541.0,72.0,56.45
2017,7,9,16,45,809.0,78.5,3.25,19.5,491.5,68.86,54.07
2017,7,9,17,0,790.0,74.0,3.3,19.0,442.0,65.57,51.53
2017,7,9,17,15,759.5,70.5,3.3,18.5,390.5,62.67,49.3
2017,7,9,17,30,729.0,67.0,3.3,18.0,339.0,59.75,47.0
2017,7,9,17,45,690.5,61.5,3.3,17.5,288.0,55.13,43.13
2017,7,9,18,0,652.0,56.0,3.3,17.0,237.0,50.45,39.09
2017,7,9,18,15,589.0,50.0,3.2,16.5,188.5,41.56,31.19
2017,7,9,18,30,526.0,44.0,3.1,16.0,140.0,36.57,26.55
2017,7,9,18,45,429.0,35.5,3.05,15.5,98.0,29.42,19.82
2017,7,9,19,0,332.0,27.0,3.0,15.0,56.0,22.36,12.11
2017,7,9,19,15,166.0,13.5,3.0,14.5,28.0,10.95,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,5,15,173.5,13.5,2.5,11.5,29.5,75.15,0.0
2017,7,10,5,30,347.0,27.0,2.5,12.0,59.0,170.35,120.45
2017,7,10,5,45,449.5,34.5,2.5,12.5,102.0,239.98,187.77
2017,7,10,6,0,552.0,42.0,2.5,13.0,145.0,317.54,256.57
2017,7,10,6,15,612.0,47.5,2.45,13.5,194.0,384.17,315.0
2017,7,10,6,30,672.0,53.0,2.4,14.0,243.0,455.17,374.69
2017,7,10,6,45,713.5,57.0,2.35,14.5,294.5,517.13,424.81
2017,7,10,7,0,755.0,61.0,2.3,15.0,346.0,580.7,474.06
2017,7,10,7,15,783.5,64.5,2.25,15.5,397.5,635.84,514.88
2017,7,10,7,30,812.0,68.0,2.2,16.0,449.0,690.66,552.69
2017,7,10,7,45,833.5,70.5,2.2,16.5,499.0,730.93,578.85
2017,7,10,8,0,855.0,73.0,2.2,17.0,549.0,776.44,608.31
2017,7,10,8,15,870.5,75.5,2.15,17.5,597.0,815.13,631.87
2017,7,10,8,30,886.0,78.0,2.1,18.0,645.0,851.33,653.27
2017,7,10,8,45,898.5,80.0,2.05,19.0,689.0,881.57,668.96
2017,7,10,9,0,911.0,82.0,2.0,20.0,733.0,908.69,682.28
2017,7,10,9,15,920.0,83.5,1.95,20.0,772.5,928.77,693.36
2017,7,10,9,30,929.0,85.0,1.9,20.0,812.0,945.26,702.12
2017,7,10,9,45,922.0,94.0,1.85,20.5,842.0,951.17,702.64
2017,7,10,10,0,915.0,103.0,1.8,21.0,872.0,952.75,700.56
2017,7,10,10,15,920.5,104.0,1.8,21.5,900.0,953.73,698.88
2017,7,10,10,30,926.0,105.0,1.8,22.0,928.0,950.81,694.8
2017,7,10,10,45,929.5,106.0,1.85,22.5,949.0,942.17,687.8
2017,7,10,11,0,933.0,107.0,1.9,23.0,970.0,929.65,678.44
2017,7,10,11,15,935.5,107.5,1.95,23.0,984.0,911.98,667.14
2017,7,10,11,30,938.0,108.0,2.0,23.0,998.0,890.6,653.46
2017,7,10,11,45,938.0,108.5,2.1,23.0,1004.5,863.59,636.52
2017,7,10,12,0,938.0,109.0,2.2,23.0,1011.0,833.27,617.24
2017,7,10,12,15,937.5,109.0,2.3,23.0,1010.5,799.04,595.13
2017,7,10,12,30,937.0,109.0,2.4,23.0,1010.0,761.89,569.16
2017,7,10,12,45,938.5,106.5,2.55,23.0,1003.0,721.44,540.37
2017,7,10,13,0,940.0,104.0,2.7,23.0,996.0,678.27,508.71
2017,7,10,13,15,937.0,103.5,2.8,23.0,980.5,631.36,473.07
2017,7,10,13,30,934.0,103.0,2.9,23.0,965.0,582.37,434.75
2017,7,10,13,45,929.5,102.0,3.0,23.0,943.0,530.4,392.97
2017,7,10,14,0,925.0,101.0,3.1,23.0,921.0,476.89,348.65
2017,7,10,14,15,918.5,100.0,3.15,22.5,892.5,421.31,301.99
2017,7,10,14,30,912.0,99.0,3.2,22.0,864.0,364.85,253.47
2017,7,10,14,45,903.5,97.5,3.3,22.0,829.0,306.89,203.09
2017,7,10,15,0,895.0,96.0,3.4,22.0,794.0,248.76,153.95
2017,7,10,15,15,884.5,94.0,3.45,21.5,754.5,190.11,109.25
2017,7,10,15,30,874.0,92.0,3.5,21.0,715.0,132.02,75.32
2017,7,10,15,45,860.0,90.0,3.55,20.5,670.5,85.35,67.04
2017,7,10,16,0,846.0,88.0,3.6,20.0,626.0,83.74,66.05
2017,7,10,16,15,828.5,85.5,3.6,19.5,579.0,81.59,64.57
2017,7,10,16,30,811.0,83.0,3.6,19.0,532.0,71.61,56.35
2017,7,10,16,45,787.5,80.0,3.65,18.5,482.0,69.43,54.79
2017,7,10,17,0,764.0,77.0,3.7,18.0,432.0,67.2,53.17
2017,7,10,17,15,733.0,73.0,3.7,17.5,381.0,64.05,50.71
2017,7,10,17,30,702.0,69.0,3.7,17.0,330.0,60.86,48.16
2017,7,10,17,45,656.0,64.5,3.7,16.5,279.5,52.66,41.13
2017,7,10,18,0,610.0,60.0,3.7,16.0,229.0,49.07,38.03
2017,7,10,18,15,545.5,53.0,3.65,15.5,181.5,43.43,32.97
2017,7,10,18,30,481.0,46.0,3.6,15.0,134.0,37.81,27.75
2017,7,10,18,45,376.5,37.0,3.55,14.5,93.0,30.35,20.69
2017,7,10,19,0,272.0,28.0,3.5,14.0,52.0,22.99,12.57
2017,7,10,19,15,136.0,14.0,3.45,13.5,26.0,11.33,0.0
2017,7,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,119.5,16.0,2.75,11.5,26.5,59.99,0.0
2017,7,11,5,30,239.0,32.0,2.8,12.0,53.0,136.44,95.58
2017,7,11,5,45,348.0,42.0,2.85,12.5,94.5,206.74,161.96
2017,7,11,6,0,457.0,52.0,2.9,13.0,136.0,287.85,233.19
2017,7,11,6,15,524.0,59.0,2.85,13.0,184.0,355.0,292.51
2017,7,11,6,30,591.0,66.0,2.8,13.0,232.0,427.44,354.41
2017,7,11,6,45,640.0,71.0,2.75,13.5,283.5,491.48,406.8
2017,7,11,7,0,689.0,76.0,2.7,14.0,335.0,558.01,459.1
2017,7,11,7,15,721.5,80.5,2.65,14.5,386.5,611.7,499.57
2017,7,11,7,30,754.0,85.0,2.6,15.0,438.0,668.48,540.58
2017,7,11,7,45,779.5,88.0,2.55,15.5,488.5,717.88,573.82
2017,7,11,8,0,805.0,91.0,2.5,16.0,539.0,766.05,605.34
2017,7,11,8,15,823.5,94.0,2.45,16.5,587.0,806.85,630.84
2017,7,11,8,30,842.0,97.0,2.4,17.0,635.0,845.37,654.26
2017,7,11,8,45,858.0,99.0,2.4,17.5,680.0,867.97,666.66
2017,7,11,9,0,874.0,101.0,2.4,18.0,725.0,897.28,683.75
2017,7,11,9,15,884.5,103.0,2.4,18.5,764.5,918.5,695.12
2017,7,11,9,30,895.0,105.0,2.4,19.0,804.0,936.26,704.21
2017,7,11,9,45,904.5,105.5,2.4,19.5,839.0,947.97,709.29
2017,7,11,10,0,914.0,106.0,2.4,20.0,874.0,955.95,712.02
2017,7,11,10,15,919.5,107.5,2.4,20.0,902.0,957.4,711.92
2017,7,11,10,30,925.0,109.0,2.4,20.0,930.0,954.93,709.42
2017,7,11,10,45,930.0,109.5,2.45,20.5,952.0,947.12,702.67
2017,7,11,11,0,935.0,110.0,2.5,21.0,974.0,935.41,693.5
2017,7,11,11,15,937.5,110.5,2.55,21.0,988.0,917.65,681.75
2017,7,11,11,30,940.0,111.0,2.6,21.0,1002.0,896.17,667.58
2017,7,11,11,45,941.5,110.5,2.65,21.0,1009.0,869.43,649.87
2017,7,11,12,0,943.0,110.0,2.7,21.0,1016.0,839.32,629.84
2017,7,11,12,15,942.0,110.0,2.75,21.0,1015.5,804.52,606.49
2017,7,11,12,30,941.0,110.0,2.8,21.0,1015.0,766.82,579.39
2017,7,11,12,45,943.0,107.0,2.85,21.0,1007.5,726.12,549.43
2017,7,11,13,0,945.0,104.0,2.9,21.0,1000.0,682.67,516.71
2017,7,11,13,15,941.5,103.5,2.95,21.0,984.0,635.21,480.11
2017,7,11,13,30,938.0,103.0,3.0,21.0,968.0,585.7,440.91
2017,7,11,13,45,935.0,100.5,3.05,21.0,946.0,533.15,398.23
2017,7,11,14,0,932.0,98.0,3.1,21.0,924.0,478.93,352.92
2017,7,11,14,15,925.0,97.0,3.15,20.5,894.5,422.76,305.44
2017,7,11,14,30,918.0,96.0,3.2,20.0,865.0,365.77,256.12
2017,7,11,14,45,911.0,93.5,3.25,20.0,830.0,307.18,204.72
2017,7,11,15,0,904.0,91.0,3.3,20.0,795.0,248.27,154.42
2017,7,11,15,15,892.5,89.5,3.35,19.5,754.5,189.27,109.04
2017,7,11,15,30,881.0,88.0,3.4,19.0,714.0,130.94,74.56
2017,7,11,15,45,867.5,85.5,3.45,19.0,669.5,82.89,65.37
2017,7,11,16,0,854.0,83.0,3.5,19.0,625.0,80.91,63.91
2017,7,11,16,15,836.0,80.5,3.55,18.5,577.5,78.67,62.32
2017,7,11,16,30,818.0,78.0,3.6,18.0,530.0,76.29,60.61
2017,7,11,16,45,795.0,74.5,3.65,18.0,479.5,65.8,51.76
2017,7,11,17,0,772.0,71.0,3.7,18.0,429.0,63.08,49.59
2017,7,11,17,15,741.0,67.5,3.7,17.5,378.5,60.14,47.3
2017,7,11,17,30,710.0,64.0,3.7,17.0,328.0,57.17,44.93
2017,7,11,17,45,666.0,59.5,3.7,16.5,277.5,53.23,41.63
2017,7,11,18,0,622.0,55.0,3.7,16.0,227.0,45.52,34.88
2017,7,11,18,15,558.5,49.0,3.6,15.5,179.5,40.51,30.38
2017,7,11,18,30,495.0,43.0,3.5,15.0,132.0,35.55,25.75
2017,7,11,18,45,391.5,34.5,3.45,14.5,91.5,28.41,19.0
2017,7,11,19,0,288.0,26.0,3.4,14.0,51.0,21.38,11.19
2017,7,11,19,15,144.0,13.0,3.35,13.5,25.5,10.23,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,142.5,14.0,2.1,11.5,26.5,66.23,0.0
2017,7,12,5,30,285.0,28.0,2.1,12.0,53.0,150.01,104.02
2017,7,12,5,45,389.5,36.5,2.1,12.5,94.0,218.34,170.44
2017,7,12,6,0,494.0,45.0,2.1,13.0,135.0,297.73,240.29
2017,7,12,6,15,557.5,51.5,2.0,13.5,182.5,364.03,298.06
2017,7,12,6,30,621.0,58.0,1.9,14.0,230.0,435.41,357.67
2017,7,12,6,45,666.5,62.0,1.85,14.5,281.0,495.09,405.84
2017,7,12,7,0,712.0,66.0,1.8,15.0,332.0,559.48,455.53
2017,7,12,7,15,742.5,69.5,1.75,15.5,382.5,614.46,496.01
2017,7,12,7,30,773.0,73.0,1.7,16.0,433.0,669.35,534.01
2017,7,12,7,45,797.0,75.5,1.65,16.5,483.5,717.58,565.42
2017,7,12,8,0,821.0,78.0,1.6,17.0,534.0,756.55,589.41
2017,7,12,8,15,838.5,80.5,1.55,17.5,581.5,795.99,613.24
2017,7,12,8,30,856.0,83.0,1.5,18.0,629.0,833.14,634.95
2017,7,12,8,45,870.0,85.0,1.5,18.5,673.0,864.11,652.66
2017,7,12,9,0,884.0,87.0,1.5,19.0,717.0,892.11,668.24
2017,7,12,9,15,894.5,88.5,1.5,19.5,756.5,913.21,679.15
2017,7,12,9,30,905.0,90.0,1.5,20.0,796.0,930.84,687.84
2017,7,12,9,45,903.0,97.0,1.55,20.5,827.5,939.06,691.14
2017,7,12,10,0,901.0,104.0,1.6,21.0,859.0,943.19,691.99
2017,7,12,10,15,907.5,105.0,1.65,21.0,887.5,945.19,692.94
2017,7,12,10,30,914.0,106.0,1.7,21.0,916.0,943.32,691.51
2017,7,12,10,45,920.0,106.0,1.75,21.5,938.5,936.15,685.47
2017,7,12,11,0,926.0,106.0,1.8,22.0,961.0,925.12,677.08
2017,7,12,11,15,929.0,107.0,1.85,22.0,976.0,908.52,666.46
2017,7,12,11,30,932.0,108.0,1.9,22.0,991.0,888.18,653.45
2017,7,12,11,45,934.5,107.5,1.95,22.5,999.0,862.54,635.72
2017,7,12,12,0,937.0,107.0,2.0,23.0,1007.0,833.49,615.74
2017,7,12,12,15,937.5,107.0,2.05,23.0,1007.0,800.07,593.95
2017,7,12,12,30,938.0,107.0,2.1,23.0,1007.0,763.65,568.52
2017,7,12,12,45,933.0,109.0,2.2,23.0,998.5,722.22,538.97
2017,7,12,13,0,928.0,111.0,2.3,23.0,990.0,678.46,506.94
2017,7,12,13,15,925.5,110.5,2.35,23.0,975.5,632.23,471.95
2017,7,12,13,30,923.0,110.0,2.4,23.0,961.0,583.89,434.32
2017,7,12,13,45,919.5,109.0,2.45,23.0,940.0,532.79,393.45
2017,7,12,14,0,916.0,108.0,2.5,23.0,919.0,480.06,350.03
2017,7,12,14,15,910.5,106.5,2.5,22.5,890.5,424.82,303.95
2017,7,12,14,30,905.0,105.0,2.5,22.0,862.0,368.61,255.93
2017,7,12,14,45,897.5,103.0,2.55,22.0,828.0,310.8,205.93
2017,7,12,15,0,890.0,101.0,2.6,22.0,794.0,252.71,156.96
2017,7,12,15,15,879.5,99.0,2.6,21.5,754.5,194.16,112.33
2017,7,12,15,30,869.0,97.0,2.6,21.0,715.0,136.16,78.15
2017,7,12,15,45,856.5,94.5,2.65,21.0,671.0,87.88,69.0
2017,7,12,16,0,844.0,92.0,2.7,21.0,627.0,86.08,67.74
2017,7,12,16,15,826.0,89.0,2.7,20.5,579.5,75.46,59.08
2017,7,12,16,30,808.0,86.0,2.7,20.0,532.0,73.56,57.79
2017,7,12,16,45,785.5,82.5,2.75,19.5,482.0,71.14,56.03
2017,7,12,17,0,763.0,79.0,2.8,19.0,432.0,68.63,54.19
2017,7,12,17,15,731.0,74.5,2.8,18.5,380.5,65.14,51.46
2017,7,12,17,30,699.0,70.0,2.8,18.0,329.0,61.59,48.61
2017,7,12,17,45,654.5,65.0,2.8,17.5,278.5,53.01,41.27
2017,7,12,18,0,610.0,60.0,2.8,17.0,228.0,49.09,37.89
2017,7,12,18,15,544.5,53.0,2.7,16.0,180.0,43.44,32.91
2017,7,12,18,30,479.0,46.0,2.6,15.0,132.0,37.82,27.74
2017,7,12,18,45,375.0,36.5,2.55,14.5,91.0,29.96,20.33
2017,7,12,19,0,271.0,27.0,2.5,14.0,50.0,22.17,11.69
2017,7,12,19,15,135.5,13.5,2.5,13.5,25.0,10.62,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,148.0,13.5,2.0,11.0,26.0,53.57,0.0
2017,7,13,5,30,296.0,27.0,2.0,11.0,52.0,153.09,105.37
2017,7,13,5,45,399.0,35.5,2.05,11.5,93.5,221.35,173.18
2017,7,13,6,0,502.0,44.0,2.1,12.0,135.0,300.57,243.35
2017,7,13,6,15,566.0,50.5,2.05,12.5,183.0,367.57,302.05
2017,7,13,6,30,630.0,57.0,2.0,13.0,231.0,439.69,362.69
2017,7,13,6,45,419.0,100.0,2.0,13.5,226.0,382.78,316.76
2017,7,13,7,0,208.0,143.0,2.0,14.0,221.0,295.71,244.17
2017,7,13,7,15,236.0,163.0,1.95,14.5,263.5,344.15,283.13
2017,7,13,7,30,264.0,183.0,1.9,15.0,306.0,393.91,321.48
2017,7,13,7,45,319.0,195.0,1.85,16.0,360.0,456.69,368.77
2017,7,13,8,0,374.0,207.0,1.8,17.0,414.0,522.02,416.33
2017,7,13,8,15,205.5,229.0,1.8,17.5,344.5,396.17,315.43
2017,7,13,8,30,37.0,251.0,1.8,18.0,275.0,259.41,204.11
2017,7,13,8,45,461.0,170.5,1.8,18.5,497.5,603.99,475.42
2017,7,13,9,0,885.0,90.0,1.8,19.0,720.0,897.31,678.31
2017,7,13,9,15,895.0,92.0,1.8,19.5,760.0,918.51,686.4
2017,7,13,9,30,905.0,94.0,1.8,20.0,800.0,936.2,695.2
2017,7,13,9,45,910.5,96.5,1.85,20.5,833.5,946.61,699.88
2017,7,13,10,0,916.0,99.0,1.9,21.0,867.0,953.18,702.22
2017,7,13,10,15,922.0,100.0,1.95,21.0,895.0,954.81,702.82
2017,7,13,10,30,928.0,101.0,2.0,21.0,923.0,952.52,701.04
2017,7,13,10,45,931.0,102.5,2.1,21.5,944.5,944.05,694.56
2017,7,13,11,0,934.0,104.0,2.2,22.0,966.0,931.68,685.63
2017,7,13,11,15,936.5,104.5,2.25,22.0,980.0,914.11,674.19
2017,7,13,11,30,939.0,105.0,2.3,22.0,994.0,892.82,660.34
2017,7,13,11,45,939.0,106.0,2.4,22.0,1001.0,866.3,643.41
2017,7,13,12,0,939.0,107.0,2.5,22.0,1008.0,836.42,624.12
2017,7,13,12,15,939.0,107.0,2.6,22.0,1007.5,802.55,601.93
2017,7,13,12,30,939.0,107.0,2.7,22.0,1007.0,765.71,576.08
2017,7,13,12,45,934.5,108.5,2.8,22.5,998.5,724.16,544.8
2017,7,13,13,0,930.0,110.0,2.9,23.0,990.0,680.26,511.16
2017,7,13,13,15,927.0,109.0,2.95,22.5,975.0,633.26,476.14
2017,7,13,13,30,924.0,108.0,3.0,22.0,960.0,584.2,438.4
2017,7,13,13,45,919.5,107.5,3.1,22.0,938.0,532.9,396.98
2017,7,13,14,0,915.0,107.0,3.2,22.0,916.0,480.06,353.04
2017,7,13,14,15,908.5,105.5,3.25,22.0,887.5,424.45,305.67
