Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,14,30,902.0,104.0,3.3,22.0,859.0,367.99,256.63
2017,7,13,14,45,894.0,102.5,3.35,22.0,824.5,310.5,206.56
2017,7,13,15,0,886.0,101.0,3.4,22.0,790.0,252.79,157.61
2017,7,13,15,15,875.0,99.0,3.4,21.5,750.5,194.34,112.8
2017,7,13,15,30,864.0,97.0,3.4,21.0,711.0,136.5,78.41
2017,7,13,15,45,850.5,94.5,3.45,20.5,667.0,87.71,69.04
2017,7,13,16,0,837.0,92.0,3.5,20.0,623.0,85.89,67.88
2017,7,13,16,15,819.0,89.0,3.45,19.5,575.5,75.29,59.19
2017,7,13,16,30,801.0,86.0,3.4,19.0,528.0,73.41,57.91
2017,7,13,16,45,778.0,82.5,3.4,19.0,478.0,70.98,56.02
2017,7,13,17,0,755.0,79.0,3.4,19.0,428.0,68.48,54.06
2017,7,13,17,15,723.5,75.0,3.35,18.0,377.0,65.39,51.78
2017,7,13,17,30,692.0,71.0,3.3,17.0,326.0,62.26,49.4
2017,7,13,17,45,647.5,65.5,3.3,16.5,275.5,53.28,41.68
2017,7,13,18,0,603.0,60.0,3.3,16.0,225.0,49.01,37.98
2017,7,13,18,15,537.5,53.0,3.15,15.5,177.5,43.38,32.91
2017,7,13,18,30,472.0,46.0,3.0,15.0,130.0,37.77,27.69
2017,7,13,18,45,371.0,36.5,2.9,14.5,89.5,29.95,20.29
2017,7,13,19,0,270.0,27.0,2.8,14.0,49.0,22.18,11.55
2017,7,13,19,15,135.0,13.5,2.75,13.5,24.5,10.62,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,30.0,14.0,2.35,11.0,16.5,19.73,0.0
2017,7,14,5,30,60.0,28.0,2.4,11.0,33.0,53.6,33.84
2017,7,14,5,45,96.5,46.0,2.45,11.5,60.5,98.47,75.77
2017,7,14,6,0,133.0,64.0,2.5,12.0,88.0,139.37,112.29
2017,7,14,6,15,154.5,84.0,2.5,12.5,120.5,178.42,146.82
2017,7,14,6,30,176.0,104.0,2.5,13.0,153.0,219.03,181.87
2017,7,14,6,45,194.5,123.0,2.5,13.5,187.0,258.13,214.69
2017,7,14,7,0,213.0,142.0,2.5,14.0,221.0,298.27,247.44
2017,7,14,7,15,477.5,112.5,2.5,14.5,323.5,473.65,391.09
2017,7,14,7,30,742.0,83.0,2.5,15.0,426.0,659.47,534.57
2017,7,14,7,45,767.0,86.0,2.5,16.0,476.0,708.25,565.63
2017,7,14,8,0,792.0,89.0,2.5,17.0,526.0,755.82,595.95
2017,7,14,8,15,810.5,92.5,2.45,17.5,573.5,797.01,621.76
2017,7,14,8,30,829.0,96.0,2.4,18.0,621.0,835.97,645.5
2017,7,14,8,45,844.5,97.5,2.4,18.5,665.5,857.48,657.15
2017,7,14,9,0,860.0,99.0,2.4,19.0,710.0,885.78,673.56
2017,7,14,9,15,871.0,101.0,2.4,19.0,750.0,907.45,686.57
2017,7,14,9,30,882.0,103.0,2.4,19.0,790.0,925.73,697.36
2017,7,14,9,45,884.5,108.0,2.4,19.5,822.5,935.64,701.27
2017,7,14,10,0,887.0,113.0,2.4,20.0,855.0,941.67,702.75
2017,7,14,10,15,893.5,114.5,2.4,20.0,883.5,944.08,703.32
2017,7,14,10,30,900.0,116.0,2.4,20.0,912.0,942.64,701.49
2017,7,14,10,45,908.5,115.0,2.4,20.5,935.5,936.82,695.58
2017,7,14,11,0,917.0,114.0,2.4,21.0,959.0,927.12,687.28
2017,7,14,11,15,920.0,114.5,2.4,21.0,974.0,910.1,675.56
2017,7,14,11,30,923.0,115.0,2.4,21.0,989.0,889.38,661.52
2017,7,14,11,45,928.5,113.0,2.45,21.5,998.0,865.03,644.26
2017,7,14,12,0,934.0,111.0,2.5,22.0,1007.0,837.17,624.66
2017,7,14,12,15,934.5,111.0,2.55,22.0,1007.0,803.75,602.43
2017,7,14,12,30,935.0,111.0,2.6,22.0,1007.0,767.34,576.59
2017,7,14,12,45,932.5,111.5,2.7,22.0,999.5,726.43,546.94
2017,7,14,13,0,930.0,112.0,2.8,22.0,992.0,683.05,514.72
2017,7,14,13,15,927.5,111.5,2.85,22.0,977.0,636.63,479.15
2017,7,14,13,30,925.0,111.0,2.9,22.0,962.0,588.1,440.96
2017,7,14,13,45,923.0,108.5,2.95,22.0,941.0,536.47,399.28
2017,7,14,14,0,921.0,106.0,3.0,22.0,920.0,483.09,354.94
2017,7,14,14,15,914.5,105.0,3.0,22.0,891.5,427.45,307.56
2017,7,14,14,30,908.0,104.0,3.0,22.0,863.0,370.92,258.49
2017,7,14,14,45,902.0,101.0,3.05,22.0,829.0,312.57,207.77
2017,7,14,15,0,896.0,98.0,3.1,22.0,795.0,253.8,157.92
2017,7,14,15,15,885.5,96.5,3.1,21.5,755.0,195.11,112.85
2017,7,14,15,30,875.0,95.0,3.1,21.0,715.0,136.94,78.15
2017,7,14,15,45,863.5,91.5,3.15,21.0,671.0,86.33,67.73
2017,7,14,16,0,852.0,88.0,3.2,21.0,627.0,83.89,65.92
2017,7,14,16,15,834.5,85.5,3.15,20.5,579.5,81.73,64.43
2017,7,14,16,30,817.0,83.0,3.1,20.0,532.0,71.78,56.27
2017,7,14,16,45,796.0,79.0,3.1,19.5,482.0,68.95,54.16
2017,7,14,17,0,775.0,75.0,3.1,19.0,432.0,66.01,51.93
2017,7,14,17,15,744.0,71.0,3.05,18.5,380.5,62.79,49.42
2017,7,14,17,30,713.0,67.0,3.0,18.0,329.0,59.52,46.81
2017,7,14,17,45,672.0,61.5,2.95,17.5,278.5,54.9,42.93
2017,7,14,18,0,631.0,56.0,2.9,17.0,228.0,46.37,35.49
2017,7,14,18,15,566.5,49.5,2.85,16.5,180.0,40.98,30.66
2017,7,14,18,30,502.0,43.0,2.8,16.0,132.0,35.63,25.68
2017,7,14,18,45,402.0,34.0,2.75,15.5,91.0,28.09,18.58
2017,7,14,19,0,302.0,25.0,2.7,15.0,50.0,20.63,10.12
2017,7,14,19,15,151.0,12.5,2.7,14.5,25.0,9.83,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,5,15,152.5,12.5,2.1,11.5,25.0,54.17,0.0
2017,7,15,5,30,305.0,25.0,2.1,12.0,50.0,153.78,102.34
2017,7,15,5,45,406.5,33.0,2.15,12.5,90.5,222.2,172.76
2017,7,15,6,0,508.0,41.0,2.2,13.0,131.0,300.59,242.36
2017,7,15,6,15,571.0,47.0,2.1,13.5,178.5,366.77,300.38
2017,7,15,6,30,634.0,53.0,2.0,14.0,226.0,435.86,358.51
2017,7,15,6,45,677.5,57.5,1.95,15.0,276.5,498.21,408.19
2017,7,15,7,0,721.0,62.0,1.9,16.0,327.0,562.47,456.96
2017,7,15,7,15,751.5,65.5,1.85,16.5,378.0,617.96,497.79
2017,7,15,7,30,782.0,69.0,1.8,17.0,429.0,673.38,535.82
2017,7,15,7,45,804.5,72.0,1.8,17.5,479.0,721.56,567.52
2017,7,15,8,0,827.0,75.0,1.8,18.0,529.0,760.41,591.87
2017,7,15,8,15,844.0,77.5,1.8,18.5,577.0,799.83,616.21
2017,7,15,8,30,861.0,80.0,1.8,19.0,625.0,836.92,638.5
2017,7,15,8,45,874.0,82.0,1.8,20.0,669.0,867.33,654.67
2017,7,15,9,0,887.0,84.0,1.8,21.0,713.0,894.73,668.61
2017,7,15,9,15,897.0,85.5,1.8,21.5,752.5,915.61,679.4
2017,7,15,9,30,907.0,87.0,1.8,22.0,792.0,933.0,687.94
2017,7,15,9,45,907.5,92.5,1.8,22.5,824.5,942.18,691.17
2017,7,15,10,0,908.0,98.0,1.8,23.0,857.0,947.35,691.99
2017,7,15,10,15,914.0,99.5,1.85,23.5,885.5,949.58,691.67
2017,7,15,10,30,920.0,101.0,1.9,24.0,914.0,947.9,688.98
2017,7,15,10,45,925.0,101.0,1.95,24.5,936.0,939.94,682.38
2017,7,15,11,0,930.0,101.0,2.0,25.0,958.0,928.11,673.45
2017,7,15,11,15,933.0,102.0,2.05,25.5,972.5,911.6,661.61
2017,7,15,11,30,936.0,103.0,2.1,26.0,987.0,891.33,647.44
2017,7,15,11,45,937.5,103.0,2.15,26.5,994.5,865.31,629.57
2017,7,15,12,0,939.0,103.0,2.2,27.0,1002.0,835.89,609.5
2017,7,15,12,15,938.5,103.0,2.3,27.0,1001.5,801.69,587.76
2017,7,15,12,30,938.0,103.0,2.4,27.0,1001.0,764.55,562.66
2017,7,15,12,45,933.5,104.5,2.5,27.5,992.5,723.06,532.26
2017,7,15,13,0,929.0,106.0,2.6,28.0,984.0,679.22,499.51
2017,7,15,13,15,926.0,105.5,2.65,28.0,969.0,632.6,464.74
2017,7,15,13,30,923.0,105.0,2.7,28.0,954.0,583.92,427.42
2017,7,15,13,45,918.0,104.5,2.8,28.0,932.0,532.37,386.99
2017,7,15,14,0,913.0,104.0,2.9,28.0,910.0,479.33,344.11
2017,7,15,14,15,906.5,102.5,2.95,28.0,881.5,423.76,298.01
2017,7,15,14,30,900.0,101.0,3.0,28.0,853.0,367.33,250.23
2017,7,15,14,45,891.5,99.5,3.1,28.0,818.5,309.75,201.34
2017,7,15,15,0,883.0,98.0,3.2,28.0,784.0,252.0,153.48
2017,7,15,15,15,872.0,96.5,3.25,27.5,744.5,193.95,109.83
2017,7,15,15,30,861.0,95.0,3.3,27.0,705.0,136.51,76.14
2017,7,15,15,45,847.0,92.5,3.35,27.0,661.0,86.45,66.18
2017,7,15,16,0,833.0,90.0,3.4,27.0,617.0,84.58,64.89
2017,7,15,16,15,815.0,87.5,3.45,26.0,569.5,74.24,56.75
2017,7,15,16,30,797.0,85.0,3.5,25.0,522.0,72.66,55.87
2017,7,15,16,45,773.5,81.5,3.55,24.5,472.5,70.21,54.12
2017,7,15,17,0,750.0,78.0,3.6,24.0,423.0,67.68,52.29
2017,7,15,17,15,718.5,73.5,3.55,23.0,372.5,64.2,49.71
2017,7,15,17,30,687.0,69.0,3.5,22.0,322.0,60.66,47.02
2017,7,15,17,45,643.0,64.0,3.5,21.5,272.0,52.15,39.83
2017,7,15,18,0,599.0,59.0,3.5,21.0,222.0,48.24,36.5
2017,7,15,18,15,532.5,52.0,3.45,20.0,174.5,42.58,31.57
2017,7,15,18,30,466.0,45.0,3.4,19.0,127.0,36.96,26.47
2017,7,15,18,45,363.0,35.5,3.35,18.5,87.0,29.12,19.15
2017,7,15,19,0,260.0,26.0,3.3,18.0,47.0,21.34,10.28
2017,7,15,19,15,130.0,13.0,3.25,17.5,23.5,10.23,0.0
2017,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,149.0,12.0,2.15,14.5,24.0,52.81,0.0
2017,7,16,5,30,298.0,24.0,2.1,15.0,48.0,149.94,96.68
2017,7,16,5,45,408.0,32.0,2.05,16.0,89.5,222.01,170.06
2017,7,16,6,0,518.0,40.0,2.0,17.0,131.0,304.41,241.43
2017,7,16,6,15,581.0,46.0,1.9,17.5,179.0,368.71,297.07
2017,7,16,6,30,644.0,52.0,1.8,18.0,227.0,440.86,356.57
2017,7,16,6,45,689.5,56.0,1.75,19.0,278.0,504.37,406.17
2017,7,16,7,0,735.0,60.0,1.7,20.0,329.0,569.94,454.91
2017,7,16,7,15,765.0,63.5,1.7,20.5,380.5,625.71,495.32
2017,7,16,7,30,795.0,67.0,1.7,21.0,432.0,681.34,532.82
2017,7,16,7,45,819.0,69.0,1.7,22.0,482.5,722.63,557.88
2017,7,16,8,0,843.0,71.0,1.7,23.0,533.0,769.5,586.2
2017,7,16,8,15,859.5,73.0,1.65,23.5,581.0,808.5,609.01
2017,7,16,8,30,876.0,75.0,1.6,24.0,629.0,845.1,629.77
2017,7,16,8,45,890.0,76.5,1.6,25.0,673.5,876.27,645.87
2017,7,16,9,0,904.0,78.0,1.6,26.0,718.0,904.42,659.77
2017,7,16,9,15,913.5,79.5,1.65,26.5,758.0,925.22,670.72
2017,7,16,9,30,923.0,81.0,1.7,27.0,798.0,942.47,679.48
2017,7,16,9,45,923.5,86.5,1.75,28.0,830.5,951.94,682.01
2017,7,16,10,0,924.0,92.0,1.8,29.0,863.0,957.33,682.13
2017,7,16,10,15,929.5,93.0,1.9,29.0,891.5,958.71,683.16
2017,7,16,10,30,935.0,94.0,2.0,29.0,920.0,956.14,681.82
2017,7,16,10,45,940.5,94.0,2.1,29.5,942.0,948.64,676.09
2017,7,16,11,0,946.0,94.0,2.2,30.0,964.0,937.19,667.97
2017,7,16,11,15,948.5,95.0,2.3,30.0,978.5,920.12,657.66
2017,7,16,11,30,951.0,96.0,2.4,30.0,993.0,899.25,644.92
2017,7,16,11,45,953.0,95.0,2.5,30.0,1001.0,872.52,628.34
2017,7,16,12,0,955.0,94.0,2.6,30.0,1009.0,842.33,609.41
2017,7,16,12,15,955.0,94.0,2.65,29.5,1008.5,808.16,588.54
2017,7,16,12,30,955.0,94.0,2.7,29.0,1008.0,770.92,564.57
2017,7,16,12,45,953.0,94.0,2.8,29.0,1000.5,729.41,535.26
2017,7,16,13,0,951.0,94.0,2.9,29.0,993.0,685.32,503.33
2017,7,16,13,15,948.0,93.5,2.95,29.0,977.5,637.83,467.89
2017,7,16,13,30,945.0,93.0,3.0,29.0,962.0,588.21,429.84
2017,7,16,13,45,941.5,92.0,3.1,29.0,940.5,536.02,388.86
2017,7,16,14,0,938.0,91.0,3.2,29.0,919.0,482.15,345.27
2017,7,16,14,15,932.0,90.0,3.2,28.5,890.0,425.85,299.03
2017,7,16,14,30,926.0,89.0,3.2,28.0,861.0,368.59,250.86
2017,7,16,14,45,919.0,87.0,3.25,28.0,827.0,309.65,200.58
2017,7,16,15,0,912.0,85.0,3.3,28.0,793.0,250.37,151.2
2017,7,16,15,15,902.0,83.5,3.3,27.5,753.0,190.86,106.2
2017,7,16,15,30,892.0,82.0,3.3,27.0,713.0,131.83,71.34
2017,7,16,15,45,880.0,79.5,3.35,27.0,669.0,79.62,60.57
2017,7,16,16,0,868.0,77.0,3.4,27.0,625.0,77.55,59.08
2017,7,16,16,15,851.0,74.5,3.35,26.5,577.0,75.2,57.44
2017,7,16,16,30,834.0,72.0,3.3,26.0,529.0,72.72,55.69
2017,7,16,16,45,813.5,69.0,3.3,25.5,479.0,69.7,53.47
2017,7,16,17,0,793.0,66.0,3.3,25.0,429.0,59.95,45.52
2017,7,16,17,15,763.0,62.5,3.2,24.5,378.0,56.87,43.16
2017,7,16,17,30,733.0,59.0,3.1,24.0,327.0,53.76,40.71
2017,7,16,17,45,691.5,54.5,3.05,23.5,276.5,49.68,37.37
2017,7,16,18,0,650.0,50.0,3.0,23.0,226.0,45.6,33.91
2017,7,16,18,15,587.0,44.5,2.95,22.0,178.0,40.49,29.48
2017,7,16,18,30,524.0,39.0,2.9,21.0,130.0,35.44,24.91
2017,7,16,18,45,421.0,31.0,2.85,20.0,89.0,25.78,16.18
2017,7,16,19,0,318.0,23.0,2.8,19.0,48.0,19.04,8.31
2017,7,16,19,15,159.0,11.5,2.85,18.5,24.0,9.05,0.0
2017,7,16,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,17,5,15,146.0,12.0,2.75,12.5,23.0,52.01,0.0
2017,7,17,5,30,292.0,24.0,2.8,13.0,46.0,147.49,93.76
2017,7,17,5,45,398.5,33.0,2.9,13.5,87.5,219.67,169.99
2017,7,17,6,0,505.0,42.0,3.0,14.0,129.0,301.23,242.45
2017,7,17,6,15,570.5,48.0,3.0,14.5,177.5,368.76,302.03
2017,7,17,6,30,636.0,54.0,3.0,15.0,226.0,439.12,361.89
2017,7,17,6,45,682.5,58.5,3.05,15.5,277.5,503.62,414.87
2017,7,17,7,0,729.0,63.0,3.1,16.0,329.0,570.28,467.46
2017,7,17,7,15,759.5,66.5,3.1,16.5,380.5,626.29,509.78
2017,7,17,7,30,790.0,70.0,3.1,17.0,432.0,682.18,549.29
2017,7,17,7,45,814.0,73.0,3.1,18.0,483.0,731.95,581.88
2017,7,17,8,0,838.0,76.0,3.1,19.0,534.0,772.36,606.8
2017,7,17,8,15,855.0,78.5,3.1,19.5,582.5,812.2,631.98
2017,7,17,8,30,872.0,81.0,3.1,20.0,631.0,849.67,655.07
2017,7,17,8,45,886.0,83.0,3.15,20.5,675.5,881.29,674.09
2017,7,17,9,0,900.0,85.0,3.2,21.0,720.0,909.87,690.9
2017,7,17,9,15,910.0,86.5,3.2,21.0,760.5,931.01,703.57
2017,7,17,9,30,920.0,88.0,3.2,21.0,801.0,948.59,713.91
2017,7,17,9,45,917.5,95.0,3.25,21.5,833.0,956.67,716.91
2017,7,17,10,0,915.0,102.0,3.3,22.0,865.0,960.58,717.3
2017,7,17,10,15,921.5,103.5,3.3,22.0,894.0,963.23,718.04
2017,7,17,10,30,928.0,105.0,3.3,22.0,923.0,961.91,716.27
2017,7,17,10,45,933.0,105.5,3.35,22.5,945.5,954.3,709.41
2017,7,17,11,0,938.0,106.0,3.4,23.0,968.0,942.74,700.1
2017,7,17,11,15,941.0,106.5,3.4,23.0,983.0,925.53,688.15
2017,7,17,11,30,944.0,107.0,3.4,23.0,998.0,904.54,673.76
2017,7,17,11,45,947.0,106.5,3.45,23.0,1006.0,879.02,656.66
2017,7,17,12,0,950.0,106.0,3.5,23.0,1014.0,849.98,637.15
2017,7,17,12,15,950.0,106.0,3.5,23.0,1014.5,815.69,613.72
2017,7,17,12,30,950.0,106.0,3.5,23.0,1015.0,778.37,587.01
2017,7,17,12,45,952.5,103.5,3.55,23.0,1008.5,737.93,557.17
2017,7,17,13,0,955.0,101.0,3.6,23.0,1002.0,694.6,524.51
2017,7,17,13,15,952.5,100.5,3.6,23.0,987.5,647.07,487.71
2017,7,17,13,30,950.0,100.0,3.6,23.0,973.0,597.34,448.29
2017,7,17,13,45,949.0,97.5,3.65,23.0,951.5,544.89,405.78
2017,7,17,14,0,948.0,95.0,3.7,23.0,930.0,490.51,360.46
2017,7,17,14,15,942.0,94.0,3.7,23.0,901.5,433.54,311.83
2017,7,17,14,30,936.0,93.0,3.7,23.0,873.0,375.58,261.41
2017,7,17,14,45,931.0,90.0,3.75,23.0,839.0,315.79,209.25
2017,7,17,15,0,926.0,87.0,3.8,23.0,805.0,255.43,157.81
2017,7,17,15,15,916.5,85.5,3.8,22.5,765.0,195.03,111.07
2017,7,17,15,30,907.0,84.0,3.8,22.0,725.0,135.03,74.72
2017,7,17,15,45,896.0,81.0,3.8,22.0,680.5,80.99,63.01
2017,7,17,16,0,885.0,78.0,3.8,22.0,636.0,78.63,61.24
2017,7,17,16,15,868.5,76.0,3.75,21.5,587.5,76.59,59.84
2017,7,17,16,30,852.0,74.0,3.7,21.0,539.0,74.43,58.33
2017,7,17,16,45,831.5,70.5,3.7,20.5,488.5,71.07,55.78
2017,7,17,17,0,811.0,67.0,3.7,20.0,438.0,61.02,47.42
2017,7,17,17,15,781.5,63.5,3.65,19.5,386.0,57.93,45.01
2017,7,17,17,30,752.0,60.0,3.6,19.0,334.0,54.81,42.51
2017,7,17,17,45,710.0,55.5,3.55,18.5,282.5,50.71,39.08
2017,7,17,18,0,668.0,51.0,3.5,18.0,231.0,46.61,35.54
2017,7,17,18,15,604.5,45.5,3.45,17.0,182.0,41.49,31.01
2017,7,17,18,30,541.0,40.0,3.4,16.0,133.0,36.43,26.34
2017,7,17,18,45,435.0,31.5,3.35,15.5,91.0,26.27,16.92
2017,7,17,19,0,329.0,23.0,3.3,15.0,49.0,19.09,8.31
2017,7,17,19,15,164.5,11.5,3.3,14.5,24.5,9.05,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,128.0,13.0,3.55,11.0,22.5,47.61,0.0
2017,7,18,5,30,256.0,26.0,3.6,11.0,45.0,136.27,84.91
2017,7,18,5,45,364.0,36.0,3.7,11.5,85.5,209.13,163.05
2017,7,18,6,0,472.0,46.0,3.8,12.0,126.0,290.85,236.3
2017,7,18,6,15,541.5,53.0,3.8,12.5,174.5,360.25,298.08
2017,7,18,6,30,611.0,60.0,3.8,13.0,223.0,435.35,362.54
2017,7,18,6,45,658.0,65.5,3.85,13.5,274.5,500.05,416.42
2017,7,18,7,0,705.0,71.0,3.9,14.0,326.0,564.3,468.02
2017,7,18,7,15,738.0,75.0,3.9,14.5,378.5,621.93,512.4
2017,7,18,7,30,771.0,79.0,3.9,15.0,431.0,679.63,554.48
2017,7,18,7,45,797.0,82.0,3.9,15.5,482.0,730.45,589.67
2017,7,18,8,0,823.0,85.0,3.9,16.0,533.0,780.05,623.17
2017,7,18,8,15,841.0,88.0,3.85,16.0,582.0,821.4,650.95
2017,7,18,8,30,859.0,91.0,3.8,16.0,631.0,850.92,669.88
2017,7,18,8,45,873.5,92.5,3.75,16.5,676.0,882.07,688.6
2017,7,18,9,0,888.0,94.0,3.7,17.0,721.0,910.25,704.98
2017,7,18,9,15,899.0,96.0,3.65,17.0,761.5,932.57,718.49
2017,7,18,9,30,910.0,98.0,3.6,17.0,802.0,951.38,729.6
2017,7,18,9,45,916.0,100.5,3.6,17.5,836.5,962.38,734.34
2017,7,18,10,0,922.0,103.0,3.6,18.0,871.0,969.5,736.56
2017,7,18,10,15,928.5,104.5,3.6,18.0,900.0,972.13,737.27
2017,7,18,10,30,935.0,106.0,3.6,18.0,929.0,970.77,735.42
2017,7,18,10,45,940.5,106.0,3.6,18.5,951.5,963.05,728.01
2017,7,18,11,0,946.0,106.0,3.6,19.0,974.0,951.37,718.11
2017,7,18,11,15,948.5,107.0,3.6,19.0,989.0,934.03,705.86
2017,7,18,11,30,951.0,108.0,3.6,19.0,1004.0,912.87,691.1
2017,7,18,11,45,953.5,107.5,3.6,19.0,1012.0,886.72,672.98
2017,7,18,12,0,956.0,107.0,3.6,19.0,1020.0,857.05,652.44
2017,7,18,12,15,956.0,107.0,3.6,19.0,1020.0,822.52,628.47
2017,7,18,12,30,956.0,107.0,3.6,19.0,1020.0,784.93,601.22
2017,7,18,12,45,955.5,106.0,3.6,19.5,1012.5,743.32,568.75
2017,7,18,13,0,955.0,105.0,3.6,20.0,1005.0,699.02,533.74
2017,7,18,13,15,952.0,104.5,3.6,20.0,990.0,651.08,496.28
2017,7,18,13,30,949.0,104.0,3.6,20.0,975.0,600.98,456.19
2017,7,18,13,45,946.5,102.0,3.6,20.0,953.5,548.1,412.83
2017,7,18,14,0,944.0,100.0,3.6,20.0,932.0,493.43,366.79
2017,7,18,14,15,938.5,99.0,3.6,19.5,903.0,436.74,318.51
2017,7,18,14,30,933.0,98.0,3.6,19.0,874.0,378.99,268.17
2017,7,18,14,45,926.5,95.5,3.6,19.0,839.5,319.18,215.29
2017,7,18,15,0,920.0,93.0,3.6,19.0,805.0,258.95,163.27
2017,7,18,15,15,910.0,91.0,3.6,19.0,765.0,198.34,115.44
2017,7,18,15,30,900.0,89.0,3.6,19.0,725.0,138.21,78.17
2017,7,18,15,45,889.0,86.0,3.65,19.0,680.0,83.8,66.17
2017,7,18,16,0,878.0,83.0,3.7,19.0,635.0,81.53,64.47
2017,7,18,16,15,860.5,80.5,3.65,18.5,586.5,79.23,62.84
2017,7,18,16,30,843.0,78.0,3.6,18.0,538.0,76.8,61.09
2017,7,18,16,45,822.5,74.5,3.6,18.0,487.5,66.43,52.33
2017,7,18,17,0,802.0,71.0,3.6,18.0,437.0,63.69,50.15
2017,7,18,17,15,771.5,67.0,3.55,17.5,384.5,60.33,47.49
2017,7,18,17,30,741.0,63.0,3.5,17.0,332.0,56.92,44.73
2017,7,18,17,45,698.5,58.5,3.5,16.5,280.5,52.92,41.36
2017,7,18,18,0,656.0,54.0,3.5,16.0,229.0,48.91,37.88
2017,7,18,18,15,590.0,47.5,3.4,15.5,180.0,39.7,29.61
2017,7,18,18,30,524.0,41.0,3.3,15.0,131.0,34.24,24.51
2017,7,18,18,45,414.5,32.5,3.2,14.5,89.0,26.99,17.59
2017,7,18,19,0,305.0,24.0,3.1,14.0,47.0,19.86,8.63
2017,7,18,19,15,152.5,12.0,3.1,13.5,23.5,9.44,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,5,15,144.5,11.5,2.35,10.5,22.5,51.33,0.0
2017,7,19,5,30,289.0,23.0,2.4,11.0,45.0,144.74,87.22
2017,7,19,5,45,399.0,32.5,2.45,11.5,86.5,220.13,170.87
2017,7,19,6,0,509.0,42.0,2.5,12.0,128.0,304.06,245.87
2017,7,19,6,15,576.0,48.5,2.45,12.5,176.5,373.35,307.13
2017,7,19,6,30,643.0,55.0,2.4,13.0,225.0,445.33,368.34
2017,7,19,6,45,688.0,60.0,2.35,14.0,277.0,510.06,420.45
2017,7,19,7,0,733.0,65.0,2.3,15.0,329.0,576.8,471.59
2017,7,19,7,15,764.5,68.5,2.25,15.0,381.5,633.89,514.98
2017,7,19,7,30,796.0,72.0,2.2,15.0,434.0,690.91,555.54
2017,7,19,7,45,819.0,75.0,2.15,15.5,485.0,740.29,588.12
2017,7,19,8,0,842.0,78.0,2.1,16.0,536.0,780.06,612.95
2017,7,19,8,15,859.5,81.0,2.1,16.5,585.0,821.1,638.61
2017,7,19,8,30,877.0,84.0,2.1,17.0,634.0,859.77,662.13
2017,7,19,8,45,890.5,86.0,2.1,17.5,679.0,891.12,680.27
2017,7,19,9,0,904.0,88.0,2.1,18.0,724.0,919.39,696.19
2017,7,19,9,15,914.5,90.0,2.05,18.5,765.0,941.61,707.4
2017,7,19,9,30,925.0,92.0,2.0,19.0,806.0,960.25,716.21
2017,7,19,9,45,925.5,97.0,2.0,19.5,839.0,969.0,719.12
2017,7,19,10,0,926.0,102.0,2.0,20.0,872.0,973.67,719.56
2017,7,19,10,15,932.5,103.5,2.05,20.0,901.0,976.34,720.82
2017,7,19,10,30,939.0,105.0,2.1,20.0,930.0,974.99,719.61
2017,7,19,10,45,944.5,105.0,2.15,20.5,952.5,967.27,713.0
2017,7,19,11,0,950.0,105.0,2.2,21.0,975.0,955.55,703.96
2017,7,19,11,15,952.5,105.5,2.25,21.0,990.5,937.71,692.36
2017,7,19,11,30,955.0,106.0,2.3,21.0,1006.0,916.05,678.31
2017,7,19,11,45,957.5,106.0,2.4,21.5,1014.0,890.26,660.67
2017,7,19,12,0,960.0,106.0,2.5,22.0,1022.0,860.9,640.61
2017,7,19,12,15,960.0,106.0,2.6,22.0,1022.0,826.24,618.06
2017,7,19,12,30,960.0,106.0,2.7,22.0,1022.0,788.48,592.24
2017,7,19,12,45,958.5,105.5,2.8,22.0,1014.0,746.39,561.89
2017,7,19,13,0,957.0,105.0,2.9,22.0,1006.0,701.66,528.83
2017,7,19,13,15,954.0,104.5,2.95,22.0,991.0,653.57,492.14
2017,7,19,13,30,951.0,104.0,3.0,22.0,976.0,603.32,452.77
2017,7,19,13,45,947.5,102.5,3.05,22.0,954.0,550.14,409.98
2017,7,19,14,0,944.0,101.0,3.1,22.0,932.0,495.26,364.53
2017,7,19,14,15,938.0,100.0,3.1,22.0,903.0,438.29,316.06
2017,7,19,14,30,932.0,99.0,3.1,22.0,874.0,380.32,265.75
2017,7,19,14,45,926.0,96.5,3.15,22.0,839.5,320.61,213.73
2017,7,19,15,0,920.0,94.0,3.2,22.0,805.0,260.42,162.42
2017,7,19,15,15,909.5,92.0,3.25,21.5,764.0,199.64,115.25
2017,7,19,15,30,899.0,90.0,3.3,21.0,723.0,139.4,78.3
2017,7,19,15,45,887.5,87.0,3.35,21.0,678.5,84.35,66.09
2017,7,19,16,0,876.0,84.0,3.4,21.0,634.0,82.08,64.42
2017,7,19,16,15,858.0,81.5,3.4,20.5,585.0,79.79,62.81
2017,7,19,16,30,840.0,79.0,3.4,20.0,536.0,77.36,61.08
2017,7,19,16,45,819.5,75.0,3.45,19.5,485.0,66.71,52.26
2017,7,19,17,0,799.0,71.0,3.5,19.0,434.0,63.64,49.9
2017,7,19,17,15,767.5,67.0,3.5,18.0,381.5,60.27,47.34
2017,7,19,17,30,736.0,63.0,3.5,17.0,329.0,56.85,44.67
2017,7,19,17,45,693.5,58.0,3.5,16.5,277.5,52.46,40.96
2017,7,19,18,0,651.0,53.0,3.5,16.0,226.0,48.05,37.11
2017,7,19,18,15,584.5,47.0,3.4,15.5,177.0,39.27,29.23
2017,7,19,18,30,518.0,41.0,3.3,15.0,128.0,34.21,24.47
2017,7,19,18,45,410.0,32.0,3.25,14.5,86.5,26.57,17.19
2017,7,19,19,0,302.0,23.0,3.2,14.0,45.0,19.03,7.69
2017,7,19,19,15,151.0,11.5,3.2,13.5,22.5,9.05,0.0
2017,7,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,20,5,15,154.0,11.0,3.2,11.5,21.5,53.81,0.0
2017,7,20,5,30,308.0,22.0,3.2,12.0,43.0,150.08,86.61
2017,7,20,5,45,415.5,30.5,3.25,12.5,84.5,225.06,173.94
2017,7,20,6,0,523.0,39.0,3.3,13.0,126.0,307.6,248.28
2017,7,20,6,15,588.5,44.5,3.3,13.5,174.0,372.98,306.85
2017,7,20,6,30,654.0,50.0,3.3,14.0,222.0,446.71,369.98
2017,7,20,6,45,695.5,55.0,3.35,14.5,273.5,509.71,422.18
2017,7,20,7,0,737.0,60.0,3.4,15.0,325.0,574.46,473.67
2017,7,20,7,15,767.5,63.5,3.35,15.5,376.5,630.99,516.49
2017,7,20,7,30,798.0,67.0,3.3,16.0,428.0,687.4,556.26
2017,7,20,7,45,820.5,70.0,3.25,16.5,479.0,729.01,583.86
2017,7,20,8,0,843.0,73.0,3.2,17.0,530.0,776.16,614.93
2017,7,20,8,15,859.5,75.5,3.15,17.5,578.0,815.95,639.95
2017,7,20,8,30,876.0,78.0,3.1,18.0,626.0,853.33,662.83
2017,7,20,8,45,889.0,80.0,3.05,18.5,671.0,884.35,680.9
2017,7,20,9,0,902.0,82.0,3.0,19.0,716.0,912.3,696.64
2017,7,20,9,15,912.0,83.5,2.95,19.0,756.0,933.64,709.08
2017,7,20,9,30,922.0,85.0,2.9,19.0,796.0,951.42,719.15
2017,7,20,9,45,929.5,86.5,2.85,19.5,831.0,963.15,723.81
2017,7,20,10,0,937.0,88.0,2.8,20.0,866.0,971.01,726.0
2017,7,20,10,15,943.0,89.0,2.8,20.0,894.5,972.99,726.22
2017,7,20,10,30,949.0,90.0,2.8,20.0,923.0,970.96,723.95
2017,7,20,10,45,953.0,91.0,2.8,20.5,945.0,963.05,716.57
2017,7,20,11,0,957.0,92.0,2.8,21.0,967.0,951.13,706.71
2017,7,20,11,15,959.5,92.5,2.85,21.0,982.0,933.45,694.91
2017,7,20,11,30,962.0,93.0,2.9,21.0,997.0,911.93,680.62
2017,7,20,11,45,963.0,93.0,3.0,21.5,1004.5,884.99,661.76
2017,7,20,12,0,964.0,93.0,3.1,22.0,1012.0,854.55,640.5
2017,7,20,12,15,964.0,93.0,3.15,22.0,1012.0,819.99,617.27
2017,7,20,12,30,964.0,93.0,3.2,22.0,1012.0,782.31,591.22
2017,7,20,12,45,954.0,98.5,3.3,22.0,1002.0,739.22,559.58
2017,7,20,13,0,944.0,104.0,3.4,22.0,992.0,693.93,525.6
2017,7,20,13,15,941.0,103.5,3.45,22.0,977.0,646.4,489.0
2017,7,20,13,30,938.0,103.0,3.5,22.0,962.0,596.74,449.74
2017,7,20,13,45,935.5,101.5,3.6,22.0,940.5,544.67,407.59
2017,7,20,14,0,933.0,100.0,3.7,22.0,919.0,490.82,362.7
2017,7,20,14,15,927.0,98.5,3.75,21.5,890.5,434.05,314.83
2017,7,20,14,30,921.0,97.0,3.8,21.0,862.0,376.32,264.93
2017,7,20,14,45,915.5,94.5,3.9,21.0,828.0,317.34,213.06
2017,7,20,15,0,910.0,92.0,4.0,21.0,794.0,257.83,161.85
2017,7,20,15,15,899.5,90.5,4.05,20.5,754.0,197.94,114.92
2017,7,20,15,30,889.0,89.0,4.1,20.0,714.0,138.56,78.14
2017,7,20,15,45,878.5,85.5,4.15,20.0,670.0,83.2,65.41
2017,7,20,16,0,868.0,82.0,4.2,20.0,626.0,80.63,63.47
2017,7,20,16,15,851.0,79.5,4.2,19.5,578.0,78.34,61.85
2017,7,20,16,30,834.0,77.0,4.2,19.0,530.0,75.92,60.11
2017,7,20,16,45,815.0,73.0,4.25,18.5,480.0,65.24,51.21
2017,7,20,17,0,796.0,69.0,4.3,18.0,430.0,62.15,48.82
2017,7,20,17,15,765.5,65.5,4.3,17.5,378.0,59.13,46.44
2017,7,20,17,30,735.0,62.0,4.3,17.0,326.0,56.07,43.99
2017,7,20,17,45,695.0,56.5,4.3,16.5,275.0,51.3,39.93
2017,7,20,18,0,655.0,51.0,4.3,16.0,224.0,46.47,35.7
2017,7,20,18,15,589.5,45.5,4.15,15.5,175.5,41.36,31.06
2017,7,20,18,30,524.0,40.0,4.0,15.0,127.0,33.47,23.79
2017,7,20,18,45,417.5,31.0,3.9,14.5,85.5,25.8,16.49
2017,7,20,19,0,311.0,22.0,3.8,14.0,44.0,18.23,6.73
2017,7,20,19,15,155.5,11.0,3.75,13.5,22.0,8.65,0.0
2017,7,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,156.5,10.5,2.45,11.5,21.5,54.25,0.0
2017,7,21,5,30,313.0,21.0,2.4,12.0,43.0,150.52,82.5
2017,7,21,5,45,421.0,29.5,2.4,12.5,84.0,226.65,174.45
2017,7,21,6,0,529.0,38.0,2.4,13.0,125.0,306.55,246.59
2017,7,21,6,15,595.5,44.0,2.35,13.5,174.0,376.65,308.5
2017,7,21,6,30,662.0,50.0,2.3,14.0,223.0,451.96,372.18
2017,7,21,6,45,704.5,54.5,2.25,14.5,274.5,515.46,423.87
2017,7,21,7,0,747.0,59.0,2.2,15.0,326.0,580.76,474.63
2017,7,21,7,15,778.0,62.5,2.1,15.5,378.5,638.13,516.7
2017,7,21,7,30,809.0,66.0,2.0,16.0,431.0,695.4,555.63
2017,7,21,7,45,831.5,69.0,1.95,16.5,482.0,737.46,582.54
2017,7,21,8,0,854.0,72.0,1.9,17.0,533.0,785.05,612.76
2017,7,21,8,15,871.0,74.5,1.8,17.5,582.0,825.65,636.75
2017,7,21,8,30,888.0,77.0,1.7,18.0,631.0,863.83,658.48
2017,7,21,8,45,900.5,79.0,1.65,18.5,676.0,894.73,675.36
2017,7,21,9,0,913.0,81.0,1.6,19.0,721.0,922.49,689.94
2017,7,21,9,15,923.0,82.5,1.6,19.5,761.5,944.04,700.96
2017,7,21,9,30,933.0,84.0,1.6,20.0,802.0,961.98,709.65
2017,7,21,9,45,930.5,91.0,1.65,20.5,834.5,970.37,712.92
2017,7,21,10,0,928.0,98.0,1.7,21.0,867.0,974.51,713.67
2017,7,21,10,15,934.5,99.0,1.75,21.0,896.0,976.8,714.75
2017,7,21,10,30,941.0,100.0,1.8,21.0,925.0,975.08,713.38
2017,7,21,10,45,946.0,100.5,1.9,21.5,947.5,967.48,707.62
2017,7,21,11,0,951.0,101.0,2.0,22.0,970.0,955.87,699.37
2017,7,21,11,15,953.5,101.5,2.1,22.0,985.5,938.09,688.49
2017,7,21,11,30,956.0,102.0,2.2,22.0,1001.0,916.49,675.11
2017,7,21,11,45,958.0,102.5,2.35,22.5,1008.5,890.75,658.1
2017,7,21,12,0,960.0,103.0,2.5,23.0,1016.0,861.45,638.57
2017,7,21,12,15,960.0,103.0,2.6,23.0,1016.5,826.78,616.1
2017,7,21,12,30,960.0,103.0,2.7,23.0,1017.0,789.01,590.59
2017,7,21,12,45,956.5,104.0,2.8,23.0,1008.5,746.69,560.18
2017,7,21,13,0,953.0,105.0,2.9,23.0,1000.0,701.83,527.14
2017,7,21,13,15,950.0,104.5,2.95,23.0,985.0,653.81,490.68
2017,7,21,13,30,947.0,104.0,3.0,23.0,970.0,603.63,451.54
2017,7,21,13,45,943.5,102.5,3.1,23.0,948.5,550.52,409.13
2017,7,21,14,0,940.0,101.0,3.2,23.0,927.0,495.71,364.02
2017,7,21,14,15,934.0,100.0,3.25,22.5,898.0,438.81,316.46
2017,7,21,14,30,928.0,99.0,3.3,22.0,869.0,380.92,266.83
2017,7,21,14,45,921.0,97.0,3.35,22.0,834.5,321.35,214.86
2017,7,21,15,0,914.0,95.0,3.4,22.0,800.0,261.4,163.65
2017,7,21,15,15,904.0,93.0,3.4,21.5,759.5,200.88,116.44
2017,7,21,15,30,894.0,91.0,3.4,21.0,719.0,140.83,79.25
2017,7,21,15,45,881.5,88.5,3.4,21.0,674.0,85.07,66.71
2017,7,21,16,0,869.0,86.0,3.4,21.0,629.0,83.11,65.3
2017,7,21,16,15,851.0,83.5,3.4,20.5,580.5,80.84,63.72
2017,7,21,16,30,833.0,81.0,3.4,20.0,532.0,70.87,55.54
2017,7,21,16,45,810.5,77.0,3.4,19.5,481.0,67.93,53.32
2017,7,21,17,0,788.0,73.0,3.4,19.0,430.0,64.87,50.98
2017,7,21,17,15,756.0,69.5,3.35,18.5,377.5,61.93,48.7
2017,7,21,17,30,724.0,66.0,3.3,18.0,325.0,58.98,46.36
2017,7,21,17,45,678.5,60.5,3.25,17.5,273.5,54.25,42.37
2017,7,21,18,0,633.0,55.0,3.2,17.0,222.0,45.69,34.86
2017,7,21,18,15,563.5,48.5,3.1,16.0,173.0,40.24,30.0
2017,7,21,18,30,494.0,42.0,3.0,15.0,124.0,34.85,25.0
2017,7,21,18,45,378.0,32.5,2.95,14.5,82.5,26.84,17.34
2017,7,21,19,0,262.0,23.0,2.9,14.0,41.0,18.94,6.73
2017,7,21,19,15,131.0,11.5,2.9,13.5,20.5,9.05,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,5,15,120.0,11.0,1.2,11.5,19.0,44.01,0.0
2017,7,22,5,30,240.0,22.0,1.2,12.0,38.0,125.49,63.95
2017,7,22,5,45,351.0,32.5,1.2,12.5,78.0,201.91,154.52
2017,7,22,6,0,462.0,43.0,1.2,13.0,118.0,285.07,228.07
2017,7,22,6,15,532.5,50.0,1.15,13.5,166.0,354.68,288.4
2017,7,22,6,30,603.0,57.0,1.1,14.0,214.0,430.22,351.01
2017,7,22,6,45,650.0,62.5,1.05,15.0,265.0,494.81,401.57
2017,7,22,7,0,697.0,68.0,1.0,16.0,316.0,559.14,449.39
2017,7,22,7,15,730.5,72.5,1.0,16.5,368.0,617.62,491.75
2017,7,22,7,30,764.0,77.0,1.0,17.0,420.0,676.28,531.56
2017,7,22,7,45,788.5,80.5,1.0,18.0,471.0,726.55,562.76
2017,7,22,8,0,813.0,84.0,1.0,19.0,522.0,775.54,592.15
2017,7,22,8,15,831.5,87.0,1.0,19.5,570.5,817.28,616.93
2017,7,22,8,30,850.0,90.0,1.0,20.0,619.0,847.17,633.4
2017,7,22,8,45,864.0,92.5,1.0,21.0,664.0,879.0,649.85
2017,7,22,9,0,878.0,95.0,1.0,22.0,709.0,907.85,664.03
2017,7,22,9,15,889.0,97.0,1.0,22.5,749.5,930.19,675.17
2017,7,22,9,30,900.0,99.0,1.0,23.0,790.0,949.04,684.14
2017,7,22,9,45,912.0,98.5,1.05,23.5,826.5,962.57,690.71
2017,7,22,10,0,924.0,98.0,1.1,24.0,863.0,972.36,695.09
2017,7,22,10,15,930.0,99.0,1.1,24.5,892.0,974.21,693.77
2017,7,22,10,30,936.0,100.0,1.1,25.0,921.0,972.08,690.22
2017,7,22,10,45,940.5,101.0,1.15,26.0,943.0,964.56,683.02
2017,7,22,11,0,945.0,102.0,1.2,27.0,965.0,953.04,673.52
2017,7,22,11,15,948.0,102.5,1.3,27.0,980.5,935.79,663.95
2017,7,22,11,30,951.0,103.0,1.4,27.0,996.0,914.7,651.94
2017,7,22,11,45,952.5,103.5,1.5,27.5,1003.5,888.64,635.4
2017,7,22,12,0,954.0,104.0,1.6,28.0,1011.0,859.06,616.51
2017,7,22,12,15,954.0,104.0,1.65,28.0,1011.5,824.54,594.95
2017,7,22,12,30,954.0,104.0,1.7,28.0,1012.0,786.93,570.53
2017,7,22,12,45,951.5,105.0,1.8,28.0,1004.0,745.46,542.26
2017,7,22,13,0,949.0,106.0,1.9,28.0,996.0,701.4,511.33
2017,7,22,13,15,946.5,105.0,1.95,28.0,981.5,653.4,476.4
2017,7,22,13,30,944.0,104.0,2.0,28.0,967.0,603.23,438.8
2017,7,22,13,45,939.5,103.5,2.1,28.0,945.0,550.42,398.22
2017,7,22,14,0,935.0,103.0,2.2,28.0,923.0,496.0,354.99
2017,7,22,14,15,929.0,101.5,2.2,28.0,894.0,438.93,308.14
2017,7,22,14,30,923.0,100.0,2.2,28.0,865.0,380.88,259.42
2017,7,22,14,45,914.5,99.0,2.25,28.0,830.0,321.76,209.53
2017,7,22,15,0,906.0,98.0,2.3,28.0,795.0,262.42,160.38
2017,7,22,15,15,895.5,96.0,2.3,27.5,754.5,202.18,114.69
2017,7,22,15,30,885.0,94.0,2.3,27.0,714.0,142.47,78.59
2017,7,22,15,45,870.5,91.5,2.35,27.0,668.5,86.54,66.24
2017,7,22,16,0,856.0,89.0,2.4,27.0,623.0,84.58,64.89
2017,7,22,16,15,837.5,86.5,2.4,26.5,574.5,74.25,56.66
2017,7,22,16,30,819.0,84.0,2.4,26.0,526.0,72.59,55.6
2017,7,22,16,45,794.5,80.5,2.4,25.5,474.5,70.04,53.78
2017,7,22,17,0,770.0,77.0,2.4,25.0,423.0,67.43,51.88
2017,7,22,17,15,558.5,98.5,2.35,24.0,333.5,74.05,57.92
2017,7,22,17,30,347.0,120.0,2.3,23.0,244.0,83.82,66.67
2017,7,22,17,45,316.0,105.5,2.3,22.5,204.5,74.72,59.08
2017,7,22,18,0,285.0,91.0,2.3,22.0,165.0,66.11,51.74
2017,7,22,18,15,251.0,73.5,2.15,21.0,128.0,54.0,41.23
2017,7,22,18,30,217.0,56.0,2.0,20.0,91.0,41.38,30.03
2017,7,22,18,45,157.5,39.5,1.9,19.0,60.0,29.47,19.12
2017,7,22,19,0,98.0,23.0,1.8,18.0,29.0,17.47,5.05
2017,7,22,19,15,49.0,11.5,1.75,17.5,14.5,9.05,0.0
2017,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,15,102.0,10.5,1.15,13.5,17.0,38.39,0.0
2017,7,23,5,30,204.0,21.0,1.2,14.0,34.0,111.48,51.37
2017,7,23,5,45,315.5,32.0,1.25,14.5,73.0,187.33,141.92
2017,7,23,6,0,427.0,43.0,1.3,15.0,112.0,269.41,214.18
2017,7,23,6,15,497.5,51.0,1.25,15.5,158.5,338.43,273.74
2017,7,23,6,30,568.0,59.0,1.2,16.0,205.0,413.52,335.85
2017,7,23,6,45,617.5,64.5,1.15,16.5,255.0,478.14,387.17
2017,7,23,7,0,667.0,70.0,1.1,17.0,305.0,545.5,438.2
2017,7,23,7,15,701.0,74.5,1.1,17.5,356.0,600.17,477.99
2017,7,23,7,30,735.0,79.0,1.1,18.0,407.0,658.18,517.81
2017,7,23,7,45,761.5,82.0,1.15,19.0,457.5,708.49,549.89
2017,7,23,8,0,788.0,85.0,1.2,20.0,508.0,757.73,580.37
2017,7,23,8,15,807.0,88.0,1.2,20.5,556.0,799.23,605.33
2017,7,23,8,30,826.0,91.0,1.2,21.0,604.0,838.54,628.39
2017,7,23,8,45,841.5,93.5,1.3,22.0,649.0,861.59,640.44
2017,7,23,9,0,857.0,96.0,1.4,23.0,694.0,891.43,657.04
2017,7,23,9,15,868.5,98.0,1.45,23.5,734.5,913.97,669.27
2017,7,23,9,30,880.0,100.0,1.5,24.0,775.0,933.1,679.37
2017,7,23,9,45,878.0,107.5,1.6,24.5,807.0,941.72,683.44
2017,7,23,10,0,876.0,115.0,1.7,25.0,839.0,946.28,685.1
2017,7,23,10,15,883.0,116.5,1.75,25.5,867.5,949.36,685.33
2017,7,23,10,30,890.0,118.0,1.8,26.0,896.0,948.61,683.23
2017,7,23,10,45,897.0,118.0,1.9,26.5,919.0,942.56,678.47
2017,7,23,11,0,904.0,118.0,2.0,27.0,942.0,932.65,671.35
