Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,11,15,907.0,118.5,2.05,27.0,957.0,915.8,660.66
2017,7,23,11,30,910.0,119.0,2.1,27.0,972.0,895.28,647.67
2017,7,23,11,45,912.5,119.0,2.15,27.0,980.0,870.33,631.82
2017,7,23,12,0,915.0,119.0,2.2,27.0,988.0,841.97,613.7
2017,7,23,12,15,915.0,119.0,2.25,27.0,988.5,808.42,592.05
2017,7,23,12,30,915.0,119.0,2.3,27.0,989.0,771.92,567.21
2017,7,23,12,45,906.0,123.5,2.35,27.0,979.5,729.86,537.35
2017,7,23,13,0,897.0,128.0,2.4,27.0,970.0,685.73,505.36
2017,7,23,13,15,894.0,127.5,2.4,27.0,955.0,639.81,471.1
2017,7,23,13,30,891.0,127.0,2.4,27.0,940.0,591.88,434.43
2017,7,23,13,45,884.5,127.0,2.45,27.0,918.0,540.72,394.5
2017,7,23,14,0,878.0,127.0,2.5,27.0,896.0,488.26,352.35
2017,7,23,14,15,871.5,125.5,2.55,26.5,867.5,433.74,308.02
2017,7,23,14,30,865.0,124.0,2.6,26.0,839.0,378.4,261.81
2017,7,23,14,45,854.0,122.5,2.65,25.5,804.0,321.23,213.72
2017,7,23,15,0,843.0,121.0,2.7,25.0,769.0,258.76,162.33
2017,7,23,15,15,831.0,118.5,2.7,24.5,729.0,200.26,117.39
2017,7,23,15,30,819.0,116.0,2.7,24.0,689.0,142.67,81.72
2017,7,23,15,45,801.5,113.5,2.75,23.5,644.5,88.91,69.22
2017,7,23,16,0,784.0,111.0,2.8,23.0,600.0,88.05,68.91
2017,7,23,16,15,763.5,107.5,2.8,22.5,552.0,86.38,67.87
2017,7,23,16,30,743.0,104.0,2.8,22.0,504.0,78.08,61.21
2017,7,23,16,45,715.5,99.5,2.8,21.5,453.5,75.53,59.39
2017,7,23,17,0,688.0,95.0,2.8,21.0,403.0,72.91,57.47
2017,7,23,17,15,651.0,89.0,2.75,20.0,352.0,69.0,54.53
2017,7,23,17,30,614.0,83.0,2.7,19.0,301.0,65.02,51.44
2017,7,23,17,45,564.0,76.0,2.7,18.5,251.0,60.05,47.27
2017,7,23,18,0,514.0,69.0,2.7,18.0,201.0,55.04,42.91
2017,7,23,18,15,439.0,59.5,2.6,17.0,155.0,47.78,36.47
2017,7,23,18,30,364.0,50.0,2.5,16.0,109.0,40.49,29.75
2017,7,23,18,45,256.5,36.5,2.45,15.5,71.0,27.82,17.97
2017,7,23,19,0,149.0,23.0,2.4,15.0,33.0,17.49,4.52
2017,7,23,19,15,74.5,11.5,2.35,14.5,16.5,9.05,0.0
2017,7,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,85.0,10.5,1.6,11.5,16.0,33.45,0.0
2017,7,24,5,30,170.0,21.0,1.7,12.0,32.0,96.88,39.7
2017,7,24,5,45,283.0,33.0,1.8,12.5,70.0,175.44,133.7
2017,7,24,6,0,396.0,45.0,1.9,13.0,108.0,257.59,206.93
2017,7,24,6,15,469.0,53.5,1.9,13.5,154.0,327.11,267.91
2017,7,24,6,30,542.0,62.0,1.9,14.0,200.0,402.96,332.03
2017,7,24,6,45,306.5,99.0,1.95,14.5,180.5,319.11,263.99
2017,7,24,7,0,71.0,136.0,2.0,15.0,161.0,175.64,143.5
2017,7,24,7,15,107.5,160.5,2.0,15.5,205.0,242.07,198.54
2017,7,24,7,30,144.0,185.0,2.0,16.0,249.0,297.63,242.96
2017,7,24,7,45,455.5,138.5,2.05,16.5,376.0,528.01,427.93
2017,7,24,8,0,767.0,92.0,2.1,17.0,503.0,749.99,591.46
2017,7,24,8,15,787.0,95.5,2.1,17.5,550.5,792.4,616.64
2017,7,24,8,30,807.0,99.0,2.1,18.0,598.0,832.71,641.49
2017,7,24,8,45,822.0,101.5,2.15,18.5,642.5,865.03,660.91
2017,7,24,9,0,837.0,104.0,2.2,19.0,687.0,883.42,670.72
2017,7,24,9,15,848.5,106.5,2.2,19.5,727.0,906.12,683.12
2017,7,24,9,30,860.0,109.0,2.2,20.0,767.0,925.48,693.19
2017,7,24,9,45,862.5,114.0,2.25,20.5,799.5,935.42,697.51
2017,7,24,10,0,865.0,119.0,2.3,21.0,832.0,941.52,699.49
2017,7,24,10,15,872.0,120.5,2.35,21.5,860.5,944.57,699.59
2017,7,24,10,30,879.0,122.0,2.4,22.0,889.0,943.82,697.33
2017,7,24,10,45,883.0,123.0,2.45,22.5,910.5,936.0,690.55
2017,7,24,11,0,887.0,124.0,2.5,23.0,932.0,924.4,681.47
2017,7,24,11,15,890.0,125.0,2.5,23.0,947.0,908.18,670.34
2017,7,24,11,30,893.0,126.0,2.5,23.0,962.0,888.31,656.9
2017,7,24,11,45,894.5,126.0,2.55,23.0,969.0,862.81,640.14
2017,7,24,12,0,896.0,126.0,2.6,23.0,976.0,834.01,621.14
2017,7,24,12,15,895.5,126.0,2.65,23.0,976.0,800.54,598.88
2017,7,24,12,30,895.0,126.0,2.7,23.0,976.0,764.22,573.27
2017,7,24,12,45,903.0,119.5,2.75,23.0,971.0,726.14,545.68
2017,7,24,13,0,911.0,113.0,2.8,23.0,966.0,684.92,515.13
2017,7,24,13,15,908.0,112.5,2.8,23.0,951.0,638.52,479.66
2017,7,24,13,30,905.0,112.0,2.8,23.0,936.0,590.07,441.73
2017,7,24,13,45,901.0,110.5,2.8,23.0,914.5,538.54,400.41
2017,7,24,14,0,897.0,109.0,2.8,23.0,893.0,485.46,356.66
2017,7,24,14,15,890.5,107.5,2.75,22.5,864.5,430.06,310.45
2017,7,24,14,30,884.0,106.0,2.7,22.0,836.0,373.81,262.38
2017,7,24,14,45,876.5,103.5,2.7,22.0,801.5,316.01,212.17
2017,7,24,15,0,869.0,101.0,2.7,22.0,767.0,257.97,162.72
2017,7,24,15,15,857.5,99.0,2.7,21.5,727.5,199.62,117.19
2017,7,24,15,30,846.0,97.0,2.7,21.0,688.0,141.95,81.15
2017,7,24,15,45,831.5,94.5,2.7,21.0,643.5,87.2,68.5
2017,7,24,16,0,817.0,92.0,2.7,21.0,599.0,76.75,59.93
2017,7,24,16,15,551.0,155.0,2.65,20.5,485.0,104.23,83.56
2017,7,24,16,30,285.0,218.0,2.6,20.0,371.0,140.09,114.29
2017,7,24,16,45,236.5,200.5,2.6,19.5,319.0,130.07,106.36
2017,7,24,17,0,188.0,183.0,2.6,19.0,267.0,123.38,101.25
2017,7,24,17,15,178.5,161.5,2.55,18.0,233.5,110.38,90.79
2017,7,24,17,30,169.0,140.0,2.5,17.0,200.0,97.02,79.79
2017,7,24,17,45,365.5,99.0,2.45,16.5,201.5,71.17,57.41
2017,7,24,18,0,562.0,58.0,2.4,16.0,203.0,47.19,36.32
2017,7,24,18,15,491.5,50.5,2.3,15.5,156.5,41.18,30.88
2017,7,24,18,30,421.0,43.0,2.2,15.0,110.0,35.21,25.25
2017,7,24,18,45,309.5,32.0,2.15,15.0,71.5,26.16,16.55
2017,7,24,19,0,198.0,21.0,2.1,15.0,33.0,17.14,3.52
2017,7,24,19,15,99.0,10.5,2.0,14.5,16.5,8.26,0.0
2017,7,24,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,83.5,10.5,1.4,11.5,15.0,33.08,0.0
2017,7,25,5,30,167.0,21.0,1.4,12.0,30.0,95.76,33.46
2017,7,25,5,45,278.0,32.5,1.45,12.5,67.5,173.34,131.48
2017,7,25,6,0,389.0,44.0,1.5,13.0,105.0,253.89,203.48
2017,7,25,6,15,270.5,69.5,1.45,13.5,119.5,238.16,194.68
2017,7,25,6,30,152.0,95.0,1.4,14.0,134.0,188.61,155.12
2017,7,25,6,45,171.0,115.0,1.35,14.5,167.5,227.27,187.89
2017,7,25,7,0,190.0,135.0,1.3,15.0,201.0,267.08,220.28
2017,7,25,7,15,192.0,158.0,1.25,15.5,234.0,299.34,245.28
2017,7,25,7,30,194.0,181.0,1.2,16.0,267.0,330.93,268.98
2017,7,25,7,45,474.5,137.0,1.15,16.5,381.5,542.13,434.6
2017,7,25,8,0,755.0,93.0,1.1,17.0,496.0,742.67,577.4
2017,7,25,8,15,775.0,96.5,1.1,17.5,543.5,784.8,601.33
2017,7,25,8,30,795.0,100.0,1.1,18.0,591.0,824.86,625.24
2017,7,25,8,45,810.5,102.5,1.15,18.5,635.0,857.42,644.45
2017,7,25,9,0,826.0,105.0,1.2,19.0,679.0,887.16,661.69
2017,7,25,9,15,838.0,107.0,1.2,19.5,718.5,898.52,666.02
2017,7,25,9,30,850.0,109.0,1.2,20.0,758.0,917.74,675.78
2017,7,25,9,45,853.5,113.5,1.3,20.5,791.0,928.08,681.23
2017,7,25,10,0,857.0,118.0,1.4,21.0,824.0,934.64,684.4
2017,7,25,10,15,864.0,119.5,1.5,21.5,852.5,937.74,685.45
2017,7,25,10,30,871.0,121.0,1.6,22.0,881.0,937.07,684.15
2017,7,25,10,45,875.0,122.5,1.7,22.5,902.5,929.82,678.7
2017,7,25,11,0,879.0,124.0,1.8,23.0,924.0,918.8,670.9
2017,7,25,11,15,882.0,125.0,1.85,23.0,938.5,902.72,660.61
2017,7,25,11,30,885.0,126.0,1.9,23.0,953.0,883.01,648.01
2017,7,25,11,45,885.5,126.5,2.0,23.5,960.0,857.29,630.7
2017,7,25,12,0,886.0,127.0,2.1,24.0,967.0,828.33,611.2
2017,7,25,12,15,886.0,127.0,2.15,24.0,967.0,795.52,589.77
2017,7,25,12,30,886.0,127.0,2.2,24.0,967.0,759.86,565.02
2017,7,25,12,45,891.0,122.5,2.3,24.0,961.5,721.53,537.95
2017,7,25,13,0,896.0,118.0,2.4,24.0,956.0,680.32,508.05
2017,7,25,13,15,893.5,117.0,2.45,24.0,941.5,634.4,473.55
2017,7,25,13,30,891.0,116.0,2.5,24.0,927.0,586.43,436.53
2017,7,25,13,45,888.0,114.0,2.55,24.0,906.0,535.63,396.27
2017,7,25,14,0,885.0,112.0,2.6,24.0,885.0,483.22,353.48
2017,7,25,14,15,878.5,110.5,2.65,23.5,856.5,428.36,308.18
2017,7,25,14,30,872.0,109.0,2.7,23.0,828.0,372.68,260.95
2017,7,25,14,45,864.5,106.5,2.75,23.0,794.0,315.46,211.49
2017,7,25,15,0,857.0,104.0,2.8,23.0,760.0,258.01,162.71
2017,7,25,15,15,845.5,102.0,2.8,22.5,720.5,200.25,117.75
2017,7,25,15,30,834.0,100.0,2.8,22.0,681.0,143.18,82.08
2017,7,25,15,45,820.5,97.0,2.8,21.5,637.5,79.28,61.71
2017,7,25,16,0,807.0,94.0,2.8,21.0,594.0,77.79,60.82
2017,7,25,16,15,788.0,91.0,2.8,20.5,546.5,76.05,59.67
2017,7,25,16,30,769.0,88.0,2.8,20.0,499.0,74.23,58.44
2017,7,25,16,45,744.0,84.0,2.8,19.5,449.5,71.5,56.43
2017,7,25,17,0,719.0,80.0,2.8,19.0,400.0,68.69,54.31
2017,7,25,17,15,685.0,75.5,2.75,18.5,349.5,60.3,47.3
2017,7,25,17,30,651.0,71.0,2.7,18.0,299.0,57.04,44.68
2017,7,25,17,45,602.5,65.0,2.65,17.5,249.5,52.47,40.8
2017,7,25,18,0,554.0,59.0,2.6,17.0,200.0,47.88,36.78
2017,7,25,18,15,483.0,51.0,2.5,16.5,154.0,41.52,31.02
2017,7,25,18,30,412.0,43.0,2.4,16.0,108.0,35.17,25.07
2017,7,25,18,45,303.0,31.5,2.35,15.5,70.0,25.75,16.08
2017,7,25,19,0,194.0,20.0,2.3,15.0,32.0,16.31,2.14
2017,7,25,19,15,97.0,10.0,2.2,14.5,16.0,7.87,0.0
2017,7,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,26,5,15,103.0,9.5,1.85,11.5,15.5,38.19,0.0
2017,7,26,5,30,206.0,19.0,1.9,12.0,31.0,109.24,30.9
2017,7,26,5,45,325.5,29.5,2.0,12.5,69.5,190.35,144.06
2017,7,26,6,0,445.0,40.0,2.1,13.0,108.0,276.43,221.8
2017,7,26,6,15,517.5,47.5,2.05,13.5,155.5,347.03,284.07
2017,7,26,6,30,590.0,55.0,2.0,14.0,203.0,423.94,349.15
2017,7,26,6,45,295.0,75.5,2.0,14.5,149.5,286.02,237.54
2017,7,26,7,0,0.0,96.0,2.0,15.0,96.0,77.51,60.17
2017,7,26,7,15,52.0,139.0,1.95,15.5,161.5,165.11,134.6
2017,7,26,7,30,104.0,182.0,1.9,16.0,227.0,265.6,216.61
2017,7,26,7,45,138.0,205.5,1.85,16.5,274.0,318.81,258.23
2017,7,26,8,0,172.0,229.0,1.8,17.0,321.0,373.61,300.21
2017,7,26,8,15,249.5,240.5,1.75,17.5,387.0,472.46,375.44
2017,7,26,8,30,327.0,252.0,1.7,18.0,453.0,556.13,436.69
2017,7,26,8,45,601.5,171.0,1.7,18.5,575.0,752.15,580.89
2017,7,26,9,0,876.0,90.0,1.7,19.0,697.0,906.64,682.61
2017,7,26,9,15,887.0,92.0,1.65,19.5,737.5,929.18,692.32
2017,7,26,9,30,898.0,94.0,1.6,20.0,778.0,948.23,701.16
2017,7,26,9,45,892.5,103.0,1.6,20.5,809.5,955.46,703.01
2017,7,26,10,0,887.0,112.0,1.6,21.0,841.0,958.44,702.35
2017,7,26,10,15,894.0,113.5,1.6,21.5,870.0,961.59,702.0
2017,7,26,10,30,901.0,115.0,1.6,22.0,899.0,960.84,699.26
2017,7,26,10,45,906.0,115.5,1.65,22.5,921.5,953.36,693.04
2017,7,26,11,0,911.0,116.0,1.7,23.0,944.0,942.01,684.52
2017,7,26,11,15,914.5,117.0,1.75,23.0,959.5,925.93,674.37
2017,7,26,11,30,918.0,118.0,1.8,23.0,975.0,906.08,661.85
2017,7,26,11,45,920.0,118.0,1.9,23.5,983.0,880.45,644.82
2017,7,26,12,0,922.0,118.0,2.0,24.0,991.0,851.39,625.49
2017,7,26,12,15,922.5,118.0,2.05,24.0,991.0,817.89,603.83
2017,7,26,12,30,923.0,118.0,2.1,24.0,991.0,781.35,579.13
2017,7,26,12,45,925.5,115.0,2.15,24.5,985.0,741.0,549.47
2017,7,26,13,0,928.0,112.0,2.2,25.0,979.0,697.82,517.18
2017,7,26,13,15,925.0,111.5,2.25,24.5,964.0,650.51,483.02
2017,7,26,13,30,922.0,111.0,2.3,24.0,949.0,601.08,446.11
2017,7,26,13,45,918.0,109.5,2.35,24.0,927.0,548.52,404.75
2017,7,26,14,0,914.0,108.0,2.4,24.0,905.0,494.38,360.82
2017,7,26,14,15,907.5,106.5,2.45,24.0,876.0,437.87,313.76
2017,7,26,14,30,901.0,105.0,2.5,24.0,847.0,380.48,264.83
2017,7,26,14,45,892.5,103.0,2.55,24.0,811.5,321.57,214.23
2017,7,26,15,0,884.0,101.0,2.6,24.0,776.0,262.49,164.36
2017,7,26,15,15,872.5,99.0,2.55,23.5,735.5,203.03,118.22
2017,7,26,15,30,861.0,97.0,2.5,23.0,695.0,144.25,81.55
2017,7,26,15,45,846.5,94.0,2.5,23.0,650.0,87.33,68.05
2017,7,26,16,0,832.0,91.0,2.5,23.0,605.0,76.57,59.29
2017,7,26,16,15,812.5,88.0,2.45,22.5,556.5,74.7,58.04
2017,7,26,16,30,793.0,85.0,2.4,22.0,508.0,72.75,56.71
2017,7,26,16,45,767.5,81.5,2.4,21.5,457.5,70.25,54.9
2017,7,26,17,0,742.0,78.0,2.4,21.0,407.0,67.68,53.01
2017,7,26,17,15,707.5,73.5,2.35,20.5,355.0,64.17,50.26
2017,7,26,17,30,673.0,69.0,2.3,20.0,303.0,55.97,43.37
2017,7,26,17,45,624.5,63.0,2.25,19.5,252.5,51.3,39.45
2017,7,26,18,0,576.0,57.0,2.2,19.0,202.0,46.62,35.36
2017,7,26,18,15,502.5,49.5,2.15,18.0,155.0,40.54,29.95
2017,7,26,18,30,429.0,42.0,2.1,17.0,108.0,34.51,24.36
2017,7,26,18,45,312.0,31.0,2.05,16.5,69.5,25.4,15.63
2017,7,26,19,0,195.0,20.0,2.0,16.0,31.0,16.34,0.95
2017,7,26,19,15,97.5,10.0,2.0,15.5,15.5,7.87,0.0
2017,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,27,5,15,96.5,9.5,2.05,11.5,14.5,36.35,0.0
2017,7,27,5,30,193.0,19.0,2.1,12.0,29.0,104.29,20.12
2017,7,27,5,45,313.5,29.5,2.15,12.5,67.5,185.97,140.12
2017,7,27,6,0,434.0,40.0,2.2,13.0,106.0,271.98,218.2
2017,7,27,6,15,508.5,47.5,2.1,13.5,153.0,343.18,281.01
2017,7,27,6,30,583.0,55.0,2.0,14.0,200.0,420.9,346.75
2017,7,27,6,45,634.0,60.5,1.9,15.0,251.0,487.44,400.13
2017,7,27,7,0,685.0,66.0,1.8,16.0,302.0,554.06,450.93
2017,7,27,7,15,719.5,70.0,1.7,16.5,354.0,612.59,493.88
2017,7,27,7,30,754.0,74.0,1.6,17.0,406.0,671.41,533.81
2017,7,27,7,45,780.5,77.5,1.5,17.5,457.0,723.23,567.11
2017,7,27,8,0,807.0,81.0,1.4,18.0,508.0,773.95,598.48
2017,7,27,8,15,826.5,83.5,1.3,18.5,557.0,816.07,622.85
2017,7,27,8,30,846.0,86.0,1.2,19.0,606.0,846.43,638.59
2017,7,27,8,45,861.5,88.0,1.2,20.0,651.5,879.24,655.91
2017,7,27,9,0,877.0,90.0,1.2,21.0,697.0,909.15,670.96
2017,7,27,9,15,888.0,92.0,1.2,21.5,738.0,931.74,682.38
2017,7,27,9,30,899.0,94.0,1.2,22.0,779.0,950.82,691.61
2017,7,27,9,45,909.0,95.0,1.2,22.5,814.5,964.24,697.28
2017,7,27,10,0,919.0,96.0,1.2,23.0,850.0,973.86,700.7
2017,7,27,10,15,925.5,97.5,1.2,23.5,879.5,976.79,700.04
2017,7,27,10,30,932.0,99.0,1.2,24.0,909.0,975.71,697.1
2017,7,27,10,45,937.5,99.0,1.2,25.0,932.0,968.19,688.98
2017,7,27,11,0,943.0,99.0,1.2,26.0,955.0,956.68,678.61
2017,7,27,11,15,946.5,99.5,1.25,26.5,970.5,939.9,667.25
2017,7,27,11,30,950.0,100.0,1.3,27.0,986.0,919.26,653.57
2017,7,27,11,45,952.5,100.0,1.4,27.5,994.0,893.55,637.4
2017,7,27,12,0,955.0,100.0,1.5,28.0,1002.0,864.26,618.84
2017,7,27,12,15,955.0,100.0,1.6,28.0,1002.5,829.58,597.84
2017,7,27,12,30,955.0,100.0,1.7,28.0,1003.0,791.77,574.25
2017,7,27,12,45,948.0,103.5,1.8,28.0,994.0,748.93,545.08
2017,7,27,13,0,941.0,107.0,1.9,28.0,985.0,703.75,513.43
2017,7,27,13,15,938.0,106.0,1.95,28.0,969.5,655.45,478.39
2017,7,27,13,30,935.0,105.0,2.0,28.0,954.0,605.02,440.71
2017,7,27,13,45,931.0,104.0,2.15,28.0,932.0,552.16,400.38
2017,7,27,14,0,927.0,103.0,2.3,28.0,910.0,497.65,357.26
2017,7,27,14,15,920.5,102.0,2.35,27.5,880.5,440.75,311.27
2017,7,27,14,30,914.0,101.0,2.4,27.0,851.0,382.93,263.18
2017,7,27,14,45,905.0,99.0,2.45,27.0,815.5,323.07,212.43
2017,7,27,15,0,896.0,97.0,2.5,27.0,780.0,263.1,162.41
2017,7,27,15,15,884.5,95.0,2.55,26.5,739.5,202.88,116.19
2017,7,27,15,30,873.0,93.0,2.6,26.0,699.0,143.33,79.35
2017,7,27,15,45,858.5,91.0,2.65,26.0,653.5,85.9,66.05
2017,7,27,16,0,844.0,89.0,2.7,26.0,608.0,84.23,64.93
2017,7,27,16,15,824.5,86.0,2.65,25.5,559.5,73.7,56.48
2017,7,27,16,30,805.0,83.0,2.6,25.0,511.0,71.68,55.11
2017,7,27,16,45,779.5,79.5,2.6,24.5,459.5,69.11,53.26
2017,7,27,17,0,754.0,76.0,2.6,24.0,408.0,66.47,51.32
2017,7,27,17,15,719.5,71.5,2.55,23.0,356.0,62.88,48.64
2017,7,27,17,30,685.0,67.0,2.5,22.0,304.0,59.24,45.83
2017,7,27,17,45,635.5,61.5,2.45,21.5,253.0,50.36,38.29
2017,7,27,18,0,586.0,56.0,2.4,21.0,202.0,45.99,34.5
2017,7,27,18,15,511.5,48.5,2.3,20.0,154.5,39.86,29.08
2017,7,27,18,30,437.0,41.0,2.2,19.0,107.0,33.78,23.48
2017,7,27,18,45,315.0,30.5,2.15,18.5,68.5,25.03,15.06
2017,7,27,19,0,193.0,20.0,2.1,18.0,30.0,16.37,0.0
2017,7,27,19,15,96.5,10.0,2.1,17.5,15.0,7.87,0.0
2017,7,27,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,28,5,15,111.5,9.0,2.25,12.5,14.5,40.57,0.0
2017,7,28,5,30,223.0,18.0,2.3,13.0,29.0,113.73,10.07
2017,7,28,5,45,346.0,28.0,2.4,13.5,68.0,198.41,148.25
2017,7,28,6,0,469.0,38.0,2.5,14.0,107.0,286.89,229.24
2017,7,28,6,15,542.5,45.0,2.45,14.5,155.0,358.82,292.9
2017,7,28,6,30,616.0,52.0,2.4,15.0,203.0,437.14,359.32
2017,7,28,6,45,664.5,57.0,2.35,15.5,254.5,500.43,411.23
2017,7,28,7,0,713.0,62.0,2.3,16.0,306.0,569.31,465.05
2017,7,28,7,15,746.5,66.0,2.25,16.5,358.5,628.3,508.65
2017,7,28,7,30,780.0,70.0,2.2,17.0,411.0,687.45,549.55
2017,7,28,7,45,804.5,73.0,2.2,17.5,462.5,738.08,583.2
2017,7,28,8,0,829.0,76.0,2.2,18.0,514.0,779.0,609.1
2017,7,28,8,15,847.5,78.5,2.2,18.5,563.0,820.48,634.93
2017,7,28,8,30,866.0,81.0,2.2,19.0,612.0,859.69,658.68
2017,7,28,8,45,879.5,83.5,2.2,19.5,657.5,891.83,677.25
2017,7,28,9,0,893.0,86.0,2.2,20.0,703.0,920.91,693.58
2017,7,28,9,15,904.0,88.0,2.2,20.5,744.0,943.81,705.67
2017,7,28,9,30,915.0,90.0,2.2,21.0,785.0,963.15,715.43
2017,7,28,9,45,911.0,98.0,2.25,21.5,817.0,971.0,718.21
2017,7,28,10,0,907.0,106.0,2.3,22.0,849.0,974.57,718.43
2017,7,28,10,15,914.0,107.5,2.35,22.0,878.5,977.8,719.98
2017,7,28,10,30,921.0,109.0,2.4,22.0,908.0,977.04,719.06
2017,7,28,10,45,926.0,110.0,2.45,22.5,931.0,969.93,712.75
2017,7,28,11,0,931.0,111.0,2.5,23.0,954.0,958.84,704.02
2017,7,28,11,15,934.5,111.5,2.55,23.0,969.5,941.99,693.0
2017,7,28,11,30,938.0,112.0,2.6,23.0,985.0,921.32,679.54
2017,7,28,11,45,940.0,112.0,2.65,23.0,993.5,895.22,662.49
2017,7,28,12,0,942.0,112.0,2.7,23.0,1002.0,865.6,643.07
2017,7,28,12,15,942.5,112.0,2.75,23.0,1002.0,831.45,620.5
2017,7,28,12,30,943.0,112.0,2.8,23.0,1002.0,794.18,595.12
2017,7,28,12,45,942.5,111.5,2.85,23.0,995.0,752.85,565.23
2017,7,28,13,0,942.0,111.0,2.9,23.0,988.0,708.81,532.67
2017,7,28,13,15,939.5,110.0,2.95,22.5,973.0,660.63,497.21
2017,7,28,13,30,937.0,109.0,3.0,22.0,958.0,610.26,458.92
2017,7,28,13,45,933.5,107.5,3.05,22.0,936.0,557.03,416.3
2017,7,28,14,0,930.0,106.0,3.1,22.0,914.0,502.12,371.02
2017,7,28,14,15,924.0,105.0,3.1,21.5,885.0,445.11,323.32
2017,7,28,14,30,918.0,104.0,3.1,21.0,856.0,387.11,273.51
2017,7,28,14,45,911.0,101.5,3.1,21.0,821.0,327.09,221.03
2017,7,28,15,0,904.0,99.0,3.1,21.0,786.0,266.73,169.17
2017,7,28,15,15,892.5,97.0,3.1,20.5,745.0,205.88,121.17
2017,7,28,15,30,881.0,95.0,3.1,20.0,704.0,145.69,82.89
2017,7,28,15,45,868.0,92.0,3.15,20.0,659.0,86.76,68.45
2017,7,28,16,0,855.0,89.0,3.2,20.0,614.0,84.51,66.81
2017,7,28,16,15,836.0,86.0,3.15,19.5,565.0,74.0,58.18
2017,7,28,16,30,817.0,83.0,3.1,19.0,516.0,71.97,56.77
2017,7,28,16,45,792.5,79.5,3.1,19.0,464.5,69.39,54.75
2017,7,28,17,0,768.0,76.0,3.1,19.0,413.0,66.75,52.66
2017,7,28,17,15,733.0,71.5,3.05,18.0,360.5,63.12,49.88
2017,7,28,17,30,698.0,67.0,3.0,17.0,308.0,59.44,46.99
2017,7,28,17,45,648.5,61.5,3.0,16.5,256.0,50.54,39.26
2017,7,28,18,0,599.0,56.0,3.0,16.0,204.0,46.14,35.37
2017,7,28,18,15,522.5,48.5,2.9,15.5,156.0,39.97,29.74
2017,7,28,18,30,446.0,41.0,2.8,15.0,108.0,33.86,23.94
2017,7,28,18,45,319.5,30.5,2.75,14.5,69.0,25.09,15.29
2017,7,28,19,0,193.0,20.0,2.7,14.0,30.0,16.41,0.0
2017,7,28,19,15,96.5,10.0,2.75,13.5,15.0,7.87,0.0
2017,7,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,98.0,9.0,2.35,11.5,14.0,36.64,0.0
2017,7,29,5,30,196.0,18.0,2.4,12.0,28.0,103.78,0.0
2017,7,29,5,45,329.0,28.0,2.45,12.5,67.0,192.03,143.11
2017,7,29,6,0,462.0,38.0,2.5,13.0,106.0,284.41,227.96
2017,7,29,6,15,538.5,45.0,2.45,13.5,154.0,357.67,293.01
2017,7,29,6,30,615.0,52.0,2.4,14.0,202.0,437.64,361.07
2017,7,29,6,45,665.5,57.0,2.35,14.5,254.0,502.14,414.17
2017,7,29,7,0,716.0,62.0,2.3,15.0,306.0,572.53,469.37
2017,7,29,7,15,750.5,66.0,2.25,15.5,359.0,632.45,513.74
2017,7,29,7,30,785.0,70.0,2.2,16.0,412.0,692.61,555.47
2017,7,29,7,45,811.0,72.5,2.15,16.5,464.0,744.06,589.44
2017,7,29,8,0,837.0,75.0,2.1,17.0,516.0,785.87,615.58
2017,7,29,8,15,615.5,154.0,2.05,17.5,495.0,722.77,566.2
2017,7,29,8,30,394.0,233.0,2.0,18.0,474.0,597.16,468.36
2017,7,29,8,45,649.5,158.0,2.0,18.5,590.0,785.77,607.16
2017,7,29,9,0,905.0,83.0,2.0,19.0,706.0,930.17,701.62
2017,7,29,9,15,915.5,85.0,2.0,19.5,747.0,952.85,712.2
2017,7,29,9,30,926.0,87.0,2.0,20.0,788.0,971.91,721.68
2017,7,29,9,45,928.5,91.5,2.0,20.5,822.5,982.33,725.57
2017,7,29,10,0,931.0,96.0,2.0,21.0,857.0,988.65,726.98
2017,7,29,10,15,937.0,97.0,2.0,21.0,886.5,990.56,727.09
2017,7,29,10,30,943.0,98.0,2.0,21.0,916.0,988.44,724.77
2017,7,29,10,45,948.0,98.5,2.05,21.5,938.5,980.82,718.29
2017,7,29,11,0,953.0,99.0,2.1,22.0,961.0,969.16,709.35
2017,7,29,11,15,956.0,100.0,2.15,22.0,976.5,952.16,698.43
2017,7,29,11,30,959.0,101.0,2.2,22.0,992.0,931.25,685.03
2017,7,29,11,45,961.0,101.0,2.25,22.5,1000.0,904.79,666.69
2017,7,29,12,0,963.0,101.0,2.3,23.0,1008.0,874.73,646.01
2017,7,29,12,15,963.0,101.0,2.35,23.0,1008.0,839.65,623.15
2017,7,29,12,30,963.0,101.0,2.4,23.0,1008.0,801.4,597.86
2017,7,29,12,45,953.0,106.0,2.45,23.0,998.0,757.19,566.15
2017,7,29,13,0,943.0,111.0,2.5,23.0,988.0,710.78,532.15
2017,7,29,13,15,940.0,110.5,2.5,23.0,973.0,662.55,495.78
2017,7,29,13,30,937.0,110.0,2.5,23.0,958.0,612.15,456.79
2017,7,29,13,45,933.0,108.5,2.55,23.0,935.5,558.57,414.45
2017,7,29,14,0,929.0,107.0,2.6,23.0,913.0,503.36,369.47
2017,7,29,14,15,922.5,106.0,2.6,22.5,883.5,446.09,322.06
2017,7,29,14,30,916.0,105.0,2.6,22.0,854.0,387.9,272.57
2017,7,29,14,45,908.0,103.0,2.65,22.0,819.0,327.95,220.63
2017,7,29,15,0,900.0,101.0,2.7,22.0,784.0,267.75,169.31
2017,7,29,15,15,888.5,98.5,2.7,21.5,742.5,206.7,121.39
2017,7,29,15,30,877.0,96.0,2.7,21.0,701.0,146.34,83.06
2017,7,29,15,45,862.5,93.5,2.7,21.0,655.5,87.49,68.78
2017,7,29,16,0,848.0,91.0,2.7,21.0,610.0,85.53,67.39
2017,7,29,16,15,828.5,88.0,2.65,20.5,560.5,75.16,58.94
2017,7,29,16,30,809.0,85.0,2.6,20.0,511.0,73.18,57.58
2017,7,29,16,45,784.0,81.0,2.6,19.5,459.5,70.3,55.42
2017,7,29,17,0,759.0,77.0,2.6,19.0,408.0,67.33,53.17
2017,7,29,17,15,723.0,72.5,2.55,18.5,355.5,63.73,50.32
2017,7,29,17,30,687.0,68.0,2.5,18.0,303.0,55.5,43.35
2017,7,29,17,45,637.0,62.0,2.5,17.5,251.5,50.77,39.31
2017,7,29,18,0,587.0,56.0,2.5,17.0,200.0,46.03,35.12
2017,7,29,18,15,508.5,48.5,2.4,16.0,152.0,39.87,29.57
2017,7,29,18,30,430.0,41.0,2.3,15.0,104.0,33.79,23.85
2017,7,29,18,45,304.5,29.5,2.25,14.5,65.5,24.22,14.44
2017,7,29,19,0,179.0,18.0,2.2,14.0,27.0,14.7,0.0
2017,7,29,19,15,89.5,9.0,2.15,13.5,13.5,7.08,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,93.0,8.5,1.45,11.5,12.5,34.85,0.0
2017,7,30,5,30,186.0,17.0,1.5,12.0,25.0,98.95,0.0
2017,7,30,5,45,312.0,27.5,1.55,12.5,63.0,185.09,136.6
2017,7,30,6,0,438.0,38.0,1.6,13.0,101.0,273.92,218.64
2017,7,30,6,15,514.0,45.0,1.55,13.5,148.0,345.79,281.97
2017,7,30,6,30,590.0,52.0,1.5,14.0,195.0,424.36,348.19
2017,7,30,6,45,295.0,68.0,1.45,14.5,139.5,279.62,231.78
2017,7,30,7,0,0.0,84.0,1.4,15.0,84.0,66.65,50.99
2017,7,30,7,15,3.0,113.5,1.35,15.5,115.0,94.84,74.8
2017,7,30,7,30,6.0,143.0,1.3,16.0,146.0,123.44,98.16
2017,7,30,7,45,37.0,180.0,1.3,17.0,199.5,196.45,157.72
2017,7,30,8,0,68.0,217.0,1.3,18.0,253.0,259.86,207.56
2017,7,30,8,15,164.5,239.5,1.3,18.5,337.0,383.21,304.2
2017,7,30,8,30,261.0,262.0,1.3,19.0,421.0,513.21,400.9
2017,7,30,8,45,567.0,175.5,1.35,19.5,554.5,731.13,561.2
2017,7,30,9,0,873.0,89.0,1.4,20.0,688.0,909.37,678.64
2017,7,30,9,15,884.0,91.0,1.45,20.5,728.5,932.0,689.11
2017,7,30,9,30,895.0,93.0,1.5,21.0,769.0,951.14,699.23
2017,7,30,9,45,884.5,104.5,1.55,21.5,799.0,956.3,700.39
2017,7,30,10,0,874.0,116.0,1.6,22.0,829.0,956.99,698.95
2017,7,30,10,15,881.0,117.5,1.65,22.5,858.0,960.11,699.26
2017,7,30,10,30,888.0,119.0,1.7,23.0,887.0,959.36,697.17
2017,7,30,10,45,894.0,119.5,1.75,23.5,909.5,952.83,691.53
2017,7,30,11,0,900.0,120.0,1.8,24.0,932.0,942.43,683.56
2017,7,30,11,15,903.0,120.5,1.85,24.0,946.5,925.49,672.82
2017,7,30,11,30,906.0,121.0,1.9,24.0,961.0,904.85,659.76
2017,7,30,11,45,908.5,120.5,2.0,24.5,969.0,879.33,642.76
2017,7,30,12,0,911.0,120.0,2.1,25.0,977.0,850.39,623.46
2017,7,30,12,15,911.0,120.0,2.15,25.0,977.0,816.64,601.63
2017,7,30,12,30,911.0,120.0,2.2,25.0,977.0,779.9,576.95
2017,7,30,12,45,906.0,122.0,2.25,25.5,968.5,738.39,546.43
2017,7,30,13,0,901.0,124.0,2.3,26.0,960.0,694.56,513.69
2017,7,30,13,15,898.0,123.0,2.3,26.0,945.5,647.63,478.77
2017,7,30,13,30,895.0,122.0,2.3,26.0,931.0,598.67,441.41
2017,7,30,13,45,893.0,119.5,2.3,26.0,909.5,547.3,401.17
2017,7,30,14,0,891.0,117.0,2.3,26.0,888.0,494.22,358.37
2017,7,30,14,15,884.5,115.5,2.3,25.5,859.5,438.5,312.97
2017,7,30,14,30,878.0,114.0,2.3,25.0,831.0,381.93,265.62
2017,7,30,14,45,871.5,111.0,2.35,25.0,797.0,323.77,215.94
2017,7,30,15,0,865.0,108.0,2.4,25.0,763.0,265.26,166.7
2017,7,30,15,15,853.0,106.0,2.4,24.5,722.5,206.39,121.1
2017,7,30,15,30,841.0,104.0,2.4,24.0,682.0,140.38,78.41
2017,7,30,15,45,828.0,100.5,2.45,24.0,638.0,81.85,63.25
2017,7,30,16,0,815.0,97.0,2.5,24.0,594.0,80.1,62.04
2017,7,30,16,15,795.0,93.5,2.55,23.5,545.5,78.04,60.65
2017,7,30,16,30,775.0,90.0,2.6,23.0,497.0,75.89,59.17
2017,7,30,16,45,749.0,86.0,2.65,22.5,446.5,73.17,57.19
2017,7,30,17,0,723.0,82.0,2.7,22.0,396.0,70.37,55.13
2017,7,30,17,15,686.5,77.0,2.7,21.0,344.5,61.46,47.85
2017,7,30,17,30,650.0,72.0,2.7,20.0,293.0,57.85,45.02
2017,7,30,17,45,597.5,65.5,2.75,19.5,242.0,52.89,40.82
2017,7,30,18,0,545.0,59.0,2.8,19.0,191.0,47.91,36.45
2017,7,30,18,15,467.0,50.5,2.7,18.0,144.5,41.14,30.39
2017,7,30,18,30,389.0,42.0,2.6,17.0,98.0,34.38,24.1
2017,7,30,18,45,267.0,29.5,2.55,16.5,61.0,24.1,14.03
2017,7,30,19,0,145.0,17.0,2.5,16.0,24.0,13.81,0.0
2017,7,30,19,15,72.5,8.5,2.5,15.5,12.0,6.69,0.0
2017,7,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,15,60.5,8.0,2.0,11.5,10.5,24.7,0.0
2017,7,31,5,30,121.0,16.0,2.0,12.0,21.0,71.98,0.0
2017,7,31,5,45,240.0,29.0,2.05,12.5,57.0,157.2,114.88
2017,7,31,6,0,359.0,42.0,2.1,13.0,93.0,241.47,193.14
2017,7,31,6,15,438.0,51.5,2.05,13.5,138.5,314.06,257.23
2017,7,31,6,30,517.0,61.0,2.0,14.0,184.0,393.82,325.01
2017,7,31,6,45,573.0,67.0,2.0,14.5,234.5,461.66,380.89
2017,7,31,7,0,629.0,73.0,2.0,15.0,285.0,532.9,437.11
2017,7,31,7,15,667.5,78.5,1.9,15.5,337.0,593.92,482.65
2017,7,31,7,30,706.0,84.0,1.8,16.0,389.0,655.8,526.14
2017,7,31,7,45,736.5,87.5,1.75,17.0,440.0,705.85,558.18
2017,7,31,8,0,767.0,91.0,1.7,18.0,491.0,758.82,591.25
2017,7,31,8,15,788.0,94.5,1.65,18.5,540.0,802.52,617.87
2017,7,31,8,30,809.0,98.0,1.6,19.0,589.0,844.14,642.49
2017,7,31,8,45,827.5,100.0,1.6,19.5,635.0,879.41,662.88
2017,7,31,9,0,846.0,102.0,1.6,20.0,681.0,900.67,673.72
2017,7,31,9,15,858.5,104.0,1.6,20.5,722.0,924.13,686.14
2017,7,31,9,30,871.0,106.0,1.6,21.0,763.0,944.22,696.27
2017,7,31,9,45,878.5,109.0,1.6,22.0,798.5,957.04,700.37
2017,7,31,10,0,886.0,112.0,1.6,23.0,834.0,966.07,702.15
2017,7,31,10,15,893.5,113.5,1.65,23.0,863.5,969.7,704.02
2017,7,31,10,30,901.0,115.0,1.7,23.0,893.0,969.41,703.57
2017,7,31,10,45,908.5,114.5,1.8,23.5,916.5,963.24,698.78
2017,7,31,11,0,916.0,114.0,1.9,24.0,940.0,953.14,691.58
2017,7,31,11,15,919.5,115.0,1.95,24.5,955.5,936.89,679.93
2017,7,31,11,30,923.0,116.0,2.0,25.0,971.0,916.83,665.96
2017,7,31,11,45,926.5,115.0,2.1,25.5,979.5,891.33,648.99
2017,7,31,12,0,930.0,114.0,2.2,26.0,988.0,862.29,629.67
2017,7,31,12,15,930.0,114.0,2.3,26.0,988.0,827.95,607.93
2017,7,31,12,30,930.0,114.0,2.4,26.0,988.0,790.55,583.48
2017,7,31,12,45,934.0,110.5,2.5,26.0,982.0,750.28,555.33
2017,7,31,13,0,938.0,107.0,2.6,26.0,976.0,707.01,524.25
2017,7,31,13,15,935.0,106.5,2.65,26.0,961.0,658.9,488.51
2017,7,31,13,30,932.0,106.0,2.7,26.0,946.0,608.65,450.15
2017,7,31,13,45,928.5,104.0,2.8,26.0,923.5,555.08,408.3
2017,7,31,14,0,925.0,102.0,2.9,26.0,901.0,499.85,363.77
2017,7,31,14,15,918.5,101.0,2.95,25.5,872.0,442.7,316.88
2017,7,31,14,30,912.0,100.0,3.0,25.0,843.0,384.63,267.9
2017,7,31,14,45,904.5,97.5,3.05,25.0,808.0,324.59,216.24
2017,7,31,15,0,897.0,95.0,3.1,25.0,773.0,264.28,165.15
2017,7,31,15,15,885.5,93.0,3.15,24.5,732.0,203.64,117.85
2017,7,31,15,30,874.0,91.0,3.2,24.0,691.0,143.68,79.97
2017,7,31,15,45,860.5,88.5,3.25,23.5,646.0,84.46,65.6
2017,7,31,16,0,847.0,86.0,3.3,23.0,601.0,82.44,64.3
2017,7,31,16,15,827.5,83.0,3.25,22.5,552.0,71.87,55.7
2017,7,31,16,30,808.0,80.0,3.2,22.0,503.0,69.77,54.23
2017,7,31,16,45,782.5,76.5,3.2,21.5,451.5,67.11,52.27
2017,7,31,17,0,757.0,73.0,3.2,21.0,400.0,64.39,50.23
2017,7,31,17,15,721.5,68.5,3.15,20.0,348.0,60.7,47.4
2017,7,31,17,30,686.0,64.0,3.1,19.0,296.0,56.97,44.45
2017,7,31,17,45,634.0,59.0,3.05,18.5,244.5,48.56,37.2
2017,7,31,18,0,582.0,54.0,3.0,18.0,193.0,44.49,33.6
2017,7,31,18,15,504.0,46.0,2.9,17.5,145.5,37.92,27.62
2017,7,31,18,30,426.0,38.0,2.8,17.0,98.0,31.38,21.47
2017,7,31,18,45,298.0,27.0,2.7,16.5,61.0,22.17,12.28
2017,7,31,19,0,170.0,16.0,2.6,16.0,24.0,13.04,0.0
2017,7,31,19,15,85.0,8.0,2.6,15.5,12.0,6.29,0.0
2017,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,15,59.5,7.5,2.05,12.5,10.0,24.08,0.0
2017,8,1,5,30,119.0,15.0,2.1,13.0,20.0,69.78,0.0
2017,8,1,5,45,234.0,28.0,2.15,13.5,55.0,154.29,111.12
2017,8,1,6,0,349.0,41.0,2.2,14.0,90.0,236.44,188.28
2017,8,1,6,15,427.5,50.5,2.15,14.5,135.0,308.31,251.72
2017,8,1,6,30,506.0,60.0,2.1,15.0,180.0,387.36,318.88
2017,8,1,6,45,559.5,67.5,2.05,15.5,230.0,454.91,374.32
2017,8,1,7,0,613.0,75.0,2.0,16.0,280.0,525.76,429.95
2017,8,1,7,15,651.0,80.5,1.9,16.5,331.0,585.88,474.76
2017,8,1,7,30,689.0,86.0,1.8,17.0,382.0,646.85,517.69
2017,8,1,7,45,717.0,90.5,1.7,18.0,432.0,699.08,550.97
2017,8,1,8,0,745.0,95.0,1.6,19.0,482.0,746.74,579.74
2017,8,1,8,15,766.5,98.5,1.55,19.5,530.5,790.32,606.27
2017,8,1,8,30,788.0,102.0,1.5,20.0,579.0,831.91,630.81
2017,8,1,8,45,804.5,105.0,1.45,21.0,624.0,866.11,648.59
2017,8,1,9,0,821.0,108.0,1.4,22.0,669.0,897.5,664.16
2017,8,1,9,15,834.0,110.5,1.4,22.5,709.5,922.0,676.95
2017,8,1,9,30,847.0,113.0,1.4,23.0,750.0,930.7,679.53
2017,8,1,9,45,825.0,131.5,1.45,24.0,776.5,944.77,685.26
2017,8,1,10,0,803.0,150.0,1.5,25.0,803.0,941.48,679.89
2017,8,1,10,15,812.0,152.0,1.6,25.5,832.5,946.87,682.37
2017,8,1,10,30,821.0,154.0,1.7,26.0,862.0,948.45,682.39
2017,8,1,10,45,829.0,154.5,1.8,26.5,885.0,943.79,678.54
2017,8,1,11,0,837.0,155.0,1.9,27.0,908.0,935.27,672.35
2017,8,1,11,15,841.0,156.0,1.95,27.0,923.5,919.77,662.55
2017,8,1,11,30,845.0,157.0,2.0,27.0,939.0,900.57,650.47
2017,8,1,11,45,850.0,156.0,2.1,27.5,948.0,876.78,634.65
2017,8,1,12,0,855.0,155.0,2.2,28.0,957.0,836.25,607.81
2017,8,1,12,15,855.0,155.0,2.25,28.0,957.0,803.59,586.73
2017,8,1,12,30,855.0,155.0,2.3,28.0,957.0,768.14,562.3
2017,8,1,12,45,864.0,147.5,2.35,28.0,952.5,730.92,536.28
2017,8,1,13,0,873.0,140.0,2.4,28.0,948.0,690.59,507.4
2017,8,1,13,15,869.5,139.5,2.45,28.0,933.0,644.59,473.6
2017,8,1,13,30,866.0,139.0,2.5,28.0,918.0,596.68,437.44
2017,8,1,13,45,862.0,136.5,2.55,28.0,896.0,545.41,397.76
2017,8,1,14,0,858.0,134.0,2.6,28.0,874.0,492.7,355.72
2017,8,1,14,15,850.0,132.0,2.6,27.5,844.5,437.47,311.12
2017,8,1,14,30,842.0,130.0,2.6,27.0,815.0,379.36,263.15
2017,8,1,14,45,833.5,127.0,2.65,27.0,780.0,321.0,213.87
2017,8,1,15,0,825.0,124.0,2.7,27.0,745.0,262.69,165.29
2017,8,1,15,15,811.0,121.5,2.7,26.5,704.5,204.13,120.24
2017,8,1,15,30,797.0,119.0,2.7,26.0,664.0,146.76,84.13
2017,8,1,15,45,781.5,114.5,2.7,25.5,619.0,89.51,69.23
2017,8,1,16,0,766.0,110.0,2.7,25.0,574.0,87.42,67.9
2017,8,1,16,15,743.0,106.5,2.65,24.5,525.5,85.67,66.8
2017,8,1,16,30,720.0,103.0,2.6,24.0,477.0,77.32,60.15
2017,8,1,16,45,691.5,97.5,2.6,23.5,427.0,74.1,57.77
2017,8,1,17,0,663.0,92.0,2.6,23.0,377.0,70.77,55.26
2017,8,1,17,15,623.0,86.0,2.5,22.0,326.0,66.79,52.25
2017,8,1,17,30,583.0,80.0,2.4,21.0,275.0,62.75,49.09
2017,8,1,17,45,526.0,72.5,2.35,20.5,225.5,57.33,44.5
2017,8,1,18,0,469.0,65.0,2.3,20.0,176.0,51.87,39.72
2017,8,1,18,15,389.0,54.5,2.15,19.5,131.0,43.79,32.44
2017,8,1,18,30,309.0,44.0,2.0,19.0,86.0,33.54,23.08
2017,8,1,18,45,197.0,29.5,1.95,18.5,52.0,22.44,12.15
2017,8,1,19,0,85.0,15.0,1.9,18.0,18.0,11.41,0.0
2017,8,1,19,15,42.5,7.5,1.9,17.5,9.0,5.9,0.0
2017,8,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,1.35,14.5,8.5,6.69,0.0
2017,8,2,5,30,0.0,17.0,1.4,15.0,17.0,13.38,0.0
2017,8,2,5,45,138.5,31.0,1.45,15.5,50.0,116.49,81.42
2017,8,2,6,0,277.0,45.0,1.5,16.0,83.0,204.69,161.17
2017,8,2,6,15,354.0,57.0,1.55,16.5,126.5,273.08,220.81
2017,8,2,6,30,431.0,69.0,1.6,17.0,170.0,354.07,288.8
2017,8,2,6,45,479.5,79.5,1.65,17.5,218.0,418.62,341.48
2017,8,2,7,0,528.0,90.0,1.7,18.0,266.0,486.16,394.47
2017,8,2,7,15,474.5,114.5,1.8,18.5,292.5,490.53,396.42
2017,8,2,7,30,421.0,139.0,1.9,19.0,319.0,495.92,398.58
2017,8,2,7,45,548.0,127.0,2.05,20.0,392.0,607.5,482.31
2017,8,2,8,0,675.0,115.0,2.2,21.0,465.0,717.83,560.2
2017,8,2,8,15,698.0,119.5,2.15,21.5,512.5,761.92,587.33
