Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,8,30,721.0,124.0,2.1,22.0,560.0,804.32,613.2
2017,8,2,8,45,742.0,126.5,2.05,22.5,604.5,840.58,634.33
2017,8,2,9,0,763.0,129.0,2.0,23.0,649.0,868.69,649.63
2017,8,2,9,15,776.5,132.0,2.0,23.5,689.0,893.38,663.04
2017,8,2,9,30,790.0,135.0,2.0,24.0,729.0,914.86,674.29
2017,8,2,9,45,782.5,147.0,2.0,24.5,758.5,922.21,676.29
2017,8,2,10,0,775.0,159.0,2.0,25.0,788.0,925.52,675.92
2017,8,2,10,15,783.0,161.5,2.0,25.0,816.0,930.44,678.09
2017,8,2,10,30,791.0,164.0,2.0,25.0,844.0,931.66,677.96
2017,8,2,10,45,796.0,166.0,2.05,25.5,865.5,925.84,672.64
2017,8,2,11,0,801.0,168.0,2.1,26.0,887.0,916.3,665.1
2017,8,2,11,15,804.5,169.0,2.1,26.0,902.0,900.8,654.63
2017,8,2,11,30,808.0,170.0,2.1,26.0,917.0,881.74,641.96
2017,8,2,11,45,812.0,169.5,2.1,26.5,925.0,858.3,625.27
2017,8,2,12,0,816.0,169.0,2.1,27.0,933.0,831.51,606.48
2017,8,2,12,15,816.0,168.5,2.15,27.0,933.0,798.37,584.08
2017,8,2,12,30,816.0,168.0,2.2,27.0,933.0,762.44,559.37
2017,8,2,12,45,820.5,164.0,2.25,27.0,927.0,724.23,532.66
2017,8,2,13,0,825.0,160.0,2.3,27.0,921.0,683.29,503.37
2017,8,2,13,15,821.0,159.0,2.4,27.0,906.5,636.9,469.61
2017,8,2,13,30,817.0,158.0,2.5,27.0,892.0,588.79,433.57
2017,8,2,13,45,814.0,155.0,2.65,27.0,871.0,538.16,394.68
2017,8,2,14,0,811.0,152.0,2.8,27.0,850.0,486.16,353.4
2017,8,2,14,15,803.0,150.0,2.9,26.5,821.5,431.71,309.53
2017,8,2,14,30,795.0,148.0,3.0,26.0,793.0,376.84,264.04
2017,8,2,14,45,788.0,143.5,3.1,26.0,759.5,320.33,216.13
2017,8,2,15,0,781.0,139.0,3.2,26.0,726.0,263.8,168.82
2017,8,2,15,15,767.0,136.0,3.2,25.5,686.0,207.37,125.22
2017,8,2,15,30,753.0,133.0,3.2,25.0,646.0,152.22,90.23
2017,8,2,15,45,737.0,128.0,3.2,25.0,602.5,89.48,69.37
2017,8,2,16,0,721.0,123.0,3.2,25.0,559.0,87.41,67.92
2017,8,2,16,15,698.0,118.5,3.0,24.5,511.5,85.49,66.68
2017,8,2,16,30,675.0,114.0,2.8,24.0,464.0,83.47,65.35
2017,8,2,16,45,642.5,109.0,2.65,23.5,414.0,80.84,63.49
2017,8,2,17,0,610.0,104.0,2.5,23.0,364.0,78.15,61.55
2017,8,2,17,15,568.5,96.5,2.25,22.5,314.0,73.46,57.86
2017,8,2,17,30,527.0,89.0,2.0,22.0,264.0,68.67,53.98
2017,8,2,17,45,468.0,80.0,1.75,22.0,215.5,62.41,48.6
2017,8,2,18,0,409.0,71.0,1.5,22.0,167.0,53.29,40.59
2017,8,2,18,15,331.5,58.5,1.3,21.5,123.5,43.97,32.3
2017,8,2,18,30,254.0,46.0,1.1,21.0,80.0,34.61,23.74
2017,8,2,18,45,127.0,30.5,0.95,20.5,47.5,22.96,12.17
2017,8,2,19,0,0.0,15.0,0.8,20.0,15.0,11.8,0.0
2017,8,2,19,15,0.0,7.5,0.8,20.0,7.5,5.9,0.0
2017,8,2,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,1.5,2.25,18.0,1.5,1.13,0.0
2017,8,3,6,0,0.0,3.0,2.3,18.0,3.0,2.27,0.0
2017,8,3,6,15,0.0,5.5,2.25,18.0,5.5,4.16,0.0
2017,8,3,6,30,0.0,8.0,2.2,18.0,8.0,6.06,0.0
2017,8,3,6,45,0.0,10.5,2.2,18.5,10.5,7.97,1.11
2017,8,3,7,0,0.0,13.0,2.2,19.0,13.0,9.88,2.72
2017,8,3,7,15,0.0,61.0,2.1,19.0,61.0,46.74,33.74
2017,8,3,7,30,0.0,109.0,2.0,19.0,109.0,87.29,67.31
2017,8,3,7,45,5.0,140.5,1.9,19.0,143.0,119.01,93.21
2017,8,3,8,0,10.0,172.0,1.8,19.0,177.0,151.22,119.11
2017,8,3,8,15,5.0,161.0,1.55,19.5,163.5,135.27,105.33
2017,8,3,8,30,0.0,150.0,1.3,20.0,150.0,120.14,92.43
2017,8,3,8,45,2.0,164.0,1.1,20.5,165.0,133.53,102.71
2017,8,3,9,0,4.0,178.0,0.9,21.0,180.0,146.98,112.8
2017,8,3,9,15,5.5,188.0,1.05,21.0,192.0,156.49,120.08
2017,8,3,9,30,7.0,198.0,1.2,21.0,204.0,166.01,127.37
2017,8,3,9,45,111.0,293.5,1.35,21.5,383.5,389.7,300.35
2017,8,3,10,0,215.0,389.0,1.5,22.0,563.0,581.5,438.47
2017,8,3,10,15,198.0,406.0,1.65,22.0,570.5,577.12,433.27
2017,8,3,10,30,181.0,423.0,1.8,22.0,578.0,571.48,428.79
2017,8,3,10,45,141.0,429.5,1.95,22.5,552.5,533.25,399.88
2017,8,3,11,0,101.0,436.0,2.1,23.0,527.0,476.38,357.73
2017,8,3,11,15,144.5,449.5,1.95,23.0,581.5,538.79,402.73
2017,8,3,11,30,188.0,463.0,1.8,23.0,636.0,579.24,430.71
2017,8,3,11,45,200.0,455.0,1.65,23.0,641.0,570.42,423.51
2017,8,3,12,0,212.0,447.0,1.5,23.0,646.0,560.2,415.63
2017,8,3,12,15,229.0,455.0,1.2,23.0,669.5,565.72,417.62
2017,8,3,12,30,246.0,463.0,0.9,23.0,693.0,576.78,422.65
2017,8,3,12,45,280.5,449.5,0.65,23.5,710.0,570.45,415.34
2017,8,3,13,0,315.0,436.0,0.4,24.0,727.0,560.74,405.39
2017,8,3,13,15,289.0,435.0,0.7,24.0,698.5,519.77,379.18
2017,8,3,13,30,263.0,434.0,1.0,24.0,670.0,480.46,353.09
2017,8,3,13,45,296.0,413.5,1.3,24.0,673.0,459.66,339.04
2017,8,3,14,0,329.0,393.0,1.6,24.0,676.0,435.49,321.16
2017,8,3,14,15,211.0,387.0,1.6,24.0,566.5,360.39,266.47
2017,8,3,14,30,93.0,381.0,1.6,24.0,457.0,300.69,224.1
2017,8,3,14,45,125.5,368.0,1.6,24.0,465.5,284.29,210.65
2017,8,3,15,0,158.0,355.0,1.6,24.0,474.0,268.06,196.77
2017,8,3,15,15,243.5,321.0,1.45,23.5,492.5,237.49,170.39
2017,8,3,15,30,329.0,287.0,1.3,23.0,511.0,203.57,144.43
2017,8,3,15,45,315.5,268.5,1.2,23.0,471.5,164.92,131.76
2017,8,3,16,0,302.0,250.0,1.1,23.0,432.0,156.09,125.0
2017,8,3,16,15,418.5,198.5,1.3,22.5,427.5,126.74,101.51
2017,8,3,16,30,535.0,147.0,1.5,22.0,423.0,100.93,80.52
2017,8,3,16,45,425.5,151.5,1.7,22.0,357.0,102.38,82.11
2017,8,3,17,0,316.0,156.0,1.9,22.0,291.0,106.93,86.27
2017,8,3,17,15,275.0,143.5,2.05,21.5,249.5,98.81,79.78
2017,8,3,17,30,234.0,131.0,2.2,21.0,208.0,90.51,73.0
2017,8,3,17,45,195.0,111.5,2.35,20.5,168.0,77.88,62.28
2017,8,3,18,0,156.0,92.0,2.5,20.0,128.0,65.52,51.52
2017,8,3,18,15,115.5,70.0,2.45,19.5,93.0,50.51,38.18
2017,8,3,18,30,75.0,48.0,2.4,19.0,58.0,35.29,24.46
2017,8,3,18,45,37.5,27.5,2.35,18.5,32.5,20.78,10.27
2017,8,3,19,0,0.0,7.0,2.3,18.0,7.0,5.51,0.0
2017,8,3,19,15,0.0,3.5,2.05,18.0,3.5,2.75,0.0
2017,8,3,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.7,17.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.8,17.0,4.0,3.15,0.0
2017,8,4,5,45,0.0,20.0,1.9,17.5,20.0,15.26,5.49
2017,8,4,6,0,0.0,36.0,2.0,18.0,36.0,28.87,18.04
2017,8,4,6,15,4.0,57.5,2.1,18.0,58.5,50.87,36.94
2017,8,4,6,30,8.0,79.0,2.2,18.0,81.0,72.69,55.68
2017,8,4,6,45,20.5,99.5,2.3,18.5,106.0,98.74,77.79
2017,8,4,7,0,33.0,120.0,2.4,19.0,131.0,136.55,109.25
2017,8,4,7,15,16.5,102.0,2.4,19.5,107.5,94.27,73.59
2017,8,4,7,30,0.0,84.0,2.4,20.0,84.0,65.07,48.65
2017,8,4,7,45,0.0,97.0,2.4,20.5,97.0,75.78,57.21
2017,8,4,8,0,0.0,110.0,2.4,21.0,110.0,86.5,65.63
2017,8,4,8,15,0.5,135.5,2.4,21.0,136.0,108.6,83.33
2017,8,4,8,30,1.0,161.0,2.4,21.0,162.0,130.85,100.92
2017,8,4,8,45,0.5,108.0,2.4,21.5,108.5,84.45,63.15
2017,8,4,9,0,0.0,55.0,2.4,22.0,55.0,42.31,28.84
2017,8,4,9,15,0.0,97.5,2.4,22.0,97.5,75.42,55.5
2017,8,4,9,30,0.0,140.0,2.4,22.0,140.0,110.24,83.13
2017,8,4,9,45,4.0,173.0,2.4,22.5,176.5,141.46,107.54
2017,8,4,10,0,8.0,206.0,2.4,23.0,213.0,172.86,131.72
2017,8,4,10,15,24.5,284.5,2.4,23.0,306.0,273.49,209.2
2017,8,4,10,30,41.0,363.0,2.4,23.0,399.0,361.17,274.65
2017,8,4,10,45,27.0,312.0,2.45,23.5,336.5,296.69,225.14
2017,8,4,11,0,13.0,261.0,2.5,24.0,274.0,221.28,167.4
2017,8,4,11,15,97.5,362.0,2.5,24.5,452.5,416.95,315.3
2017,8,4,11,30,182.0,463.0,2.5,25.0,631.0,574.82,427.74
2017,8,4,11,45,109.5,428.0,2.5,25.5,529.5,470.8,350.44
2017,8,4,12,0,37.0,393.0,2.5,26.0,428.0,358.3,267.06
2017,8,4,12,15,18.5,263.5,2.5,26.0,281.5,230.02,172.18
2017,8,4,12,30,0.0,134.0,2.5,26.0,135.0,104.41,76.18
2017,8,4,12,45,0.0,134.0,2.5,26.0,135.0,104.22,76.21
2017,8,4,13,0,0.0,134.0,2.5,26.0,135.0,104.02,76.09
2017,8,4,13,15,2.0,147.0,2.5,26.0,149.5,115.06,84.73
2017,8,4,13,30,4.0,160.0,2.5,26.0,164.0,125.76,93.06
2017,8,4,13,45,7.5,198.5,2.5,26.0,205.5,156.05,116.45
2017,8,4,14,0,11.0,237.0,2.5,26.0,247.0,185.06,138.65
2017,8,4,14,15,8.5,211.5,2.5,26.0,219.5,163.76,122.41
2017,8,4,14,30,6.0,186.0,2.5,26.0,192.0,143.03,106.65
2017,8,4,14,45,3.0,116.5,2.5,26.0,119.5,90.34,65.87
2017,8,4,15,0,0.0,47.0,2.5,26.0,47.0,36.2,23.3
2017,8,4,15,15,0.0,64.5,2.5,25.5,64.5,49.7,34.24
2017,8,4,15,30,0.0,82.0,2.5,25.0,82.0,63.22,45.22
2017,8,4,15,45,0.0,55.5,2.5,25.0,55.5,42.65,30.35
2017,8,4,16,0,0.0,29.0,2.5,25.0,29.0,22.21,13.2
2017,8,4,16,15,12.5,109.0,2.45,24.5,116.0,83.11,64.76
2017,8,4,16,30,25.0,189.0,2.4,24.0,203.0,134.86,108.36
2017,8,4,16,45,166.5,172.5,2.4,23.5,244.5,117.85,94.63
2017,8,4,17,0,308.0,156.0,2.4,23.0,286.0,106.78,85.83
2017,8,4,17,15,278.5,140.0,2.35,22.5,245.5,96.81,77.79
2017,8,4,17,30,249.0,124.0,2.3,22.0,205.0,86.55,69.33
2017,8,4,17,45,294.0,100.0,2.3,21.5,179.0,72.03,56.99
2017,8,4,18,0,339.0,76.0,2.3,21.0,153.0,55.99,43.06
2017,8,4,18,15,268.0,60.5,2.25,20.5,111.5,44.86,33.12
2017,8,4,18,30,197.0,45.0,2.2,20.0,70.0,33.57,22.83
2017,8,4,18,45,118.5,27.0,2.15,19.5,40.5,20.32,9.48
2017,8,4,19,0,40.0,9.0,2.1,19.0,11.0,7.08,0.0
2017,8,4,19,15,20.0,4.5,2.1,18.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,15,26.0,5.0,2.35,14.0,6.0,0.0,0.0
2017,8,5,5,30,52.0,10.0,2.4,14.0,12.0,26.89,0.0
2017,8,5,5,45,142.5,26.5,2.5,14.5,42.5,112.22,74.25
2017,8,5,6,0,233.0,43.0,2.6,15.0,73.0,183.74,144.8
2017,8,5,6,15,209.0,63.5,2.6,15.5,99.5,194.56,157.88
2017,8,5,6,30,185.0,84.0,2.6,16.0,126.0,213.42,175.36
2017,8,5,6,45,221.0,101.0,2.6,16.5,164.0,262.61,217.16
2017,8,5,7,0,257.0,118.0,2.6,17.0,202.0,314.6,259.94
2017,8,5,7,15,209.5,145.0,2.55,17.5,221.5,320.6,262.93
2017,8,5,7,30,162.0,172.0,2.5,18.0,241.0,304.64,248.14
2017,8,5,7,45,398.0,147.5,2.5,18.5,344.0,505.35,408.71
2017,8,5,8,0,634.0,123.0,2.5,19.0,447.0,697.34,552.34
2017,8,5,8,15,658.0,128.0,2.45,19.5,494.0,741.94,579.97
2017,8,5,8,30,682.0,133.0,2.4,20.0,541.0,784.99,607.0
2017,8,5,8,45,346.5,174.0,2.4,20.5,382.0,527.5,413.84
2017,8,5,9,0,11.0,215.0,2.4,21.0,223.0,186.66,144.01
2017,8,5,9,15,139.5,278.0,2.35,21.5,382.0,405.86,316.67
2017,8,5,9,30,268.0,341.0,2.3,22.0,541.0,613.36,468.19
2017,8,5,9,45,263.0,360.5,2.3,22.5,564.5,626.08,473.53
2017,8,5,10,0,258.0,380.0,2.3,23.0,588.0,636.94,478.94
2017,8,5,10,15,533.0,264.0,2.3,23.0,713.5,799.95,598.53
2017,8,5,10,30,808.0,148.0,2.3,23.0,839.0,937.18,691.42
2017,8,5,10,45,815.5,148.5,2.35,23.5,861.5,932.19,685.16
2017,8,5,11,0,823.0,149.0,2.4,24.0,884.0,923.41,677.94
2017,8,5,11,15,827.0,150.0,2.45,24.0,899.0,908.15,667.89
2017,8,5,11,30,831.0,151.0,2.5,24.0,914.0,889.24,655.53
2017,8,5,11,45,835.0,149.5,2.55,24.5,922.0,850.8,628.91
2017,8,5,12,0,839.0,148.0,2.6,25.0,930.0,823.68,609.99
2017,8,5,12,15,839.0,148.0,2.65,25.0,930.0,791.46,588.65
2017,8,5,12,30,839.0,148.0,2.7,25.0,930.0,756.49,564.03
2017,8,5,12,45,836.5,148.0,2.75,25.0,922.0,717.15,535.73
2017,8,5,13,0,834.0,148.0,2.8,25.0,914.0,675.56,505.18
2017,8,5,13,15,830.5,147.0,2.85,24.5,899.0,630.56,472.35
2017,8,5,13,30,827.0,146.0,2.9,24.0,884.0,588.32,440.28
2017,8,5,13,45,824.0,143.0,2.95,24.0,863.0,537.08,399.85
2017,8,5,14,0,821.0,140.0,3.0,24.0,842.0,484.44,357.13
2017,8,5,14,15,813.0,138.0,3.0,23.5,813.0,429.32,311.85
2017,8,5,14,30,805.0,136.0,3.0,23.0,784.0,373.75,264.99
2017,8,5,14,45,798.0,131.5,3.05,23.0,750.5,316.51,215.73
2017,8,5,15,0,791.0,127.0,3.1,23.0,717.0,259.22,167.06
2017,8,5,15,15,777.0,124.5,3.1,22.5,677.0,202.37,122.42
2017,8,5,15,30,763.0,122.0,3.1,22.0,637.0,146.75,86.56
2017,8,5,15,45,750.5,116.0,3.1,22.0,593.5,90.39,71.03
2017,8,5,16,0,738.0,110.0,3.1,22.0,550.0,86.98,68.44
2017,8,5,16,15,715.0,106.0,3.05,21.5,502.5,78.31,61.45
2017,8,5,16,30,692.0,102.0,3.0,21.0,455.0,76.29,60.08
2017,8,5,16,45,668.0,95.5,3.0,20.5,407.0,72.52,57.18
2017,8,5,17,0,644.0,89.0,3.0,20.0,359.0,68.57,54.09
2017,8,5,17,15,604.0,82.5,2.95,19.5,309.0,64.21,50.58
2017,8,5,17,30,564.0,76.0,2.9,19.0,259.0,59.76,46.9
2017,8,5,17,45,514.5,67.5,2.85,18.5,211.5,53.61,41.61
2017,8,5,18,0,465.0,59.0,2.8,18.0,164.0,47.35,36.04
2017,8,5,18,15,384.5,48.5,2.7,17.5,120.5,39.14,28.55
2017,8,5,18,30,304.0,38.0,2.6,17.0,77.0,30.88,20.77
2017,8,5,18,45,193.5,24.5,2.55,17.0,45.0,18.77,8.0
2017,8,5,19,0,83.0,11.0,2.5,17.0,13.0,8.65,0.0
2017,8,5,19,15,41.5,5.5,2.5,16.5,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,59.5,5.5,2.3,14.0,7.5,0.0,0.0
2017,8,6,5,30,119.0,11.0,2.4,14.0,15.0,52.37,0.0
2017,8,6,5,45,249.0,22.5,2.5,14.5,48.5,155.32,101.4
2017,8,6,6,0,379.0,34.0,2.6,15.0,82.0,247.42,195.27
2017,8,6,6,15,460.0,42.0,2.55,15.5,127.0,320.74,260.87
2017,8,6,6,30,541.0,50.0,2.5,16.0,172.0,401.65,330.05
2017,8,6,6,45,596.0,55.5,2.45,16.5,222.0,469.64,386.28
2017,8,6,7,0,651.0,61.0,2.4,17.0,272.0,538.13,440.5
2017,8,6,7,15,688.0,65.5,2.35,17.0,322.5,598.43,486.26
2017,8,6,7,30,725.0,70.0,2.3,17.0,373.0,659.35,530.13
2017,8,6,7,45,517.5,135.0,2.25,17.5,366.0,588.13,472.14
2017,8,6,8,0,310.0,200.0,2.2,18.0,359.0,483.37,386.88
2017,8,6,8,15,205.0,231.0,2.2,18.5,341.0,414.17,330.43
2017,8,6,8,30,100.0,262.0,2.2,19.0,323.0,336.84,266.67
2017,8,6,8,45,476.5,173.5,2.2,19.5,492.0,646.32,507.64
2017,8,6,9,0,853.0,85.0,2.2,20.0,661.0,898.78,681.83
2017,8,6,9,15,865.0,87.0,2.2,20.0,701.5,922.25,693.48
2017,8,6,9,30,877.0,89.0,2.2,20.0,742.0,942.31,705.18
2017,8,6,9,45,869.5,99.5,2.25,20.5,772.5,949.26,707.41
2017,8,6,10,0,862.0,110.0,2.3,21.0,803.0,951.85,707.01
2017,8,6,10,15,869.5,111.5,2.35,21.5,832.5,955.53,707.5
2017,8,6,10,30,877.0,113.0,2.4,22.0,862.0,955.36,705.57
2017,8,6,10,45,882.5,114.0,2.45,22.5,884.5,948.92,699.67
2017,8,6,11,0,888.0,115.0,2.5,23.0,907.0,938.63,691.42
2017,8,6,11,15,891.5,115.5,2.55,23.0,922.0,922.21,680.59
2017,8,6,11,30,895.0,116.0,2.6,23.0,937.0,902.1,667.4
2017,8,6,11,45,896.5,116.5,2.65,23.0,945.0,876.67,650.68
2017,8,6,12,0,898.0,117.0,2.7,23.0,953.0,847.83,631.66
2017,8,6,12,15,898.5,117.0,2.75,23.0,953.0,814.54,609.53
2017,8,6,12,30,899.0,117.0,2.8,23.0,953.0,778.21,584.93
2017,8,6,12,45,893.5,119.5,2.9,23.0,944.5,736.77,555.1
2017,8,6,13,0,888.0,122.0,3.0,23.0,936.0,693.02,522.89
2017,8,6,13,15,885.0,121.0,3.05,23.0,921.0,646.1,487.36
2017,8,6,13,30,882.0,120.0,3.1,23.0,906.0,597.17,449.33
2017,8,6,13,45,876.0,120.0,3.15,23.0,883.5,545.59,408.17
2017,8,6,14,0,870.0,120.0,3.2,23.0,861.0,492.67,364.7
2017,8,6,14,15,863.0,118.5,3.25,22.5,832.5,437.19,318.65
2017,8,6,14,30,856.0,117.0,3.3,22.0,804.0,380.96,270.67
2017,8,6,14,45,843.5,116.0,3.35,22.0,768.0,322.99,220.34
2017,8,6,15,0,831.0,115.0,3.4,22.0,732.0,260.14,167.02
2017,8,6,15,15,818.5,112.5,3.4,21.5,692.0,201.1,120.23
2017,8,6,15,30,806.0,110.0,3.4,21.0,652.0,143.05,82.51
2017,8,6,15,45,784.0,109.0,3.45,21.0,606.0,86.93,68.44
2017,8,6,16,0,762.0,108.0,3.5,21.0,560.0,86.33,68.19
2017,8,6,16,15,739.5,104.0,3.5,20.5,512.0,84.2,66.75
2017,8,6,16,30,717.0,100.0,3.5,20.0,464.0,75.61,59.76
2017,8,6,16,45,679.0,97.0,3.5,19.5,412.5,73.79,58.54
2017,8,6,17,0,641.0,94.0,3.5,19.0,361.0,72.03,57.33
2017,8,6,17,15,600.5,87.0,3.5,18.5,310.5,67.42,53.6
2017,8,6,17,30,560.0,80.0,3.5,18.0,260.0,62.71,49.69
2017,8,6,17,45,493.0,72.5,3.5,17.5,210.0,57.23,44.96
2017,8,6,18,0,426.0,65.0,3.5,17.0,160.0,51.78,40.05
2017,8,6,18,15,347.0,52.5,3.4,16.5,116.5,39.9,29.3
2017,8,6,18,30,268.0,40.0,3.3,16.0,73.0,30.41,20.39
2017,8,6,18,45,161.0,24.0,3.2,15.5,41.5,18.28,7.15
2017,8,6,19,0,54.0,8.0,3.1,15.0,10.0,6.29,0.0
2017,8,6,19,15,27.0,4.0,3.05,14.5,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,5,15,23.0,4.0,2.2,13.5,5.0,0.0,0.0
2017,8,7,5,30,46.0,8.0,2.3,14.0,10.0,23.27,0.0
2017,8,7,5,45,141.5,25.0,2.4,14.5,40.5,109.4,67.9
2017,8,7,6,0,237.0,42.0,2.5,15.0,71.0,186.19,146.24
2017,8,7,6,15,313.5,56.0,2.45,15.0,114.0,255.16,207.87
2017,8,7,6,30,390.0,70.0,2.4,15.0,157.0,331.8,274.17
2017,8,7,6,45,316.5,93.5,2.4,15.5,176.5,330.87,274.07
2017,8,7,7,0,243.0,117.0,2.4,16.0,196.0,305.73,253.13
2017,8,7,7,15,412.5,113.0,2.35,16.5,274.0,449.99,370.38
2017,8,7,7,30,582.0,109.0,2.3,17.0,352.0,600.24,486.08
2017,8,7,7,45,616.0,115.0,2.3,17.5,402.0,656.04,525.04
2017,8,7,8,0,650.0,121.0,2.3,18.0,452.0,711.61,562.71
2017,8,7,8,15,674.5,126.5,2.3,18.0,499.5,757.77,593.76
2017,8,7,8,30,699.0,132.0,2.3,18.0,547.0,802.35,623.25
2017,8,7,8,45,721.5,134.5,2.3,18.5,592.5,839.79,646.11
2017,8,7,9,0,744.0,137.0,2.3,19.0,638.0,874.86,667.06
2017,8,7,9,15,759.0,140.5,2.35,19.5,678.5,894.44,677.67
2017,8,7,9,30,774.0,144.0,2.4,20.0,719.0,917.76,690.98
2017,8,7,9,45,803.5,137.0,2.45,20.5,759.0,940.79,704.02
2017,8,7,10,0,833.0,130.0,2.5,21.0,799.0,960.17,714.63
2017,8,7,10,15,841.0,131.5,2.55,21.0,828.0,949.78,706.93
2017,8,7,10,30,849.0,133.0,2.6,21.0,857.0,949.86,706.62
2017,8,7,10,45,855.0,134.0,2.65,21.5,879.5,943.78,700.88
2017,8,7,11,0,861.0,135.0,2.7,22.0,902.0,933.9,692.8
2017,8,7,11,15,864.5,136.0,2.75,22.0,917.0,918.0,682.16
2017,8,7,11,30,868.0,137.0,2.8,22.0,932.0,898.45,669.19
2017,8,7,11,45,870.0,137.5,2.9,22.0,939.5,873.67,653.06
2017,8,7,12,0,872.0,138.0,3.0,22.0,947.0,845.55,634.61
2017,8,7,12,15,872.0,138.0,3.0,22.0,947.0,812.26,611.91
2017,8,7,12,30,872.0,138.0,3.0,22.0,947.0,776.08,586.31
2017,8,7,12,45,875.0,134.5,3.05,22.0,940.5,736.61,557.59
2017,8,7,13,0,878.0,131.0,3.1,22.0,934.0,694.39,526.21
2017,8,7,13,15,874.5,130.5,3.1,22.0,919.0,647.76,490.55
2017,8,7,13,30,871.0,130.0,3.1,22.0,904.0,599.18,452.5
2017,8,7,13,45,866.0,128.0,3.15,22.0,881.5,547.01,410.85
2017,8,7,14,0,861.0,126.0,3.2,22.0,859.0,493.47,366.85
2017,8,7,14,15,853.5,124.5,3.2,21.5,830.0,438.11,320.71
2017,8,7,14,30,846.0,123.0,3.2,21.0,801.0,382.06,272.75
2017,8,7,14,45,837.0,120.5,3.2,21.0,766.0,320.7,219.61
2017,8,7,15,0,828.0,118.0,3.2,21.0,731.0,261.91,169.12
2017,8,7,15,15,814.5,115.0,3.2,20.5,690.0,202.41,121.88
2017,8,7,15,30,801.0,112.0,3.2,20.0,649.0,144.07,83.81
2017,8,7,15,45,785.0,108.5,3.2,20.0,604.0,86.72,68.54
2017,8,7,16,0,769.0,105.0,3.2,20.0,559.0,84.58,66.99
2017,8,7,16,15,746.5,101.0,3.2,19.5,511.0,82.37,65.46
2017,8,7,16,30,724.0,97.0,3.2,19.0,463.0,73.89,58.53
2017,8,7,16,45,695.0,92.0,3.2,18.5,412.5,70.83,56.22
2017,8,7,17,0,666.0,87.0,3.2,18.0,362.0,67.69,53.79
2017,8,7,17,15,625.5,81.0,3.2,17.5,311.0,63.58,50.47
2017,8,7,17,30,585.0,75.0,3.2,17.0,260.0,59.41,46.99
2017,8,7,17,45,528.0,67.0,3.2,16.5,211.0,53.49,41.84
2017,8,7,18,0,471.0,59.0,3.2,16.0,162.0,47.51,36.45
2017,8,7,18,15,387.0,48.0,3.1,15.5,117.5,38.87,28.49
2017,8,7,18,30,303.0,37.0,3.0,15.0,73.0,30.16,20.19
2017,8,7,18,45,184.0,23.0,2.9,14.5,41.5,17.61,6.03
2017,8,7,19,0,65.0,9.0,2.8,14.0,10.0,7.08,0.0
2017,8,7,19,15,32.5,4.5,2.75,14.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,5,15,39.5,4.5,2.4,12.5,5.5,0.0,0.0
2017,8,8,5,30,79.0,9.0,2.5,13.0,11.0,36.37,0.0
2017,8,8,5,45,201.5,23.0,2.65,13.5,43.5,135.04,81.61
2017,8,8,6,0,324.0,37.0,2.8,14.0,76.0,225.65,178.12
2017,8,8,6,15,408.0,47.0,2.75,14.5,120.5,300.58,245.42
2017,8,8,6,30,492.0,57.0,2.7,15.0,165.0,383.47,316.7
2017,8,8,6,45,546.5,64.5,2.7,15.5,214.5,451.8,373.8
2017,8,8,7,0,601.0,72.0,2.7,16.0,264.0,523.57,431.22
2017,8,8,7,15,641.0,78.0,2.6,16.0,315.0,585.85,479.47
2017,8,8,7,30,681.0,84.0,2.5,16.0,366.0,649.2,525.72
2017,8,8,7,45,710.5,88.5,2.45,16.5,417.0,702.82,562.29
2017,8,8,8,0,740.0,93.0,2.4,17.0,468.0,751.76,594.42
2017,8,8,8,15,762.0,97.0,2.35,17.5,516.5,796.59,622.77
2017,8,8,8,30,784.0,101.0,2.3,18.0,565.0,839.43,649.09
2017,8,8,8,45,801.0,104.0,2.3,18.5,610.0,874.25,669.77
2017,8,8,9,0,818.0,107.0,2.3,19.0,655.0,906.27,688.32
2017,8,8,9,15,551.5,220.5,2.3,19.5,600.5,781.92,597.65
2017,8,8,9,30,285.0,334.0,2.3,20.0,546.0,625.67,478.67
2017,8,8,9,45,565.5,230.0,2.35,20.5,674.5,816.48,619.59
2017,8,8,10,0,846.0,126.0,2.4,21.0,803.0,956.25,712.4
2017,8,8,10,15,854.0,127.5,2.45,21.0,832.5,960.11,712.97
2017,8,8,10,30,862.0,129.0,2.5,21.0,862.0,960.15,712.51
2017,8,8,10,45,868.0,130.0,2.55,21.5,884.5,953.96,706.72
2017,8,8,11,0,874.0,131.0,2.6,22.0,907.0,943.93,698.58
2017,8,8,11,15,878.0,132.0,2.6,22.0,922.5,928.26,687.75
2017,8,8,11,30,882.0,133.0,2.6,22.0,938.0,908.88,674.58
2017,8,8,11,45,884.0,133.0,2.65,22.5,946.0,883.31,656.47
2017,8,8,12,0,886.0,133.0,2.7,23.0,954.0,854.38,636.15
2017,8,8,12,15,886.0,133.0,2.75,23.0,953.5,820.63,613.76
2017,8,8,12,30,886.0,133.0,2.8,23.0,953.0,783.94,588.59
2017,8,8,12,45,876.0,137.5,2.85,23.0,942.5,740.83,557.39
2017,8,8,13,0,866.0,142.0,2.9,23.0,932.0,695.77,524.13
2017,8,8,13,15,862.0,141.0,2.95,23.0,916.5,648.75,488.73
2017,8,8,13,30,858.0,140.0,3.0,23.0,901.0,599.88,450.94
2017,8,8,13,45,849.5,139.5,3.05,23.0,877.0,547.39,409.36
2017,8,8,14,0,841.0,139.0,3.1,23.0,853.0,495.13,366.64
2017,8,8,14,15,832.5,137.5,3.1,22.5,823.5,438.75,320.17
2017,8,8,14,30,824.0,136.0,3.1,22.0,794.0,381.93,272.07
2017,8,8,14,45,809.0,135.5,3.15,22.0,757.0,323.78,222.03
2017,8,8,15,0,794.0,135.0,3.2,22.0,720.0,266.46,173.36
2017,8,8,15,15,779.0,131.5,3.2,21.5,679.0,208.21,127.48
2017,8,8,15,30,764.0,128.0,3.2,21.0,638.0,151.38,90.56
2017,8,8,15,45,738.0,126.5,3.2,20.5,591.0,89.52,70.77
2017,8,8,16,0,712.0,125.0,3.2,20.0,544.0,88.94,70.71
2017,8,8,16,15,687.0,120.0,3.15,19.5,496.0,86.7,69.17
2017,8,8,16,30,662.0,115.0,3.1,19.0,448.0,84.35,67.54
2017,8,8,16,45,621.0,111.0,3.1,19.0,396.5,82.28,66.0
2017,8,8,17,0,580.0,107.0,3.1,19.0,345.0,80.26,64.48
2017,8,8,17,15,536.5,98.5,3.1,18.5,295.0,74.93,60.16
2017,8,8,17,30,493.0,90.0,3.1,18.0,245.0,69.48,55.61
2017,8,8,17,45,425.5,80.0,3.1,17.5,196.0,59.53,46.96
2017,8,8,18,0,358.0,70.0,3.1,17.0,147.0,52.12,40.31
2017,8,8,18,15,280.5,55.0,3.05,16.5,105.0,41.14,30.3
2017,8,8,18,30,203.0,40.0,3.0,16.0,63.0,30.05,19.91
2017,8,8,18,45,101.5,20.0,2.95,15.5,31.5,15.17,3.57
2017,8,8,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,17.5,3.5,2.0,13.0,4.0,0.0,0.0
2017,8,9,5,30,35.0,7.0,2.1,13.0,8.0,18.54,0.0
2017,8,9,5,45,136.0,23.5,2.25,13.5,38.0,104.68,58.94
2017,8,9,6,0,237.0,40.0,2.4,14.0,68.0,185.44,145.57
2017,8,9,6,15,317.0,54.0,2.4,14.5,111.0,256.55,209.19
2017,8,9,6,30,397.0,68.0,2.4,15.0,154.0,335.74,277.37
2017,8,9,6,45,213.5,92.5,2.4,15.5,140.0,250.67,207.74
2017,8,9,7,0,30.0,117.0,2.4,16.0,126.0,133.34,107.57
2017,8,9,7,15,37.0,138.0,2.35,16.5,151.5,159.37,129.19
2017,8,9,7,30,44.0,159.0,2.3,17.0,177.0,185.69,150.35
2017,8,9,7,45,107.0,187.0,2.3,17.5,239.0,282.77,229.55
2017,8,9,8,0,170.0,215.0,2.3,18.0,301.0,367.37,296.27
2017,8,9,8,15,218.5,233.0,2.25,18.0,355.0,430.9,345.15
2017,8,9,8,30,267.0,251.0,2.2,18.0,409.0,516.93,409.55
2017,8,9,8,45,512.0,190.5,2.2,18.5,523.0,701.5,548.44
2017,8,9,9,0,757.0,130.0,2.2,19.0,637.0,876.33,668.75
2017,8,9,9,15,771.5,133.5,2.2,19.5,677.0,902.57,681.98
2017,8,9,9,30,786.0,137.0,2.2,20.0,717.0,925.59,694.43
2017,8,9,9,45,594.0,233.5,2.25,20.5,684.0,848.64,638.47
2017,8,9,10,0,402.0,330.0,2.3,21.0,651.0,748.85,563.39
2017,8,9,10,15,598.5,246.0,2.3,21.0,744.0,857.51,643.0
2017,8,9,10,30,795.0,162.0,2.3,21.0,837.0,945.51,701.99
2017,8,9,10,45,800.5,164.0,2.35,21.5,858.5,939.96,695.79
2017,8,9,11,0,806.0,166.0,2.4,22.0,880.0,930.64,688.17
2017,8,9,11,15,809.5,167.0,2.45,22.0,894.5,914.81,677.69
2017,8,9,11,30,813.0,168.0,2.5,22.0,909.0,895.36,664.91
2017,8,9,11,45,598.0,287.0,2.55,22.0,834.5,797.26,594.58
2017,8,9,12,0,383.0,406.0,2.6,22.0,760.0,682.82,510.84
2017,8,9,12,15,597.5,288.5,2.65,22.0,841.0,743.37,558.18
2017,8,9,12,30,812.0,171.0,2.7,22.0,922.0,771.32,580.69
2017,8,9,12,45,806.5,172.5,2.75,22.0,913.0,730.08,550.42
2017,8,9,13,0,801.0,174.0,2.8,22.0,904.0,686.79,518.55
2017,8,9,13,15,796.5,173.0,2.8,22.0,888.5,640.36,483.47
2017,8,9,13,30,792.0,172.0,2.8,22.0,873.0,592.3,446.29
2017,8,9,13,45,782.0,172.0,2.85,22.0,849.5,540.75,405.65
2017,8,9,14,0,772.0,172.0,2.9,22.0,826.0,488.56,363.35
2017,8,9,14,15,763.0,169.5,2.9,21.5,796.5,434.62,319.08
2017,8,9,14,30,754.0,167.0,2.9,21.0,767.0,380.48,273.46
2017,8,9,14,45,736.5,166.5,2.95,21.0,731.0,320.83,222.84
2017,8,9,15,0,719.0,166.0,3.0,21.0,695.0,265.78,176.41
2017,8,9,15,15,703.0,161.5,3.0,20.5,654.5,209.91,132.5
2017,8,9,15,30,687.0,157.0,3.0,20.0,614.0,155.71,96.97
2017,8,9,15,45,660.0,154.5,3.05,19.5,568.5,104.33,83.6
2017,8,9,16,0,633.0,152.0,3.1,19.0,523.0,103.99,83.81
2017,8,9,16,15,606.5,145.5,3.1,18.5,475.5,101.48,82.11
2017,8,9,16,30,580.0,139.0,3.1,18.0,428.0,98.84,80.29
2017,8,9,16,45,539.0,132.5,3.15,18.0,378.5,93.43,75.91
2017,8,9,17,0,498.0,126.0,3.2,18.0,329.0,89.32,72.62
2017,8,9,17,15,454.5,114.5,3.2,17.5,280.0,81.92,66.51
2017,8,9,17,30,411.0,103.0,3.2,17.0,231.0,74.33,60.09
2017,8,9,17,45,349.0,90.0,3.2,16.5,184.0,65.35,52.26
2017,8,9,18,0,287.0,77.0,3.2,16.0,137.0,56.23,44.06
2017,8,9,18,15,218.0,58.5,3.15,15.5,96.5,43.13,32.12
2017,8,9,18,30,149.0,40.0,3.1,15.0,56.0,29.85,19.71
2017,8,9,18,45,74.5,20.0,3.05,15.0,28.0,15.26,2.59
2017,8,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,5,45,93.5,20.5,2.35,14.5,31.0,81.55,41.49
2017,8,10,6,0,187.0,41.0,2.4,15.0,62.0,163.48,127.14
2017,8,10,6,15,261.5,57.5,2.35,15.0,104.0,232.05,188.52
2017,8,10,6,30,336.0,74.0,2.3,15.0,146.0,308.09,254.39
2017,8,10,6,45,392.5,87.0,2.25,15.5,193.5,375.14,310.58
2017,8,10,7,0,449.0,100.0,2.2,16.0,241.0,446.54,368.07
2017,8,10,7,15,275.0,133.5,2.15,16.5,225.0,359.23,295.41
2017,8,10,7,30,101.0,167.0,2.1,17.0,209.0,255.85,208.1
2017,8,10,7,45,203.0,182.0,2.05,17.5,280.0,355.21,289.11
2017,8,10,8,0,305.0,197.0,2.0,18.0,351.0,480.25,385.66
2017,8,10,8,15,334.0,213.5,1.95,18.0,397.5,530.43,421.83
2017,8,10,8,30,363.0,230.0,1.9,18.0,444.0,580.69,457.74
2017,8,10,8,45,374.0,248.0,1.9,18.5,483.5,615.75,480.8
2017,8,10,9,0,385.0,266.0,1.9,19.0,523.0,649.34,502.51
2017,8,10,9,15,560.0,215.5,1.9,19.5,615.0,787.78,601.47
2017,8,10,9,30,735.0,165.0,1.9,20.0,707.0,916.02,686.2
2017,8,10,9,45,717.5,184.5,1.95,20.5,734.5,921.19,686.15
2017,8,10,10,0,700.0,204.0,2.0,21.0,762.0,922.03,684.71
2017,8,10,10,15,710.0,207.0,2.05,21.0,791.0,929.09,688.88
2017,8,10,10,30,720.0,210.0,2.1,21.0,820.0,932.53,690.71
2017,8,10,10,45,726.0,213.0,2.15,21.5,842.0,928.49,686.43
2017,8,10,11,0,732.0,216.0,2.2,22.0,864.0,920.78,679.93
2017,8,10,11,15,737.0,217.5,2.25,22.0,879.0,907.06,670.73
2017,8,10,11,30,742.0,219.0,2.3,22.0,894.0,889.77,659.03
2017,8,10,11,45,742.5,221.0,2.35,22.5,901.0,865.56,641.33
2017,8,10,12,0,743.0,223.0,2.4,23.0,908.0,838.16,621.4
2017,8,10,12,15,743.0,223.0,2.45,23.0,908.0,805.62,599.02
2017,8,10,12,30,743.0,223.0,2.5,23.0,908.0,770.35,574.39
2017,8,10,12,45,773.0,202.0,2.55,23.0,909.5,730.82,547.07
2017,8,10,13,0,803.0,181.0,2.6,23.0,911.0,694.71,521.12
2017,8,10,13,15,798.5,180.0,2.65,22.5,895.0,647.97,487.25
2017,8,10,13,30,794.0,179.0,2.7,22.0,879.0,599.61,451.13
2017,8,10,13,45,788.0,176.5,2.8,22.0,856.5,547.95,410.71
2017,8,10,14,0,782.0,174.0,2.9,22.0,834.0,495.3,368.23
2017,8,10,14,15,772.5,171.5,2.95,21.5,804.5,440.46,323.39
2017,8,10,14,30,763.0,169.0,3.0,21.0,775.0,382.1,274.65
2017,8,10,14,45,751.0,165.5,3.05,21.0,739.5,324.65,225.43
2017,8,10,15,0,739.0,162.0,3.1,21.0,704.0,267.86,177.32
2017,8,10,15,15,723.5,158.0,3.1,20.5,663.0,211.1,132.61
2017,8,10,15,30,708.0,154.0,3.1,20.0,622.0,155.92,96.46
2017,8,10,15,45,687.5,148.5,3.15,20.0,577.0,101.49,81.06
2017,8,10,16,0,667.0,143.0,3.2,20.0,532.0,99.28,79.51
2017,8,10,16,15,641.0,137.0,3.15,19.5,484.0,96.85,77.86
2017,8,10,16,30,615.0,131.0,3.1,19.0,436.0,94.28,76.09
2017,8,10,16,45,582.0,123.0,3.1,18.5,386.0,90.07,72.89
2017,8,10,17,0,549.0,115.0,3.1,18.0,336.0,85.69,69.48
2017,8,10,17,15,505.0,105.0,3.05,17.5,286.0,76.64,61.91
2017,8,10,17,30,461.0,95.0,3.0,17.0,236.0,69.78,56.11
2017,8,10,17,45,403.5,82.0,2.95,16.5,188.5,60.63,48.1
2017,8,10,18,0,346.0,69.0,2.9,16.0,141.0,51.33,39.73
2017,8,10,18,15,268.5,53.0,2.8,15.5,99.5,39.65,29.05
2017,8,10,18,30,191.0,37.0,2.7,15.0,58.0,27.85,17.9
2017,8,10,18,45,95.5,18.5,2.65,15.0,29.0,14.04,0.64
2017,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,5,45,124.0,18.5,2.1,12.5,33.0,91.44,43.2
2017,8,11,6,0,248.0,37.0,2.2,13.0,66.0,188.67,147.93
2017,8,11,6,15,330.5,50.5,2.2,13.5,109.0,261.46,213.68
2017,8,11,6,30,413.0,64.0,2.2,14.0,152.0,342.62,283.8
2017,8,11,6,45,474.0,73.5,2.2,14.5,201.0,418.84,347.42
2017,8,11,7,0,535.0,83.0,2.2,15.0,250.0,494.75,408.34
2017,8,11,7,15,578.0,90.5,2.15,15.5,301.0,558.83,457.39
2017,8,11,7,30,621.0,98.0,2.1,16.0,352.0,624.26,505.35
2017,8,11,7,45,656.0,103.5,2.1,16.5,403.0,681.82,545.18
2017,8,11,8,0,691.0,109.0,2.1,17.0,454.0,739.14,583.71
2017,8,11,8,15,715.5,113.5,2.1,17.5,503.0,785.45,613.35
2017,8,11,8,30,740.0,118.0,2.1,18.0,552.0,830.07,641.25
2017,8,11,8,45,761.0,121.0,2.1,18.5,598.0,861.83,659.76
2017,8,11,9,0,782.0,124.0,2.1,19.0,644.0,896.99,680.47
2017,8,11,9,15,796.5,127.0,2.1,19.5,685.0,923.07,694.78
2017,8,11,9,30,811.0,130.0,2.1,20.0,726.0,945.83,706.87
2017,8,11,9,45,804.0,142.0,2.15,20.5,757.0,953.73,709.69
2017,8,11,10,0,797.0,154.0,2.2,21.0,788.0,957.47,710.03
2017,8,11,10,15,806.0,156.0,2.2,21.5,817.5,962.73,711.02
2017,8,11,10,30,815.0,158.0,2.2,22.0,847.0,964.15,709.6
2017,8,11,10,45,823.5,158.5,2.25,22.5,870.0,959.73,705.06
2017,8,11,11,0,832.0,159.0,2.3,23.0,893.0,951.4,698.15
2017,8,11,11,15,836.0,160.0,2.3,23.0,908.5,935.52,687.3
2017,8,11,11,30,840.0,161.0,2.3,23.0,924.0,915.9,674.15
2017,8,11,11,45,844.5,160.5,2.35,23.5,932.5,891.7,657.21
2017,8,11,12,0,849.0,160.0,2.4,24.0,941.0,863.96,637.98
2017,8,11,12,15,848.5,160.0,2.45,24.0,940.5,829.28,615.03
2017,8,11,12,30,848.0,160.0,2.5,24.0,940.0,791.67,588.87
2017,8,11,12,45,842.0,162.0,2.55,24.0,930.5,749.06,558.63
2017,8,11,13,0,836.0,164.0,2.6,24.0,921.0,704.29,526.18
2017,8,11,13,15,831.5,162.5,2.65,24.0,905.5,655.78,490.31
2017,8,11,13,30,827.0,161.0,2.7,24.0,890.0,605.55,452.16
2017,8,11,13,45,822.5,158.5,2.75,24.0,867.0,553.08,411.21
2017,8,11,14,0,818.0,156.0,2.8,24.0,844.0,499.35,368.0
2017,8,11,14,15,809.0,153.5,2.85,23.5,814.5,442.78,322.05
2017,8,11,14,30,800.0,151.0,2.9,23.0,785.0,385.92,274.52
2017,8,11,14,45,790.5,147.5,3.0,23.0,749.5,328.18,225.14
2017,8,11,15,0,781.0,144.0,3.1,23.0,714.0,270.71,176.54
2017,8,11,15,15,765.5,140.5,3.15,22.5,672.5,212.84,131.21
2017,8,11,15,30,750.0,137.0,3.2,22.0,631.0,149.31,89.07
2017,8,11,15,45,732.5,131.5,3.3,22.0,585.5,92.44,72.86
2017,8,11,16,0,715.0,126.0,3.4,22.0,540.0,89.95,71.04
2017,8,11,16,15,689.5,121.0,3.45,21.5,491.5,87.7,69.52
2017,8,11,16,30,664.0,116.0,3.5,21.0,443.0,85.35,67.91
2017,8,11,16,45,632.5,108.5,3.55,20.5,392.5,81.08,64.63
2017,8,11,17,0,601.0,101.0,3.6,20.0,342.0,76.64,61.15
2017,8,11,17,15,556.5,93.0,3.6,19.0,291.5,71.49,57.08
2017,8,11,17,30,512.0,85.0,3.6,18.0,241.0,66.22,52.77
2017,8,11,17,45,452.0,74.0,3.6,17.5,192.5,58.33,45.88
2017,8,11,18,0,392.0,63.0,3.6,17.0,144.0,47.62,36.29
2017,8,11,18,15,307.0,49.0,3.5,16.5,101.5,37.11,26.66
2017,8,11,18,30,222.0,35.0,3.4,16.0,59.0,26.55,16.58
2017,8,11,18,45,111.0,17.5,3.35,15.5,29.5,13.34,0.0
2017,8,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,140.5,17.5,2.65,13.5,33.0,96.98,40.32
2017,8,12,6,0,281.0,35.0,2.8,14.0,66.0,205.83,160.66
2017,8,12,6,15,368.0,47.0,2.75,14.5,110.5,282.7,230.39
2017,8,12,6,30,455.0,59.0,2.7,15.0,155.0,368.22,304.14
2017,8,12,6,45,515.5,68.0,2.7,15.5,205.0,441.05,365.16
2017,8,12,7,0,576.0,77.0,2.7,16.0,255.0,517.94,426.86
2017,8,12,7,15,397.0,119.0,2.7,16.5,252.0,451.6,371.31
2017,8,12,7,30,218.0,161.0,2.7,17.0,249.0,357.96,292.98
2017,8,12,7,45,472.5,131.0,2.7,17.5,356.0,555.6,451.36
2017,8,12,8,0,727.0,101.0,2.7,18.0,463.0,761.84,602.91
2017,8,12,8,15,751.0,105.0,2.7,18.0,512.5,803.05,628.9
2017,8,12,8,30,775.0,109.0,2.7,18.0,562.0,847.65,658.24
2017,8,12,8,45,793.5,112.5,2.7,18.5,608.0,884.38,680.36
2017,8,12,9,0,812.0,116.0,2.7,19.0,654.0,918.31,700.31
2017,8,12,9,15,826.0,119.0,2.75,19.0,695.5,944.33,716.47
2017,8,12,9,30,840.0,122.0,2.8,19.0,737.0,966.93,730.4
