Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,9,45,850.5,124.0,2.85,19.5,773.0,981.42,737.56
2017,8,12,10,0,861.0,126.0,2.9,20.0,809.0,977.99,732.88
2017,8,12,10,15,868.5,127.5,2.95,20.0,838.5,981.21,734.38
2017,8,12,10,30,876.0,129.0,3.0,20.0,868.0,980.53,733.36
2017,8,12,10,45,882.0,130.5,3.15,20.5,891.0,974.49,728.3
2017,8,12,11,0,888.0,132.0,3.3,21.0,914.0,964.52,720.72
2017,8,12,11,15,891.0,132.5,3.35,21.0,929.0,946.98,708.81
2017,8,12,11,30,894.0,133.0,3.4,21.0,944.0,925.73,694.5
2017,8,12,11,45,896.5,133.0,3.5,21.0,951.5,900.0,677.49
2017,8,12,12,0,899.0,133.0,3.6,21.0,959.0,870.81,658.05
2017,8,12,12,15,898.0,133.0,3.6,21.0,958.0,835.5,633.77
2017,8,12,12,30,897.0,133.0,3.6,21.0,957.0,797.26,606.96
2017,8,12,12,45,899.5,130.0,3.65,21.0,949.5,756.38,576.94
2017,8,12,13,0,902.0,127.0,3.7,21.0,942.0,712.69,544.17
2017,8,12,13,15,897.5,126.0,3.7,21.0,925.5,663.48,506.32
2017,8,12,13,30,893.0,125.0,3.7,21.0,909.0,612.36,466.06
2017,8,12,13,45,890.5,122.0,3.7,21.0,886.5,559.12,423.06
2017,8,12,14,0,888.0,119.0,3.7,21.0,864.0,504.21,377.46
2017,8,12,14,15,880.0,117.5,3.7,21.0,833.5,446.68,328.56
2017,8,12,14,30,872.0,116.0,3.7,21.0,803.0,388.48,277.97
2017,8,12,14,45,866.0,111.5,3.7,21.0,767.5,328.44,225.31
2017,8,12,15,0,860.0,107.0,3.7,21.0,732.0,268.04,173.07
2017,8,12,15,15,846.5,104.5,3.7,20.5,690.0,207.63,124.89
2017,8,12,15,30,833.0,102.0,3.7,20.0,648.0,140.82,80.25
2017,8,12,15,45,821.0,97.0,3.7,20.0,603.0,80.25,63.14
2017,8,12,16,0,809.0,92.0,3.7,20.0,558.0,77.25,60.83
2017,8,12,16,15,786.5,88.5,3.7,19.5,508.5,74.98,59.22
2017,8,12,16,30,764.0,85.0,3.7,19.0,459.0,72.64,57.54
2017,8,12,16,45,739.5,79.0,3.7,18.5,408.0,68.36,54.15
2017,8,12,17,0,715.0,73.0,3.7,18.0,357.0,63.91,50.56
2017,8,12,17,15,674.0,68.0,3.6,17.5,305.0,55.27,43.21
2017,8,12,17,30,633.0,63.0,3.5,17.0,253.0,51.41,39.96
2017,8,12,17,45,578.0,55.5,3.4,16.5,203.0,45.51,34.75
2017,8,12,18,0,523.0,48.0,3.3,16.0,153.0,39.56,29.33
2017,8,12,18,15,429.5,39.0,3.2,15.5,108.5,32.12,22.39
2017,8,12,18,30,336.0,30.0,3.1,15.0,64.0,24.74,14.98
2017,8,12,18,45,168.0,15.0,3.05,14.5,32.0,12.13,0.0
2017,8,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,13,5,45,178.5,15.5,3.0,12.5,35.0,114.89,40.82
2017,8,13,6,0,357.0,31.0,3.1,13.0,70.0,240.15,187.89
2017,8,13,6,15,447.5,40.0,3.1,13.5,115.5,319.58,261.44
2017,8,13,6,30,538.0,49.0,3.1,14.0,161.0,407.88,338.2
2017,8,13,6,45,593.0,55.5,3.15,14.5,211.0,477.86,397.47
2017,8,13,7,0,648.0,62.0,3.2,15.0,261.0,551.33,456.93
2017,8,13,7,15,687.5,66.5,3.2,15.5,313.0,610.28,501.55
2017,8,13,7,30,727.0,71.0,3.2,16.0,365.0,673.82,547.53
2017,8,13,7,45,756.0,74.5,3.2,16.5,416.0,727.89,584.91
2017,8,13,8,0,785.0,78.0,3.2,17.0,467.0,781.04,620.62
2017,8,13,8,15,805.5,81.0,3.15,17.5,516.0,824.81,648.41
2017,8,13,8,30,826.0,84.0,3.1,18.0,565.0,866.41,674.11
2017,8,13,8,45,843.0,86.0,3.1,18.5,610.5,890.45,687.41
2017,8,13,9,0,860.0,88.0,3.1,19.0,656.0,921.86,705.86
2017,8,13,9,15,871.5,90.0,3.1,19.0,697.0,944.9,719.71
2017,8,13,9,30,883.0,92.0,3.1,19.0,738.0,964.45,731.27
2017,8,13,9,45,885.0,97.0,3.1,19.5,771.5,974.38,735.0
2017,8,13,10,0,887.0,102.0,3.1,20.0,805.0,980.29,736.23
2017,8,13,10,15,894.0,103.5,3.15,20.0,834.0,983.37,737.52
2017,8,13,10,30,901.0,105.0,3.2,20.0,863.0,982.48,736.32
2017,8,13,10,45,907.5,105.0,3.25,20.5,885.5,975.6,729.87
2017,8,13,11,0,914.0,105.0,3.3,21.0,908.0,964.74,720.93
2017,8,13,11,15,917.0,105.5,3.35,21.0,922.5,947.2,709.03
2017,8,13,11,30,920.0,106.0,3.4,21.0,937.0,925.85,694.65
2017,8,13,11,45,923.5,105.0,3.45,21.5,945.0,899.84,675.84
2017,8,13,12,0,927.0,104.0,3.5,22.0,953.0,870.24,654.65
2017,8,13,12,15,926.5,104.0,3.55,22.0,952.5,834.86,630.71
2017,8,13,12,30,926.0,104.0,3.6,22.0,952.0,796.38,604.48
2017,8,13,12,45,919.5,106.5,3.65,22.0,942.0,752.78,572.94
2017,8,13,13,0,913.0,109.0,3.7,22.0,932.0,706.85,538.49
2017,8,13,13,15,689.0,229.0,3.75,22.0,844.0,624.29,474.15
2017,8,13,13,30,465.0,349.0,3.8,22.0,756.0,543.25,411.49
2017,8,13,13,45,681.0,226.5,3.85,22.0,805.5,532.75,402.56
2017,8,13,14,0,897.0,104.0,3.9,22.0,855.0,498.04,372.08
2017,8,13,14,15,889.5,102.5,3.9,21.5,825.0,440.33,323.52
2017,8,13,14,30,882.0,101.0,3.9,21.0,795.0,381.89,273.1
2017,8,13,14,45,875.0,98.0,3.95,21.0,759.5,322.07,220.41
2017,8,13,15,0,868.0,95.0,4.0,21.0,724.0,261.99,168.23
2017,8,13,15,15,855.0,92.5,4.0,20.5,682.0,201.27,119.6
2017,8,13,15,30,842.0,90.0,4.0,20.0,640.0,141.5,80.59
2017,8,13,15,45,828.5,86.0,4.0,20.0,595.0,81.99,64.64
2017,8,13,16,0,815.0,82.0,4.0,20.0,550.0,70.84,55.37
2017,8,13,16,15,793.0,79.0,4.0,19.5,500.5,68.69,53.83
2017,8,13,16,30,771.0,76.0,4.0,19.0,451.0,66.47,52.22
2017,8,13,16,45,744.0,71.5,4.0,18.5,400.5,63.01,49.51
2017,8,13,17,0,717.0,67.0,4.0,18.0,350.0,59.45,46.68
2017,8,13,17,15,675.5,62.5,4.0,17.5,298.0,55.61,43.52
2017,8,13,17,30,634.0,58.0,4.0,17.0,246.0,47.79,36.76
2017,8,13,17,45,572.5,52.0,4.0,16.5,196.5,42.84,32.37
2017,8,13,18,0,511.0,46.0,4.0,16.0,147.0,37.93,27.85
2017,8,13,18,15,414.5,37.0,3.9,15.5,103.0,30.45,20.88
2017,8,13,18,30,318.0,28.0,3.8,15.0,59.0,23.03,13.37
2017,8,13,18,45,159.0,14.0,3.75,14.5,29.5,11.31,0.0
2017,8,13,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,92.5,18.0,4.0,13.0,28.0,76.93,18.81
2017,8,14,6,0,185.0,36.0,4.1,13.0,56.0,159.49,123.38
2017,8,14,6,15,254.5,51.5,4.1,13.0,94.5,224.61,184.03
2017,8,14,6,30,324.0,67.0,4.1,13.0,133.0,296.83,248.27
2017,8,14,6,45,367.0,81.5,4.1,13.5,177.0,356.88,300.18
2017,8,14,7,0,410.0,96.0,4.1,14.0,221.0,420.03,352.74
2017,8,14,7,15,451.5,105.5,4.05,14.5,266.5,478.7,399.9
2017,8,14,7,30,493.0,115.0,4.0,15.0,312.0,539.34,447.03
2017,8,14,7,45,333.5,162.5,4.0,15.5,304.0,460.78,379.92
2017,8,14,8,0,174.0,210.0,4.0,16.0,296.0,369.53,302.04
2017,8,14,8,15,92.0,199.5,3.95,16.0,245.5,267.48,217.7
2017,8,14,8,30,10.0,189.0,3.9,16.0,195.0,165.96,132.06
2017,8,14,8,45,51.0,242.5,3.9,16.5,276.0,273.38,219.48
2017,8,14,9,0,92.0,296.0,3.9,17.0,357.0,367.05,293.04
2017,8,14,9,15,189.5,312.0,3.85,16.5,447.0,496.68,395.32
2017,8,14,9,30,287.0,328.0,3.8,16.0,537.0,628.37,495.77
2017,8,14,9,45,241.0,354.0,3.8,16.0,535.5,585.65,461.01
2017,8,14,10,0,195.0,380.0,3.8,16.0,534.0,563.65,442.29
2017,8,14,10,15,103.5,313.5,3.75,16.0,396.0,402.74,317.82
2017,8,14,10,30,12.0,247.0,3.7,16.0,258.0,211.34,165.63
2017,8,14,10,45,169.5,326.5,3.65,16.0,475.5,469.0,370.79
2017,8,14,11,0,327.0,406.0,3.6,16.0,693.0,704.59,546.09
2017,8,14,11,15,180.0,387.0,3.55,16.0,546.0,521.22,406.26
2017,8,14,11,30,33.0,368.0,3.5,16.0,399.0,346.17,269.84
2017,8,14,11,45,34.5,370.0,3.5,16.0,402.5,344.64,269.13
2017,8,14,12,0,36.0,372.0,3.5,16.0,406.0,342.71,267.56
2017,8,14,12,15,258.5,373.5,3.5,16.0,610.0,539.68,421.89
2017,8,14,12,30,481.0,375.0,3.5,16.0,814.0,700.29,541.4
2017,8,14,12,45,497.5,354.0,3.55,16.5,805.0,666.02,514.28
2017,8,14,13,0,514.0,333.0,3.6,17.0,796.0,629.26,486.11
2017,8,14,13,15,499.0,338.5,3.6,17.0,781.5,590.36,456.0
2017,8,14,13,30,484.0,344.0,3.6,17.0,767.0,551.26,425.24
2017,8,14,13,45,423.5,356.5,3.65,17.5,719.5,493.59,379.49
2017,8,14,14,0,363.0,369.0,3.7,18.0,672.0,441.32,337.79
2017,8,14,14,15,249.5,373.0,3.7,17.5,578.0,368.85,282.72
2017,8,14,14,30,136.0,377.0,3.7,17.0,484.0,311.67,240.2
2017,8,14,14,45,218.0,349.0,3.7,17.0,510.5,301.35,228.86
2017,8,14,15,0,300.0,321.0,3.7,17.0,537.0,276.23,204.74
2017,8,14,15,15,409.0,265.5,3.7,16.5,542.0,229.24,163.0
2017,8,14,15,30,518.0,210.0,3.7,16.0,547.0,173.36,118.9
2017,8,14,15,45,306.0,229.0,3.7,16.0,424.5,145.09,119.69
2017,8,14,16,0,94.0,248.0,3.7,16.0,302.0,163.6,135.87
2017,8,14,16,15,63.5,216.0,3.65,15.5,251.0,144.94,120.57
2017,8,14,16,30,33.0,184.0,3.6,15.0,200.0,125.71,104.64
2017,8,14,16,45,16.5,142.5,3.6,15.0,150.5,103.76,85.92
2017,8,14,17,0,0.0,101.0,3.6,15.0,101.0,75.48,61.39
2017,8,14,17,15,0.0,85.5,3.55,14.5,85.5,64.27,51.75
2017,8,14,17,30,0.0,70.0,3.5,14.0,70.0,52.98,41.85
2017,8,14,17,45,211.0,63.5,3.5,14.0,104.5,46.15,35.67
2017,8,14,18,0,422.0,57.0,3.5,14.0,139.0,45.96,35.18
2017,8,14,18,15,320.5,45.0,3.4,13.5,96.5,34.34,24.43
2017,8,14,18,30,219.0,33.0,3.3,13.0,54.0,25.06,14.93
2017,8,14,18,45,109.5,16.5,3.2,13.0,27.0,12.57,0.0
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,128.5,18.0,2.1,12.5,31.0,92.78,13.88
2017,8,15,6,0,257.0,36.0,2.2,13.0,62.0,196.31,151.53
2017,8,15,6,15,354.5,47.0,2.2,13.0,106.0,278.0,226.94
2017,8,15,6,30,452.0,58.0,2.2,13.0,150.0,368.83,306.0
2017,8,15,6,45,515.5,66.5,2.2,13.5,200.0,443.4,368.74
2017,8,15,7,0,579.0,75.0,2.2,14.0,250.0,522.24,432.17
2017,8,15,7,15,623.0,81.0,2.15,14.5,301.5,587.4,482.01
2017,8,15,7,30,667.0,87.0,2.1,15.0,353.0,653.89,529.66
2017,8,15,7,45,699.5,92.0,2.1,15.5,404.5,710.59,568.59
2017,8,15,8,0,732.0,97.0,2.1,16.0,456.0,766.8,606.06
2017,8,15,8,15,755.5,100.5,2.1,16.0,505.0,807.53,632.69
2017,8,15,8,30,779.0,104.0,2.1,16.0,554.0,851.32,661.2
2017,8,15,8,45,474.5,203.0,2.1,16.5,484.0,689.2,539.82
2017,8,15,9,0,170.0,302.0,2.1,17.0,414.0,470.01,369.23
2017,8,15,9,15,507.5,208.0,2.1,17.5,571.5,737.28,573.5
2017,8,15,9,30,845.0,114.0,2.1,18.0,729.0,968.59,729.93
2017,8,15,9,45,836.5,126.0,2.15,18.5,759.5,975.66,729.82
2017,8,15,10,0,828.0,138.0,2.2,19.0,790.0,978.38,729.45
2017,8,15,10,15,836.5,140.0,2.25,19.0,819.5,983.08,731.96
2017,8,15,10,30,845.0,142.0,2.3,19.0,849.0,983.84,731.99
2017,8,15,10,45,852.0,142.5,2.4,19.5,872.0,977.65,726.73
2017,8,15,11,0,859.0,143.0,2.5,20.0,895.0,952.44,709.0
2017,8,15,11,15,863.0,144.0,2.55,20.0,910.0,936.44,698.5
2017,8,15,11,30,867.0,145.0,2.6,20.0,925.0,916.75,685.48
2017,8,15,11,45,870.0,144.5,2.65,20.0,933.0,891.32,668.63
2017,8,15,12,0,873.0,144.0,2.7,20.0,941.0,862.51,649.48
2017,8,15,12,15,873.0,144.0,2.75,20.0,940.5,828.44,626.64
2017,8,15,12,30,873.0,144.0,2.8,20.0,940.0,791.43,601.0
2017,8,15,12,45,875.5,141.0,2.85,20.0,933.0,751.12,571.73
2017,8,15,13,0,878.0,138.0,2.9,20.0,926.0,708.05,539.76
2017,8,15,13,15,874.0,137.0,2.95,20.0,910.0,659.8,503.12
2017,8,15,13,30,870.0,136.0,3.0,20.0,894.0,609.65,464.04
2017,8,15,13,45,864.0,135.0,3.05,20.0,870.5,556.76,421.7
2017,8,15,14,0,858.0,134.0,3.1,20.0,847.0,502.59,377.03
2017,8,15,14,15,849.5,132.0,3.1,19.5,817.0,445.31,329.23
2017,8,15,14,30,841.0,130.0,3.1,19.0,787.0,386.49,278.89
2017,8,15,14,45,829.5,127.5,3.1,19.0,750.0,326.27,226.29
2017,8,15,15,0,818.0,125.0,3.1,19.0,713.0,266.5,174.72
2017,8,15,15,15,803.0,122.0,3.1,18.5,671.5,206.53,126.79
2017,8,15,15,30,788.0,119.0,3.1,18.0,630.0,147.97,88.32
2017,8,15,15,45,583.5,167.5,3.1,18.0,530.5,111.15,90.03
2017,8,15,16,0,379.0,216.0,3.1,18.0,431.0,140.85,115.6
2017,8,15,16,15,536.5,160.0,3.05,17.5,434.0,108.42,88.46
2017,8,15,16,30,694.0,104.0,3.0,17.0,437.0,78.37,62.99
2017,8,15,16,45,657.5,99.0,3.0,16.5,385.5,75.38,60.76
2017,8,15,17,0,621.0,94.0,3.0,16.0,334.0,72.35,58.43
2017,8,15,17,15,573.0,86.5,2.95,15.5,282.5,67.3,54.23
2017,8,15,17,30,525.0,79.0,2.9,15.0,231.0,62.18,49.84
2017,8,15,17,45,454.0,69.5,2.9,14.5,182.0,55.19,43.6
2017,8,15,18,0,383.0,60.0,2.9,14.0,133.0,45.44,34.69
2017,8,15,18,15,285.0,46.0,2.85,13.5,91.0,34.81,24.78
2017,8,15,18,30,187.0,32.0,2.8,13.0,49.0,24.2,13.91
2017,8,15,18,45,93.5,16.0,2.75,13.0,24.5,12.16,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,5,45,87.5,17.5,1.4,13.0,26.5,73.87,0.02
2017,8,16,6,0,175.0,35.0,1.5,14.0,53.0,155.23,117.83
2017,8,16,6,15,260.0,50.5,1.5,14.0,94.0,228.47,185.06
2017,8,16,6,30,345.0,66.0,1.5,14.0,135.0,310.57,256.21
2017,8,16,6,45,406.5,77.5,1.5,14.5,182.5,380.21,314.66
2017,8,16,7,0,468.0,89.0,1.5,15.0,230.0,454.76,374.61
2017,8,16,7,15,322.0,124.5,1.45,15.5,230.0,389.61,320.29
2017,8,16,7,30,176.0,160.0,1.4,16.0,230.0,310.74,254.09
2017,8,16,7,45,405.0,139.5,1.4,16.5,329.5,515.7,417.24
2017,8,16,8,0,634.0,119.0,1.4,17.0,429.0,710.84,559.88
2017,8,16,8,15,660.0,124.5,1.35,17.5,477.0,758.35,588.09
2017,8,16,8,30,686.0,130.0,1.3,18.0,525.0,804.36,616.01
2017,8,16,8,45,709.5,133.0,1.3,18.5,570.5,843.32,639.09
2017,8,16,9,0,733.0,136.0,1.3,19.0,616.0,879.96,660.3
2017,8,16,9,15,748.5,139.0,1.3,19.5,656.5,906.26,674.4
2017,8,16,9,30,764.0,142.0,1.3,20.0,697.0,922.21,681.76
2017,8,16,9,45,787.0,139.0,1.3,20.5,734.5,943.17,692.54
2017,8,16,10,0,810.0,136.0,1.3,21.0,772.0,960.54,700.93
2017,8,16,10,15,818.5,137.5,1.35,21.0,801.0,964.76,703.12
2017,8,16,10,30,827.0,139.0,1.4,21.0,830.0,965.13,703.15
2017,8,16,10,45,835.5,139.0,1.45,21.5,853.0,960.06,698.51
2017,8,16,11,0,844.0,139.0,1.5,22.0,876.0,936.37,682.07
2017,8,16,11,15,848.0,140.0,1.55,22.0,890.5,920.69,672.37
2017,8,16,11,30,852.0,141.0,1.6,22.0,905.0,901.38,660.24
2017,8,16,11,45,856.5,139.5,1.7,22.5,913.0,876.82,644.01
2017,8,16,12,0,861.0,138.0,1.8,23.0,921.0,848.86,625.49
2017,8,16,12,15,861.0,138.0,1.85,23.0,920.5,815.26,603.79
2017,8,16,12,30,861.0,138.0,1.9,23.0,920.0,778.74,579.49
2017,8,16,12,45,859.5,137.0,2.0,23.5,912.0,737.63,549.86
2017,8,16,13,0,858.0,136.0,2.1,24.0,904.0,694.09,517.82
2017,8,16,13,15,854.5,135.0,2.15,24.0,888.5,647.05,483.12
2017,8,16,13,30,851.0,134.0,2.2,24.0,873.0,598.11,446.0
2017,8,16,13,45,846.5,132.0,2.25,24.0,850.5,546.23,405.54
2017,8,16,14,0,842.0,130.0,2.3,24.0,828.0,492.97,362.7
2017,8,16,14,15,834.0,128.0,2.35,23.5,798.5,436.53,316.77
2017,8,16,14,30,826.0,126.0,2.4,23.0,769.0,378.77,268.42
2017,8,16,14,45,817.0,122.5,2.5,23.0,733.5,319.42,217.6
2017,8,16,15,0,808.0,119.0,2.6,23.0,698.0,260.26,167.42
2017,8,16,15,15,794.0,116.5,2.65,22.5,657.0,201.41,121.12
2017,8,16,15,30,780.0,114.0,2.7,22.0,616.0,143.83,83.94
2017,8,16,15,45,763.5,109.5,2.75,22.0,571.0,87.04,68.38
2017,8,16,16,0,747.0,105.0,2.8,22.0,526.0,84.75,66.72
2017,8,16,16,15,722.5,100.5,2.8,21.5,477.5,75.78,59.46
2017,8,16,16,30,698.0,96.0,2.8,21.0,429.0,73.23,57.63
2017,8,16,16,45,666.5,90.5,2.85,20.5,378.5,69.8,54.99
2017,8,16,17,0,635.0,85.0,2.9,20.0,328.0,66.27,52.23
2017,8,16,17,15,589.0,78.0,2.85,19.0,277.5,61.38,48.3
2017,8,16,17,30,543.0,71.0,2.8,18.0,227.0,56.41,44.17
2017,8,16,17,45,477.5,62.0,2.8,17.5,178.5,49.63,38.17
2017,8,16,18,0,412.0,53.0,2.8,17.0,130.0,42.8,31.91
2017,8,16,18,15,313.5,40.5,2.65,16.0,88.5,32.83,22.73
2017,8,16,18,30,215.0,28.0,2.5,15.0,47.0,21.41,11.18
2017,8,16,18,45,107.5,14.0,2.4,14.5,23.5,11.02,0.0
2017,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,45,95.5,16.5,1.2,14.0,26.0,75.78,0.0
2017,8,17,6,0,191.0,33.0,1.2,15.0,52.0,161.33,121.22
2017,8,17,6,15,278.5,47.5,1.15,15.0,93.5,235.77,189.86
2017,8,17,6,30,366.0,62.0,1.1,15.0,135.0,319.4,261.68
2017,8,17,6,45,432.5,72.0,1.1,15.5,182.5,391.64,321.61
2017,8,17,7,0,499.0,82.0,1.1,16.0,230.0,476.71,388.73
2017,8,17,7,15,254.0,108.0,1.05,16.5,184.0,319.71,261.91
2017,8,17,7,30,9.0,134.0,1.0,17.0,138.0,120.83,95.36
2017,8,17,7,45,78.0,170.5,0.95,18.0,208.5,227.95,184.07
2017,8,17,8,0,147.0,207.0,0.9,19.0,279.0,345.79,275.75
2017,8,17,8,15,172.5,229.5,0.9,19.5,322.5,394.35,310.91
2017,8,17,8,30,198.0,252.0,0.9,20.0,366.0,443.37,345.99
2017,8,17,8,45,477.0,188.5,0.95,20.5,492.0,678.68,519.76
2017,8,17,9,0,756.0,125.0,1.0,21.0,618.0,884.56,656.19
2017,8,17,9,15,771.0,128.0,1.0,21.5,658.5,910.8,667.59
2017,8,17,9,30,786.0,131.0,1.0,22.0,699.0,933.8,679.24
2017,8,17,9,45,761.0,152.5,1.05,22.5,725.0,933.41,676.9
2017,8,17,10,0,736.0,174.0,1.1,23.0,751.0,938.2,678.31
2017,8,17,10,15,746.0,177.0,1.15,23.0,780.0,945.2,682.49
2017,8,17,10,30,756.0,180.0,1.2,23.0,809.0,948.5,684.4
2017,8,17,10,45,765.5,180.0,1.25,23.5,832.0,934.95,674.45
2017,8,17,11,0,775.0,180.0,1.3,24.0,855.0,927.52,668.72
2017,8,17,11,15,780.0,181.0,1.4,24.0,870.0,913.07,660.49
2017,8,17,11,30,785.0,182.0,1.5,24.0,885.0,894.99,649.94
2017,8,17,11,45,790.0,181.0,1.6,24.5,893.5,871.61,634.66
2017,8,17,12,0,795.0,180.0,1.7,25.0,902.0,844.82,617.1
2017,8,17,12,15,795.0,180.0,1.8,25.0,901.5,811.59,595.46
2017,8,17,12,30,795.0,180.0,1.9,25.0,901.0,775.55,571.35
2017,8,17,12,45,807.5,170.5,2.0,25.0,897.0,738.06,545.87
2017,8,17,13,0,820.0,161.0,2.1,25.0,893.0,697.2,517.23
2017,8,17,13,15,816.0,160.0,2.15,25.0,877.0,649.62,482.48
2017,8,17,13,30,812.0,159.0,2.2,25.0,861.0,600.29,445.47
2017,8,17,13,45,806.5,156.5,2.3,25.0,838.5,547.52,404.99
2017,8,17,14,0,801.0,154.0,2.4,25.0,816.0,493.63,362.27
2017,8,17,14,15,792.0,151.5,2.45,24.5,786.0,437.45,317.01
2017,8,17,14,30,783.0,149.0,2.5,24.0,756.0,381.03,270.18
2017,8,17,14,45,772.0,145.5,2.55,24.0,720.5,323.33,221.17
2017,8,17,15,0,761.0,142.0,2.6,24.0,685.0,266.15,173.13
2017,8,17,15,15,745.0,138.5,2.65,23.5,643.5,202.81,123.8
2017,8,17,15,30,729.0,135.0,2.7,23.0,602.0,146.25,87.28
2017,8,17,15,45,709.0,130.0,2.75,23.0,557.0,91.42,71.78
2017,8,17,16,0,689.0,125.0,2.8,23.0,512.0,89.41,70.39
2017,8,17,16,15,662.0,119.5,2.8,22.5,463.0,86.8,68.57
2017,8,17,16,30,635.0,114.0,2.8,22.0,414.0,84.08,66.64
2017,8,17,16,45,599.5,107.0,2.8,21.5,364.0,80.07,63.58
2017,8,17,17,0,564.0,100.0,2.8,21.0,314.0,75.94,60.36
2017,8,17,17,15,515.5,91.0,2.8,20.0,264.0,70.03,55.61
2017,8,17,17,30,467.0,82.0,2.8,19.0,214.0,61.33,48.27
2017,8,17,17,45,399.5,70.5,2.8,18.5,167.0,52.86,40.81
2017,8,17,18,0,332.0,59.0,2.8,18.0,120.0,44.32,33.05
2017,8,17,18,15,240.5,43.5,2.75,17.5,80.0,32.76,22.44
2017,8,17,18,30,149.0,28.0,2.7,17.0,40.0,21.16,10.38
2017,8,17,18,45,74.5,14.0,2.65,16.5,20.0,11.02,0.0
2017,8,17,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,5,45,85.0,16.5,1.7,13.5,24.5,71.08,0.0
2017,8,18,6,0,170.0,33.0,1.8,14.0,49.0,151.97,113.63
2017,8,18,6,15,256.0,49.0,1.75,14.5,90.5,226.49,182.95
2017,8,18,6,30,342.0,65.0,1.7,15.0,132.0,309.94,254.92
2017,8,18,6,45,412.0,75.5,1.7,15.5,180.0,383.99,317.09
2017,8,18,7,0,482.0,86.0,1.7,16.0,228.0,463.79,381.3
2017,8,18,7,15,306.5,122.5,1.65,16.5,219.5,377.98,310.38
2017,8,18,7,30,131.0,159.0,1.6,17.0,211.0,276.03,224.89
2017,8,18,7,45,208.5,175.5,1.55,17.5,271.0,359.68,292.36
2017,8,18,8,0,286.0,192.0,1.5,18.0,331.0,467.71,374.77
2017,8,18,8,15,495.0,158.0,1.45,18.5,429.0,642.37,505.62
2017,8,18,8,30,704.0,124.0,1.4,19.0,527.0,817.49,625.45
2017,8,18,8,45,726.5,127.5,1.4,19.5,572.5,856.49,646.9
2017,8,18,9,0,749.0,131.0,1.4,20.0,618.0,893.08,667.93
2017,8,18,9,15,764.5,134.0,1.4,20.5,658.5,912.72,677.55
2017,8,18,9,30,780.0,137.0,1.4,21.0,699.0,936.13,689.81
2017,8,18,9,45,780.0,146.0,1.4,21.5,731.5,947.13,693.97
2017,8,18,10,0,780.0,155.0,1.4,22.0,764.0,954.26,695.88
2017,8,18,10,15,789.0,157.0,1.45,22.5,793.0,959.37,697.4
2017,8,18,10,30,798.0,159.0,1.5,23.0,822.0,960.67,696.62
2017,8,18,10,45,806.0,160.0,1.6,23.5,844.5,956.15,692.97
2017,8,18,11,0,814.0,161.0,1.7,24.0,867.0,947.76,686.96
2017,8,18,11,15,818.0,162.0,1.75,24.0,882.0,931.8,676.88
2017,8,18,11,30,822.0,163.0,1.8,24.0,897.0,912.15,664.52
2017,8,18,11,45,825.5,162.5,1.85,24.5,905.0,887.07,647.4
2017,8,18,12,0,829.0,162.0,1.9,25.0,913.0,858.56,628.06
2017,8,18,12,15,829.0,162.0,1.95,25.0,912.0,824.38,605.96
2017,8,18,12,30,829.0,162.0,2.0,25.0,911.0,787.27,580.63
2017,8,18,12,45,836.5,155.5,2.15,25.0,905.5,747.3,553.67
2017,8,18,13,0,844.0,149.0,2.3,25.0,900.0,704.28,523.65
2017,8,18,13,15,840.0,148.0,2.35,25.0,884.0,655.67,488.01
2017,8,18,13,30,836.0,147.0,2.4,25.0,868.0,605.24,450.02
2017,8,18,13,45,830.5,144.5,2.45,25.0,845.0,551.26,408.28
2017,8,18,14,0,825.0,142.0,2.5,25.0,822.0,496.12,364.3
2017,8,18,14,15,816.5,140.0,2.55,24.5,792.0,439.2,318.25
2017,8,18,14,30,808.0,138.0,2.6,24.0,762.0,381.92,270.5
2017,8,18,14,45,797.0,135.0,2.65,24.0,726.0,323.09,220.36
2017,8,18,15,0,786.0,132.0,2.7,24.0,690.0,264.72,171.15
2017,8,18,15,15,770.5,128.5,2.7,23.5,648.5,206.01,125.29
2017,8,18,15,30,755.0,125.0,2.7,23.0,607.0,148.84,88.56
2017,8,18,15,45,735.0,121.0,2.75,22.5,561.0,86.74,68.01
2017,8,18,16,0,715.0,117.0,2.8,22.0,515.0,85.1,67.06
2017,8,18,16,15,688.5,112.0,2.75,21.5,466.5,82.6,65.3
2017,8,18,16,30,662.0,107.0,2.7,21.0,418.0,80.01,63.45
2017,8,18,16,45,626.0,101.0,2.7,20.5,367.0,76.46,60.76
2017,8,18,17,0,590.0,95.0,2.7,20.0,316.0,72.85,57.95
2017,8,18,17,15,541.5,86.5,2.65,19.0,265.5,67.13,53.33
2017,8,18,17,30,493.0,78.0,2.6,18.0,215.0,61.31,48.45
2017,8,18,17,45,422.5,67.5,2.6,17.5,167.0,51.04,39.36
2017,8,18,18,0,352.0,57.0,2.6,17.0,119.0,43.08,32.07
2017,8,18,18,15,256.0,42.0,2.5,16.5,79.0,31.78,21.62
2017,8,18,18,30,160.0,27.0,2.4,16.0,39.0,20.46,9.31
2017,8,18,18,45,80.0,13.5,2.35,15.5,19.5,10.62,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,5,45,84.5,16.0,1.6,13.5,24.0,70.02,0.0
2017,8,19,6,0,169.0,32.0,1.7,14.0,48.0,151.1,111.84
2017,8,19,6,15,255.5,47.5,1.65,14.5,89.0,225.31,181.76
2017,8,19,6,30,342.0,63.0,1.6,15.0,130.0,308.64,253.68
2017,8,19,6,45,408.5,74.5,1.6,15.5,178.0,381.78,315.08
2017,8,19,7,0,475.0,86.0,1.6,16.0,226.0,460.33,378.25
2017,8,19,7,15,239.0,107.0,1.55,16.5,177.5,309.23,254.75
2017,8,19,7,30,3.0,128.0,1.5,17.0,129.0,110.46,86.86
2017,8,19,7,45,16.0,154.5,1.5,17.5,162.0,145.11,115.75
2017,8,19,8,0,29.0,181.0,1.5,18.0,195.0,197.01,157.45
2017,8,19,8,15,37.0,205.5,1.45,18.5,225.5,228.37,181.61
2017,8,19,8,30,45.0,230.0,1.4,19.0,256.0,259.79,205.39
2017,8,19,8,45,184.0,252.0,1.4,19.5,369.5,432.32,340.44
2017,8,19,9,0,323.0,274.0,1.4,20.0,483.0,611.15,471.09
2017,8,19,9,15,253.0,306.0,1.4,20.5,476.5,579.26,442.47
2017,8,19,9,30,183.0,338.0,1.4,21.0,470.0,520.74,397.02
2017,8,19,9,45,271.5,338.5,1.4,21.5,544.5,627.49,473.66
2017,8,19,10,0,360.0,339.0,1.4,22.0,619.0,710.44,530.23
2017,8,19,10,15,579.0,251.0,1.45,22.0,721.5,858.19,633.66
2017,8,19,10,30,798.0,163.0,1.5,22.0,824.0,966.22,704.2
2017,8,19,10,45,806.5,163.5,1.55,22.5,847.0,961.61,698.49
2017,8,19,11,0,815.0,164.0,1.6,23.0,870.0,953.1,691.78
2017,8,19,11,15,819.5,165.0,1.65,23.0,885.0,937.48,681.96
2017,8,19,11,30,824.0,166.0,1.7,23.0,900.0,918.11,669.83
2017,8,19,11,45,827.0,166.0,1.8,23.5,907.5,892.88,653.2
2017,8,19,12,0,830.0,166.0,1.9,24.0,915.0,864.21,634.26
2017,8,19,12,15,829.5,166.0,1.95,24.0,914.5,829.43,611.65
2017,8,19,12,30,829.0,166.0,2.0,24.0,914.0,791.75,585.88
2017,8,19,12,45,816.5,171.5,2.1,24.0,902.5,747.31,555.1
2017,8,19,13,0,804.0,177.0,2.2,24.0,891.0,701.17,522.35
2017,8,19,13,15,568.5,286.0,2.25,24.0,786.5,597.71,445.82
2017,8,19,13,30,333.0,395.0,2.3,24.0,682.0,502.92,375.39
2017,8,19,13,45,554.5,284.0,2.4,24.0,745.5,513.21,382.58
2017,8,19,14,0,776.0,173.0,2.5,24.0,809.0,497.17,366.94
2017,8,19,14,15,765.5,170.5,2.55,23.5,779.0,439.25,320.22
2017,8,19,14,30,755.0,168.0,2.6,23.0,749.0,382.3,273.04
2017,8,19,14,45,739.0,165.5,2.65,23.0,711.5,324.05,223.79
2017,8,19,15,0,723.0,163.0,2.7,23.0,674.0,266.98,176.04
2017,8,19,15,15,706.0,158.5,2.7,22.5,632.5,209.87,131.54
2017,8,19,15,30,689.0,154.0,2.7,22.0,591.0,154.61,95.77
2017,8,19,15,45,663.0,150.0,2.7,21.5,544.5,102.97,81.97
2017,8,19,16,0,637.0,146.0,2.7,21.0,498.0,101.98,81.63
2017,8,19,16,15,608.0,139.0,2.7,20.5,449.5,98.88,79.44
2017,8,19,16,30,579.0,132.0,2.7,20.0,401.0,95.65,77.12
2017,8,19,16,45,407.0,137.5,2.7,19.5,315.5,94.66,76.7
2017,8,19,17,0,235.0,143.0,2.7,19.0,230.0,97.85,79.84
2017,8,19,17,15,199.5,126.0,2.65,18.0,192.0,87.03,70.89
2017,8,19,17,30,164.0,109.0,2.6,17.0,154.0,76.9,62.3
2017,8,19,17,45,210.0,86.0,2.6,16.5,130.5,61.67,48.83
2017,8,19,18,0,256.0,63.0,2.6,16.0,107.0,46.5,35.14
2017,8,19,18,15,177.0,43.5,2.55,15.5,69.0,32.4,22.16
2017,8,19,18,30,98.0,24.0,2.5,15.0,31.0,18.23,6.99
2017,8,19,18,45,49.0,12.0,2.45,14.5,15.5,9.44,0.0
2017,8,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,52.5,15.5,1.85,13.5,20.5,35.75,0.0
2017,8,20,6,0,105.0,31.0,2.0,14.0,41.0,105.43,75.88
2017,8,20,6,15,178.0,51.5,2.0,14.0,80.5,175.86,141.62
2017,8,20,6,30,251.0,72.0,2.0,14.0,120.0,252.33,208.64
2017,8,20,6,45,313.0,88.0,2.0,14.5,166.5,336.46,279.55
2017,8,20,7,0,375.0,104.0,2.0,15.0,213.0,412.64,341.84
2017,8,20,7,15,191.0,117.5,1.95,15.5,173.5,287.34,237.77
2017,8,20,7,30,7.0,131.0,1.9,16.0,134.0,116.98,92.92
2017,8,20,7,45,33.0,162.5,1.85,16.5,178.5,183.2,148.1
2017,8,20,8,0,59.0,194.0,1.8,17.0,223.0,238.46,192.54
2017,8,20,8,15,67.0,218.0,1.75,17.5,254.0,269.99,216.53
2017,8,20,8,30,75.0,242.0,1.7,18.0,285.0,301.48,240.08
2017,8,20,8,45,130.5,268.5,1.7,18.5,350.5,401.76,317.33
2017,8,20,9,0,186.0,295.0,1.7,19.0,416.0,482.36,377.04
2017,8,20,9,15,242.5,307.0,1.7,19.5,474.5,571.35,441.0
2017,8,20,9,30,299.0,319.0,1.7,20.0,533.0,637.69,487.13
2017,8,20,9,45,303.5,335.5,1.7,20.5,562.5,656.88,498.0
2017,8,20,10,0,308.0,352.0,1.7,21.0,592.0,674.2,507.89
2017,8,20,10,15,492.0,288.5,1.75,21.5,688.0,805.8,601.2
2017,8,20,10,30,676.0,225.0,1.8,22.0,784.0,920.99,679.09
2017,8,20,10,45,686.0,226.0,1.9,22.5,806.0,918.85,675.43
2017,8,20,11,0,696.0,227.0,2.0,23.0,828.0,913.04,670.67
2017,8,20,11,15,700.5,228.5,2.05,23.0,842.0,898.93,661.18
2017,8,20,11,30,705.0,230.0,2.1,23.0,856.0,881.35,649.44
2017,8,20,11,45,709.5,229.0,2.2,23.0,863.5,858.1,634.35
2017,8,20,12,0,714.0,228.0,2.3,23.0,871.0,831.62,616.88
2017,8,20,12,15,713.5,228.0,2.4,23.0,870.0,798.9,594.77
2017,8,20,12,30,713.0,228.0,2.5,23.0,869.0,763.54,570.43
2017,8,20,12,45,710.0,227.0,2.6,23.0,860.5,723.12,542.02
2017,8,20,13,0,707.0,226.0,2.7,23.0,852.0,680.73,511.53
2017,8,20,13,15,702.0,224.0,2.7,23.0,836.0,634.54,477.13
2017,8,20,13,30,697.0,222.0,2.7,23.0,820.0,587.03,440.94
2017,8,20,13,45,692.5,217.5,2.75,23.0,797.5,536.82,401.97
2017,8,20,14,0,688.0,213.0,2.8,23.0,775.0,485.77,361.2
2017,8,20,14,15,677.5,209.5,2.85,22.5,745.5,432.35,318.18
2017,8,20,14,30,667.0,206.0,2.9,22.0,716.0,379.18,274.18
2017,8,20,14,45,655.0,200.0,2.95,22.0,681.0,324.36,227.85
2017,8,20,15,0,643.0,194.0,3.0,22.0,646.0,270.49,182.79
2017,8,20,15,15,624.5,188.0,2.95,21.5,605.5,216.79,141.05
2017,8,20,15,30,606.0,182.0,2.9,21.0,565.0,165.33,107.58
2017,8,20,15,45,585.5,174.0,2.9,20.5,520.5,116.58,93.79
2017,8,20,16,0,565.0,166.0,2.9,20.0,476.0,111.88,90.37
2017,8,20,16,15,535.5,157.0,2.85,19.5,429.0,107.07,86.77
2017,8,20,16,30,506.0,148.0,2.8,19.0,382.0,102.08,82.97
2017,8,20,16,45,471.0,136.5,2.75,19.0,333.5,95.26,77.38
2017,8,20,17,0,436.0,125.0,2.7,19.0,285.0,88.21,71.51
2017,8,20,17,15,388.0,111.0,2.65,18.0,237.0,79.14,64.03
2017,8,20,17,30,340.0,97.0,2.6,17.0,189.0,69.83,56.11
2017,8,20,17,45,278.5,79.5,2.55,16.5,144.0,57.81,45.42
2017,8,20,18,0,217.0,62.0,2.5,16.0,99.0,45.63,34.34
2017,8,20,18,15,146.0,41.5,2.4,15.5,62.5,30.94,20.79
2017,8,20,18,30,75.0,21.0,2.3,15.0,26.0,16.02,4.58
2017,8,20,18,45,37.5,10.5,2.2,15.0,13.0,8.26,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,36.0,14.0,2.3,14.5,17.0,27.25,0.0
2017,8,21,6,0,72.0,28.0,2.4,15.0,34.0,84.25,58.49
2017,8,21,6,15,131.5,51.0,2.4,15.0,72.0,150.15,119.69
2017,8,21,6,30,191.0,74.0,2.4,15.0,110.0,219.73,180.68
2017,8,21,6,45,251.0,92.5,2.45,15.5,155.5,287.99,239.18
2017,8,21,7,0,311.0,111.0,2.5,16.0,201.0,361.34,300.05
2017,8,21,7,15,155.5,89.0,2.5,16.5,134.0,225.77,187.21
2017,8,21,7,30,0.0,67.0,2.5,17.0,67.0,51.38,37.78
2017,8,21,7,45,0.0,94.0,2.5,17.5,94.0,73.89,56.52
2017,8,21,8,0,0.0,121.0,2.5,18.0,121.0,97.4,75.64
2017,8,21,8,15,35.5,180.5,2.45,18.0,200.5,200.1,160.33
2017,8,21,8,30,71.0,240.0,2.4,18.0,280.0,296.22,236.95
2017,8,21,8,45,344.5,210.5,2.4,18.5,429.5,560.33,445.51
2017,8,21,9,0,618.0,181.0,2.4,19.0,579.0,827.76,639.1
2017,8,21,9,15,459.0,249.0,2.4,19.5,555.5,742.43,570.22
2017,8,21,9,30,300.0,317.0,2.4,20.0,532.0,637.73,489.75
2017,8,21,9,45,196.5,339.5,2.4,20.5,483.5,533.86,410.82
2017,8,21,10,0,93.0,362.0,2.4,21.0,435.0,428.29,329.03
2017,8,21,10,15,61.0,343.0,2.4,21.0,391.5,372.85,286.72
2017,8,21,10,30,29.0,324.0,2.4,21.0,348.0,318.93,244.86
2017,8,21,10,45,53.0,364.5,2.4,21.5,410.5,377.91,289.22
2017,8,21,11,0,77.0,405.0,2.4,22.0,473.0,435.12,330.88
2017,8,21,11,15,110.5,423.5,2.4,22.0,521.5,496.98,376.09
2017,8,21,11,30,144.0,442.0,2.4,22.0,570.0,535.35,403.83
2017,8,21,11,45,175.0,445.5,2.45,22.5,602.0,554.53,417.13
2017,8,21,12,0,206.0,449.0,2.5,23.0,634.0,570.75,428.26
2017,8,21,12,15,258.5,436.5,2.55,23.0,669.0,599.62,449.48
2017,8,21,12,30,311.0,424.0,2.6,23.0,704.0,609.66,457.17
2017,8,21,12,45,531.0,310.0,2.65,23.0,781.0,661.48,497.42
2017,8,21,13,0,751.0,196.0,2.7,23.0,858.0,686.59,516.98
2017,8,21,13,15,746.0,194.0,2.75,23.0,842.0,638.79,481.05
2017,8,21,13,30,741.0,192.0,2.8,23.0,826.0,589.55,443.59
2017,8,21,13,45,740.0,186.0,2.85,23.0,804.5,538.09,403.43
2017,8,21,14,0,739.0,180.0,2.9,23.0,783.0,485.34,361.02
2017,8,21,14,15,729.0,177.5,2.9,22.5,752.5,430.4,316.3
2017,8,21,14,30,719.0,175.0,2.9,22.0,722.0,375.49,270.38
2017,8,21,14,45,710.0,168.5,2.9,22.0,687.5,318.35,221.59
2017,8,21,15,0,701.0,162.0,2.9,22.0,653.0,261.7,173.74
2017,8,21,15,15,683.5,157.5,2.85,21.5,612.0,205.78,129.95
2017,8,21,15,30,666.0,153.0,2.8,21.0,571.0,151.81,94.9
2017,8,21,15,45,479.0,188.5,2.8,20.5,477.5,121.35,97.84
2017,8,21,16,0,292.0,224.0,2.8,20.0,384.0,143.31,116.91
2017,8,21,16,15,259.5,205.5,2.75,19.5,337.5,133.18,108.92
2017,8,21,16,30,227.0,187.0,2.7,19.0,291.0,122.7,100.59
2017,8,21,16,45,166.5,166.0,2.7,19.0,237.5,112.92,92.57
2017,8,21,17,0,106.0,145.0,2.7,19.0,184.0,99.14,80.96
2017,8,21,17,15,88.5,124.0,2.65,18.5,153.0,85.79,69.68
2017,8,21,17,30,71.0,103.0,2.6,18.0,122.0,73.02,58.65
2017,8,21,17,45,53.0,80.5,2.6,17.5,93.0,57.82,45.2
2017,8,21,18,0,35.0,58.0,2.6,17.0,64.0,42.4,31.32
2017,8,21,18,15,17.5,37.5,2.55,16.5,40.5,27.98,18.07
2017,8,21,18,30,0.0,17.0,2.5,16.0,17.0,12.97,1.61
2017,8,21,18,45,0.0,8.5,2.5,15.5,8.5,6.69,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,75.5,14.5,2.05,13.5,21.0,45.62,0.0
2017,8,22,6,0,151.0,29.0,2.1,14.0,42.0,140.53,99.51
2017,8,22,6,15,239.0,45.5,2.1,14.0,82.5,216.77,174.75
2017,8,22,6,30,327.0,62.0,2.1,14.0,123.0,301.94,249.5
2017,8,22,6,45,390.0,74.5,2.1,14.5,170.0,373.61,310.58
2017,8,22,7,0,453.0,87.0,2.1,15.0,217.0,450.41,373.33
2017,8,22,7,15,238.0,113.0,2.0,15.5,182.5,319.06,264.46
2017,8,22,7,30,23.0,139.0,1.9,16.0,148.0,138.8,111.52
