Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,7,45,317.0,131.5,1.85,17.0,281.0,441.25,361.28
2017,8,22,8,0,611.0,124.0,1.8,18.0,414.0,706.68,559.21
2017,8,22,8,15,638.0,130.0,1.75,18.5,462.0,755.38,588.23
2017,8,22,8,30,665.0,136.0,1.7,19.0,510.0,802.62,617.45
2017,8,22,8,45,682.0,142.5,1.7,19.5,554.0,839.19,639.15
2017,8,22,9,0,699.0,149.0,1.7,20.0,598.0,873.2,658.9
2017,8,22,9,15,715.0,153.0,1.75,20.5,638.0,900.65,674.61
2017,8,22,9,30,731.0,157.0,1.8,21.0,678.0,925.01,688.27
2017,8,22,9,45,744.5,159.5,1.9,21.5,713.0,941.95,697.64
2017,8,22,10,0,758.0,162.0,2.0,22.0,748.0,955.37,704.83
2017,8,22,10,15,767.0,164.5,2.05,22.0,776.5,951.79,701.81
2017,8,22,10,30,776.0,167.0,2.1,22.0,805.0,953.51,702.59
2017,8,22,10,45,780.0,170.0,2.2,22.5,826.0,947.06,697.25
2017,8,22,11,0,784.0,173.0,2.3,23.0,847.0,936.86,689.61
2017,8,22,11,15,788.0,174.0,2.4,23.0,861.0,921.08,679.72
2017,8,22,11,30,792.0,175.0,2.5,23.0,875.0,901.7,667.47
2017,8,22,11,45,792.5,176.5,2.6,23.0,881.5,876.17,651.1
2017,8,22,12,0,793.0,178.0,2.7,23.0,888.0,847.42,632.5
2017,8,22,12,15,793.0,178.0,2.75,23.0,887.0,813.9,609.46
2017,8,22,12,30,793.0,178.0,2.8,23.0,886.0,777.54,583.84
2017,8,22,12,45,802.5,169.5,2.9,23.0,880.5,738.36,556.2
2017,8,22,13,0,812.0,161.0,3.0,23.0,875.0,696.04,525.58
2017,8,22,13,15,808.0,159.5,3.0,23.0,859.0,647.95,489.37
2017,8,22,13,30,804.0,158.0,3.0,23.0,843.0,598.15,450.97
2017,8,22,13,45,800.5,154.5,3.0,23.0,820.0,545.57,409.43
2017,8,22,14,0,797.0,151.0,3.0,23.0,797.0,491.7,365.67
2017,8,22,14,15,788.0,148.5,3.0,23.0,767.0,435.3,318.77
2017,8,22,14,30,779.0,146.0,3.0,23.0,737.0,378.68,270.58
2017,8,22,14,45,771.0,141.0,3.0,23.0,702.0,320.56,220.63
2017,8,22,15,0,763.0,136.0,3.0,23.0,667.0,262.64,171.44
2017,8,22,15,15,747.0,132.5,2.95,22.5,625.5,199.01,121.53
2017,8,22,15,30,731.0,129.0,2.9,22.0,584.0,142.04,84.72
2017,8,22,15,45,713.5,123.0,2.9,22.0,539.5,87.91,69.23
2017,8,22,16,0,696.0,117.0,2.9,22.0,495.0,85.12,67.15
2017,8,22,16,15,668.5,111.5,2.85,21.5,446.0,82.28,65.11
2017,8,22,16,30,641.0,106.0,2.8,21.0,397.0,79.34,62.96
2017,8,22,16,45,606.5,99.0,2.8,20.5,347.5,75.13,59.68
2017,8,22,17,0,572.0,92.0,2.8,20.0,298.0,70.8,56.23
2017,8,22,17,15,521.5,83.5,2.7,19.5,248.0,65.03,51.4
2017,8,22,17,30,471.0,75.0,2.6,19.0,198.0,59.15,46.33
2017,8,22,17,45,399.0,63.5,2.55,18.5,151.0,48.05,36.48
2017,8,22,18,0,327.0,52.0,2.5,18.0,104.0,39.36,28.51
2017,8,22,18,15,226.5,36.0,2.4,17.5,66.0,27.31,17.28
2017,8,22,18,30,126.0,20.0,2.3,17.0,28.0,15.22,1.23
2017,8,22,18,45,63.0,10.0,2.25,16.5,14.0,7.87,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,23,5,45,86.5,14.0,2.5,13.5,21.0,50.4,0.0
2017,8,23,6,0,173.0,28.0,2.6,14.0,42.0,150.11,104.51
2017,8,23,6,15,267.0,43.0,2.6,14.5,83.0,230.25,185.46
2017,8,23,6,30,361.0,58.0,2.6,15.0,124.0,318.96,263.06
2017,8,23,6,45,429.5,68.5,2.65,15.5,172.0,398.94,330.98
2017,8,23,7,0,498.0,79.0,2.7,16.0,220.0,481.07,398.06
2017,8,23,7,15,546.0,87.5,2.65,16.5,271.0,549.8,451.59
2017,8,23,7,30,594.0,96.0,2.6,17.0,322.0,620.34,503.68
2017,8,23,7,45,631.0,102.0,2.55,17.5,373.0,680.14,545.44
2017,8,23,8,0,668.0,108.0,2.5,18.0,424.0,739.83,585.77
2017,8,23,8,15,694.5,113.0,2.45,18.5,473.0,788.37,616.88
2017,8,23,8,30,721.0,118.0,2.4,19.0,522.0,835.31,646.15
2017,8,23,8,45,744.0,121.0,2.4,19.5,568.0,874.6,669.87
2017,8,23,9,0,767.0,124.0,2.4,20.0,614.0,904.87,687.14
2017,8,23,9,15,782.0,127.0,2.35,20.5,655.0,931.22,701.19
2017,8,23,9,30,797.0,130.0,2.3,21.0,696.0,954.24,712.91
2017,8,23,9,45,803.0,135.5,2.3,21.5,730.0,967.5,718.67
2017,8,23,10,0,809.0,141.0,2.3,22.0,764.0,976.96,722.1
2017,8,23,10,15,818.0,143.0,2.3,22.0,793.5,981.84,724.08
2017,8,23,10,30,827.0,145.0,2.3,22.0,823.0,982.81,723.7
2017,8,23,10,45,836.5,145.0,2.35,22.5,846.0,978.23,719.01
2017,8,23,11,0,846.0,145.0,2.4,23.0,869.0,969.65,711.89
2017,8,23,11,15,850.0,146.0,2.4,23.0,884.0,952.94,700.49
2017,8,23,11,30,854.0,147.0,2.4,23.0,899.0,932.43,686.76
2017,8,23,11,45,858.5,145.5,2.45,23.5,907.0,892.68,659.49
2017,8,23,12,0,863.0,144.0,2.5,24.0,915.0,863.97,639.67
2017,8,23,12,15,510.5,295.5,2.55,24.0,751.5,694.37,518.25
2017,8,23,12,30,158.0,447.0,2.6,24.0,588.0,503.05,376.35
2017,8,23,12,45,503.5,297.5,2.7,24.0,740.0,633.14,476.61
2017,8,23,13,0,849.0,148.0,2.8,24.0,892.0,710.85,534.26
2017,8,23,13,15,671.0,237.5,2.85,24.0,818.5,627.94,470.99
2017,8,23,13,30,493.0,327.0,2.9,24.0,745.0,550.29,412.36
2017,8,23,13,45,664.0,233.0,3.0,24.0,779.5,535.26,400.34
2017,8,23,14,0,835.0,139.0,3.1,24.0,814.0,500.38,370.69
2017,8,23,14,15,826.0,137.0,3.15,23.5,783.0,442.22,323.02
2017,8,23,14,30,817.0,135.0,3.2,23.0,752.0,383.74,273.78
2017,8,23,14,45,809.5,130.5,3.25,22.5,716.5,323.82,222.54
2017,8,23,15,0,802.0,126.0,3.3,22.0,681.0,263.96,171.76
2017,8,23,15,15,786.0,122.5,3.3,21.5,639.0,203.8,124.27
2017,8,23,15,30,770.0,119.0,3.3,21.0,597.0,145.25,86.52
2017,8,23,15,45,755.5,113.0,3.35,21.0,551.5,89.92,71.25
2017,8,23,16,0,741.0,107.0,3.4,21.0,506.0,79.92,63.03
2017,8,23,16,15,714.0,102.0,3.35,20.5,456.0,77.11,60.99
2017,8,23,16,30,687.0,97.0,3.3,20.0,406.0,74.21,58.84
2017,8,23,16,45,366.5,116.0,3.25,19.5,279.0,80.84,64.89
2017,8,23,17,0,46.0,135.0,3.2,19.0,152.0,94.37,76.93
2017,8,23,17,15,285.5,101.5,3.1,18.5,177.5,73.2,58.74
2017,8,23,17,30,525.0,68.0,3.0,18.0,203.0,54.41,42.35
2017,8,23,17,45,456.0,57.5,2.95,17.5,155.0,46.4,35.16
2017,8,23,18,0,387.0,47.0,2.9,17.0,107.0,38.28,27.64
2017,8,23,18,15,272.5,33.5,2.85,16.5,67.5,27.32,17.2
2017,8,23,18,30,158.0,20.0,2.8,16.0,28.0,15.29,0.0
2017,8,23,18,45,79.0,10.0,2.75,15.5,14.0,7.87,0.0
2017,8,23,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,137.5,12.5,3.15,13.5,23.5,72.76,0.0
2017,8,24,6,0,275.0,25.0,3.3,14.0,47.0,200.95,137.92
2017,8,24,6,15,382.0,35.5,3.4,14.5,90.5,291.14,234.96
2017,8,24,6,30,489.0,46.0,3.5,15.0,134.0,390.05,321.96
2017,8,24,6,45,555.5,53.5,3.6,15.5,184.5,467.95,388.76
2017,8,24,7,0,622.0,61.0,3.7,16.0,235.0,550.52,456.24
2017,8,24,7,15,666.5,66.0,3.7,16.5,287.5,617.07,506.88
2017,8,24,7,30,711.0,71.0,3.7,17.0,340.0,680.95,553.48
2017,8,24,7,45,741.0,76.0,3.75,17.5,392.0,737.78,593.37
2017,8,24,8,0,771.0,81.0,3.8,18.0,444.0,793.73,631.5
2017,8,24,8,15,794.0,84.5,3.7,18.0,493.5,840.27,662.4
2017,8,24,8,30,817.0,88.0,3.6,18.0,543.0,884.71,691.24
2017,8,24,8,45,833.0,91.0,3.55,18.5,589.0,919.49,711.74
2017,8,24,9,0,849.0,94.0,3.5,19.0,635.0,939.36,721.67
2017,8,24,9,15,862.5,96.5,3.45,19.0,676.5,964.42,736.66
2017,8,24,9,30,876.0,99.0,3.4,19.0,718.0,985.98,749.18
2017,8,24,9,45,851.5,118.5,3.4,19.5,745.5,998.57,754.6
2017,8,24,10,0,827.0,138.0,3.4,20.0,773.0,993.26,748.13
2017,8,24,10,15,835.5,140.0,3.35,20.0,802.0,997.56,749.53
2017,8,24,10,30,844.0,142.0,3.3,20.0,831.0,997.87,748.31
2017,8,24,10,45,854.5,141.0,3.3,20.5,854.5,992.98,742.76
2017,8,24,11,0,865.0,140.0,3.3,21.0,878.0,969.04,724.63
2017,8,24,11,15,868.5,141.0,3.3,21.0,893.0,951.89,712.75
2017,8,24,11,30,872.0,142.0,3.3,21.0,908.0,931.03,698.38
2017,8,24,11,45,876.0,141.0,3.3,21.5,916.0,905.23,679.44
2017,8,24,12,0,880.0,140.0,3.3,22.0,924.0,875.94,658.24
2017,8,24,12,15,880.0,140.0,3.25,22.0,923.0,840.89,634.08
2017,8,24,12,30,880.0,140.0,3.2,22.0,922.0,802.83,607.6
2017,8,24,12,45,892.0,131.5,3.2,22.0,917.0,763.77,579.21
2017,8,24,13,0,904.0,123.0,3.2,22.0,912.0,721.13,547.55
2017,8,24,13,15,900.5,122.0,3.15,21.5,895.5,671.19,510.41
2017,8,24,13,30,897.0,121.0,3.1,21.0,879.0,619.23,470.65
2017,8,24,13,45,894.0,118.0,3.1,21.0,856.0,564.2,426.62
2017,8,24,14,0,891.0,115.0,3.1,21.0,833.0,507.56,379.95
2017,8,24,14,15,883.0,113.5,3.15,20.5,802.0,448.59,330.82
2017,8,24,14,30,875.0,112.0,3.2,20.0,771.0,388.98,279.67
2017,8,24,14,45,866.5,109.0,3.25,20.0,734.0,327.82,225.98
2017,8,24,15,0,858.0,106.0,3.3,20.0,697.0,266.6,172.96
2017,8,24,15,15,844.0,103.5,3.35,19.5,654.5,199.16,119.13
2017,8,24,15,30,830.0,101.0,3.4,19.0,612.0,137.87,79.39
2017,8,24,15,45,810.5,97.5,3.45,19.0,564.5,80.95,64.19
2017,8,24,16,0,791.0,94.0,3.5,19.0,517.0,78.86,62.67
2017,8,24,16,15,765.5,90.0,3.55,18.5,466.5,76.21,60.73
2017,8,24,16,30,740.0,86.0,3.6,18.0,416.0,73.49,58.71
2017,8,24,16,45,702.0,81.5,3.65,18.0,363.0,64.71,51.25
2017,8,24,17,0,664.0,77.0,3.7,18.0,310.0,61.51,48.59
2017,8,24,17,15,612.0,70.5,3.65,17.5,257.5,56.65,44.48
2017,8,24,17,30,560.0,64.0,3.6,17.0,205.0,51.78,40.2
2017,8,24,17,45,477.0,55.0,3.6,16.5,155.5,44.66,33.75
2017,8,24,18,0,394.0,46.0,3.6,16.0,106.0,37.58,27.09
2017,8,24,18,15,268.5,32.5,3.55,15.5,66.5,26.54,16.42
2017,8,24,18,30,143.0,19.0,3.5,15.0,27.0,14.5,0.0
2017,8,24,18,45,71.5,9.5,3.45,14.5,13.5,7.47,0.0
2017,8,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,45,123.5,13.5,2.15,11.5,23.0,67.43,0.0
2017,8,25,6,0,247.0,27.0,2.2,12.0,46.0,187.75,125.46
2017,8,25,6,15,360.5,38.5,2.15,12.5,90.0,283.14,228.87
2017,8,25,6,30,474.0,50.0,2.1,13.0,134.0,386.55,319.2
2017,8,25,6,45,546.0,57.5,2.1,13.5,185.5,467.99,388.21
2017,8,25,7,0,618.0,65.0,2.1,14.0,237.0,554.39,457.85
2017,8,25,7,15,664.5,71.0,2.0,14.5,290.0,623.83,509.27
2017,8,25,7,30,711.0,77.0,1.9,15.0,343.0,694.73,559.32
2017,8,25,7,45,747.0,80.5,1.8,16.0,396.5,749.96,594.57
2017,8,25,8,0,783.0,84.0,1.7,17.0,450.0,809.68,631.5
2017,8,25,8,15,806.5,87.5,1.6,17.5,501.0,857.08,659.5
2017,8,25,8,30,830.0,91.0,1.5,18.0,552.0,902.33,685.21
2017,8,25,8,45,849.5,93.0,1.45,18.5,599.0,939.48,705.46
2017,8,25,9,0,869.0,95.0,1.4,19.0,646.0,961.67,715.58
2017,8,25,9,15,882.5,97.0,1.4,19.5,688.5,986.36,728.21
2017,8,25,9,30,896.0,99.0,1.4,20.0,731.0,1007.49,738.46
2017,8,25,9,45,904.0,102.0,1.4,20.5,767.0,1020.49,743.58
2017,8,25,10,0,912.0,105.0,1.4,21.0,803.0,1029.48,746.35
2017,8,25,10,15,919.5,106.5,1.4,21.5,832.5,1032.26,745.4
2017,8,25,10,30,927.0,108.0,1.4,22.0,862.0,1030.89,742.08
2017,8,25,10,45,934.0,107.5,1.45,22.5,885.5,1022.82,735.59
2017,8,25,11,0,941.0,107.0,1.5,23.0,909.0,1010.62,726.72
2017,8,25,11,15,944.5,108.0,1.55,23.5,924.0,992.51,714.26
2017,8,25,11,30,948.0,109.0,1.6,24.0,939.0,970.39,699.39
2017,8,25,11,45,951.0,108.0,1.65,24.5,946.0,942.04,680.61
2017,8,25,12,0,954.0,107.0,1.7,25.0,953.0,909.98,659.48
2017,8,25,12,15,953.5,107.0,1.75,25.0,952.0,872.4,635.94
2017,8,25,12,30,953.0,107.0,1.8,25.0,951.0,831.6,610.07
2017,8,25,12,45,954.5,104.5,1.9,25.5,942.5,787.04,579.82
2017,8,25,13,0,956.0,102.0,2.0,26.0,934.0,739.5,545.67
2017,8,25,13,15,952.5,101.5,2.05,26.0,917.0,687.68,508.2
2017,8,25,13,30,949.0,101.0,2.1,26.0,900.0,633.66,467.95
2017,8,25,13,45,944.5,99.5,2.15,26.0,875.5,576.37,423.93
2017,8,25,14,0,940.0,98.0,2.2,26.0,851.0,517.48,377.14
2017,8,25,14,15,932.5,96.5,2.25,25.5,819.5,456.03,327.47
2017,8,25,14,30,925.0,95.0,2.3,25.0,788.0,393.8,275.53
2017,8,25,14,45,915.0,93.5,2.4,25.0,750.0,330.37,221.28
2017,8,25,15,0,905.0,92.0,2.5,25.0,712.0,266.99,167.65
2017,8,25,15,15,891.0,89.5,2.5,24.5,668.0,202.63,117.36
2017,8,25,15,30,877.0,87.0,2.5,24.0,624.0,139.36,77.52
2017,8,25,15,45,858.5,84.5,2.55,24.0,576.0,81.56,63.39
2017,8,25,16,0,840.0,82.0,2.6,24.0,528.0,71.79,55.44
2017,8,25,16,15,815.5,78.5,2.6,23.5,476.0,69.15,53.52
2017,8,25,16,30,791.0,75.0,2.6,23.0,424.0,66.43,51.51
2017,8,25,16,45,756.0,71.0,2.65,22.5,370.5,63.11,48.94
2017,8,25,17,0,721.0,67.0,2.7,22.0,317.0,59.77,46.29
2017,8,25,17,15,671.0,61.5,2.65,21.0,263.5,50.81,38.76
2017,8,25,17,30,621.0,56.0,2.6,20.0,210.0,46.37,34.98
2017,8,25,17,45,540.0,48.5,2.6,19.0,159.0,40.12,29.41
2017,8,25,18,0,459.0,41.0,2.6,18.0,108.0,33.97,23.68
2017,8,25,18,15,325.0,29.0,2.5,17.0,67.0,23.91,13.9
2017,8,25,18,30,191.0,17.0,2.4,16.0,26.0,13.92,0.0
2017,8,25,18,45,95.5,8.5,2.35,15.5,13.0,6.69,0.0
2017,8,25,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,5,45,132.5,12.0,1.85,13.5,22.0,70.69,0.0
2017,8,26,6,0,265.0,24.0,1.8,14.0,44.0,194.17,123.87
2017,8,26,6,15,377.5,34.5,1.8,14.5,87.5,289.85,231.81
2017,8,26,6,30,490.0,45.0,1.8,15.0,131.0,392.36,320.84
2017,8,26,6,45,560.5,52.0,1.8,16.0,182.0,472.63,387.51
2017,8,26,7,0,631.0,59.0,1.8,17.0,233.0,557.92,454.07
2017,8,26,7,15,676.0,64.0,1.7,17.5,285.5,621.01,499.75
2017,8,26,7,30,721.0,69.0,1.6,18.0,338.0,690.25,547.68
2017,8,26,7,45,753.5,73.0,1.55,19.0,390.5,748.39,584.73
2017,8,26,8,0,786.0,77.0,1.5,20.0,443.0,805.77,619.72
2017,8,26,8,15,808.5,80.0,1.45,21.0,493.0,851.67,645.53
2017,8,26,8,30,831.0,83.0,1.4,22.0,543.0,895.4,669.12
2017,8,26,8,45,848.5,85.5,1.35,23.0,589.0,920.01,679.5
2017,8,26,9,0,866.0,88.0,1.3,24.0,635.0,952.47,694.93
2017,8,26,9,15,879.0,90.0,1.3,24.5,676.5,976.73,706.88
2017,8,26,9,30,892.0,92.0,1.3,25.0,718.0,997.42,716.64
2017,8,26,9,45,894.5,97.0,1.35,26.0,752.5,1007.29,719.12
2017,8,26,10,0,897.0,102.0,1.4,27.0,787.0,1013.06,719.28
2017,8,26,10,15,904.0,103.5,1.45,27.5,816.0,1015.4,718.91
2017,8,26,10,30,911.0,105.0,1.5,28.0,845.0,1013.68,716.2
2017,8,26,10,45,916.0,106.0,1.6,28.5,867.5,1005.39,710.34
2017,8,26,11,0,921.0,107.0,1.7,29.0,890.0,993.05,702.09
2017,8,26,11,15,924.5,108.0,1.75,29.0,904.5,975.27,691.26
2017,8,26,11,30,928.0,109.0,1.8,29.0,919.0,953.56,678.05
2017,8,26,11,45,929.0,109.5,1.85,29.5,926.0,925.35,659.43
2017,8,26,12,0,930.0,110.0,1.9,30.0,933.0,893.57,638.56
2017,8,26,12,15,930.0,110.0,1.95,30.0,931.5,857.11,615.88
2017,8,26,12,30,930.0,110.0,2.0,30.0,930.0,817.46,590.93
2017,8,26,12,45,927.0,110.0,2.05,30.0,920.5,772.63,561.25
2017,8,26,13,0,924.0,110.0,2.1,30.0,911.0,725.22,528.2
2017,8,26,13,15,920.0,109.0,2.15,30.0,894.0,673.99,491.57
2017,8,26,13,30,916.0,108.0,2.2,30.0,877.0,620.74,452.34
2017,8,26,13,45,910.5,107.0,2.25,30.0,852.5,564.89,409.93
2017,8,26,14,0,905.0,106.0,2.3,30.0,828.0,507.61,364.97
2017,8,26,14,15,897.0,104.5,2.3,30.0,796.5,447.77,316.52
2017,8,26,14,30,889.0,103.0,2.3,30.0,765.0,387.27,266.26
2017,8,26,14,45,878.0,101.0,2.35,30.0,727.5,325.19,214.24
2017,8,26,15,0,867.0,99.0,2.4,30.0,690.0,263.35,163.02
2017,8,26,15,15,852.5,96.5,2.4,29.5,647.0,201.12,115.46
2017,8,26,15,30,838.0,94.0,2.4,29.0,604.0,133.06,72.4
2017,8,26,15,45,819.0,90.5,2.4,28.5,556.5,76.62,58.15
2017,8,26,16,0,800.0,87.0,2.4,28.0,509.0,74.36,56.65
2017,8,26,16,15,774.5,83.5,2.35,27.5,458.0,71.88,54.91
2017,8,26,16,30,749.0,80.0,2.3,27.0,407.0,69.34,53.09
2017,8,26,16,45,713.5,75.0,2.25,26.5,354.5,65.46,50.11
2017,8,26,17,0,678.0,70.0,2.2,26.0,302.0,56.79,42.98
2017,8,26,17,15,626.0,64.0,2.05,25.0,250.0,52.11,39.21
2017,8,26,17,30,574.0,58.0,1.9,24.0,198.0,47.43,35.27
2017,8,26,17,45,494.5,49.0,1.75,23.0,149.0,40.18,28.91
2017,8,26,18,0,415.0,40.0,1.6,22.0,100.0,32.93,22.31
2017,8,26,18,15,283.0,28.0,1.6,21.0,61.0,22.96,12.56
2017,8,26,18,30,151.0,16.0,1.6,20.0,22.0,13.04,0.0
2017,8,26,18,45,75.5,8.0,1.65,19.5,11.0,6.29,0.0
2017,8,26,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,105.5,12.0,1.85,16.5,19.5,58.46,0.0
2017,8,27,6,0,211.0,24.0,1.9,17.0,39.0,165.64,98.83
2017,8,27,6,15,320.0,36.0,1.85,17.5,80.5,259.55,204.91
2017,8,27,6,30,429.0,48.0,1.8,18.0,122.0,358.9,290.6
2017,8,27,6,45,498.0,56.5,1.8,18.5,171.0,437.46,356.19
2017,8,27,7,0,567.0,65.0,1.8,19.0,220.0,520.98,422.57
2017,8,27,7,15,614.0,71.5,1.7,19.5,271.0,589.44,472.77
2017,8,27,7,30,661.0,78.0,1.6,20.0,322.0,659.55,521.6
2017,8,27,7,45,694.0,82.5,1.5,21.0,373.5,716.39,557.57
2017,8,27,8,0,727.0,87.0,1.4,22.0,425.0,768.03,588.31
2017,8,27,8,15,751.5,91.0,1.3,23.0,474.0,815.39,614.82
2017,8,27,8,30,776.0,95.0,1.2,24.0,523.0,860.83,638.98
2017,8,27,8,45,794.5,98.0,1.15,25.0,568.5,897.09,657.0
2017,8,27,9,0,813.0,101.0,1.1,26.0,614.0,930.52,672.79
2017,8,27,9,15,827.0,103.5,1.05,26.5,654.5,955.83,684.47
2017,8,27,9,30,841.0,106.0,1.0,27.0,695.0,964.55,685.79
2017,8,27,9,45,849.5,109.5,1.0,28.0,730.0,978.09,689.94
2017,8,27,10,0,858.0,113.0,1.0,29.0,765.0,987.82,691.75
2017,8,27,10,15,866.0,114.5,1.05,29.5,794.0,991.03,692.03
2017,8,27,10,30,874.0,116.0,1.1,30.0,823.0,990.31,690.13
2017,8,27,10,45,880.0,116.5,1.15,31.0,845.0,982.66,682.81
2017,8,27,11,0,886.0,117.0,1.2,32.0,867.0,971.08,673.32
2017,8,27,11,15,889.5,118.0,1.3,32.0,881.5,953.74,663.93
2017,8,27,11,30,893.0,119.0,1.4,32.0,896.0,932.6,652.17
2017,8,27,11,45,895.0,119.0,1.5,32.5,903.0,905.51,635.34
2017,8,27,12,0,897.0,119.0,1.6,33.0,910.0,874.94,616.24
2017,8,27,12,15,897.0,119.0,1.65,33.0,909.0,839.4,594.55
2017,8,27,12,30,897.0,119.0,1.7,33.0,908.0,800.79,570.7
2017,8,27,12,45,897.5,117.0,1.8,33.0,899.5,757.95,542.98
2017,8,27,13,0,898.0,115.0,1.9,33.0,891.0,712.38,512.09
2017,8,27,13,15,894.5,114.0,1.95,32.5,874.5,662.55,477.93
2017,8,27,13,30,891.0,113.0,2.0,32.0,858.0,610.72,441.09
2017,8,27,13,45,886.0,111.5,2.1,32.0,834.0,555.91,400.09
2017,8,27,14,0,881.0,110.0,2.2,32.0,810.0,499.69,356.52
2017,8,27,14,15,873.0,108.5,2.2,32.0,779.5,441.09,309.46
2017,8,27,14,30,865.0,107.0,2.2,32.0,749.0,381.88,260.68
2017,8,27,14,45,854.5,104.5,2.25,32.0,712.0,320.91,210.04
2017,8,27,15,0,844.0,102.0,2.3,32.0,675.0,260.16,160.17
2017,8,27,15,15,829.5,99.5,2.3,31.5,632.5,193.31,109.55
2017,8,27,15,30,815.0,97.0,2.3,31.0,590.0,132.76,72.44
2017,8,27,15,45,796.0,93.5,2.3,30.5,543.0,78.13,58.91
2017,8,27,16,0,777.0,90.0,2.3,30.0,496.0,75.97,57.51
2017,8,27,16,15,750.5,86.0,2.3,29.5,446.0,73.22,55.57
2017,8,27,16,30,724.0,82.0,2.3,29.0,396.0,70.41,53.54
2017,8,27,16,45,687.5,77.0,2.3,28.5,344.0,61.49,46.36
2017,8,27,17,0,651.0,72.0,2.3,28.0,292.0,57.87,43.53
2017,8,27,17,15,598.0,65.5,2.25,26.5,240.5,52.91,39.63
2017,8,27,17,30,545.0,59.0,2.2,25.0,189.0,47.95,35.53
2017,8,27,17,45,463.0,49.5,2.15,24.0,141.0,40.37,28.9
2017,8,27,18,0,381.0,40.0,2.1,23.0,93.0,32.78,22.0
2017,8,27,18,15,251.5,27.0,2.1,22.0,55.5,22.06,11.4
2017,8,27,18,30,122.0,14.0,2.1,21.0,18.0,11.02,0.0
2017,8,27,18,45,61.0,7.0,2.1,20.5,9.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,45,128.5,11.0,1.2,15.5,19.5,68.67,0.0
2017,8,28,6,0,257.0,22.0,1.2,16.0,39.0,187.39,105.6
2017,8,28,6,15,370.0,32.5,1.2,16.5,81.5,285.66,225.01
2017,8,28,6,30,483.0,43.0,1.2,17.0,124.0,388.47,313.48
2017,8,28,6,45,553.0,49.5,1.2,17.5,174.5,467.58,378.97
2017,8,28,7,0,623.0,56.0,1.2,18.0,225.0,551.71,444.29
2017,8,28,7,15,668.0,61.5,1.15,18.5,277.0,615.43,489.91
2017,8,28,7,30,713.0,67.0,1.1,19.0,329.0,685.05,537.58
2017,8,28,7,45,745.5,70.5,1.05,20.0,381.0,742.33,573.21
2017,8,28,8,0,778.0,74.0,1.0,21.0,433.0,798.86,606.8
2017,8,28,8,15,801.0,77.5,0.95,22.0,482.5,845.61,632.46
2017,8,28,8,30,824.0,81.0,0.9,23.0,532.0,890.26,655.9
2017,8,28,8,45,841.0,83.5,0.85,24.0,578.0,914.21,665.34
2017,8,28,9,0,858.0,86.0,0.8,25.0,624.0,946.05,679.78
2017,8,28,9,15,871.0,88.0,0.8,25.5,665.5,970.15,691.32
2017,8,28,9,30,884.0,90.0,0.8,26.0,707.0,990.72,700.73
2017,8,28,9,45,893.5,91.5,0.8,26.5,742.5,1003.51,705.44
2017,8,28,10,0,903.0,93.0,0.8,27.0,778.0,1012.38,707.99
2017,8,28,10,15,910.0,94.5,0.9,27.5,807.0,1014.74,708.87
2017,8,28,10,30,917.0,96.0,1.0,28.0,836.0,1013.02,707.42
2017,8,28,10,45,921.5,97.0,1.15,28.5,857.5,1004.2,702.65
2017,8,28,11,0,926.0,98.0,1.3,29.0,879.0,991.32,695.36
2017,8,28,11,15,929.0,98.5,1.45,29.5,893.5,972.5,684.32
2017,8,28,11,30,932.0,99.0,1.6,30.0,908.0,949.77,670.72
2017,8,28,11,45,932.5,100.0,1.75,30.5,914.5,921.52,653.48
2017,8,28,12,0,933.0,101.0,1.9,31.0,921.0,889.68,633.75
2017,8,28,12,15,932.5,101.0,1.95,31.0,919.5,852.69,610.79
2017,8,28,12,30,932.0,101.0,2.0,31.0,918.0,812.54,585.57
2017,8,28,12,45,924.0,104.0,2.1,31.0,907.0,766.59,555.78
2017,8,28,13,0,916.0,107.0,2.2,31.0,896.0,718.37,522.45
2017,8,28,13,15,912.5,106.5,2.25,30.5,879.0,668.1,487.43
2017,8,28,13,30,909.0,106.0,2.3,30.0,862.0,615.75,449.65
2017,8,28,13,45,902.0,105.0,2.35,30.0,837.5,559.33,406.7
2017,8,28,14,0,895.0,104.0,2.4,30.0,813.0,501.67,361.36
2017,8,28,14,15,887.0,102.5,2.45,29.5,781.5,442.24,313.84
2017,8,28,14,30,879.0,101.0,2.5,29.0,750.0,382.19,264.3
2017,8,28,14,45,867.0,99.5,2.55,29.0,712.5,320.66,212.37
2017,8,28,15,0,855.0,98.0,2.6,29.0,675.0,259.48,161.43
2017,8,28,15,15,840.0,95.5,2.6,28.5,632.0,191.73,109.41
2017,8,28,15,30,825.0,93.0,2.6,28.0,589.0,130.45,71.45
2017,8,28,15,45,804.5,90.0,2.65,28.0,541.5,76.05,57.86
2017,8,28,16,0,784.0,87.0,2.7,28.0,494.0,74.11,56.49
2017,8,28,16,15,757.0,83.5,2.75,27.0,443.0,71.62,54.85
2017,8,28,16,30,730.0,80.0,2.8,26.0,392.0,69.09,53.15
2017,8,28,16,45,690.5,75.0,2.85,25.5,340.0,60.19,45.88
2017,8,28,17,0,651.0,70.0,2.9,25.0,288.0,56.48,42.92
2017,8,28,17,15,596.5,63.5,2.9,24.0,236.0,51.45,38.81
2017,8,28,17,30,542.0,57.0,2.9,23.0,184.0,46.42,34.52
2017,8,28,17,45,454.0,48.0,2.9,22.0,136.0,39.16,28.08
2017,8,28,18,0,366.0,39.0,2.9,21.0,88.0,31.94,21.41
2017,8,28,18,15,235.5,26.0,2.9,20.0,52.0,21.22,10.38
2017,8,28,18,30,105.0,13.0,2.9,19.0,16.0,10.23,0.0
2017,8,28,18,45,52.5,6.5,2.9,18.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,94.5,11.0,2.35,14.0,17.0,53.02,0.0
2017,8,29,6,0,189.0,22.0,2.4,14.0,34.0,151.35,78.46
2017,8,29,6,15,298.0,34.5,2.4,14.5,74.5,247.33,196.85
2017,8,29,6,30,407.0,47.0,2.4,15.0,115.0,346.45,284.47
2017,8,29,6,45,482.5,55.5,2.45,15.5,164.0,428.65,354.7
2017,8,29,7,0,558.0,64.0,2.5,16.0,213.0,516.46,426.37
2017,8,29,7,15,606.0,70.0,2.5,16.5,264.0,584.84,478.41
2017,8,29,7,30,654.0,76.0,2.5,17.0,315.0,654.95,529.56
2017,8,29,7,45,692.0,79.5,2.5,17.5,366.5,714.52,570.92
2017,8,29,8,0,730.0,83.0,2.5,18.0,418.0,769.59,607.73
2017,8,29,8,15,755.0,87.0,2.5,18.5,467.0,817.48,638.4
2017,8,29,8,30,780.0,91.0,2.5,19.0,516.0,863.46,667.09
2017,8,29,8,45,801.5,92.5,2.55,19.5,562.5,900.82,689.68
2017,8,29,9,0,823.0,94.0,2.6,20.0,609.0,935.43,710.19
2017,8,29,9,15,837.0,96.5,2.6,20.5,649.5,948.37,715.46
2017,8,29,9,30,851.0,99.0,2.6,21.0,690.0,970.0,726.85
2017,8,29,9,45,851.0,106.0,2.65,21.5,723.0,979.04,730.25
2017,8,29,10,0,851.0,113.0,2.7,22.0,756.0,984.01,731.2
2017,8,29,10,15,859.5,114.5,2.75,22.0,785.0,987.62,732.85
2017,8,29,10,30,868.0,116.0,2.8,22.0,814.0,987.3,732.07
2017,8,29,10,45,876.0,116.0,2.85,22.5,837.0,981.01,726.1
2017,8,29,11,0,884.0,116.0,2.9,23.0,860.0,970.75,717.71
2017,8,29,11,15,888.0,116.5,2.9,23.0,874.5,953.28,705.69
2017,8,29,11,30,892.0,117.0,2.9,23.0,889.0,932.02,691.29
2017,8,29,11,45,897.0,115.5,2.9,23.0,897.0,906.05,673.82
2017,8,29,12,0,902.0,114.0,2.9,23.0,905.0,876.46,653.96
2017,8,29,12,15,902.5,114.0,2.9,23.0,904.0,841.04,630.11
2017,8,29,12,30,903.0,114.0,2.9,23.0,903.0,802.49,604.04
2017,8,29,12,45,905.5,111.5,2.95,23.5,895.5,760.27,573.32
2017,8,29,13,0,908.0,109.0,3.0,24.0,888.0,715.13,539.18
2017,8,29,13,15,905.0,108.0,3.0,23.5,871.5,665.01,502.41
2017,8,29,13,30,902.0,107.0,3.0,23.0,855.0,612.8,462.91
2017,8,29,13,45,897.5,105.5,3.05,23.0,831.0,557.54,419.07
2017,8,29,14,0,893.0,104.0,3.1,23.0,807.0,500.79,372.63
2017,8,29,14,15,885.5,102.5,3.15,23.0,776.5,441.58,322.86
2017,8,29,14,30,878.0,101.0,3.2,23.0,746.0,381.69,271.22
2017,8,29,14,45,869.5,98.0,3.25,23.0,709.0,320.03,217.54
2017,8,29,15,0,861.0,95.0,3.3,23.0,672.0,258.36,164.6
2017,8,29,15,15,847.0,92.5,3.3,22.5,629.5,196.42,115.74
2017,8,29,15,30,833.0,90.0,3.3,22.0,587.0,128.61,71.75
2017,8,29,15,45,817.0,86.0,3.35,21.5,540.5,73.72,57.51
2017,8,29,16,0,801.0,82.0,3.4,21.0,494.0,71.06,55.6
2017,8,29,16,15,775.5,78.5,3.4,20.5,443.5,68.45,53.68
2017,8,29,16,30,750.0,75.0,3.4,20.0,393.0,65.79,51.67
2017,8,29,16,45,717.5,69.5,3.45,19.5,341.5,61.45,48.17
2017,8,29,17,0,685.0,64.0,3.5,19.0,290.0,57.0,44.49
2017,8,29,17,15,632.0,58.5,3.45,18.5,238.0,48.21,36.88
2017,8,29,17,30,579.0,53.0,3.4,18.0,186.0,43.76,32.91
2017,8,29,17,45,498.0,44.5,3.35,17.5,137.5,36.77,26.52
2017,8,29,18,0,417.0,36.0,3.3,17.0,89.0,29.82,19.91
2017,8,29,18,15,272.5,24.0,3.3,16.5,52.0,19.73,8.81
2017,8,29,18,30,128.0,12.0,3.3,16.0,15.0,9.44,0.0
2017,8,29,18,45,64.0,6.0,3.35,15.5,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,121.0,10.5,2.95,12.5,18.0,65.37,0.0
2017,8,30,6,0,242.0,21.0,3.0,13.0,36.0,177.88,83.45
2017,8,30,6,15,361.0,32.0,3.0,13.5,79.0,282.32,225.35
2017,8,30,6,30,480.0,43.0,3.0,14.0,122.0,389.47,321.01
2017,8,30,6,45,546.0,51.5,3.05,14.5,172.0,468.61,389.37
2017,8,30,7,0,612.0,60.0,3.1,15.0,222.0,552.47,457.73
2017,8,30,7,15,660.0,65.5,3.0,15.5,275.0,622.45,510.85
2017,8,30,7,30,708.0,71.0,2.9,16.0,328.0,689.36,559.17
2017,8,30,7,45,735.0,77.0,2.85,16.5,379.5,745.03,597.4
2017,8,30,8,0,762.0,83.0,2.8,17.0,431.0,799.59,633.55
2017,8,30,8,15,787.0,87.0,2.75,17.5,481.5,848.42,664.51
2017,8,30,8,30,812.0,91.0,2.7,18.0,532.0,895.21,693.28
2017,8,30,8,45,825.0,96.0,2.65,19.0,577.5,929.33,711.31
2017,8,30,9,0,838.0,101.0,2.6,20.0,623.0,960.24,726.88
2017,8,30,9,15,852.0,103.5,2.6,20.5,664.5,985.76,740.48
2017,8,30,9,30,866.0,106.0,2.6,21.0,706.0,994.44,742.9
2017,8,30,9,45,887.5,102.5,2.6,21.5,744.5,1013.18,752.26
2017,8,30,10,0,909.0,99.0,2.6,22.0,783.0,1028.18,759.1
2017,8,30,10,15,916.5,100.5,2.6,22.0,813.0,1030.74,759.42
2017,8,30,10,30,924.0,102.0,2.6,22.0,843.0,1029.16,757.34
2017,8,30,10,45,931.0,102.0,2.65,22.5,865.5,1021.33,750.44
2017,8,30,11,0,938.0,102.0,2.7,23.0,888.0,1009.36,741.05
2017,8,30,11,15,941.5,102.5,2.75,23.0,903.0,990.47,728.71
2017,8,30,11,30,945.0,103.0,2.8,23.0,918.0,967.6,713.87
2017,8,30,11,45,948.5,102.5,2.85,23.5,925.0,939.87,694.5
2017,8,30,12,0,952.0,102.0,2.9,24.0,932.0,908.37,672.66
2017,8,30,12,15,952.0,102.0,2.95,24.0,931.0,870.85,648.05
2017,8,30,12,30,952.0,102.0,3.0,24.0,930.0,830.05,621.05
2017,8,30,12,45,944.5,104.5,3.05,24.0,919.0,782.92,588.65
2017,8,30,13,0,937.0,107.0,3.1,24.0,908.0,733.44,552.53
2017,8,30,13,15,933.5,106.5,3.1,24.0,891.0,681.91,513.82
2017,8,30,13,30,930.0,106.0,3.1,24.0,874.0,628.23,472.43
2017,8,30,13,45,927.5,103.5,3.15,24.0,850.0,571.58,427.73
2017,8,30,14,0,925.0,101.0,3.2,24.0,826.0,513.19,380.17
2017,8,30,14,15,917.5,99.5,3.2,23.5,794.0,452.03,329.55
2017,8,30,14,30,910.0,98.0,3.2,23.0,762.0,390.15,276.81
2017,8,30,14,45,902.5,94.5,3.2,23.0,724.5,326.36,221.25
2017,8,30,15,0,895.0,91.0,3.2,23.0,687.0,262.41,166.34
2017,8,30,15,15,881.0,88.5,3.2,22.5,643.5,198.27,115.79
2017,8,30,15,30,867.0,86.0,3.2,22.0,600.0,135.26,76.2
2017,8,30,15,45,851.0,82.5,3.2,22.0,552.0,72.22,56.13
2017,8,30,16,0,835.0,79.0,3.2,22.0,504.0,69.77,54.29
2017,8,30,16,15,809.0,75.5,3.15,21.5,452.5,67.01,52.23
2017,8,30,16,30,783.0,72.0,3.1,21.0,401.0,64.2,50.1
2017,8,30,16,45,749.0,67.0,3.1,20.5,347.5,60.07,46.79
2017,8,30,17,0,715.0,62.0,3.1,20.0,294.0,55.87,43.33
2017,8,30,17,15,660.5,56.5,3.05,19.0,240.5,50.97,39.22
2017,8,30,17,30,606.0,51.0,3.0,18.0,187.0,42.51,31.8
2017,8,30,17,45,518.5,42.5,2.95,17.5,137.5,35.37,25.26
2017,8,30,18,0,431.0,34.0,2.9,17.0,88.0,28.29,18.52
2017,8,30,18,15,271.5,22.5,2.9,16.5,50.5,18.51,7.09
2017,8,30,18,30,112.0,11.0,2.9,16.0,13.0,8.65,0.0
2017,8,30,18,45,56.0,5.5,2.9,15.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,31,5,45,116.5,10.0,1.05,13.5,17.0,63.14,0.0
2017,8,31,6,0,233.0,20.0,1.0,14.0,34.0,171.78,67.86
2017,8,31,6,15,357.5,31.5,0.95,14.5,77.5,280.92,220.55
2017,8,31,6,30,482.0,43.0,0.9,15.0,121.0,392.17,317.0
2017,8,31,6,45,553.5,51.0,0.9,15.5,172.0,474.72,385.34
2017,8,31,7,0,625.0,59.0,0.9,16.0,223.0,562.42,453.26
2017,8,31,7,15,673.0,64.5,0.85,16.5,276.5,633.02,503.69
2017,8,31,7,30,721.0,70.0,0.8,17.0,330.0,700.56,549.31
2017,8,31,7,45,750.0,75.5,0.8,18.0,382.0,757.84,585.19
2017,8,31,8,0,779.0,81.0,0.8,19.0,434.0,814.07,618.94
2017,8,31,8,15,803.0,84.5,0.85,20.0,484.5,861.85,646.67
2017,8,31,8,30,827.0,88.0,0.9,21.0,535.0,907.49,672.37
2017,8,31,8,45,839.5,93.5,0.95,22.5,580.5,942.04,689.05
2017,8,31,9,0,852.0,99.0,1.0,24.0,626.0,973.31,703.42
2017,8,31,9,15,865.5,101.5,1.0,24.5,668.0,998.47,715.59
2017,8,31,9,30,879.0,104.0,1.0,25.0,710.0,1006.82,717.4
2017,8,31,9,45,861.5,119.0,1.0,26.0,738.5,1021.03,721.76
2017,8,31,10,0,844.0,134.0,1.0,27.0,767.0,1017.22,715.11
2017,8,31,10,15,852.5,136.0,0.95,27.5,796.5,1021.04,713.96
2017,8,31,10,30,861.0,138.0,0.9,28.0,826.0,1020.79,710.37
2017,8,31,10,45,863.0,141.5,0.85,29.0,847.0,1011.63,700.23
2017,8,31,11,0,865.0,145.0,0.8,30.0,868.0,998.45,688.02
2017,8,31,11,15,868.5,146.0,0.75,30.5,882.0,980.21,674.4
2017,8,31,11,30,872.0,147.0,0.7,31.0,896.0,958.09,658.69
2017,8,31,11,45,872.0,148.0,0.7,32.0,902.0,929.1,638.72
2017,8,31,12,0,872.0,149.0,0.7,33.0,908.0,896.64,616.84
2017,8,31,12,15,871.5,149.0,0.65,33.0,906.0,859.55,593.8
2017,8,31,12,30,871.0,149.0,0.6,33.0,904.0,819.39,568.25
2017,8,31,12,45,862.0,151.5,0.55,33.5,892.0,772.4,536.12
2017,8,31,13,0,853.0,154.0,0.5,34.0,880.0,723.4,502.27
2017,8,31,13,15,847.5,153.0,0.55,34.0,862.0,671.97,468.54
2017,8,31,13,30,842.0,152.0,0.6,34.0,844.0,618.86,432.45
2017,8,31,13,45,830.0,152.0,0.7,34.0,817.5,561.74,392.71
2017,8,31,14,0,818.0,152.0,0.8,34.0,791.0,504.12,350.89
2017,8,31,14,15,807.0,149.5,0.85,34.0,758.5,444.81,305.89
2017,8,31,14,30,796.0,147.0,0.9,34.0,726.0,385.53,259.45
2017,8,31,14,45,776.5,146.0,0.95,34.0,686.0,321.04,208.68
2017,8,31,15,0,757.0,145.0,1.0,34.0,646.0,261.31,161.74
2017,8,31,15,15,738.0,140.5,1.1,33.5,602.5,201.12,117.76
2017,8,31,15,30,719.0,136.0,1.2,33.0,559.0,143.08,83.06
2017,8,31,15,45,689.5,131.5,1.3,32.5,510.0,94.06,71.27
2017,8,31,16,0,660.0,127.0,1.4,32.0,461.0,92.16,70.22
2017,8,31,16,15,627.0,120.0,1.45,31.0,410.5,88.43,67.73
2017,8,31,16,30,594.0,113.0,1.5,30.0,360.0,84.59,65.09
2017,8,31,16,45,545.0,105.0,1.6,29.0,308.0,79.66,61.46
2017,8,31,17,0,496.0,97.0,1.7,28.0,256.0,71.51,55.01
2017,8,31,17,15,437.0,84.5,1.7,27.0,206.0,62.65,47.75
2017,8,31,17,30,378.0,72.0,1.7,26.0,156.0,53.66,40.12
2017,8,31,17,45,293.0,56.0,1.7,25.0,110.5,41.93,29.9
2017,8,31,18,0,208.0,40.0,1.7,24.0,65.0,30.08,19.27
2017,8,31,18,15,104.0,20.0,1.65,23.5,32.5,15.18,3.57
2017,8,31,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,47.5,8.5,1.4,19.5,11.0,29.34,0.0
2017,9,1,6,0,95.0,17.0,1.4,20.0,22.0,89.99,24.49
