Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,6,15,184.0,34.5,1.5,21.0,59.0,180.71,137.73
2017,9,1,6,30,273.0,52.0,1.6,22.0,96.0,267.29,212.7
2017,9,1,6,45,336.5,67.0,1.7,23.0,141.0,341.17,273.99
2017,9,1,7,0,400.0,82.0,1.8,24.0,186.0,420.29,336.81
2017,9,1,7,15,450.5,93.5,1.75,24.5,235.0,489.32,389.43
2017,9,1,7,30,501.0,105.0,1.7,25.0,284.0,561.08,441.74
2017,9,1,7,45,534.5,115.0,1.65,26.0,332.5,618.51,479.83
2017,9,1,8,0,568.0,125.0,1.6,27.0,381.0,686.04,523.52
2017,9,1,8,15,597.5,132.0,1.55,27.5,429.0,737.38,555.31
2017,9,1,8,30,627.0,139.0,1.5,28.0,477.0,787.43,585.41
2017,9,1,8,45,646.0,146.0,1.45,29.0,520.5,825.74,605.7
2017,9,1,9,0,665.0,153.0,1.4,30.0,564.0,861.61,623.96
2017,9,1,9,15,682.5,158.0,1.3,30.5,604.5,891.08,638.31
2017,9,1,9,30,700.0,163.0,1.2,31.0,645.0,917.53,650.47
2017,9,1,9,45,697.0,174.5,1.15,32.0,675.0,927.23,651.48
2017,9,1,10,0,694.0,186.0,1.1,33.0,705.0,933.21,650.45
2017,9,1,10,15,704.5,189.5,0.9,33.5,733.5,940.64,649.2
2017,9,1,10,30,715.0,193.0,0.7,34.0,762.0,944.4,645.45
2017,9,1,10,45,723.5,194.5,0.5,35.0,784.0,940.4,635.67
2017,9,1,11,0,732.0,196.0,0.3,36.0,806.0,932.67,623.94
2017,9,1,11,15,737.0,197.5,0.4,36.0,820.5,917.9,616.93
2017,9,1,11,30,742.0,199.0,0.5,36.0,835.0,899.54,607.92
2017,9,1,11,45,747.0,198.5,0.65,36.5,842.0,875.72,595.22
2017,9,1,12,0,752.0,198.0,0.8,37.0,849.0,848.51,579.67
2017,9,1,12,15,752.0,197.5,1.0,37.0,848.0,813.98,560.89
2017,9,1,12,30,752.0,197.0,1.2,37.0,847.0,776.69,539.42
2017,9,1,12,45,735.5,203.5,1.45,37.0,833.5,730.95,511.69
2017,9,1,13,0,719.0,210.0,1.7,37.0,820.0,683.99,481.86
2017,9,1,13,15,713.5,208.0,1.8,37.0,803.0,636.15,449.45
2017,9,1,13,30,708.0,206.0,1.9,37.0,786.0,587.02,415.09
2017,9,1,13,45,698.5,204.0,2.05,37.0,761.5,534.76,377.59
2017,9,1,14,0,689.0,202.0,2.2,37.0,737.0,482.1,338.48
2017,9,1,14,15,677.5,198.0,2.25,36.5,706.0,427.04,296.82
2017,9,1,14,30,666.0,194.0,2.3,36.0,675.0,372.4,254.26
2017,9,1,14,45,643.5,191.5,2.4,35.5,636.5,316.43,210.41
2017,9,1,15,0,621.0,189.0,2.5,35.0,598.0,262.73,168.7
2017,9,1,15,15,600.5,182.0,2.5,34.5,556.0,208.81,129.3
2017,9,1,15,30,580.0,175.0,2.5,34.0,514.0,155.81,97.03
2017,9,1,15,45,540.0,170.5,2.5,33.5,465.5,114.08,87.22
2017,9,1,16,0,500.0,166.0,2.5,33.0,417.0,111.78,85.9
2017,9,1,16,15,467.0,154.5,2.35,32.0,369.0,105.36,81.32
2017,9,1,16,30,434.0,143.0,2.2,31.0,321.0,98.71,76.48
2017,9,1,16,45,376.0,131.0,2.1,30.5,270.0,91.13,70.59
2017,9,1,17,0,318.0,119.0,2.0,30.0,219.0,84.39,65.26
2017,9,1,17,15,269.5,99.0,1.85,29.0,173.0,70.97,54.28
2017,9,1,17,30,221.0,79.0,1.7,28.0,127.0,57.27,42.75
2017,9,1,17,45,157.5,56.0,1.6,27.0,85.5,41.25,29.0
2017,9,1,18,0,94.0,33.0,1.5,26.0,44.0,24.87,14.7
2017,9,1,18,15,47.0,16.5,1.5,25.5,22.0,12.7,0.87
2017,9,1,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,19.5,5.0,1.2,22.0,6.0,13.28,0.0
2017,9,2,6,0,39.0,10.0,1.2,22.0,12.0,37.22,2.84
2017,9,2,6,15,91.0,31.0,1.2,22.5,43.0,105.82,78.07
2017,9,2,6,30,143.0,52.0,1.2,23.0,74.0,169.79,133.54
2017,9,2,6,45,194.5,74.0,1.3,23.5,116.5,237.99,190.53
2017,9,2,7,0,246.0,96.0,1.4,24.0,159.0,309.56,248.56
2017,9,2,7,15,289.0,115.0,1.4,24.5,205.5,373.74,298.61
2017,9,2,7,30,332.0,134.0,1.4,25.0,252.0,440.37,348.65
2017,9,2,7,45,368.5,149.5,1.4,26.0,299.5,498.96,390.11
2017,9,2,8,0,405.0,165.0,1.4,27.0,347.0,579.93,445.57
2017,9,2,8,15,434.0,177.5,1.35,27.5,393.0,631.08,478.79
2017,9,2,8,30,463.0,190.0,1.3,28.0,439.0,681.75,510.86
2017,9,2,8,45,488.0,200.0,1.3,29.0,482.5,724.88,536.34
2017,9,2,9,0,513.0,210.0,1.3,30.0,526.0,766.53,560.22
2017,9,2,9,15,532.0,218.0,1.3,31.0,564.5,798.2,576.98
2017,9,2,9,30,551.0,226.0,1.3,32.0,603.0,827.55,592.02
2017,9,2,9,45,554.0,238.0,1.35,33.0,634.0,842.49,597.94
2017,9,2,10,0,557.0,250.0,1.4,34.0,665.0,854.43,602.1
2017,9,2,10,15,568.0,255.0,1.25,34.5,692.5,864.02,603.95
2017,9,2,10,30,579.0,260.0,1.1,35.0,720.0,870.5,603.74
2017,9,2,10,45,590.5,262.0,0.95,36.0,742.0,876.43,601.8
2017,9,2,11,0,602.0,264.0,0.8,37.0,764.0,873.73,594.63
2017,9,2,11,15,607.5,266.5,0.65,37.0,778.0,862.28,584.62
2017,9,2,11,30,613.0,269.0,0.5,37.0,792.0,847.52,572.7
2017,9,2,11,45,622.0,266.0,0.4,37.5,800.5,827.91,557.78
2017,9,2,12,0,631.0,263.0,0.3,38.0,809.0,805.02,541.02
2017,9,2,12,15,631.0,263.0,0.45,38.0,807.0,774.17,524.39
2017,9,2,12,30,631.0,263.0,0.6,38.0,805.0,740.86,505.74
2017,9,2,12,45,630.5,259.5,0.75,38.5,797.0,702.15,481.95
2017,9,2,13,0,630.0,256.0,0.9,39.0,789.0,661.53,456.08
2017,9,2,13,15,624.0,253.5,1.05,38.5,772.0,616.52,428.16
2017,9,2,13,30,618.0,251.0,1.2,38.0,755.0,570.52,398.27
2017,9,2,13,45,621.0,241.0,1.35,38.0,734.5,522.9,365.17
2017,9,2,14,0,624.0,231.0,1.5,38.0,714.0,473.9,329.69
2017,9,2,14,15,612.0,226.0,1.6,37.5,683.5,421.28,290.93
2017,9,2,14,30,600.0,221.0,1.7,37.0,653.0,369.31,251.42
2017,9,2,14,45,596.0,210.0,1.8,37.0,619.5,316.27,209.73
2017,9,2,15,0,592.0,199.0,1.9,37.0,586.0,261.64,167.17
2017,9,2,15,15,571.5,191.0,1.9,36.5,544.5,208.56,128.97
2017,9,2,15,30,551.0,183.0,1.9,36.0,503.0,157.99,98.71
2017,9,2,15,45,537.0,170.5,1.95,35.5,460.5,114.15,86.48
2017,9,2,16,0,523.0,158.0,2.0,35.0,418.0,107.64,81.82
2017,9,2,16,15,490.5,147.0,1.9,34.0,370.0,101.36,77.39
2017,9,2,16,30,458.0,136.0,1.8,33.0,322.0,94.87,72.69
2017,9,2,16,45,428.0,120.5,1.75,32.0,275.5,85.34,65.37
2017,9,2,17,0,398.0,105.0,1.7,31.0,229.0,75.46,57.58
2017,9,2,17,15,343.0,89.5,1.6,30.0,181.5,64.95,49.01
2017,9,2,17,30,288.0,74.0,1.5,29.0,134.0,54.21,39.97
2017,9,2,17,45,226.0,54.5,1.45,28.0,93.5,40.41,28.1
2017,9,2,18,0,164.0,35.0,1.4,27.0,53.0,26.29,15.62
2017,9,2,18,15,82.0,17.5,1.4,26.0,26.5,13.27,0.0
2017,9,2,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,6.0,1.7,19.5,6.0,4.72,0.0
2017,9,3,6,0,0.0,12.0,1.7,20.0,12.0,9.13,0.0
2017,9,3,6,15,44.5,34.0,1.7,20.0,41.0,73.16,52.42
2017,9,3,6,30,89.0,56.0,1.7,20.0,70.0,129.94,102.28
2017,9,3,6,45,124.0,80.0,1.7,20.5,107.5,185.58,149.7
2017,9,3,7,0,159.0,104.0,1.7,21.0,145.0,242.93,197.37
2017,9,3,7,15,217.5,117.0,1.65,21.5,186.0,321.94,261.08
2017,9,3,7,30,276.0,130.0,1.6,22.0,227.0,390.56,314.62
2017,9,3,7,45,223.5,158.0,1.6,23.0,245.0,386.91,308.05
2017,9,3,8,0,171.0,186.0,1.6,24.0,263.0,357.79,282.47
2017,9,3,8,15,180.0,209.0,1.6,24.5,298.0,393.77,308.44
2017,9,3,8,30,189.0,232.0,1.6,25.0,333.0,429.21,333.07
2017,9,3,8,45,281.5,238.0,1.65,25.5,402.5,547.32,419.5
2017,9,3,9,0,374.0,244.0,1.7,26.0,472.0,645.7,488.51
2017,9,3,9,15,461.5,238.5,1.65,26.5,540.0,751.62,559.21
2017,9,3,9,30,549.0,233.0,1.6,27.0,608.0,834.41,612.19
2017,9,3,9,45,440.0,280.5,1.6,27.5,591.0,773.42,565.54
2017,9,3,10,0,331.0,328.0,1.6,28.0,574.0,687.84,503.93
2017,9,3,10,15,329.5,345.0,1.55,28.5,597.5,697.72,508.74
2017,9,3,10,30,328.0,362.0,1.5,29.0,621.0,705.44,511.28
2017,9,3,10,45,269.0,384.0,1.5,29.5,600.0,660.01,477.5
2017,9,3,11,0,210.0,406.0,1.5,30.0,579.0,592.93,429.77
2017,9,3,11,15,345.0,369.5,1.5,30.0,660.0,692.88,500.29
2017,9,3,11,30,480.0,333.0,1.5,30.0,741.0,782.8,560.65
2017,9,3,11,45,356.5,378.5,1.5,30.5,683.0,678.29,487.01
2017,9,3,12,0,233.0,424.0,1.5,31.0,625.0,580.07,417.91
2017,9,3,12,15,238.5,418.5,1.55,31.0,623.5,563.76,407.67
2017,9,3,12,30,244.0,413.0,1.6,31.0,622.0,558.56,404.1
2017,9,3,12,45,422.5,345.0,1.7,31.5,702.5,620.43,448.49
2017,9,3,13,0,601.0,277.0,1.8,32.0,783.0,658.61,474.78
2017,9,3,13,15,595.5,274.0,1.9,32.0,766.0,613.45,442.91
2017,9,3,13,30,590.0,271.0,2.0,32.0,749.0,568.58,410.91
2017,9,3,13,45,595.0,258.5,2.1,32.0,728.5,521.17,376.2
2017,9,3,14,0,600.0,246.0,2.2,32.0,708.0,473.95,340.36
2017,9,3,14,15,588.0,240.5,2.25,31.5,677.5,420.46,299.53
2017,9,3,14,30,576.0,235.0,2.3,31.0,647.0,369.18,259.22
2017,9,3,14,45,568.0,224.0,2.4,31.0,612.5,316.13,216.5
2017,9,3,15,0,560.0,213.0,2.5,31.0,578.0,263.81,174.71
2017,9,3,15,15,539.5,204.5,2.6,30.5,536.5,212.11,136.61
2017,9,3,15,30,519.0,196.0,2.7,30.0,495.0,162.96,106.39
2017,9,3,15,45,497.5,184.0,2.8,29.5,451.0,121.22,94.61
2017,9,3,16,0,476.0,172.0,2.9,29.0,407.0,115.09,90.16
2017,9,3,16,15,443.0,159.5,3.0,28.0,359.5,108.16,85.12
2017,9,3,16,30,410.0,147.0,3.1,27.0,312.0,100.97,79.76
2017,9,3,16,45,371.0,131.0,3.25,26.0,264.5,91.22,72.1
2017,9,3,17,0,332.0,115.0,3.4,25.0,217.0,82.04,64.71
2017,9,3,17,15,280.5,96.0,3.5,24.0,170.5,69.1,53.85
2017,9,3,17,30,229.0,77.0,3.6,23.0,124.0,55.92,42.47
2017,9,3,17,45,168.0,55.0,3.7,22.0,84.0,40.52,28.9
2017,9,3,18,0,107.0,33.0,3.8,21.0,44.0,24.82,14.7
2017,9,3,18,15,53.5,16.5,3.7,20.5,22.0,12.64,0.0
2017,9,3,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.5,1.15,17.0,4.5,3.54,0.0
2017,9,4,6,0,0.0,9.0,1.2,17.0,9.0,6.83,0.0
2017,9,4,6,15,25.0,30.5,1.2,17.5,34.5,45.93,30.99
2017,9,4,6,30,50.0,52.0,1.2,18.0,60.0,99.14,77.14
2017,9,4,6,45,80.0,76.5,1.3,18.5,94.0,150.72,121.35
2017,9,4,7,0,110.0,101.0,1.4,19.0,128.0,203.43,165.69
2017,9,4,7,15,150.5,119.0,1.4,19.5,166.0,256.68,209.55
2017,9,4,7,30,191.0,137.0,1.4,20.0,204.0,312.97,254.48
2017,9,4,7,45,288.0,146.5,1.45,20.5,265.5,428.77,345.09
2017,9,4,8,0,385.0,156.0,1.5,21.0,327.0,554.61,438.75
2017,9,4,8,15,351.5,184.5,1.55,21.5,354.0,543.98,427.32
2017,9,4,8,30,318.0,213.0,1.6,22.0,381.0,551.51,429.79
2017,9,4,8,45,218.5,244.0,1.7,22.5,364.5,471.71,367.04
2017,9,4,9,0,119.0,275.0,1.8,23.0,348.0,409.02,316.27
2017,9,4,9,15,222.5,284.0,1.95,23.5,431.5,518.68,399.38
2017,9,4,9,30,326.0,293.0,2.1,24.0,515.0,653.86,496.23
2017,9,4,9,45,200.5,315.0,2.25,24.5,453.5,524.43,398.67
2017,9,4,10,0,75.0,337.0,2.4,25.0,392.0,393.54,298.84
2017,9,4,10,15,41.5,270.0,2.45,25.5,300.5,286.26,217.79
2017,9,4,10,30,8.0,203.0,2.5,26.0,209.0,171.51,129.03
2017,9,4,10,45,4.0,168.0,2.6,26.5,171.0,137.31,102.37
2017,9,4,11,0,0.0,133.0,2.7,27.0,133.0,104.35,76.43
2017,9,4,11,15,5.5,186.0,2.7,27.0,191.0,152.93,114.16
2017,9,4,11,30,11.0,239.0,2.7,27.0,249.0,201.63,151.36
2017,9,4,11,45,49.0,325.0,2.7,27.0,367.5,323.75,243.81
2017,9,4,12,0,87.0,411.0,2.7,27.0,486.0,429.16,320.95
2017,9,4,12,15,48.0,310.5,2.65,27.0,352.0,300.02,225.19
2017,9,4,12,30,9.0,210.0,2.6,27.0,218.0,171.9,128.2
2017,9,4,12,45,19.0,270.0,2.6,27.0,286.5,226.08,169.79
2017,9,4,13,0,29.0,330.0,2.6,27.0,355.0,286.97,215.4
2017,9,4,13,15,125.0,361.0,2.55,26.5,463.0,374.11,281.31
2017,9,4,13,30,221.0,392.0,2.5,26.0,571.0,439.32,329.1
2017,9,4,13,45,169.5,379.0,2.5,26.0,514.0,383.17,286.91
2017,9,4,14,0,118.0,366.0,2.5,26.0,457.0,332.85,249.5
2017,9,4,14,15,148.5,351.5,2.5,25.5,460.5,320.3,239.83
2017,9,4,14,30,179.0,337.0,2.5,25.0,464.0,304.14,226.6
2017,9,4,14,45,298.5,294.0,2.55,25.0,493.0,288.94,210.23
2017,9,4,15,0,418.0,251.0,2.6,25.0,522.0,258.23,180.49
2017,9,4,15,15,352.0,246.0,2.55,24.5,463.0,213.27,148.75
2017,9,4,15,30,286.0,241.0,2.5,24.0,404.0,174.57,125.38
2017,9,4,15,45,163.5,216.5,2.5,24.0,308.0,142.3,114.24
2017,9,4,16,0,41.0,192.0,2.5,24.0,212.0,130.34,104.73
2017,9,4,16,15,158.5,171.5,2.35,23.5,236.5,116.6,93.76
2017,9,4,16,30,276.0,151.0,2.2,23.0,261.0,103.27,82.98
2017,9,4,16,45,230.0,136.5,2.1,22.5,219.5,93.85,75.35
2017,9,4,17,0,184.0,122.0,2.0,22.0,178.0,85.44,68.39
2017,9,4,17,15,199.0,99.0,1.85,21.5,148.5,69.97,55.12
2017,9,4,17,30,214.0,76.0,1.7,21.0,119.0,55.07,42.05
2017,9,4,17,45,143.0,53.0,1.55,21.0,78.0,38.98,27.66
2017,9,4,18,0,72.0,30.0,1.4,21.0,37.0,22.56,12.66
2017,9,4,18,15,36.0,15.0,1.3,20.5,18.5,11.49,0.0
2017,9,4,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.0,1.4,18.5,7.0,5.51,0.0
2017,9,5,6,0,0.0,14.0,1.5,19.0,14.0,10.68,0.0
2017,9,5,6,15,84.0,34.5,1.6,19.0,46.5,111.94,82.18
2017,9,5,6,30,168.0,55.0,1.7,19.0,79.0,194.52,155.57
2017,9,5,6,45,237.0,73.0,1.8,19.5,123.0,269.68,219.78
2017,9,5,7,0,306.0,91.0,1.9,20.0,167.0,367.53,299.7
2017,9,5,7,15,356.5,105.5,1.9,20.5,214.0,436.33,353.99
2017,9,5,7,30,407.0,120.0,1.9,21.0,261.0,508.09,408.46
2017,9,5,7,45,455.5,128.0,1.9,21.5,310.0,572.66,455.67
2017,9,5,8,0,504.0,136.0,1.9,22.0,359.0,638.76,502.36
2017,9,5,8,15,534.5,144.5,1.9,22.0,405.0,689.74,537.09
2017,9,5,8,30,565.0,153.0,1.9,22.0,451.0,740.02,570.67
2017,9,5,8,45,600.5,154.5,1.9,22.5,496.5,797.05,607.12
2017,9,5,9,0,636.0,156.0,1.9,23.0,542.0,842.49,634.76
2017,9,5,9,15,654.0,160.5,1.9,23.5,581.0,871.49,650.97
2017,9,5,9,30,672.0,165.0,1.9,24.0,620.0,897.55,665.25
2017,9,5,9,45,685.5,169.0,1.9,24.5,654.0,915.35,674.04
2017,9,5,10,0,699.0,173.0,1.9,25.0,688.0,929.75,680.72
2017,9,5,10,15,709.5,176.0,1.9,25.5,715.5,936.5,682.54
2017,9,5,10,30,720.0,179.0,1.9,26.0,743.0,939.59,682.19
2017,9,5,10,45,743.5,171.5,1.95,26.5,768.0,940.49,681.17
2017,9,5,11,0,767.0,164.0,2.0,27.0,793.0,929.07,672.36
2017,9,5,11,15,771.5,165.0,2.0,27.0,807.0,913.21,661.73
2017,9,5,11,30,776.0,166.0,2.0,27.0,821.0,893.77,648.91
2017,9,5,11,45,792.0,158.5,2.0,27.5,831.0,873.01,634.06
2017,9,5,12,0,808.0,151.0,2.0,28.0,841.0,848.2,616.68
2017,9,5,12,15,808.0,150.5,2.0,28.0,839.5,812.94,593.67
2017,9,5,12,30,808.0,150.0,2.0,28.0,838.0,774.81,567.82
2017,9,5,12,45,812.0,146.0,2.05,28.0,830.0,733.79,539.61
2017,9,5,13,0,816.0,142.0,2.1,28.0,822.0,689.99,508.73
2017,9,5,13,15,811.0,141.0,2.1,28.0,805.0,640.5,472.67
2017,9,5,13,30,806.0,140.0,2.1,28.0,788.0,589.38,434.45
2017,9,5,13,45,804.0,135.5,2.1,28.0,764.5,535.57,393.16
2017,9,5,14,0,802.0,131.0,2.1,28.0,741.0,480.36,349.47
2017,9,5,14,15,792.0,128.5,2.05,28.0,710.0,422.33,302.29
2017,9,5,14,30,782.0,126.0,2.0,28.0,679.0,364.24,253.91
2017,9,5,14,45,767.5,123.5,2.0,28.0,641.5,305.11,204.38
2017,9,5,15,0,753.0,121.0,2.0,28.0,604.0,246.98,156.39
2017,9,5,15,15,734.5,117.0,1.95,27.5,561.5,183.0,107.79
2017,9,5,15,30,716.0,113.0,1.9,27.0,519.0,125.76,72.91
2017,9,5,15,45,685.5,110.5,1.85,27.0,471.5,81.22,62.54
2017,9,5,16,0,655.0,108.0,1.8,27.0,424.0,80.14,61.91
2017,9,5,16,15,621.5,102.0,1.75,26.5,375.5,76.66,59.33
2017,9,5,16,30,588.0,96.0,1.7,26.0,327.0,73.09,56.64
2017,9,5,16,45,533.5,90.0,1.65,25.5,276.5,69.15,53.57
2017,9,5,17,0,479.0,84.0,1.6,25.0,226.0,65.26,50.42
2017,9,5,17,15,415.5,73.0,1.6,24.5,178.5,54.72,41.43
2017,9,5,17,30,352.0,62.0,1.6,24.0,131.0,46.57,34.25
2017,9,5,17,45,261.5,47.5,1.65,23.5,90.0,35.74,24.55
2017,9,5,18,0,171.0,33.0,1.7,23.0,49.0,24.87,14.07
2017,9,5,18,15,85.5,16.5,1.75,22.0,24.5,12.52,0.0
2017,9,5,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,36.0,7.0,0.85,16.0,8.5,23.13,0.0
2017,9,6,6,0,72.0,14.0,0.9,16.0,17.0,71.86,0.0
2017,9,6,6,15,167.0,32.0,1.0,16.5,52.5,173.04,129.37
2017,9,6,6,30,262.0,50.0,1.1,17.0,88.0,263.79,212.25
2017,9,6,6,45,332.0,64.5,1.2,17.5,133.0,341.34,278.4
2017,9,6,7,0,402.0,79.0,1.3,18.0,178.0,424.96,346.72
2017,9,6,7,15,435.5,88.5,1.3,18.5,219.0,478.48,388.42
2017,9,6,7,30,469.0,98.0,1.3,19.0,260.0,533.46,429.32
2017,9,6,7,45,524.5,108.5,1.3,19.5,316.5,618.91,490.56
2017,9,6,8,0,580.0,119.0,1.3,20.0,373.0,697.75,544.25
2017,9,6,8,15,322.0,169.0,1.3,20.5,312.5,500.32,394.18
2017,9,6,8,30,64.0,219.0,1.3,21.0,252.0,276.49,216.93
2017,9,6,8,45,159.0,242.0,1.35,21.5,335.0,413.81,324.36
2017,9,6,9,0,254.0,265.0,1.4,22.0,418.0,555.66,428.07
2017,9,6,9,15,222.5,289.5,1.4,22.0,430.0,527.02,404.34
2017,9,6,9,30,191.0,314.0,1.4,22.0,442.0,519.95,397.25
2017,9,6,9,45,456.0,241.0,1.45,22.5,569.5,752.04,565.65
2017,9,6,10,0,721.0,168.0,1.5,23.0,697.0,947.71,694.84
2017,9,6,10,15,480.5,270.5,1.55,23.5,629.0,797.04,587.97
2017,9,6,10,30,240.0,373.0,1.6,24.0,561.0,609.49,453.72
2017,9,6,10,45,496.5,275.5,1.7,24.5,677.5,797.08,589.1
2017,9,6,11,0,753.0,178.0,1.8,25.0,794.0,939.65,683.97
2017,9,6,11,15,399.5,271.5,1.85,25.0,599.0,671.15,498.0
2017,9,6,11,30,46.0,365.0,1.9,25.0,404.0,364.38,272.58
2017,9,6,11,45,264.0,349.0,2.0,25.5,573.5,571.29,427.97
2017,9,6,12,0,482.0,333.0,2.1,26.0,743.0,740.6,546.35
2017,9,6,12,15,619.5,259.0,2.2,26.0,784.0,764.12,564.02
2017,9,6,12,30,757.0,185.0,2.3,26.0,825.0,772.54,572.11
2017,9,6,12,45,615.0,254.0,2.4,26.0,770.0,688.58,511.35
2017,9,6,13,0,473.0,323.0,2.5,26.0,715.0,609.31,453.61
2017,9,6,13,15,443.5,326.5,2.6,26.0,688.5,560.68,418.5
2017,9,6,13,30,414.0,330.0,2.7,26.0,662.0,513.61,383.67
2017,9,6,13,45,311.0,346.5,2.8,26.0,591.0,436.58,326.47
2017,9,6,14,0,208.0,363.0,2.9,26.0,520.0,372.28,278.58
2017,9,6,14,15,277.5,332.0,2.9,25.5,533.0,359.59,267.73
2017,9,6,14,30,347.0,301.0,2.9,25.0,546.0,336.54,247.44
2017,9,6,14,45,423.5,258.0,2.9,25.0,540.0,299.01,214.1
2017,9,6,15,0,500.0,215.0,2.9,25.0,534.0,252.11,172.79
2017,9,6,15,15,360.0,230.5,2.8,24.5,452.0,204.8,142.08
2017,9,6,15,30,220.0,246.0,2.7,24.0,370.0,176.54,129.22
2017,9,6,15,45,265.0,216.5,2.65,23.5,353.0,139.02,111.85
2017,9,6,16,0,310.0,187.0,2.6,23.0,336.0,124.27,100.16
2017,9,6,16,15,221.5,172.5,2.55,22.5,273.0,114.59,92.54
2017,9,6,16,30,133.0,158.0,2.5,22.0,210.0,107.34,86.85
2017,9,6,16,45,113.0,137.5,2.45,21.5,177.0,94.39,76.16
2017,9,6,17,0,93.0,117.0,2.4,21.0,144.0,81.15,64.98
2017,9,6,17,15,181.0,92.5,2.35,20.5,132.0,65.66,51.58
2017,9,6,17,30,269.0,68.0,2.3,20.0,120.0,50.0,37.76
2017,9,6,17,45,195.5,49.0,2.25,19.5,80.0,36.38,25.46
2017,9,6,18,0,122.0,30.0,2.2,19.0,40.0,22.64,12.19
2017,9,6,18,15,61.0,15.0,2.1,18.5,20.0,11.8,0.0
2017,9,6,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,5,45,21.5,6.0,1.9,15.5,7.0,4.72,0.0
2017,9,7,6,0,43.0,12.0,2.0,16.0,14.0,43.59,0.0
2017,9,7,6,15,122.0,32.0,2.05,16.0,47.5,132.38,97.49
2017,9,7,6,30,201.0,52.0,2.1,16.0,81.0,228.26,184.65
2017,9,7,6,45,258.0,71.0,2.2,16.5,124.0,299.53,246.54
2017,9,7,7,0,315.0,90.0,2.3,17.0,167.0,375.45,310.08
2017,9,7,7,15,157.5,74.5,2.3,17.5,113.0,221.31,183.42
2017,9,7,7,30,0.0,59.0,2.3,18.0,59.0,45.19,32.51
2017,9,7,7,45,0.0,66.0,2.35,18.5,66.0,50.61,37.01
2017,9,7,8,0,0.0,73.0,2.4,19.0,73.0,56.04,41.32
2017,9,7,8,15,0.0,80.5,2.35,19.0,80.5,61.87,46.01
2017,9,7,8,30,0.0,88.0,2.3,19.0,88.0,67.76,50.7
2017,9,7,8,45,0.0,107.0,2.3,19.5,107.0,83.75,63.53
2017,9,7,9,0,0.0,126.0,2.3,20.0,126.0,99.86,76.27
2017,9,7,9,15,0.0,122.5,2.3,20.0,122.5,96.46,73.29
2017,9,7,9,30,0.0,119.0,2.3,20.0,119.0,93.28,70.54
2017,9,7,9,45,4.5,168.0,2.3,20.5,171.5,139.63,107.55
2017,9,7,10,0,9.0,217.0,2.3,21.0,224.0,186.96,144.53
2017,9,7,10,15,26.0,273.5,2.3,21.0,293.5,275.41,213.35
2017,9,7,10,30,43.0,330.0,2.3,21.0,363.0,346.56,267.24
2017,9,7,10,45,25.5,270.0,2.3,21.5,290.0,265.68,204.37
2017,9,7,11,0,8.0,210.0,2.3,22.0,217.0,176.3,134.56
2017,9,7,11,15,4.0,134.5,2.3,22.0,138.0,109.24,81.95
2017,9,7,11,30,0.0,59.0,2.3,22.0,59.0,45.62,31.15
2017,9,7,11,45,0.0,59.5,2.3,22.0,59.5,46.02,31.5
2017,9,7,12,0,0.0,60.0,2.3,22.0,60.0,46.41,31.81
2017,9,7,12,15,3.0,122.0,2.3,22.0,125.0,97.47,72.65
2017,9,7,12,30,6.0,184.0,2.3,22.0,190.0,148.83,113.11
2017,9,7,12,45,9.0,214.5,2.3,22.0,222.5,174.56,133.17
2017,9,7,13,0,12.0,245.0,2.3,22.0,255.0,199.58,152.6
2017,9,7,13,15,20.5,278.5,2.3,22.0,295.5,229.47,175.74
2017,9,7,13,30,29.0,312.0,2.3,22.0,336.0,262.54,201.08
2017,9,7,13,45,18.5,260.5,2.3,22.0,275.5,209.38,160.21
2017,9,7,14,0,8.0,209.0,2.3,22.0,215.0,163.5,124.79
2017,9,7,14,15,31.5,255.0,2.25,21.5,277.5,205.19,157.51
2017,9,7,14,30,55.0,301.0,2.2,21.0,340.0,239.16,183.47
2017,9,7,14,45,54.0,285.5,2.2,21.0,322.0,220.04,168.42
2017,9,7,15,0,53.0,270.0,2.2,21.0,304.0,201.25,153.81
2017,9,7,15,15,100.0,259.0,2.15,20.5,317.0,192.09,145.26
2017,9,7,15,30,147.0,248.0,2.1,20.0,330.0,171.8,129.66
2017,9,7,15,45,193.0,222.0,2.1,20.0,319.5,145.41,118.73
2017,9,7,16,0,239.0,196.0,2.1,20.0,309.0,127.8,104.3
2017,9,7,16,15,141.0,171.5,2.1,19.5,236.0,115.91,94.75
2017,9,7,16,30,43.0,147.0,2.1,19.0,163.0,102.04,83.33
2017,9,7,16,45,34.5,126.0,2.1,19.0,138.0,88.37,71.72
2017,9,7,17,0,26.0,105.0,2.1,19.0,113.0,74.45,59.69
2017,9,7,17,15,15.0,84.0,2.1,18.5,88.5,61.09,48.01
2017,9,7,17,30,4.0,63.0,2.1,18.0,64.0,46.22,34.74
2017,9,7,17,45,2.0,42.0,2.1,18.0,42.5,31.3,21.2
2017,9,7,18,0,0.0,21.0,2.1,18.0,21.0,16.03,6.67
2017,9,7,18,15,0.0,10.5,2.05,17.5,10.5,8.26,0.0
2017,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,28.0,6.0,2.05,13.5,7.0,0.0,0.0
2017,9,8,6,0,56.0,12.0,2.1,14.0,14.0,40.03,0.0
2017,9,8,6,15,148.5,31.0,2.05,14.5,48.5,162.98,119.94
2017,9,8,6,30,241.0,50.0,2.0,15.0,83.0,252.7,205.17
2017,9,8,6,45,305.5,66.5,1.95,15.5,127.5,328.12,270.76
2017,9,8,7,0,370.0,83.0,1.9,16.0,172.0,409.03,338.03
2017,9,8,7,15,423.5,95.0,1.7,16.5,220.5,480.18,394.13
2017,9,8,7,30,477.0,107.0,1.5,17.0,269.0,554.39,449.58
2017,9,8,7,45,509.5,118.5,1.35,17.5,316.5,612.09,489.54
2017,9,8,8,0,542.0,130.0,1.2,18.0,364.0,670.0,527.71
2017,9,8,8,15,417.0,171.0,1.05,18.5,364.0,616.02,481.98
2017,9,8,8,30,292.0,212.0,0.9,19.0,364.0,530.45,413.99
2017,9,8,8,45,469.0,185.5,0.8,19.5,454.5,698.34,535.16
2017,9,8,9,0,646.0,159.0,0.7,20.0,545.0,859.77,639.61
2017,9,8,9,15,663.5,163.5,0.75,20.5,584.5,888.35,653.94
2017,9,8,9,30,681.0,168.0,0.8,21.0,624.0,913.89,668.17
2017,9,8,9,45,561.0,225.0,0.85,21.5,613.5,843.08,619.04
2017,9,8,10,0,441.0,282.0,0.9,22.0,603.0,777.57,571.82
2017,9,8,10,15,600.0,223.5,1.05,22.0,678.0,878.48,644.05
2017,9,8,10,30,759.0,165.0,1.2,22.0,753.0,966.53,701.72
2017,9,8,10,45,767.0,166.0,1.35,22.5,774.0,951.62,691.28
2017,9,8,11,0,775.0,167.0,1.5,23.0,795.0,942.42,685.76
2017,9,8,11,15,779.0,168.0,1.6,23.0,808.5,925.65,675.86
2017,9,8,11,30,783.0,169.0,1.7,23.0,822.0,905.27,663.64
2017,9,8,11,45,785.5,168.5,1.85,23.5,827.5,878.66,646.54
2017,9,8,12,0,788.0,168.0,2.0,24.0,833.0,848.77,627.11
2017,9,8,12,15,787.5,168.0,2.1,24.0,830.5,813.74,604.54
2017,9,8,12,30,787.0,168.0,2.2,24.0,828.0,775.92,578.81
2017,9,8,12,45,777.0,171.0,2.3,24.5,816.0,731.17,546.46
2017,9,8,13,0,767.0,174.0,2.4,25.0,804.0,684.78,512.29
2017,9,8,13,15,641.5,231.0,2.45,24.5,750.5,611.94,458.91
2017,9,8,13,30,516.0,288.0,2.5,24.0,697.0,540.7,406.23
2017,9,8,13,45,630.5,225.0,2.55,24.0,708.5,516.99,387.51
2017,9,8,14,0,745.0,162.0,2.6,24.0,720.0,477.34,354.63
2017,9,8,14,15,733.5,159.0,2.55,24.0,688.5,419.97,307.24
2017,9,8,14,30,722.0,156.0,2.5,24.0,657.0,362.88,259.09
2017,9,8,14,45,711.5,150.0,2.5,24.0,621.0,304.4,209.44
2017,9,8,15,0,701.0,144.0,2.5,24.0,585.0,246.67,161.1
2017,9,8,15,15,681.0,139.0,2.4,23.5,542.5,189.25,117.06
2017,9,8,15,30,661.0,134.0,2.3,23.0,500.0,134.22,83.25
2017,9,8,15,45,641.5,126.0,2.25,22.5,455.0,90.84,71.94
2017,9,8,16,0,622.0,118.0,2.2,22.0,410.0,86.68,68.85
2017,9,8,16,15,587.0,111.0,2.15,21.5,361.0,82.74,65.86
2017,9,8,16,30,552.0,104.0,2.1,21.0,312.0,78.71,62.73
2017,9,8,16,45,511.0,93.5,2.05,21.0,263.5,71.87,56.97
2017,9,8,17,0,470.0,83.0,2.0,21.0,215.0,62.03,48.47
2017,9,8,17,15,403.5,71.0,1.95,20.5,167.5,53.24,40.79
2017,9,8,17,30,337.0,59.0,1.9,20.0,120.0,44.35,32.79
2017,9,8,17,45,246.5,43.0,1.85,19.5,79.5,32.44,21.93
2017,9,8,18,0,156.0,27.0,1.8,19.0,39.0,20.45,9.34
2017,9,8,18,15,78.0,13.5,1.85,18.5,19.5,10.62,0.0
2017,9,8,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,35.5,6.0,1.45,14.5,7.5,0.0,0.0
2017,9,9,6,0,71.0,12.0,1.5,15.0,15.0,48.39,0.0
2017,9,9,6,15,179.0,28.5,1.45,15.5,49.5,178.25,128.98
2017,9,9,6,30,287.0,45.0,1.4,16.0,84.0,276.67,223.17
2017,9,9,6,45,367.0,57.5,1.35,16.5,130.0,360.18,294.83
2017,9,9,7,0,447.0,70.0,1.3,17.0,176.0,456.56,372.99
2017,9,9,7,15,502.0,79.0,1.15,17.5,226.0,530.99,429.46
2017,9,9,7,30,557.0,88.0,1.0,18.0,276.0,607.73,483.91
2017,9,9,7,45,599.0,94.5,0.9,18.5,326.0,672.07,526.79
2017,9,9,8,0,641.0,101.0,0.8,19.0,376.0,736.6,567.78
2017,9,9,8,15,437.0,160.0,0.8,19.5,358.0,623.26,482.91
2017,9,9,8,30,233.0,219.0,0.8,20.0,340.0,461.45,360.07
2017,9,9,8,45,252.5,238.0,0.8,20.5,380.0,526.03,406.67
2017,9,9,9,0,272.0,257.0,0.8,21.0,420.0,567.41,433.86
2017,9,9,9,15,527.0,191.0,0.8,21.5,533.0,772.36,579.22
2017,9,9,9,30,782.0,125.0,0.8,22.0,646.0,960.56,697.2
2017,9,9,9,45,779.5,135.0,0.85,23.0,677.0,969.14,696.68
2017,9,9,10,0,777.0,145.0,0.9,24.0,708.0,973.71,696.43
2017,9,9,10,15,786.5,147.5,0.95,24.0,736.5,978.7,699.33
2017,9,9,10,30,796.0,150.0,1.0,24.0,765.0,979.79,699.92
2017,9,9,10,45,804.5,150.5,1.1,24.5,786.5,973.91,695.89
2017,9,9,11,0,813.0,151.0,1.2,25.0,808.0,964.09,689.52
2017,9,9,11,15,817.0,152.0,1.3,25.5,821.5,946.59,678.36
2017,9,9,11,30,821.0,153.0,1.4,26.0,835.0,925.36,664.89
2017,9,9,11,45,826.0,151.5,1.5,26.5,842.0,898.98,648.08
2017,9,9,12,0,831.0,150.0,1.6,27.0,849.0,869.06,628.91
2017,9,9,12,15,831.0,150.0,1.65,27.0,846.5,833.04,606.3
2017,9,9,12,30,831.0,150.0,1.7,27.0,844.0,794.07,580.81
2017,9,9,12,45,826.0,150.5,1.8,27.0,833.5,749.13,550.51
2017,9,9,13,0,821.0,151.0,1.9,27.0,823.0,702.04,517.84
2017,9,9,13,15,816.0,149.5,1.95,27.0,805.0,651.35,481.37
2017,9,9,13,30,811.0,148.0,2.0,27.0,787.0,599.04,442.61
2017,9,9,13,45,808.5,143.5,2.1,27.0,763.0,544.22,400.95
2017,9,9,14,0,806.0,139.0,2.2,27.0,739.0,488.05,356.72
2017,9,9,14,15,795.5,136.5,2.2,27.0,707.0,429.15,308.77
2017,9,9,14,30,785.0,134.0,2.2,27.0,675.0,370.27,259.62
2017,9,9,14,45,774.0,129.5,2.25,27.0,638.0,310.03,208.93
2017,9,9,15,0,763.0,125.0,2.3,27.0,601.0,245.6,155.81
2017,9,9,15,15,744.0,121.0,2.3,26.5,557.5,185.28,110.02
2017,9,9,15,30,725.0,117.0,2.3,26.0,514.0,127.11,75.0
2017,9,9,15,45,700.5,111.5,2.35,26.0,466.5,82.73,64.18
2017,9,9,16,0,676.0,106.0,2.4,26.0,419.0,79.75,61.95
2017,9,9,16,15,641.0,99.5,2.35,25.5,369.0,75.79,58.95
2017,9,9,16,30,606.0,93.0,2.3,25.0,319.0,71.73,55.81
2017,9,9,16,45,556.5,85.0,2.25,24.5,268.0,66.28,51.39
2017,9,9,17,0,507.0,77.0,2.2,24.0,217.0,60.75,46.76
2017,9,9,17,15,437.5,66.0,2.05,23.0,168.5,52.58,39.76
2017,9,9,17,30,368.0,55.0,1.9,22.0,120.0,41.8,30.27
2017,9,9,17,45,265.0,40.0,1.8,21.0,78.5,30.4,19.96
2017,9,9,18,0,162.0,25.0,1.7,20.0,37.0,19.01,7.37
2017,9,9,18,15,81.0,12.5,1.7,19.5,18.5,9.83,0.0
2017,9,9,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,45,23.0,5.0,0.65,15.5,5.5,0.0,0.0
2017,9,10,6,0,46.0,10.0,0.7,16.0,11.0,33.21,0.0
2017,9,10,6,15,137.5,28.5,0.65,16.5,44.0,153.41,107.54
2017,9,10,6,30,229.0,47.0,0.6,17.0,77.0,242.98,193.63
2017,9,10,6,45,300.5,62.5,0.6,17.5,121.5,321.71,260.41
2017,9,10,7,0,372.0,78.0,0.6,18.0,166.0,406.72,329.03
2017,9,10,7,15,426.5,90.0,0.6,18.5,214.5,478.95,384.61
2017,9,10,7,30,481.0,102.0,0.6,19.0,263.0,554.32,439.74
2017,9,10,7,45,519.5,112.0,0.6,20.0,311.5,615.62,480.77
2017,9,10,8,0,558.0,122.0,0.6,21.0,360.0,686.65,526.94
2017,9,10,8,15,589.0,129.0,0.65,22.0,407.5,739.41,559.33
2017,9,10,8,30,620.0,136.0,0.7,23.0,455.0,790.87,590.11
2017,9,10,8,45,643.0,142.0,0.75,24.0,499.0,831.76,613.14
2017,9,10,9,0,666.0,148.0,0.8,25.0,543.0,870.28,634.31
2017,9,10,9,15,684.0,152.5,0.75,25.5,582.5,899.44,648.65
2017,9,10,9,30,702.0,157.0,0.7,26.0,622.0,925.54,660.93
2017,9,10,9,45,753.5,142.5,0.7,27.0,665.5,960.55,678.26
2017,9,10,10,0,805.0,128.0,0.7,28.0,709.0,984.98,688.73
2017,9,10,10,15,814.5,129.5,0.65,28.5,737.0,988.79,687.14
2017,9,10,10,30,824.0,131.0,0.6,29.0,765.0,988.66,683.61
2017,9,10,10,45,833.0,131.0,0.55,30.0,787.0,982.42,675.3
2017,9,10,11,0,842.0,131.0,0.5,31.0,809.0,972.18,664.89
2017,9,10,11,15,846.0,132.0,0.4,31.5,822.5,954.26,650.46
2017,9,10,11,30,850.0,133.0,0.3,32.0,836.0,919.24,626.24
2017,9,10,11,45,855.0,131.0,0.2,32.5,842.5,892.64,607.58
2017,9,10,12,0,860.0,129.0,0.1,33.0,849.0,862.57,587.15
2017,9,10,12,15,859.5,129.0,0.25,33.0,846.5,826.44,568.07
2017,9,10,12,30,859.0,129.0,0.4,33.0,844.0,787.38,547.2
2017,9,10,12,45,855.5,129.0,0.6,33.0,833.5,743.41,521.96
2017,9,10,13,0,852.0,129.0,0.8,33.0,823.0,697.13,493.57
2017,9,10,13,15,737.5,186.5,0.95,33.0,777.5,635.81,451.7
2017,9,10,13,30,623.0,244.0,1.1,33.0,732.0,570.07,406.2
2017,9,10,13,45,728.5,182.0,1.25,33.0,735.0,534.01,380.72
2017,9,10,14,0,834.0,120.0,1.4,33.0,738.0,485.29,343.62
2017,9,10,14,15,823.5,118.0,1.5,33.0,705.5,425.37,296.7
2017,9,10,14,30,813.0,116.0,1.6,33.0,673.0,365.39,248.29
2017,9,10,14,45,802.0,112.0,1.7,33.0,635.5,303.96,198.03
2017,9,10,15,0,791.0,108.0,1.8,33.0,598.0,243.12,148.83
2017,9,10,15,15,772.5,104.5,1.85,32.5,554.5,182.43,103.96
2017,9,10,15,30,754.0,101.0,1.9,32.0,511.0,123.78,69.94
2017,9,10,15,45,730.5,96.5,2.0,31.5,464.0,73.75,55.36
2017,9,10,16,0,707.0,92.0,2.1,31.0,417.0,71.07,53.52
2017,9,10,16,15,604.5,97.0,2.1,30.0,352.0,73.51,55.96
2017,9,10,16,30,502.0,102.0,2.1,29.0,287.0,74.6,57.27
2017,9,10,16,45,455.0,93.0,2.1,28.5,241.0,68.34,52.24
2017,9,10,17,0,408.0,84.0,2.1,28.0,195.0,61.98,46.99
2017,9,10,17,15,354.0,69.5,2.05,27.0,150.5,51.74,38.32
2017,9,10,17,30,300.0,55.0,2.0,26.0,106.0,41.28,29.23
2017,9,10,17,45,210.0,39.0,1.95,25.0,68.5,29.38,18.61
2017,9,10,18,0,120.0,23.0,1.9,24.0,31.0,17.41,4.95
2017,9,10,18,15,60.0,11.5,1.9,23.5,15.5,9.05,0.0
2017,9,10,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.0,1.85,18.0,5.0,0.0,0.0
2017,9,11,6,0,0.0,10.0,2.0,18.0,10.0,7.87,0.0
2017,9,11,6,15,80.0,27.5,2.05,18.0,38.0,101.37,67.53
2017,9,11,6,30,160.0,45.0,2.1,18.0,66.0,179.8,143.29
2017,9,11,6,45,201.5,64.0,2.2,18.5,102.5,238.43,194.78
2017,9,11,7,0,243.0,83.0,2.3,19.0,139.0,299.84,246.81
2017,9,11,7,15,273.5,100.0,2.3,19.5,178.5,352.28,289.62
2017,9,11,7,30,304.0,117.0,2.3,20.0,218.0,406.28,332.06
2017,9,11,7,45,378.5,126.0,2.3,20.5,272.5,511.45,412.78
2017,9,11,8,0,453.0,135.0,2.3,21.0,327.0,600.05,478.13
2017,9,11,8,15,544.5,127.5,2.3,21.5,386.0,697.68,547.29
2017,9,11,8,30,636.0,120.0,2.3,22.0,445.0,789.42,609.07
2017,9,11,8,45,624.0,138.5,2.35,22.5,481.5,810.67,620.45
2017,9,11,9,0,612.0,157.0,2.4,23.0,518.0,827.88,629.6
2017,9,11,9,15,505.5,210.5,2.35,23.5,522.5,775.02,588.15
