Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,9,30,399.0,264.0,2.3,24.0,527.0,702.49,532.53
2017,9,11,9,45,437.0,264.0,2.3,24.5,566.0,762.21,572.58
2017,9,11,10,0,475.0,264.0,2.3,25.0,605.0,796.5,594.01
2017,9,11,10,15,653.5,192.0,2.3,25.0,681.0,903.85,668.54
2017,9,11,10,30,832.0,120.0,2.3,25.0,757.0,985.5,720.1
2017,9,11,10,45,840.0,120.5,2.3,25.5,778.5,964.74,703.58
2017,9,11,11,0,848.0,121.0,2.3,26.0,800.0,954.43,695.06
2017,9,11,11,15,852.0,121.5,2.25,26.5,814.0,936.48,681.15
2017,9,11,11,30,856.0,122.0,2.2,27.0,828.0,914.87,665.09
2017,9,11,11,45,632.0,237.0,2.2,27.5,760.0,817.61,597.66
2017,9,11,12,0,408.0,352.0,2.2,28.0,692.0,697.35,510.51
2017,9,11,12,15,635.0,236.5,2.1,28.0,763.5,760.08,557.79
2017,9,11,12,30,862.0,121.0,2.0,28.0,835.0,782.94,575.32
2017,9,11,12,45,573.5,252.0,1.95,28.5,725.0,658.91,483.71
2017,9,11,13,0,285.0,383.0,1.9,29.0,615.0,524.92,385.25
2017,9,11,13,15,385.5,337.0,1.8,29.0,642.5,527.06,387.72
2017,9,11,13,30,486.0,291.0,1.7,29.0,670.0,526.52,386.18
2017,9,11,13,45,499.0,269.5,1.65,29.0,647.5,481.3,352.11
2017,9,11,14,0,512.0,248.0,1.6,29.0,625.0,434.22,315.94
2017,9,11,14,15,380.0,280.0,1.55,29.0,553.0,364.0,263.82
2017,9,11,14,30,248.0,312.0,1.5,29.0,481.0,311.28,225.67
2017,9,11,14,45,124.0,221.5,1.5,29.0,306.0,195.98,142.3
2017,9,11,15,0,0.0,131.0,1.5,29.0,131.0,99.57,72.94
2017,9,11,15,15,0.0,70.5,1.5,28.5,70.5,54.19,37.67
2017,9,11,15,30,0.0,10.0,1.5,28.0,10.0,7.63,0.51
2017,9,11,15,45,0.0,53.0,1.55,28.0,53.0,40.61,28.64
2017,9,11,16,0,0.0,96.0,1.6,28.0,96.0,72.86,55.75
2017,9,11,16,15,0.0,106.0,1.65,27.5,106.0,79.14,61.28
2017,9,11,16,30,0.0,116.0,1.7,27.0,116.0,84.74,66.29
2017,9,11,16,45,0.0,96.0,1.75,26.5,96.0,70.73,54.7
2017,9,11,17,0,0.0,76.0,1.8,26.0,76.0,56.56,42.78
2017,9,11,17,15,0.0,58.0,2.15,25.0,58.0,43.59,31.7
2017,9,11,17,30,0.0,40.0,2.5,24.0,40.0,30.48,20.28
2017,9,11,17,45,0.0,24.5,2.9,23.0,24.5,18.69,9.82
2017,9,11,18,0,0.0,9.0,3.3,22.0,9.0,6.83,0.0
2017,9,11,18,15,0.0,4.5,3.25,21.0,4.5,3.54,0.0
2017,9,11,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.75,18.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,1.8,18.0,8.0,6.29,0.0
2017,9,12,6,15,63.0,28.0,1.8,18.0,36.0,92.4,59.05
2017,9,12,6,30,126.0,48.0,1.8,18.0,64.0,164.21,129.82
2017,9,12,6,45,187.0,67.0,1.8,18.5,103.5,234.31,190.75
2017,9,12,7,0,248.0,86.0,1.8,19.0,143.0,309.4,253.82
2017,9,12,7,15,309.5,96.5,1.75,19.0,186.0,396.58,324.48
2017,9,12,7,30,371.0,107.0,1.7,19.0,229.0,471.34,383.2
2017,9,12,7,45,427.5,117.0,1.65,19.5,280.0,544.41,437.62
2017,9,12,8,0,484.0,127.0,1.6,20.0,331.0,619.64,491.24
2017,9,12,8,15,477.0,148.0,1.55,20.5,369.0,650.24,509.69
2017,9,12,8,30,470.0,169.0,1.5,21.0,407.0,677.83,525.65
2017,9,12,8,45,572.5,153.0,1.5,21.5,470.0,777.34,593.62
2017,9,12,9,0,675.0,137.0,1.5,22.0,533.0,869.38,652.26
2017,9,12,9,15,535.5,200.0,1.5,22.5,528.0,794.6,597.13
2017,9,12,9,30,396.0,263.0,1.5,23.0,523.0,699.4,526.71
2017,9,12,9,45,306.0,300.0,1.5,23.5,507.5,646.49,486.04
2017,9,12,10,0,216.0,337.0,1.5,24.0,492.0,566.34,426.0
2017,9,12,10,15,403.0,292.0,1.5,24.5,595.0,746.58,553.98
2017,9,12,10,30,590.0,247.0,1.5,25.0,698.0,878.32,641.83
2017,9,12,10,45,422.0,314.5,1.5,25.5,642.0,767.41,560.92
2017,9,12,11,0,254.0,382.0,1.5,26.0,586.0,639.85,469.83
2017,9,12,11,15,267.5,378.0,1.6,26.5,595.5,635.74,467.77
2017,9,12,11,30,281.0,374.0,1.7,27.0,605.0,629.8,463.37
2017,9,12,11,45,557.5,254.0,1.8,27.5,715.0,762.19,559.12
2017,9,12,12,0,834.0,134.0,1.9,28.0,825.0,857.55,623.81
2017,9,12,12,15,833.0,133.5,2.05,28.0,822.5,820.2,599.65
2017,9,12,12,30,832.0,133.0,2.2,28.0,820.0,780.0,574.16
2017,9,12,12,45,820.5,137.5,2.35,28.0,807.0,734.11,542.76
2017,9,12,13,0,809.0,142.0,2.5,28.0,794.0,686.48,509.24
2017,9,12,13,15,803.5,140.5,2.6,27.5,776.0,636.02,473.52
2017,9,12,13,30,798.0,139.0,2.7,27.0,758.0,584.04,435.38
2017,9,12,13,45,787.0,139.0,2.8,27.0,732.0,529.18,392.91
2017,9,12,14,0,776.0,139.0,2.9,27.0,706.0,473.85,348.69
2017,9,12,14,15,764.5,136.0,2.9,26.5,674.5,415.79,301.56
2017,9,12,14,30,753.0,133.0,2.9,26.0,643.0,357.95,253.3
2017,9,12,14,45,738.0,130.0,2.9,26.0,605.5,295.65,200.71
2017,9,12,15,0,723.0,127.0,2.9,26.0,568.0,237.63,152.31
2017,9,12,15,15,368.0,155.5,2.9,25.5,379.5,155.1,102.84
2017,9,12,15,30,13.0,184.0,2.9,25.0,191.0,134.05,101.9
2017,9,12,15,45,60.0,186.5,2.9,24.5,214.5,127.93,102.53
2017,9,12,16,0,107.0,189.0,2.9,24.0,238.0,125.03,100.66
2017,9,12,16,15,54.5,154.0,2.9,23.5,179.0,106.92,85.9
2017,9,12,16,30,2.0,119.0,2.9,23.0,120.0,86.54,68.97
2017,9,12,16,45,1.0,99.5,2.9,22.5,100.0,72.87,57.5
2017,9,12,17,0,0.0,80.0,2.9,22.0,80.0,59.07,45.68
2017,9,12,17,15,160.5,66.0,2.9,21.0,91.5,48.35,36.34
2017,9,12,17,30,321.0,52.0,2.9,20.0,103.0,39.32,28.21
2017,9,12,17,45,217.5,36.5,2.9,19.5,65.0,27.61,17.32
2017,9,12,18,0,114.0,21.0,2.9,19.0,27.0,15.91,0.44
2017,9,12,18,15,57.0,10.5,2.85,18.5,13.5,8.26,0.0
2017,9,12,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.0,2.4,15.5,2.0,0.0,0.0
2017,9,13,6,0,0.0,4.0,2.5,16.0,4.0,3.15,0.0
2017,9,13,6,15,0.0,19.0,2.65,16.0,19.0,14.5,4.09
2017,9,13,6,30,0.0,34.0,2.8,16.0,34.0,27.66,17.11
2017,9,13,6,45,0.0,55.0,2.95,16.5,55.0,48.32,34.93
2017,9,13,7,0,0.0,76.0,3.1,17.0,76.0,67.95,51.78
2017,9,13,7,15,9.0,96.0,3.1,17.0,99.0,92.96,73.33
2017,9,13,7,30,18.0,116.0,3.1,17.0,122.0,118.38,94.94
2017,9,13,7,45,9.0,124.5,3.15,17.5,127.5,115.64,91.9
2017,9,13,8,0,0.0,133.0,3.2,18.0,133.0,113.04,88.91
2017,9,13,8,15,0.0,132.5,3.15,18.0,132.5,109.82,85.97
2017,9,13,8,30,0.0,132.0,3.1,18.0,132.0,107.55,83.82
2017,9,13,8,45,109.5,195.5,3.1,18.5,260.0,316.1,255.39
2017,9,13,9,0,219.0,259.0,3.1,19.0,388.0,497.56,396.22
2017,9,13,9,15,167.0,280.0,3.05,19.5,382.5,467.22,368.61
2017,9,13,9,30,115.0,301.0,3.0,20.0,377.0,434.81,340.59
2017,9,13,9,45,115.0,318.0,2.95,20.5,397.5,449.17,349.9
2017,9,13,10,0,115.0,335.0,2.9,21.0,418.0,462.66,358.29
2017,9,13,10,15,196.5,344.5,2.9,21.0,492.0,549.11,423.96
2017,9,13,10,30,278.0,354.0,2.9,21.0,566.0,656.85,502.45
2017,9,13,10,45,176.5,361.5,2.9,21.5,498.0,531.85,407.45
2017,9,13,11,0,75.0,369.0,2.9,22.0,430.0,410.82,314.62
2017,9,13,11,15,77.5,373.5,2.9,22.0,437.0,411.34,315.28
2017,9,13,11,30,80.0,378.0,2.9,22.0,444.0,411.35,315.07
2017,9,13,11,45,63.5,369.0,2.95,22.0,421.5,381.1,291.9
2017,9,13,12,0,47.0,360.0,3.0,22.0,399.0,352.14,269.75
2017,9,13,12,15,29.0,298.5,3.05,22.0,323.0,276.34,212.09
2017,9,13,12,30,11.0,237.0,3.1,22.0,247.0,195.73,149.8
2017,9,13,12,45,21.0,279.0,3.15,22.0,297.0,235.56,181.05
2017,9,13,13,0,31.0,321.0,3.2,22.0,347.0,283.04,217.56
2017,9,13,13,15,25.5,299.5,3.2,21.5,320.0,256.74,197.64
2017,9,13,13,30,20.0,278.0,3.2,21.0,293.0,226.54,174.73
2017,9,13,13,45,17.0,261.0,3.25,21.0,273.5,209.22,161.41
2017,9,13,14,0,14.0,244.0,3.3,21.0,254.0,192.52,148.51
2017,9,13,14,15,36.0,267.5,3.25,21.0,292.5,216.38,167.04
2017,9,13,14,30,58.0,291.0,3.2,21.0,331.0,233.56,179.82
2017,9,13,14,45,130.0,282.5,3.2,21.0,363.5,237.41,180.21
2017,9,13,15,0,202.0,274.0,3.2,21.0,396.0,231.07,171.76
2017,9,13,15,15,166.0,253.5,3.1,20.5,349.0,193.51,144.19
2017,9,13,15,30,130.0,233.0,3.0,20.0,302.0,161.14,122.39
2017,9,13,15,45,123.0,212.5,2.95,20.0,273.0,138.38,113.23
2017,9,13,16,0,116.0,192.0,2.9,20.0,244.0,126.6,103.63
2017,9,13,16,15,110.0,168.5,2.8,19.5,213.0,112.9,92.44
2017,9,13,16,30,104.0,145.0,2.7,19.0,182.0,98.76,80.67
2017,9,13,16,45,92.0,122.5,2.65,18.5,151.0,84.66,68.7
2017,9,13,17,0,80.0,100.0,2.6,18.0,120.0,70.19,56.14
2017,9,13,17,15,61.5,77.5,2.5,17.5,91.0,55.74,43.3
2017,9,13,17,30,43.0,55.0,2.4,17.0,62.0,40.27,29.34
2017,9,13,17,45,21.5,34.5,2.3,17.0,38.0,25.79,15.81
2017,9,13,18,0,0.0,14.0,2.2,17.0,14.0,10.67,0.0
2017,9,13,18,15,0.0,7.0,2.2,16.5,7.0,5.51,0.0
2017,9,13,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,8.5,4.5,2.45,14.0,4.5,0.0,0.0
2017,9,14,6,0,17.0,9.0,2.5,14.0,9.0,16.61,0.0
2017,9,14,6,15,121.5,27.5,2.55,14.0,41.5,140.95,86.54
2017,9,14,6,30,226.0,46.0,2.6,14.0,74.0,244.65,197.5
2017,9,14,6,45,308.5,61.0,2.7,14.5,119.0,330.44,273.73
2017,9,14,7,0,391.0,76.0,2.8,15.0,164.0,423.82,352.95
2017,9,14,7,15,264.5,105.0,2.8,15.0,171.0,355.97,297.35
2017,9,14,7,30,138.0,134.0,2.8,15.0,178.0,275.73,229.31
2017,9,14,7,45,160.0,152.5,2.8,15.5,212.5,317.29,263.18
2017,9,14,8,0,182.0,171.0,2.8,16.0,247.0,359.83,296.55
2017,9,14,8,15,251.5,185.0,2.8,16.5,303.5,463.52,378.03
2017,9,14,8,30,321.0,199.0,2.8,17.0,360.0,549.19,442.98
2017,9,14,8,45,265.0,229.0,2.85,17.5,370.5,532.84,426.09
2017,9,14,9,0,209.0,259.0,2.9,18.0,381.0,488.62,389.15
2017,9,14,9,15,329.0,251.0,2.9,18.0,458.0,621.73,491.2
2017,9,14,9,30,449.0,243.0,2.9,18.0,535.0,757.16,590.01
2017,9,14,9,45,390.0,277.0,2.95,18.5,540.5,707.93,550.05
2017,9,14,10,0,331.0,311.0,3.0,19.0,546.0,680.53,526.66
2017,9,14,10,15,592.5,216.0,3.0,19.0,656.5,869.17,666.41
2017,9,14,10,30,854.0,121.0,3.0,19.0,767.0,1011.26,761.64
2017,9,14,10,45,861.0,121.0,3.05,19.5,787.5,988.3,743.0
2017,9,14,11,0,868.0,121.0,3.1,20.0,808.0,975.85,733.13
2017,9,14,11,15,870.5,121.5,3.1,20.0,820.0,955.76,719.14
2017,9,14,11,30,873.0,122.0,3.1,20.0,832.0,932.01,702.82
2017,9,14,11,45,873.0,122.5,3.15,20.0,836.5,902.47,682.97
2017,9,14,12,0,873.0,123.0,3.2,20.0,841.0,869.62,660.82
2017,9,14,12,15,691.5,215.0,3.25,20.0,782.0,787.96,601.87
2017,9,14,12,30,510.0,307.0,3.3,20.0,723.0,688.71,527.36
2017,9,14,12,45,501.5,303.5,3.35,20.5,708.5,648.22,497.08
2017,9,14,13,0,493.0,300.0,3.4,21.0,694.0,606.94,465.43
2017,9,14,13,15,680.0,206.0,3.45,21.0,735.5,616.7,473.72
2017,9,14,13,30,867.0,112.0,3.5,21.0,777.0,596.71,458.07
2017,9,14,13,45,859.5,110.5,3.6,21.0,751.0,540.26,412.44
2017,9,14,14,0,852.0,109.0,3.7,21.0,725.0,482.8,364.69
2017,9,14,14,15,842.0,107.0,3.75,20.5,692.5,422.37,313.74
2017,9,14,14,30,832.0,105.0,3.8,20.0,660.0,361.39,260.92
2017,9,14,14,45,816.5,103.0,3.9,20.0,621.5,299.08,206.13
2017,9,14,15,0,801.0,101.0,4.0,20.0,583.0,237.85,153.35
2017,9,14,15,15,782.0,98.0,4.05,19.5,539.0,176.77,105.52
2017,9,14,15,30,763.0,95.0,4.1,19.0,495.0,117.8,69.98
2017,9,14,15,45,734.0,92.5,4.2,19.0,447.0,77.49,61.73
2017,9,14,16,0,705.0,90.0,4.3,19.0,399.0,70.02,55.5
2017,9,14,16,15,668.0,84.5,4.3,18.5,349.0,66.29,52.54
2017,9,14,16,30,631.0,79.0,4.3,18.0,299.0,62.51,49.47
2017,9,14,16,45,572.0,73.0,4.3,17.5,247.5,58.04,45.7
2017,9,14,17,0,513.0,67.0,4.3,17.0,196.0,53.63,41.82
2017,9,14,17,15,431.0,57.5,4.2,16.5,148.0,46.3,35.16
2017,9,14,17,30,349.0,48.0,4.1,16.0,100.0,38.99,28.27
2017,9,14,17,45,219.5,33.5,4.05,15.5,61.5,25.44,15.36
2017,9,14,18,0,90.0,19.0,4.0,15.0,23.0,14.37,0.0
2017,9,14,18,15,45.0,9.5,3.9,14.5,11.5,7.47,0.0
2017,9,14,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,15,6,15,156.5,20.0,2.05,12.5,39.0,148.04,86.48
2017,9,15,6,30,313.0,40.0,2.0,13.0,78.0,295.64,239.14
2017,9,15,6,45,400.0,52.0,2.0,13.5,124.5,388.16,321.0
2017,9,15,7,0,487.0,64.0,2.0,14.0,171.0,487.69,403.81
2017,9,15,7,15,546.5,72.0,1.85,14.5,222.5,566.65,465.1
2017,9,15,7,30,606.0,80.0,1.7,15.0,274.0,648.05,524.75
2017,9,15,7,45,450.0,118.5,1.55,15.5,276.5,569.81,462.04
2017,9,15,8,0,294.0,157.0,1.4,16.0,279.0,465.27,377.17
2017,9,15,8,15,249.5,185.5,1.3,16.5,297.5,463.37,372.7
2017,9,15,8,30,205.0,214.0,1.2,17.0,316.0,434.77,347.48
2017,9,15,8,45,195.0,236.5,1.1,17.5,341.0,451.01,357.19
2017,9,15,9,0,185.0,259.0,1.0,18.0,366.0,465.7,365.2
2017,9,15,9,15,325.0,247.0,0.85,18.5,451.0,614.05,473.46
2017,9,15,9,30,465.0,235.0,0.7,19.0,536.0,765.82,575.39
2017,9,15,9,45,677.5,166.0,0.55,20.0,631.0,915.75,668.46
2017,9,15,10,0,890.0,97.0,0.4,21.0,726.0,1027.43,728.46
2017,9,15,10,15,897.5,98.5,0.35,21.5,754.0,1028.76,723.59
2017,9,15,10,30,905.0,100.0,0.3,22.0,782.0,1026.0,718.35
2017,9,15,10,45,907.5,102.5,0.3,22.5,801.5,1015.26,709.73
2017,9,15,11,0,910.0,105.0,0.3,23.0,821.0,1000.48,698.98
2017,9,15,11,15,912.5,105.5,0.45,23.0,834.0,979.66,689.48
2017,9,15,11,30,915.0,106.0,0.6,23.0,847.0,955.01,677.6
2017,9,15,11,45,914.0,107.5,0.75,23.5,851.0,924.51,660.52
2017,9,15,12,0,913.0,109.0,0.9,24.0,855.0,890.58,640.88
2017,9,15,12,15,715.0,205.5,1.0,24.0,788.5,798.67,581.55
2017,9,15,12,30,517.0,302.0,1.1,24.0,722.0,690.13,506.78
2017,9,15,12,45,707.0,207.0,1.25,24.0,773.0,718.54,531.02
2017,9,15,13,0,897.0,112.0,1.4,24.0,824.0,713.03,529.86
2017,9,15,13,15,892.0,111.0,1.55,24.0,805.0,660.5,492.35
2017,9,15,13,30,887.0,110.0,1.7,24.0,786.0,606.15,452.38
2017,9,15,13,45,876.0,110.0,1.85,24.0,759.0,547.96,407.92
2017,9,15,14,0,865.0,110.0,2.0,24.0,732.0,489.06,361.1
2017,9,15,14,15,854.5,108.0,2.15,23.5,698.5,427.65,311.24
2017,9,15,14,30,844.0,106.0,2.3,23.0,665.0,365.65,259.17
2017,9,15,14,45,825.0,105.5,2.5,23.0,624.5,302.74,205.32
2017,9,15,15,0,806.0,105.0,2.7,23.0,584.0,241.31,153.59
2017,9,15,15,15,786.0,101.5,2.85,22.5,539.5,179.31,106.02
2017,9,15,15,30,766.0,98.0,3.0,22.0,495.0,119.58,70.71
2017,9,15,15,45,733.0,95.5,3.2,22.0,446.0,73.59,57.66
2017,9,15,16,0,700.0,93.0,3.4,22.0,397.0,72.05,56.57
2017,9,15,16,15,662.5,87.5,3.5,21.0,346.0,68.38,53.82
2017,9,15,16,30,625.0,82.0,3.6,20.0,295.0,64.68,50.96
2017,9,15,16,45,564.0,75.5,3.75,19.5,243.5,59.91,46.95
2017,9,15,17,0,503.0,69.0,3.9,19.0,192.0,55.19,42.81
2017,9,15,17,15,421.0,58.0,3.8,18.0,144.0,46.73,35.27
2017,9,15,17,30,339.0,47.0,3.7,17.0,96.0,35.87,25.37
2017,9,15,17,45,212.5,31.5,3.65,16.5,58.0,23.96,13.74
2017,9,15,18,0,86.0,16.0,3.6,16.0,20.0,12.15,0.0
2017,9,15,18,15,43.0,8.0,3.4,15.5,10.0,6.29,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,111.5,20.5,1.5,13.5,33.5,121.23,63.76
2017,9,16,6,30,223.0,41.0,1.5,14.0,67.0,237.52,190.19
2017,9,16,6,45,302.5,57.0,1.5,14.5,111.5,323.03,265.79
2017,9,16,7,0,382.0,73.0,1.5,15.0,156.0,415.59,343.23
2017,9,16,7,15,441.5,84.5,1.4,15.5,205.0,491.96,404.04
2017,9,16,7,30,501.0,96.0,1.3,16.0,254.0,571.87,463.59
2017,9,16,7,45,541.0,105.5,1.25,16.5,303.5,642.77,513.73
2017,9,16,8,0,581.0,115.0,1.2,17.0,353.0,707.7,557.39
2017,9,16,8,15,587.0,121.5,1.2,17.5,388.0,737.04,574.84
2017,9,16,8,30,593.0,128.0,1.2,18.0,423.0,763.75,590.42
2017,9,16,8,45,610.0,137.5,1.2,18.5,465.5,801.98,613.69
2017,9,16,9,0,627.0,147.0,1.2,19.0,508.0,837.75,634.72
2017,9,16,9,15,609.5,167.5,1.2,19.0,538.5,847.8,639.41
2017,9,16,9,30,592.0,188.0,1.2,19.0,569.0,853.65,641.71
2017,9,16,9,45,616.5,193.0,1.3,19.5,608.5,883.04,660.08
2017,9,16,10,0,641.0,198.0,1.4,20.0,648.0,909.13,675.89
2017,9,16,10,15,648.0,206.0,1.45,20.0,676.5,916.94,680.32
2017,9,16,10,30,655.0,214.0,1.5,20.0,705.0,921.16,682.74
2017,9,16,10,45,714.5,194.0,1.55,20.5,743.5,945.59,697.26
2017,9,16,11,0,774.0,174.0,1.6,21.0,782.0,963.84,707.52
2017,9,16,11,15,778.5,175.5,1.65,21.0,795.0,946.81,696.39
2017,9,16,11,30,783.0,177.0,1.7,21.0,808.0,926.09,683.31
2017,9,16,11,45,783.5,178.0,1.75,21.5,812.5,889.52,658.51
2017,9,16,12,0,784.0,179.0,1.8,22.0,817.0,858.57,637.53
2017,9,16,12,15,654.5,238.5,1.8,22.0,770.0,779.35,581.1
2017,9,16,12,30,525.0,298.0,1.8,22.0,723.0,693.12,519.23
2017,9,16,12,45,573.5,274.0,1.85,22.0,732.0,675.68,508.13
2017,9,16,13,0,622.0,250.0,1.9,22.0,741.0,655.65,493.94
2017,9,16,13,15,535.5,273.0,1.95,22.0,688.5,578.27,437.02
2017,9,16,13,30,449.0,296.0,2.0,22.0,636.0,510.14,386.21
2017,9,16,13,45,347.5,314.5,2.05,22.0,572.5,433.16,328.38
2017,9,16,14,0,246.0,333.0,2.1,22.0,509.0,369.21,279.99
2017,9,16,14,15,274.0,311.0,2.15,22.0,498.5,344.87,260.06
2017,9,16,14,30,302.0,289.0,2.2,22.0,488.0,313.73,233.92
2017,9,16,14,45,439.5,229.5,2.25,22.0,499.5,283.67,204.24
2017,9,16,15,0,577.0,170.0,2.3,22.0,511.0,237.78,160.64
2017,9,16,15,15,537.0,167.5,2.35,21.5,466.0,184.47,120.91
2017,9,16,15,30,497.0,165.0,2.4,21.0,421.0,138.3,93.71
2017,9,16,15,45,531.5,146.5,2.45,21.0,396.0,101.46,81.65
2017,9,16,16,0,566.0,128.0,2.5,21.0,371.0,91.5,73.47
2017,9,16,16,15,526.0,118.0,2.55,20.5,321.5,85.03,68.29
2017,9,16,16,30,486.0,108.0,2.6,20.0,272.0,78.41,62.86
2017,9,16,16,45,429.5,96.0,2.65,19.5,222.5,70.12,55.82
2017,9,16,17,0,373.0,84.0,2.7,19.0,173.0,61.69,48.45
2017,9,16,17,15,300.0,67.0,2.65,18.5,127.5,49.57,37.62
2017,9,16,17,30,227.0,50.0,2.6,18.0,82.0,37.27,26.38
2017,9,16,17,45,113.5,31.0,2.6,17.5,47.0,23.27,12.68
2017,9,16,18,0,0.0,12.0,2.6,17.0,12.0,9.44,0.0
2017,9,16,18,15,0.0,6.0,2.6,16.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,17,6,15,117.5,20.0,1.95,12.5,33.5,123.83,58.36
2017,9,17,6,30,235.0,40.0,2.0,13.0,67.0,245.3,196.97
2017,9,17,6,45,323.5,55.0,2.05,13.5,113.0,336.5,278.54
2017,9,17,7,0,412.0,70.0,2.1,14.0,159.0,435.75,362.45
2017,9,17,7,15,472.5,81.0,2.05,14.5,209.0,513.63,424.99
2017,9,17,7,30,533.0,92.0,2.0,15.0,259.0,602.1,492.22
2017,9,17,7,45,577.0,100.0,1.95,15.5,309.5,669.88,540.71
2017,9,17,8,0,621.0,108.0,1.9,16.0,360.0,737.82,587.4
2017,9,17,8,15,652.5,114.0,1.85,16.5,409.0,791.42,622.05
2017,9,17,8,30,684.0,120.0,1.8,17.0,458.0,843.52,654.65
2017,9,17,8,45,713.0,123.0,1.8,17.5,504.0,887.71,681.45
2017,9,17,9,0,742.0,126.0,1.8,18.0,550.0,929.47,706.15
2017,9,17,9,15,759.5,130.0,1.75,18.5,590.5,958.02,721.0
2017,9,17,9,30,777.0,134.0,1.7,19.0,631.0,983.25,733.6
2017,9,17,9,45,820.0,123.0,1.7,19.5,673.0,1006.02,745.23
2017,9,17,10,0,863.0,112.0,1.7,20.0,715.0,1032.94,759.55
2017,9,17,10,15,871.0,113.5,1.7,20.0,743.0,1020.32,749.87
2017,9,17,10,30,879.0,115.0,1.7,20.0,771.0,1017.84,747.39
2017,9,17,10,45,885.5,115.5,1.75,20.5,791.5,1008.78,740.02
2017,9,17,11,0,892.0,116.0,1.8,21.0,812.0,995.72,730.28
2017,9,17,11,15,895.0,117.0,1.9,21.0,824.5,975.88,718.31
2017,9,17,11,30,898.0,118.0,2.0,21.0,837.0,952.22,703.87
2017,9,17,11,45,899.5,117.5,2.1,21.5,842.0,922.08,683.74
2017,9,17,12,0,901.0,117.0,2.2,22.0,847.0,888.46,661.25
2017,9,17,12,15,727.0,201.5,2.3,22.0,789.5,805.24,604.26
2017,9,17,12,30,553.0,286.0,2.4,22.0,732.0,704.43,531.35
2017,9,17,12,45,723.0,200.5,2.55,22.5,774.0,724.67,548.12
2017,9,17,13,0,893.0,115.0,2.7,23.0,816.0,712.69,540.46
2017,9,17,13,15,887.0,114.0,2.75,22.5,796.5,659.52,501.38
2017,9,17,13,30,881.0,113.0,2.8,22.0,777.0,604.67,459.93
2017,9,17,13,45,875.0,110.5,2.9,22.0,750.5,547.15,414.3
2017,9,17,14,0,869.0,108.0,3.0,22.0,724.0,488.46,366.15
2017,9,17,14,15,858.0,106.0,3.05,22.0,690.5,426.49,313.88
2017,9,17,14,30,847.0,104.0,3.1,22.0,657.0,364.05,259.92
2017,9,17,14,45,835.5,100.0,3.15,22.0,618.0,300.17,204.29
2017,9,17,15,0,824.0,96.0,3.2,22.0,579.0,236.93,150.28
2017,9,17,15,15,804.0,93.0,3.2,21.5,534.0,174.22,101.89
2017,9,17,15,30,784.0,90.0,3.2,21.0,489.0,113.74,66.38
2017,9,17,15,45,762.5,84.5,3.25,21.0,441.0,72.53,57.04
2017,9,17,16,0,741.0,79.0,3.3,21.0,393.0,68.6,53.88
2017,9,17,16,15,703.5,74.5,3.25,20.5,342.0,60.08,46.78
2017,9,17,16,30,666.0,70.0,3.2,20.0,291.0,56.71,44.05
2017,9,17,16,45,616.5,63.0,3.2,19.5,240.0,51.33,39.46
2017,9,17,17,0,567.0,56.0,3.2,19.0,189.0,45.91,34.67
2017,9,17,17,15,482.5,47.0,3.1,18.0,140.0,38.58,28.09
2017,9,17,17,30,398.0,38.0,3.0,17.0,91.0,31.3,21.27
2017,9,17,17,45,259.0,25.5,2.9,16.5,53.5,20.89,10.33
2017,9,17,18,0,120.0,13.0,2.8,16.0,16.0,10.23,0.0
2017,9,17,18,15,60.0,6.5,2.75,15.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,157.5,16.5,3.15,15.0,34.0,147.47,59.26
2017,9,18,6,30,315.0,33.0,3.2,15.0,68.0,293.26,234.19
2017,9,18,6,45,403.5,43.0,3.3,15.5,113.0,384.18,316.9
2017,9,18,7,0,492.0,53.0,3.4,16.0,158.0,482.62,399.69
2017,9,18,7,15,551.0,60.0,3.45,16.5,207.0,559.53,461.45
2017,9,18,7,30,610.0,67.0,3.5,17.0,256.0,639.18,522.47
2017,9,18,7,45,653.0,71.0,3.6,17.5,306.0,702.62,568.88
2017,9,18,8,0,696.0,75.0,3.7,18.0,356.0,761.15,610.1
2017,9,18,8,15,724.0,79.0,3.6,18.5,403.5,810.74,642.68
2017,9,18,8,30,752.0,83.0,3.5,19.0,451.0,858.56,673.07
2017,9,18,8,45,776.5,84.5,3.4,19.5,496.0,897.62,696.48
2017,9,18,9,0,801.0,86.0,3.3,20.0,541.0,934.0,717.58
2017,9,18,9,15,567.5,178.0,3.25,20.5,512.0,808.21,625.65
2017,9,18,9,30,334.0,270.0,3.2,21.0,483.0,650.57,504.7
2017,9,18,9,45,305.5,293.0,3.2,21.5,496.0,643.79,497.54
2017,9,18,10,0,277.0,316.0,3.2,22.0,509.0,634.85,488.03
2017,9,18,10,15,287.5,322.0,3.3,22.0,529.5,644.85,494.97
2017,9,18,10,30,298.0,328.0,3.4,22.0,550.0,653.14,500.61
2017,9,18,10,45,184.5,342.5,3.5,22.0,481.5,523.21,402.79
2017,9,18,11,0,71.0,357.0,3.6,22.0,413.0,397.56,306.02
2017,9,18,11,15,51.5,340.0,3.75,22.0,381.0,355.94,274.37
2017,9,18,11,30,32.0,323.0,3.9,22.0,349.0,316.2,243.59
2017,9,18,11,45,173.5,348.5,4.05,22.0,488.5,479.45,370.82
2017,9,18,12,0,315.0,374.0,4.2,22.0,628.0,628.58,482.24
2017,9,18,12,15,427.5,331.0,4.25,22.0,674.5,673.86,516.33
2017,9,18,12,30,540.0,288.0,4.3,22.0,721.0,696.47,534.09
2017,9,18,12,45,563.0,265.0,4.35,22.0,710.5,660.74,507.92
2017,9,18,13,0,586.0,242.0,4.4,22.0,700.0,625.34,481.7
2017,9,18,13,15,563.5,250.0,4.4,21.5,682.0,577.01,445.26
2017,9,18,13,30,541.0,258.0,4.4,21.0,664.0,532.67,411.0
2017,9,18,13,45,514.5,255.5,4.45,21.0,631.0,478.88,368.38
2017,9,18,14,0,488.0,253.0,4.5,21.0,598.0,427.06,326.51
2017,9,18,14,15,671.0,171.0,4.55,20.5,620.5,402.78,302.59
2017,9,18,14,30,854.0,89.0,4.6,20.0,643.0,356.25,257.27
2017,9,18,14,45,741.5,119.5,4.65,20.0,579.0,286.31,199.14
2017,9,18,15,0,629.0,150.0,4.7,20.0,515.0,233.17,157.1
2017,9,18,15,15,432.5,181.5,4.7,19.5,424.0,179.16,122.7
2017,9,18,15,30,236.0,213.0,4.7,19.0,333.0,152.33,113.61
2017,9,18,15,45,258.0,188.0,4.75,19.0,307.0,123.84,101.69
2017,9,18,16,0,280.0,163.0,4.8,19.0,281.0,110.28,90.38
2017,9,18,16,15,267.0,144.0,4.75,18.5,244.5,98.96,81.01
2017,9,18,16,30,254.0,125.0,4.7,18.0,208.0,87.22,71.11
2017,9,18,16,45,232.5,105.0,4.7,17.5,170.5,74.38,60.01
2017,9,18,17,0,211.0,85.0,4.7,17.0,133.0,61.14,48.31
2017,9,18,17,15,177.5,65.0,4.55,16.5,98.0,47.43,35.93
2017,9,18,17,30,144.0,45.0,4.4,16.0,63.0,33.39,23.05
2017,9,18,17,45,72.0,27.5,4.3,15.5,36.5,20.59,9.39
2017,9,18,18,0,0.0,10.0,4.2,15.0,10.0,7.87,0.0
2017,9,18,18,15,0.0,5.0,4.15,14.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,6,15,129.5,17.0,2.7,12.5,31.5,124.98,38.72
2017,9,19,6,30,259.0,34.0,2.8,13.0,63.0,253.98,203.14
2017,9,19,6,45,330.5,48.0,2.9,13.5,104.5,333.52,276.91
2017,9,19,7,0,402.0,62.0,3.0,14.0,146.0,419.36,351.04
2017,9,19,7,15,444.0,74.5,3.0,14.5,191.0,484.29,404.38
2017,9,19,7,30,486.0,87.0,3.0,15.0,236.0,559.22,463.06
2017,9,19,7,45,519.5,96.5,3.05,16.0,281.5,617.57,505.7
2017,9,19,8,0,553.0,106.0,3.1,17.0,327.0,675.75,546.6
2017,9,19,8,15,677.5,91.0,2.95,17.5,396.5,789.27,626.83
2017,9,19,8,30,802.0,76.0,2.8,18.0,466.0,899.14,700.25
2017,9,19,8,45,821.5,78.5,2.65,18.5,511.0,935.41,719.8
2017,9,19,9,0,841.0,81.0,2.5,19.0,556.0,956.5,729.12
2017,9,19,9,15,760.0,117.5,2.3,19.0,570.0,938.11,712.57
2017,9,19,9,30,679.0,154.0,2.1,19.0,584.0,908.8,689.16
2017,9,19,9,45,776.0,125.5,1.95,19.5,643.0,965.78,723.26
2017,9,19,10,0,873.0,97.0,1.8,20.0,702.0,1013.72,749.39
2017,9,19,10,15,881.0,98.5,1.7,20.0,729.5,1015.3,747.2
2017,9,19,10,30,889.0,100.0,1.6,20.0,757.0,1012.86,743.09
2017,9,19,10,45,897.0,99.5,1.55,20.5,778.0,1004.15,734.49
2017,9,19,11,0,905.0,99.0,1.5,21.0,799.0,991.39,723.57
2017,9,19,11,15,908.5,99.5,1.55,21.0,811.5,971.38,711.08
2017,9,19,11,30,912.0,100.0,1.6,21.0,824.0,947.51,696.18
2017,9,19,11,45,916.0,98.5,1.7,21.5,829.5,918.29,677.11
2017,9,19,12,0,920.0,97.0,1.8,22.0,835.0,885.43,655.54
2017,9,19,12,15,709.0,197.5,1.95,22.0,765.0,787.43,589.56
2017,9,19,12,30,498.0,298.0,2.1,22.0,695.0,673.25,507.32
2017,9,19,12,45,556.0,272.5,2.25,22.5,709.5,662.33,500.52
2017,9,19,13,0,614.0,247.0,2.4,23.0,724.0,648.17,489.86
2017,9,19,13,15,763.5,168.0,2.45,23.0,746.5,636.21,481.72
2017,9,19,13,30,913.0,89.0,2.5,23.0,769.0,601.6,455.57
2017,9,19,13,45,907.5,87.5,2.65,23.0,743.0,543.66,409.78
2017,9,19,14,0,902.0,86.0,2.8,23.0,717.0,484.41,361.33
2017,9,19,14,15,892.0,84.5,2.85,22.5,683.5,422.35,309.49
2017,9,19,14,30,882.0,83.0,2.9,22.0,650.0,360.01,255.85
2017,9,19,14,45,869.5,80.5,3.0,22.0,611.0,296.24,200.03
2017,9,19,15,0,857.0,78.0,3.1,22.0,572.0,233.06,145.91
2017,9,19,15,15,839.0,75.5,3.15,22.0,527.5,170.01,97.09
2017,9,19,15,30,821.0,73.0,3.2,22.0,483.0,102.47,56.61
2017,9,19,15,45,796.5,70.0,3.25,22.0,434.5,62.87,48.59
2017,9,19,16,0,772.0,67.0,3.3,22.0,386.0,60.33,46.6
2017,9,19,16,15,736.5,63.0,3.3,21.5,335.0,56.84,43.81
2017,9,19,16,30,701.0,59.0,3.3,21.0,284.0,53.33,40.94
2017,9,19,16,45,648.0,53.5,3.35,20.5,232.5,48.4,36.72
2017,9,19,17,0,595.0,48.0,3.4,20.0,181.0,43.48,32.35
2017,9,19,17,15,507.5,40.5,3.35,19.0,133.0,33.71,23.64
2017,9,19,17,30,420.0,33.0,3.3,18.0,85.0,27.42,17.67
2017,9,19,17,45,262.5,21.5,3.25,17.5,48.5,17.66,6.23
2017,9,19,18,0,105.0,10.0,3.2,17.0,12.0,7.87,0.0
2017,9,19,18,15,52.5,5.0,3.15,16.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,6,15,160.0,16.0,2.25,14.5,32.5,147.31,29.45
2017,9,20,6,30,320.0,32.0,2.4,15.0,65.0,297.46,234.75
2017,9,20,6,45,415.0,41.0,2.55,15.5,110.0,392.28,321.84
2017,9,20,7,0,510.0,50.0,2.7,16.0,155.0,495.11,407.62
2017,9,20,7,15,569.5,56.5,2.8,16.5,204.5,572.48,469.45
2017,9,20,7,30,629.0,63.0,2.9,17.0,254.0,652.6,530.51
2017,9,20,7,45,667.5,67.5,3.05,17.5,303.5,713.33,574.7
2017,9,20,8,0,706.0,72.0,3.2,18.0,353.0,769.13,613.85
2017,9,20,8,15,360.5,122.0,3.2,18.0,266.0,517.66,420.91
2017,9,20,8,30,15.0,172.0,3.2,18.0,179.0,163.78,130.0
2017,9,20,8,45,11.0,176.5,3.25,18.5,182.0,161.49,127.94
2017,9,20,9,0,7.0,181.0,3.3,19.0,185.0,159.6,125.6
2017,9,20,9,15,6.5,185.5,3.35,19.0,189.5,161.52,126.79
2017,9,20,9,30,6.0,190.0,3.4,19.0,194.0,163.68,128.18
2017,9,20,9,45,33.0,246.0,3.5,19.5,269.0,265.46,209.39
2017,9,20,10,0,60.0,302.0,3.6,20.0,344.0,350.59,275.21
2017,9,20,10,15,261.0,291.0,3.65,20.0,481.5,585.55,458.09
2017,9,20,10,30,462.0,280.0,3.7,20.0,619.0,790.42,609.0
2017,9,20,10,45,254.5,306.0,3.75,20.5,493.5,578.13,447.96
2017,9,20,11,0,47.0,332.0,3.8,21.0,368.0,349.74,270.45
2017,9,20,11,15,28.5,280.0,3.85,21.0,302.5,275.95,213.91
2017,9,20,11,30,10.0,228.0,3.9,21.0,237.0,192.8,148.68
2017,9,20,11,45,16.5,263.0,3.95,21.0,277.0,227.35,175.96
2017,9,20,12,0,23.0,298.0,4.0,21.0,317.0,261.13,202.21
2017,9,20,12,15,16.5,262.5,4.05,21.0,276.0,223.37,172.65
2017,9,20,12,30,10.0,227.0,4.1,21.0,235.0,187.25,144.32
2017,9,20,12,45,11.0,235.0,4.2,21.0,244.0,193.16,149.09
2017,9,20,13,0,12.0,243.0,4.3,21.0,253.0,198.77,153.58
2017,9,20,13,15,135.5,295.5,4.35,20.5,396.5,331.97,259.36
2017,9,20,13,30,259.0,348.0,4.4,20.0,540.0,437.81,340.43
2017,9,20,13,45,189.5,338.0,4.45,20.0,475.5,366.11,284.32
2017,9,20,14,0,120.0,328.0,4.5,20.0,411.0,309.49,240.31
2017,9,20,14,15,190.0,307.5,4.5,19.5,432.0,307.62,237.75
2017,9,20,14,30,260.0,287.0,4.5,19.0,453.0,298.78,228.17
2017,9,20,14,45,323.5,254.5,4.55,19.0,448.0,269.1,200.74
2017,9,20,15,0,387.0,222.0,4.6,19.0,443.0,232.17,167.07
2017,9,20,15,15,317.0,214.5,4.55,18.5,386.0,186.22,133.9
2017,9,20,15,30,247.0,207.0,4.5,18.0,329.0,149.16,111.41
2017,9,20,15,45,162.0,187.0,4.45,18.0,264.0,125.13,103.25
2017,9,20,16,0,77.0,167.0,4.4,18.0,199.0,114.56,94.47
2017,9,20,16,15,72.0,145.5,4.35,17.5,172.0,100.89,83.04
2017,9,20,16,30,67.0,124.0,4.3,17.0,145.0,86.95,71.16
2017,9,20,16,45,59.0,102.5,4.3,16.5,118.5,72.71,58.75
2017,9,20,17,0,51.0,81.0,4.3,16.0,92.0,58.22,45.86
2017,9,20,17,15,36.0,60.0,4.15,15.5,67.0,43.73,32.73
2017,9,20,17,30,21.0,39.0,4.0,15.0,42.0,29.04,19.17
2017,9,20,17,45,10.5,19.5,3.9,15.0,21.0,15.04,3.41
2017,9,20,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,21,6,15,171.0,16.0,3.05,11.5,33.0,153.71,9.73
2017,9,21,6,30,342.0,32.0,3.2,12.0,66.0,313.27,249.1
2017,9,21,6,45,446.5,40.5,3.35,12.5,113.5,415.66,345.02
2017,9,21,7,0,551.0,49.0,3.5,13.0,161.0,526.7,438.76
2017,9,21,7,15,611.5,55.0,3.5,13.5,212.5,605.91,502.75
2017,9,21,7,30,672.0,61.0,3.5,14.0,264.0,682.02,561.18
2017,9,21,7,45,714.5,65.0,3.5,14.5,315.5,747.85,609.14
2017,9,21,8,0,757.0,69.0,3.5,15.0,367.0,813.4,655.02
2017,9,21,8,15,785.0,72.5,3.35,15.5,416.5,863.83,687.46
2017,9,21,8,30,813.0,76.0,3.2,16.0,466.0,912.29,717.44
2017,9,21,8,45,833.5,78.5,3.1,16.5,512.0,949.63,739.11
2017,9,21,9,0,854.0,81.0,3.0,17.0,558.0,971.72,749.84
2017,9,21,9,15,869.5,83.0,2.85,17.0,599.0,996.8,763.59
2017,9,21,9,30,885.0,85.0,2.7,17.0,640.0,1018.31,774.7
