Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,9,45,894.0,87.5,2.55,17.5,674.5,1029.98,777.66
2017,9,21,10,0,903.0,90.0,2.4,18.0,709.0,1037.63,778.04
2017,9,21,10,15,911.5,91.5,2.4,18.0,737.5,1039.49,777.92
2017,9,21,10,30,920.0,93.0,2.4,18.0,766.0,1037.18,775.31
2017,9,21,10,45,926.0,94.0,2.4,18.5,787.0,1027.63,766.67
2017,9,21,11,0,932.0,95.0,2.4,19.0,808.0,1013.91,755.56
2017,9,21,11,15,935.5,95.5,2.45,19.0,821.0,993.17,741.96
2017,9,21,11,30,939.0,96.0,2.5,19.0,834.0,968.46,725.83
2017,9,21,11,45,939.5,96.5,2.55,19.5,838.5,937.23,703.99
2017,9,21,12,0,940.0,97.0,2.6,20.0,843.0,902.43,679.78
2017,9,21,12,15,939.5,96.5,2.7,20.0,839.5,862.4,653.58
2017,9,21,12,30,939.0,96.0,2.8,20.0,836.0,819.23,624.9
2017,9,21,12,45,928.5,99.5,2.9,20.0,822.5,769.62,590.69
2017,9,21,13,0,918.0,103.0,3.0,20.0,809.0,718.0,552.51
2017,9,21,13,15,913.0,102.0,3.1,20.0,789.0,664.11,511.63
2017,9,21,13,30,908.0,101.0,3.2,20.0,769.0,608.37,468.03
2017,9,21,13,45,899.0,100.0,3.35,20.0,741.5,548.99,420.32
2017,9,21,14,0,890.0,99.0,3.5,20.0,714.0,488.71,370.19
2017,9,21,14,15,879.0,97.5,3.6,19.5,680.0,426.61,317.55
2017,9,21,14,30,868.0,96.0,3.7,19.0,646.0,364.38,263.26
2017,9,21,14,45,850.5,94.0,3.85,19.0,605.0,297.05,204.1
2017,9,21,15,0,833.0,92.0,4.0,19.0,564.0,233.2,149.04
2017,9,21,15,15,812.5,89.0,4.05,18.5,519.0,169.83,99.75
2017,9,21,15,30,792.0,86.0,4.1,18.0,474.0,108.78,64.22
2017,9,21,15,45,760.0,83.0,4.2,18.0,424.0,71.64,57.08
2017,9,21,16,0,728.0,80.0,4.3,18.0,374.0,64.08,50.68
2017,9,21,16,15,687.5,75.0,4.3,17.5,322.5,60.36,47.67
2017,9,21,16,30,647.0,70.0,4.3,17.0,271.0,56.64,44.56
2017,9,21,16,45,581.0,63.5,4.35,16.5,219.0,51.5,40.07
2017,9,21,17,0,515.0,57.0,4.4,16.0,167.0,46.43,35.45
2017,9,21,17,15,416.5,47.0,4.2,15.5,120.0,38.36,27.97
2017,9,21,17,30,318.0,37.0,4.0,15.0,73.0,30.36,20.14
2017,9,21,17,45,159.0,18.5,3.85,14.5,36.5,14.95,1.69
2017,9,21,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,22,6,15,128.5,17.5,1.45,10.5,30.0,125.11,0.0
2017,9,22,6,30,257.0,35.0,1.4,11.0,60.0,258.93,203.72
2017,9,22,6,45,368.5,45.5,1.35,11.5,106.0,365.39,301.57
2017,9,22,7,0,480.0,56.0,1.3,12.0,152.0,481.51,397.9
2017,9,22,7,15,545.0,63.5,1.25,12.5,202.5,564.15,462.66
2017,9,22,7,30,610.0,71.0,1.2,13.0,253.0,649.71,526.08
2017,9,22,7,45,659.5,75.0,1.15,13.5,305.0,719.22,574.31
2017,9,22,8,0,709.0,79.0,1.1,14.0,357.0,789.15,620.61
2017,9,22,8,15,739.0,83.5,0.95,14.5,406.0,835.26,646.82
2017,9,22,8,30,769.0,88.0,0.8,15.0,455.0,885.92,674.95
2017,9,22,8,45,792.5,90.5,0.7,15.5,500.5,925.48,695.28
2017,9,22,9,0,816.0,93.0,0.6,16.0,546.0,962.19,713.17
2017,9,22,9,15,832.0,95.5,0.5,16.5,586.5,988.13,723.67
2017,9,22,9,30,848.0,98.0,0.4,17.0,627.0,1010.5,731.85
2017,9,22,9,45,874.5,93.0,0.3,17.5,664.5,1017.42,730.47
2017,9,22,10,0,901.0,88.0,0.2,18.0,702.0,1033.92,735.5
2017,9,22,10,15,909.0,89.0,0.25,18.0,730.0,1034.66,735.55
2017,9,22,10,30,917.0,90.0,0.3,18.0,758.0,1031.28,733.61
2017,9,22,10,45,923.0,90.5,0.35,18.5,778.5,1021.18,726.46
2017,9,22,11,0,929.0,91.0,0.4,19.0,799.0,1006.97,717.05
2017,9,22,11,15,932.0,91.5,0.4,19.0,811.5,985.82,703.73
2017,9,22,11,30,935.0,92.0,0.4,19.0,824.0,960.76,688.16
2017,9,22,11,45,936.0,92.5,0.45,19.5,828.5,930.1,668.98
2017,9,22,12,0,937.0,93.0,0.5,20.0,833.0,895.85,647.52
2017,9,22,12,15,936.5,93.0,0.55,20.0,829.0,856.44,623.84
2017,9,22,12,30,936.0,93.0,0.6,20.0,825.0,813.87,597.82
2017,9,22,12,45,927.5,95.0,0.65,20.5,812.0,764.46,565.28
2017,9,22,13,0,919.0,97.0,0.7,21.0,799.0,712.93,528.86
2017,9,22,13,15,914.0,96.5,0.7,21.0,779.5,659.49,490.38
2017,9,22,13,30,909.0,96.0,0.7,21.0,760.0,604.18,449.29
2017,9,22,13,45,900.5,94.5,0.75,21.0,732.5,544.63,404.14
2017,9,22,14,0,892.0,93.0,0.8,21.0,705.0,484.14,356.42
2017,9,22,14,15,881.5,91.5,0.85,21.0,671.5,422.2,305.74
2017,9,22,14,30,871.0,90.0,0.9,21.0,638.0,360.06,253.25
2017,9,22,14,45,855.5,88.0,0.95,21.0,597.5,296.32,198.85
2017,9,22,15,0,840.0,86.0,1.0,21.0,557.0,229.29,142.92
2017,9,22,15,15,820.0,83.0,1.1,20.5,512.0,165.64,94.71
2017,9,22,15,30,800.0,80.0,1.2,20.0,467.0,104.22,59.88
2017,9,22,15,45,771.0,77.0,1.3,20.0,418.0,67.51,53.02
2017,9,22,16,0,742.0,74.0,1.4,20.0,369.0,65.11,51.17
2017,9,22,16,15,702.5,69.0,1.5,19.5,317.5,61.01,47.84
2017,9,22,16,30,663.0,64.0,1.6,19.0,266.0,52.5,40.58
2017,9,22,16,45,599.5,58.0,1.75,18.5,214.5,47.59,36.31
2017,9,22,17,0,536.0,52.0,1.9,18.0,163.0,42.75,31.92
2017,9,22,17,15,439.5,42.0,2.0,17.0,116.0,34.54,24.43
2017,9,22,17,30,343.0,32.0,2.1,16.0,69.0,26.37,16.51
2017,9,22,17,45,171.5,16.0,2.25,15.5,34.5,12.94,0.0
2017,9,22,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,6,15,177.0,14.5,2.2,10.5,31.5,154.3,0.0
2017,9,23,6,30,354.0,29.0,2.2,11.0,63.0,320.3,250.95
2017,9,23,6,45,461.5,38.0,2.2,12.0,111.0,425.75,350.75
2017,9,23,7,0,569.0,47.0,2.2,13.0,159.0,540.57,445.45
2017,9,23,7,15,630.0,53.0,2.25,13.5,211.0,620.92,509.41
2017,9,23,7,30,691.0,59.0,2.3,14.0,263.0,698.32,567.87
2017,9,23,7,45,734.5,62.5,2.35,15.0,315.5,764.99,614.48
2017,9,23,8,0,778.0,66.0,2.4,16.0,368.0,831.34,658.79
2017,9,23,8,15,805.5,69.5,2.45,16.5,418.0,881.75,691.4
2017,9,23,8,30,833.0,73.0,2.5,17.0,468.0,930.08,721.83
2017,9,23,8,45,855.0,74.5,2.55,18.0,514.5,956.01,734.85
2017,9,23,9,0,877.0,76.0,2.6,19.0,561.0,990.45,753.66
2017,9,23,9,15,891.0,78.0,2.55,19.5,601.5,1014.18,765.36
2017,9,23,9,30,905.0,80.0,2.5,20.0,642.0,1034.23,774.63
2017,9,23,9,45,913.0,82.5,2.45,20.5,676.0,1044.86,777.74
2017,9,23,10,0,921.0,85.0,2.4,21.0,710.0,1051.38,778.38
2017,9,23,10,15,928.5,86.5,2.4,21.0,737.5,1052.04,777.47
2017,9,23,10,30,936.0,88.0,2.4,21.0,765.0,1048.47,774.07
2017,9,23,10,45,939.5,89.5,2.4,21.5,785.0,1036.69,764.07
2017,9,23,11,0,943.0,91.0,2.4,22.0,805.0,1020.77,751.66
2017,9,23,11,15,945.5,91.5,2.35,22.0,817.5,998.72,736.36
2017,9,23,11,30,948.0,92.0,2.3,22.0,830.0,972.74,718.64
2017,9,23,11,45,948.0,92.5,2.3,22.5,834.0,940.7,696.19
2017,9,23,12,0,948.0,93.0,2.3,23.0,838.0,905.09,671.48
2017,9,23,12,15,947.0,93.0,2.25,23.0,833.5,864.77,644.43
2017,9,23,12,30,946.0,93.0,2.2,23.0,829.0,821.29,615.17
2017,9,23,12,45,930.5,98.5,2.2,23.0,813.5,769.61,579.85
2017,9,23,13,0,915.0,104.0,2.2,23.0,798.0,716.27,540.9
2017,9,23,13,15,909.0,102.5,2.15,23.0,778.0,661.32,499.68
2017,9,23,13,30,903.0,101.0,2.1,23.0,758.0,604.68,456.04
2017,9,23,13,45,894.0,100.0,2.1,23.5,730.0,545.48,408.58
2017,9,23,14,0,885.0,99.0,2.1,24.0,702.0,485.4,359.05
2017,9,23,14,15,873.0,97.0,2.1,23.5,667.5,422.73,307.45
2017,9,23,14,30,861.0,95.0,2.1,23.0,633.0,358.01,252.77
2017,9,23,14,45,845.5,92.5,2.1,23.0,592.5,293.36,197.08
2017,9,23,15,0,830.0,90.0,2.1,23.0,552.0,229.83,143.54
2017,9,23,15,15,808.5,87.0,2.05,22.5,506.5,166.56,95.61
2017,9,23,15,30,787.0,84.0,2.0,22.0,461.0,105.75,61.37
2017,9,23,15,45,760.5,79.5,2.0,22.0,412.0,69.19,54.06
2017,9,23,16,0,734.0,75.0,2.0,22.0,363.0,65.78,51.34
2017,9,23,16,15,692.0,70.0,1.9,21.5,311.5,56.97,43.96
2017,9,23,16,30,650.0,65.0,1.8,21.0,260.0,53.1,40.76
2017,9,23,16,45,593.0,57.5,1.75,20.5,209.5,47.18,35.63
2017,9,23,17,0,536.0,50.0,1.7,20.0,159.0,41.23,30.29
2017,9,23,17,15,435.0,40.5,1.8,19.0,112.0,33.35,23.13
2017,9,23,17,30,334.0,31.0,1.9,18.0,65.0,25.56,15.45
2017,9,23,17,45,167.0,15.5,2.0,17.0,32.5,12.56,0.0
2017,9,23,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,6,15,175.5,14.0,1.05,12.5,30.5,152.1,0.0
2017,9,24,6,30,351.0,28.0,1.0,13.0,61.0,318.17,243.26
2017,9,24,6,45,453.0,37.5,0.95,14.0,108.0,420.05,339.31
2017,9,24,7,0,555.0,47.0,0.9,15.0,155.0,530.99,427.93
2017,9,24,7,15,617.0,53.0,0.95,15.5,206.5,611.63,490.0
2017,9,24,7,30,679.0,59.0,1.0,16.0,258.0,689.24,546.61
2017,9,24,7,45,715.0,65.0,1.05,16.5,309.0,751.98,589.84
2017,9,24,8,0,751.0,71.0,1.1,17.0,360.0,814.09,630.94
2017,9,24,8,15,779.5,74.5,1.2,17.5,409.5,864.79,663.53
2017,9,24,8,30,808.0,78.0,1.3,18.0,459.0,913.49,694.11
2017,9,24,8,45,827.0,81.5,1.45,19.0,504.0,950.38,715.66
2017,9,24,9,0,846.0,85.0,1.6,20.0,549.0,984.2,734.97
2017,9,24,9,15,861.0,87.5,1.6,20.5,589.5,996.54,739.31
2017,9,24,9,30,876.0,90.0,1.6,21.0,630.0,1017.75,749.72
2017,9,24,9,45,891.0,90.0,1.65,21.5,665.5,1032.16,756.45
2017,9,24,10,0,906.0,90.0,1.7,22.0,701.0,1042.65,760.86
2017,9,24,10,15,914.0,91.5,1.65,22.5,729.0,1043.71,757.94
2017,9,24,10,30,922.0,93.0,1.6,23.0,757.0,1040.61,752.68
2017,9,24,10,45,924.5,95.0,1.6,23.5,776.5,1028.41,742.7
2017,9,24,11,0,927.0,97.0,1.6,24.0,796.0,1012.15,730.45
2017,9,24,11,15,930.0,98.0,1.55,24.0,808.5,991.27,716.15
2017,9,24,11,30,933.0,99.0,1.5,24.0,821.0,966.47,699.52
2017,9,24,11,45,722.0,193.0,1.5,24.0,753.5,860.5,630.96
2017,9,24,12,0,511.0,287.0,1.5,24.0,686.0,731.77,540.91
2017,9,24,12,15,717.5,195.0,1.5,24.0,752.5,792.52,586.68
2017,9,24,12,30,924.0,103.0,1.5,24.0,819.0,813.85,602.2
2017,9,24,12,45,773.5,168.0,1.55,24.5,761.0,731.61,542.81
2017,9,24,13,0,623.0,233.0,1.6,25.0,703.0,642.97,478.29
2017,9,24,13,15,635.0,220.0,1.6,25.0,688.0,600.17,447.61
2017,9,24,13,30,647.0,207.0,1.6,25.0,673.0,554.7,413.65
2017,9,24,13,45,781.0,146.5,1.65,25.0,689.0,529.19,393.02
2017,9,24,14,0,915.0,86.0,1.7,25.0,705.0,487.34,357.69
2017,9,24,14,15,905.0,84.5,1.7,24.5,670.5,424.25,305.91
2017,9,24,14,30,895.0,83.0,1.7,24.0,636.0,360.9,252.41
2017,9,24,14,45,883.5,79.5,1.7,24.0,596.5,295.59,196.26
2017,9,24,15,0,872.0,76.0,1.7,24.0,557.0,230.8,141.78
2017,9,24,15,15,853.0,73.5,1.7,24.0,511.5,166.57,93.24
2017,9,24,15,30,834.0,71.0,1.7,24.0,466.0,98.28,53.99
2017,9,24,15,45,780.0,68.0,1.7,24.0,406.0,61.17,46.82
2017,9,24,16,0,726.0,65.0,1.7,24.0,346.0,58.13,44.4
2017,9,24,16,15,675.0,64.5,1.65,23.0,297.0,57.17,43.87
2017,9,24,16,30,624.0,64.0,1.6,22.0,248.0,52.07,39.69
2017,9,24,16,45,603.5,54.5,1.6,21.5,204.0,45.05,33.61
2017,9,24,17,0,583.0,45.0,1.6,21.0,160.0,40.95,29.88
2017,9,24,17,15,483.0,36.5,1.7,20.0,112.5,30.48,20.49
2017,9,24,17,30,383.0,28.0,1.8,19.0,65.0,23.32,13.27
2017,9,24,17,45,191.5,14.0,1.9,18.0,32.5,11.4,0.0
2017,9,24,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,6,15,177.5,13.0,0.9,13.5,29.0,122.7,0.0
2017,9,25,6,30,355.0,26.0,0.8,14.0,58.0,319.6,240.28
2017,9,25,6,45,456.0,35.0,0.75,14.5,104.0,420.03,337.13
2017,9,25,7,0,557.0,44.0,0.7,15.0,150.0,529.65,425.05
2017,9,25,7,15,618.0,49.5,0.7,15.5,201.0,602.85,480.91
2017,9,25,7,30,679.0,55.0,0.7,16.0,252.0,685.45,540.36
2017,9,25,7,45,716.5,60.0,0.7,17.0,302.5,748.1,581.33
2017,9,25,8,0,754.0,65.0,0.7,18.0,353.0,810.27,620.02
2017,9,25,8,15,782.5,68.5,0.8,18.5,402.0,860.88,652.22
2017,9,25,8,30,811.0,72.0,0.9,19.0,451.0,909.55,682.51
2017,9,25,8,45,828.5,75.5,1.0,20.0,496.0,944.97,702.24
2017,9,25,9,0,846.0,79.0,1.1,21.0,541.0,965.03,711.91
2017,9,25,9,15,861.0,81.5,1.15,21.5,581.0,989.86,725.25
2017,9,25,9,30,876.0,84.0,1.2,22.0,621.0,1011.12,736.24
2017,9,25,9,45,886.0,86.0,1.3,22.5,655.0,1022.86,742.18
2017,9,25,10,0,896.0,88.0,1.4,23.0,689.0,1030.64,745.84
2017,9,25,10,15,904.0,89.0,1.35,23.5,716.5,1031.14,742.55
2017,9,25,10,30,912.0,90.0,1.3,24.0,744.0,1027.54,736.96
2017,9,25,10,45,918.0,90.5,1.3,24.5,764.0,1017.26,728.3
2017,9,25,11,0,924.0,91.0,1.3,25.0,784.0,1002.87,717.37
2017,9,25,11,15,927.0,91.5,1.3,25.0,796.5,981.59,703.69
2017,9,25,11,30,930.0,92.0,1.3,25.0,809.0,956.41,687.72
2017,9,25,11,45,931.5,92.0,1.3,25.5,813.0,925.59,666.93
2017,9,25,12,0,933.0,92.0,1.3,26.0,817.0,891.18,643.94
2017,9,25,12,15,932.0,92.0,1.3,26.0,813.0,851.32,618.65
2017,9,25,12,30,931.0,92.0,1.3,26.0,809.0,808.36,591.19
2017,9,25,12,45,920.0,95.5,1.35,26.5,795.0,758.66,557.83
2017,9,25,13,0,909.0,99.0,1.4,27.0,781.0,707.02,520.8
2017,9,25,13,15,903.5,98.0,1.45,27.0,761.0,653.12,482.25
2017,9,25,13,30,898.0,97.0,1.5,27.0,741.0,597.47,441.08
2017,9,25,13,45,891.5,95.0,1.6,27.0,714.0,538.95,396.56
2017,9,25,14,0,885.0,93.0,1.7,27.0,687.0,479.32,349.38
2017,9,25,14,15,873.5,91.0,1.75,26.5,652.5,416.9,298.86
2017,9,25,14,30,862.0,89.0,1.8,26.0,618.0,354.46,246.7
2017,9,25,14,45,847.0,86.5,1.9,26.0,578.0,287.73,190.25
2017,9,25,15,0,832.0,84.0,2.0,26.0,538.0,224.3,137.49
2017,9,25,15,15,810.5,81.0,2.05,25.5,493.0,161.02,90.24
2017,9,25,15,30,789.0,78.0,2.1,25.0,448.0,100.19,56.74
2017,9,25,15,45,758.5,74.5,2.15,25.0,399.0,65.56,50.36
2017,9,25,16,0,728.0,71.0,2.2,25.0,350.0,62.72,48.13
2017,9,25,16,15,685.5,66.5,2.15,24.0,299.0,58.92,45.19
2017,9,25,16,30,643.0,62.0,2.1,23.0,248.0,50.87,38.48
2017,9,25,16,45,579.5,55.0,2.1,22.5,197.5,45.21,33.58
2017,9,25,17,0,516.0,48.0,2.1,22.0,147.0,39.58,28.51
2017,9,25,17,15,410.0,38.5,2.1,21.0,101.5,31.68,21.34
2017,9,25,17,30,304.0,29.0,2.1,20.0,56.0,23.89,13.29
2017,9,25,17,45,152.0,14.5,2.15,19.0,28.0,11.78,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,26,6,15,162.0,13.5,1.2,15.5,27.5,113.57,0.0
2017,9,26,6,30,324.0,27.0,1.2,16.0,55.0,300.56,221.76
2017,9,26,6,45,429.5,36.0,1.25,16.5,100.5,403.09,323.32
2017,9,26,7,0,535.0,45.0,1.3,17.0,146.0,515.15,414.83
2017,9,26,7,15,599.0,51.5,1.4,17.5,197.0,597.28,479.14
2017,9,26,7,30,663.0,58.0,1.5,18.0,248.0,676.54,538.13
2017,9,26,7,45,704.0,62.5,1.65,19.0,299.0,741.29,583.24
2017,9,26,8,0,745.0,67.0,1.8,20.0,350.0,805.69,626.28
2017,9,26,8,15,774.5,71.0,1.9,20.5,399.0,857.67,659.94
2017,9,26,8,30,804.0,75.0,2.0,21.0,448.0,907.76,691.56
2017,9,26,8,45,825.0,77.5,2.1,22.0,493.0,945.11,712.62
2017,9,26,9,0,846.0,80.0,2.2,23.0,538.0,979.49,731.43
2017,9,26,9,15,861.5,82.0,2.2,23.5,578.5,991.78,735.85
2017,9,26,9,30,877.0,84.0,2.2,24.0,619.0,1012.84,746.29
2017,9,26,9,45,888.0,86.0,2.2,24.5,653.5,1025.51,751.23
2017,9,26,10,0,899.0,88.0,2.2,25.0,688.0,1034.22,753.82
2017,9,26,10,15,907.5,89.5,2.2,25.5,716.0,1035.7,751.97
2017,9,26,10,30,916.0,91.0,2.2,26.0,744.0,1033.04,747.74
2017,9,26,10,45,922.0,92.0,2.25,26.5,764.5,1023.14,739.71
2017,9,26,11,0,928.0,93.0,2.3,27.0,785.0,1009.11,729.27
2017,9,26,11,15,931.5,93.5,2.25,27.0,797.5,988.07,714.87
2017,9,26,11,30,935.0,94.0,2.2,27.0,810.0,963.09,698.13
2017,9,26,11,45,937.5,93.5,2.2,27.5,814.5,932.35,676.93
2017,9,26,12,0,940.0,93.0,2.2,28.0,819.0,897.96,653.46
2017,9,26,12,15,939.0,93.0,2.15,28.0,815.0,857.72,626.99
2017,9,26,12,30,938.0,93.0,2.1,28.0,811.0,814.37,598.38
2017,9,26,12,45,939.5,90.5,2.05,28.5,800.0,767.49,565.71
2017,9,26,13,0,941.0,88.0,2.0,29.0,789.0,717.72,528.89
2017,9,26,13,15,936.0,87.0,1.95,29.0,769.0,662.62,488.51
2017,9,26,13,30,931.0,86.0,1.9,29.0,749.0,605.65,445.64
2017,9,26,13,45,923.5,85.0,1.85,29.5,721.5,545.79,398.53
2017,9,26,14,0,916.0,84.0,1.8,30.0,694.0,484.83,349.25
2017,9,26,14,15,905.5,82.0,1.75,29.5,659.5,421.05,297.81
2017,9,26,14,30,895.0,80.0,1.7,29.0,625.0,357.1,244.7
2017,9,26,14,45,880.5,78.0,1.7,29.0,584.5,292.22,189.98
2017,9,26,15,0,866.0,76.0,1.7,29.0,544.0,228.19,137.26
2017,9,26,15,15,845.5,73.5,1.6,28.5,498.5,164.15,90.15
2017,9,26,15,30,825.0,71.0,1.5,28.0,453.0,96.41,52.43
2017,9,26,15,45,797.5,67.5,1.45,28.0,403.5,61.14,46.02
2017,9,26,16,0,770.0,64.0,1.4,28.0,354.0,58.12,43.65
2017,9,26,16,15,728.5,60.0,1.3,27.0,302.5,54.47,40.85
2017,9,26,16,30,687.0,56.0,1.2,26.0,251.0,50.85,37.96
2017,9,26,16,45,624.5,50.0,1.15,25.5,199.5,45.39,33.27
2017,9,26,17,0,562.0,44.0,1.1,25.0,148.0,36.84,25.77
2017,9,26,17,15,453.0,35.0,1.2,24.0,101.5,29.15,18.85
2017,9,26,17,30,344.0,26.0,1.3,23.0,55.0,21.59,10.83
2017,9,26,17,45,172.0,13.0,1.4,22.5,27.5,10.23,0.0
2017,9,26,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,15,166.0,13.0,1.3,16.5,26.5,116.02,0.0
2017,9,27,6,30,332.0,26.0,1.3,17.0,53.0,305.57,220.63
2017,9,27,6,45,439.5,35.0,1.35,18.0,99.0,410.21,326.62
2017,9,27,7,0,547.0,44.0,1.4,19.0,145.0,524.31,418.74
2017,9,27,7,15,611.5,50.0,1.4,19.5,196.0,600.2,477.46
2017,9,27,7,30,676.0,56.0,1.4,20.0,247.0,686.35,540.29
2017,9,27,7,45,716.5,61.0,1.45,20.5,298.5,751.63,585.38
2017,9,27,8,0,757.0,66.0,1.5,21.0,350.0,816.55,628.41
2017,9,27,8,15,786.0,69.5,1.5,22.0,399.0,867.66,658.59
2017,9,27,8,30,815.0,73.0,1.5,23.0,448.0,916.8,686.46
2017,9,27,8,45,835.0,75.5,1.5,24.0,493.5,953.29,705.18
2017,9,27,9,0,855.0,78.0,1.5,25.0,539.0,974.49,713.75
2017,9,27,9,15,870.0,80.5,1.45,25.5,579.5,999.26,725.31
2017,9,27,9,30,885.0,83.0,1.4,26.0,620.0,1020.43,734.41
2017,9,27,9,45,885.0,89.5,1.4,26.5,651.5,1027.27,735.41
2017,9,27,10,0,885.0,96.0,1.4,27.0,683.0,1029.9,734.14
2017,9,27,10,15,893.5,97.5,1.3,27.5,711.0,1031.22,730.58
2017,9,27,10,30,902.0,99.0,1.2,28.0,739.0,1028.45,724.64
2017,9,27,10,45,908.0,100.0,1.15,28.5,759.0,1018.51,715.43
2017,9,27,11,0,914.0,101.0,1.1,29.0,779.0,1004.5,704.02
2017,9,27,11,15,917.5,101.5,1.05,29.0,791.5,983.54,689.98
2017,9,27,11,30,921.0,102.0,1.0,29.0,804.0,958.71,673.76
2017,9,27,11,45,922.0,102.5,1.0,29.5,808.0,927.87,653.53
2017,9,27,12,0,923.0,103.0,1.0,30.0,812.0,893.52,631.19
2017,9,27,12,15,922.0,102.5,1.05,30.0,807.5,853.18,607.05
2017,9,27,12,30,921.0,102.0,1.1,30.0,803.0,809.81,580.7
2017,9,27,12,45,922.0,99.5,1.2,30.0,792.0,763.14,551.66
2017,9,27,13,0,923.0,97.0,1.3,30.0,781.0,713.69,518.46
2017,9,27,13,15,917.5,96.0,1.4,29.5,760.5,658.99,481.3
2017,9,27,13,30,912.0,95.0,1.5,29.0,740.0,602.51,441.21
2017,9,27,13,45,903.0,93.5,1.6,29.0,712.0,542.32,395.84
2017,9,27,14,0,894.0,92.0,1.7,29.0,684.0,481.27,347.98
2017,9,27,14,15,882.5,90.0,1.75,29.0,649.0,418.25,296.77
2017,9,27,14,30,871.0,88.0,1.8,29.0,614.0,355.22,244.09
2017,9,27,14,45,855.0,86.0,1.85,29.0,573.5,288.1,187.92
2017,9,27,15,0,839.0,84.0,1.9,29.0,533.0,224.36,135.58
2017,9,27,15,15,817.5,81.0,1.9,28.5,487.5,160.62,88.72
2017,9,27,15,30,796.0,78.0,1.9,28.0,442.0,99.34,55.79
2017,9,27,15,45,766.5,73.5,1.95,27.5,392.5,65.04,49.42
2017,9,27,16,0,737.0,69.0,2.0,27.0,343.0,61.41,46.64
2017,9,27,16,15,693.5,64.5,1.85,26.0,292.0,57.54,43.64
2017,9,27,16,30,650.0,60.0,1.7,25.0,241.0,49.54,36.99
2017,9,27,16,45,585.0,53.0,1.6,24.5,190.5,43.81,32.04
2017,9,27,17,0,520.0,46.0,1.5,24.0,140.0,38.11,26.93
2017,9,27,17,15,408.5,36.0,1.45,23.0,94.5,29.74,19.35
2017,9,27,17,30,297.0,26.0,1.4,22.0,49.0,21.47,10.17
2017,9,27,17,45,148.5,13.0,1.35,21.0,24.5,10.23,0.0
2017,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,6,15,149.0,13.0,0.55,15.5,25.0,105.46,0.0
2017,9,28,6,30,298.0,26.0,0.5,16.0,50.0,281.13,197.97
2017,9,28,6,45,406.5,36.5,0.45,16.5,95.0,388.84,307.89
2017,9,28,7,0,515.0,47.0,0.4,17.0,140.0,504.41,399.94
2017,9,28,7,15,580.5,54.0,0.4,17.5,191.0,587.93,462.99
2017,9,28,7,30,646.0,61.0,0.4,18.0,242.0,674.52,524.6
2017,9,28,7,45,690.0,66.0,0.45,18.5,293.0,735.12,565.5
2017,9,28,8,0,734.0,71.0,0.5,19.0,344.0,802.62,609.55
2017,9,28,8,15,763.5,74.5,0.45,19.5,392.5,853.7,639.02
2017,9,28,8,30,793.0,78.0,0.4,20.0,441.0,902.83,666.25
2017,9,28,8,45,814.0,81.5,0.4,21.0,486.0,941.18,685.49
2017,9,28,9,0,835.0,85.0,0.4,22.0,531.0,976.55,702.52
2017,9,28,9,15,850.5,87.5,0.5,22.5,571.0,1001.75,716.69
2017,9,28,9,30,866.0,90.0,0.6,23.0,611.0,1010.27,720.8
2017,9,28,9,45,876.0,92.0,0.7,24.0,645.0,1021.6,725.61
2017,9,28,10,0,886.0,94.0,0.8,25.0,679.0,1029.01,728.03
2017,9,28,10,15,894.0,95.5,0.9,25.5,706.0,1029.77,727.94
2017,9,28,10,30,902.0,97.0,1.0,26.0,733.0,1026.46,725.52
2017,9,28,10,45,907.0,98.0,1.15,26.5,752.5,1015.5,719.45
2017,9,28,11,0,912.0,99.0,1.3,27.0,772.0,1000.5,710.85
2017,9,28,11,15,915.0,99.5,1.4,27.0,784.0,979.09,698.76
2017,9,28,11,30,918.0,100.0,1.5,27.0,796.0,953.83,684.22
2017,9,28,11,45,918.5,100.5,1.6,27.5,799.5,922.63,664.45
2017,9,28,12,0,919.0,101.0,1.7,28.0,803.0,887.95,642.32
2017,9,28,12,15,917.5,100.5,1.8,28.0,798.5,847.35,617.36
2017,9,28,12,30,916.0,100.0,1.9,28.0,794.0,803.77,590.08
2017,9,28,12,45,916.5,97.5,2.0,28.0,782.5,756.95,559.45
2017,9,28,13,0,917.0,95.0,2.1,28.0,771.0,707.41,524.7
2017,9,28,13,15,911.5,94.0,2.15,27.5,750.5,653.01,486.02
2017,9,28,13,30,906.0,93.0,2.2,27.0,730.0,596.87,444.59
2017,9,28,13,45,898.0,91.5,2.25,27.0,702.5,537.52,398.39
2017,9,28,14,0,890.0,90.0,2.3,27.0,675.0,477.22,349.82
2017,9,28,14,15,878.0,88.5,2.3,26.5,640.5,414.68,298.49
2017,9,28,14,30,866.0,87.0,2.3,26.0,606.0,352.18,245.7
2017,9,28,14,45,851.5,84.0,2.35,26.0,565.5,288.18,190.86
2017,9,28,15,0,837.0,81.0,2.4,26.0,525.0,221.01,135.0
2017,9,28,15,15,815.5,78.0,2.35,25.5,480.0,157.47,87.64
2017,9,28,15,30,794.0,75.0,2.3,25.0,435.0,96.4,54.54
2017,9,28,15,45,766.5,71.0,2.25,25.0,386.5,63.21,48.43
2017,9,28,16,0,739.0,67.0,2.2,25.0,338.0,59.94,45.8
2017,9,28,16,15,696.0,62.0,2.1,24.0,287.0,55.62,42.39
2017,9,28,16,30,653.0,57.0,2.0,23.0,236.0,51.3,38.83
2017,9,28,16,45,590.5,50.0,1.95,22.5,186.0,41.59,30.39
2017,9,28,17,0,528.0,43.0,1.9,22.0,136.0,35.83,25.17
2017,9,28,17,15,417.0,33.0,1.9,21.0,91.0,27.39,17.45
2017,9,28,17,30,306.0,23.0,1.9,20.0,46.0,19.03,7.68
2017,9,28,17,45,153.0,11.5,1.9,19.0,23.0,9.05,0.0
2017,9,28,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,6,15,138.0,12.5,2.05,13.5,23.5,98.29,0.0
2017,9,29,6,30,276.0,25.0,2.1,14.0,47.0,263.84,183.75
2017,9,29,6,45,381.5,35.5,2.2,14.5,90.0,370.09,300.42
2017,9,29,7,0,487.0,46.0,2.3,15.0,133.0,482.24,395.53
2017,9,29,7,15,484.5,61.5,2.3,15.0,171.5,519.24,427.8
2017,9,29,7,30,482.0,77.0,2.3,15.0,210.0,554.0,456.25
2017,9,29,7,45,517.0,86.0,2.3,15.5,254.5,612.95,500.63
2017,9,29,8,0,552.0,95.0,2.3,16.0,299.0,671.78,542.89
2017,9,29,8,15,428.5,136.5,2.35,16.0,308.0,608.53,493.1
2017,9,29,8,30,305.0,178.0,2.4,16.0,317.0,522.44,423.79
2017,9,29,8,45,407.5,174.0,2.45,16.5,379.5,645.49,517.35
2017,9,29,9,0,510.0,170.0,2.5,17.0,442.0,747.38,591.11
2017,9,29,9,15,519.0,181.5,2.45,17.0,475.5,772.29,606.18
2017,9,29,9,30,528.0,193.0,2.4,17.0,509.0,794.62,619.94
2017,9,29,9,45,454.5,231.5,2.4,17.5,515.0,759.53,589.86
2017,9,29,10,0,381.0,270.0,2.4,18.0,521.0,697.38,541.57
2017,9,29,10,15,355.0,290.0,2.45,18.0,531.0,685.69,531.93
2017,9,29,10,30,329.0,310.0,2.5,18.0,541.0,672.15,520.64
2017,9,29,10,45,432.5,282.0,2.55,18.5,594.0,755.26,581.0
2017,9,29,11,0,536.0,254.0,2.6,19.0,647.0,812.53,621.52
2017,9,29,11,15,711.0,178.5,2.6,19.0,708.5,890.72,677.53
2017,9,29,11,30,886.0,103.0,2.6,19.0,770.0,927.74,701.72
2017,9,29,11,45,889.5,101.5,2.65,19.5,774.5,898.02,680.03
2017,9,29,12,0,893.0,100.0,2.7,20.0,779.0,864.82,656.58
2017,9,29,12,15,699.0,187.0,2.75,20.0,716.5,770.05,589.49
2017,9,29,12,30,505.0,274.0,2.8,20.0,654.0,659.01,506.56
2017,9,29,12,45,540.5,256.5,2.85,20.5,657.5,638.0,491.13
2017,9,29,13,0,576.0,239.0,2.9,21.0,661.0,612.37,471.21
2017,9,29,13,15,711.5,173.5,2.95,21.0,680.0,607.27,467.54
2017,9,29,13,30,847.0,108.0,3.0,21.0,699.0,579.65,445.63
2017,9,29,13,45,842.5,104.0,3.05,21.0,672.5,521.65,398.7
2017,9,29,14,0,838.0,100.0,3.1,21.0,646.0,462.53,349.49
2017,9,29,14,15,825.5,98.0,3.15,20.5,612.5,401.21,297.69
2017,9,29,14,30,813.0,96.0,3.2,20.0,579.0,340.17,244.69
2017,9,29,14,45,797.5,92.5,3.25,20.0,539.5,277.7,189.75
2017,9,29,15,0,782.0,89.0,3.3,20.0,500.0,216.48,137.33
2017,9,29,15,15,758.5,86.0,3.3,19.5,456.0,156.19,91.38
2017,9,29,15,30,735.0,83.0,3.3,19.0,412.0,98.68,59.53
2017,9,29,15,45,704.5,78.0,3.3,19.0,364.5,62.28,48.88
2017,9,29,16,0,674.0,73.0,3.3,19.0,317.0,58.71,45.92
2017,9,29,16,15,627.5,67.5,3.3,18.5,267.5,54.51,42.41
2017,9,29,16,30,581.0,62.0,3.3,18.0,218.0,50.3,38.78
2017,9,29,16,45,514.0,54.0,3.3,17.5,170.0,43.98,33.13
2017,9,29,17,0,447.0,46.0,3.3,17.0,122.0,37.67,27.28
2017,9,29,17,15,333.0,35.0,3.25,16.5,80.5,28.63,18.77
2017,9,29,17,30,219.0,24.0,3.2,16.0,39.0,19.66,7.13
2017,9,29,17,45,109.5,12.0,3.15,15.5,19.5,9.44,0.0
2017,9,29,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,30,6,15,107.5,14.0,2.5,11.5,22.0,80.11,0.0
2017,9,30,6,30,215.0,28.0,2.5,12.0,44.0,223.31,150.72
2017,9,30,6,45,328.5,40.0,2.55,12.5,87.0,336.29,275.16
2017,9,30,7,0,442.0,52.0,2.6,13.0,130.0,454.67,377.19
2017,9,30,7,15,513.5,60.0,2.5,13.5,179.0,542.28,448.94
2017,9,30,7,30,585.0,68.0,2.4,14.0,228.0,633.24,519.4
2017,9,30,7,45,632.5,74.0,2.35,14.5,278.5,702.79,570.29
2017,9,30,8,0,680.0,80.0,2.3,15.0,329.0,772.69,619.17
2017,9,30,8,15,712.5,84.5,2.2,15.5,377.0,826.05,653.69
2017,9,30,8,30,745.0,89.0,2.1,16.0,425.0,877.87,685.93
2017,9,30,8,45,769.5,92.0,2.05,17.0,470.0,911.53,703.72
2017,9,30,9,0,794.0,95.0,2.0,18.0,515.0,949.1,723.85
2017,9,30,9,15,811.5,98.0,1.95,18.5,554.5,976.42,737.95
2017,9,30,9,30,829.0,101.0,1.9,19.0,594.0,1000.22,749.65
2017,9,30,9,45,844.5,101.5,1.85,19.5,628.5,1015.19,755.51
2017,9,30,10,0,860.0,102.0,1.8,20.0,663.0,1026.23,758.96
2017,9,30,10,15,869.0,103.5,1.75,20.5,690.0,1014.26,747.68
2017,9,30,10,30,878.0,105.0,1.7,21.0,717.0,1011.9,743.12
2017,9,30,10,45,884.5,106.0,1.7,21.5,737.0,1002.48,734.79
2017,9,30,11,0,891.0,107.0,1.7,22.0,757.0,989.06,724.17
2017,9,30,11,15,894.5,107.5,1.7,22.0,769.0,968.3,710.39
2017,9,30,11,30,898.0,108.0,1.7,22.0,781.0,943.77,694.33
2017,9,30,11,45,901.0,107.5,1.75,22.5,785.5,914.09,674.26
2017,9,30,12,0,904.0,107.0,1.8,23.0,790.0,880.87,651.88
2017,9,30,12,15,903.5,106.5,1.85,23.0,785.5,841.41,626.49
2017,9,30,12,30,903.0,106.0,1.9,23.0,781.0,798.96,598.85
2017,9,30,12,45,892.0,109.0,1.95,23.5,767.0,749.45,563.76
2017,9,30,13,0,881.0,112.0,2.0,24.0,753.0,698.14,525.71
2017,9,30,13,15,875.0,111.0,2.1,24.0,732.5,644.88,486.61
2017,9,30,13,30,869.0,110.0,2.2,24.0,712.0,593.22,447.17
2017,9,30,13,45,861.0,107.5,2.35,24.5,684.5,533.47,399.83
2017,9,30,14,0,853.0,105.0,2.5,25.0,657.0,472.92,350.29
2017,9,30,14,15,840.0,103.0,2.55,24.5,622.5,410.36,298.74
2017,9,30,14,30,827.0,101.0,2.6,24.0,588.0,348.13,245.95
2017,9,30,14,45,811.0,97.5,2.7,24.0,548.0,284.54,191.26
2017,9,30,15,0,795.0,94.0,2.8,24.0,508.0,222.25,139.02
2017,9,30,15,15,770.5,90.5,2.85,23.5,462.5,160.53,92.95
2017,9,30,15,30,746.0,87.0,2.9,23.0,417.0,101.76,61.08
2017,9,30,15,45,714.5,82.0,3.0,23.0,368.5,65.26,50.64
2017,9,30,16,0,683.0,77.0,3.1,23.0,320.0,61.74,47.77
2017,9,30,16,15,634.5,71.0,3.15,22.0,269.5,57.22,44.13
2017,9,30,16,30,586.0,65.0,3.2,21.0,219.0,52.69,40.35
2017,9,30,16,45,513.0,56.5,3.25,20.5,170.0,45.99,34.41
2017,9,30,17,0,440.0,48.0,3.3,20.0,121.0,39.31,28.27
2017,9,30,17,15,317.5,36.0,3.3,19.0,78.5,29.47,19.11
2017,9,30,17,30,195.0,24.0,3.3,18.0,36.0,18.34,4.59
2017,9,30,17,45,97.5,12.0,3.35,17.5,18.0,9.44,0.0
2017,9,30,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,171.0,11.0,2.6,12.5,23.5,118.85,0.0
2017,10,1,6,30,342.0,22.0,2.7,13.0,47.0,304.24,196.26
2017,10,1,6,45,458.5,30.5,2.8,13.5,93.0,414.19,335.39
2017,10,1,7,0,575.0,39.0,2.9,14.0,139.0,536.65,440.14
2017,10,1,7,15,639.5,44.5,3.0,14.5,189.5,620.55,508.94
2017,10,1,7,30,704.0,50.0,3.1,15.0,240.0,706.9,575.97
2017,10,1,7,45,744.5,54.0,3.25,16.0,291.5,771.49,622.57
2017,10,1,8,0,785.0,58.0,3.4,17.0,343.0,835.65,666.81
2017,10,1,8,15,812.0,61.5,3.35,17.5,391.5,885.28,699.02
2017,10,1,8,30,839.0,65.0,3.3,18.0,440.0,921.44,720.74
2017,10,1,8,45,859.0,67.0,3.3,18.5,485.0,957.03,741.96
2017,10,1,9,0,879.0,69.0,3.3,19.0,530.0,989.66,760.77
2017,10,1,9,15,892.5,71.0,3.25,19.5,569.5,1012.36,772.18
2017,10,1,9,30,906.0,73.0,3.2,20.0,609.0,1031.36,781.11
2017,10,1,9,45,907.0,78.5,3.15,20.5,640.5,1038.06,781.84
2017,10,1,10,0,908.0,84.0,3.1,21.0,672.0,1040.52,780.01
2017,10,1,10,15,915.5,85.0,3.05,21.5,699.0,1039.98,776.41
2017,10,1,10,30,923.0,86.0,3.0,22.0,726.0,1035.31,770.3
2017,10,1,10,45,927.0,87.0,2.95,22.5,745.0,1023.02,759.4
