Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,11,0,931.0,88.0,2.9,23.0,764.0,1006.67,746.1
2017,10,1,11,15,933.5,88.5,2.85,23.0,775.0,984.33,730.51
2017,10,1,11,30,936.0,89.0,2.8,23.0,786.0,958.12,712.51
2017,10,1,11,45,936.0,89.5,2.75,23.5,789.5,925.94,689.28
2017,10,1,12,0,936.0,90.0,2.7,24.0,793.0,890.26,663.84
2017,10,1,12,15,934.5,90.0,2.7,24.0,788.0,849.53,636.65
2017,10,1,12,30,933.0,90.0,2.7,24.0,783.0,805.77,607.24
2017,10,1,12,45,928.0,90.0,2.7,24.0,770.0,756.66,573.34
2017,10,1,13,0,923.0,90.0,2.7,24.0,757.0,705.24,535.39
2017,10,1,13,15,917.5,89.0,2.75,24.0,736.5,650.51,494.25
2017,10,1,13,30,912.0,88.0,2.8,24.0,716.0,594.03,450.5
2017,10,1,13,45,903.5,87.0,2.85,24.0,688.0,534.55,403.04
2017,10,1,14,0,895.0,86.0,2.9,24.0,660.0,474.14,353.23
2017,10,1,14,15,883.5,84.0,2.9,24.0,625.5,411.11,299.81
2017,10,1,14,30,872.0,82.0,2.9,24.0,591.0,348.08,245.12
2017,10,1,14,45,855.5,80.0,2.9,24.0,550.5,284.06,189.49
2017,10,1,15,0,839.0,78.0,2.9,24.0,510.0,217.16,133.27
2017,10,1,15,15,817.5,75.0,2.9,23.5,465.5,153.6,85.63
2017,10,1,15,30,796.0,72.0,2.9,23.0,421.0,92.51,52.75
2017,10,1,15,45,762.5,69.5,2.9,22.5,371.5,62.09,48.05
2017,10,1,16,0,729.0,67.0,2.9,22.0,322.0,59.86,46.37
2017,10,1,16,15,684.5,62.0,2.8,21.0,272.0,55.55,42.88
2017,10,1,16,30,640.0,57.0,2.7,20.0,222.0,47.28,35.8
2017,10,1,16,45,564.0,50.0,2.65,19.5,171.5,41.43,30.56
2017,10,1,17,0,488.0,43.0,2.6,19.0,121.0,35.66,25.19
2017,10,1,17,15,359.5,32.0,2.55,18.0,78.0,26.41,16.48
2017,10,1,17,30,231.0,21.0,2.5,17.0,35.0,17.28,1.84
2017,10,1,17,45,115.5,10.5,2.45,16.0,17.5,8.26,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,6,15,183.0,11.0,2.85,12.5,23.5,126.89,0.0
2017,10,2,6,30,366.0,22.0,2.9,13.0,47.0,310.52,188.38
2017,10,2,6,45,482.5,30.5,3.0,13.5,93.5,432.65,349.06
2017,10,2,7,0,599.0,39.0,3.1,14.0,140.0,556.35,455.42
2017,10,2,7,15,664.0,44.5,3.15,14.5,192.5,641.77,525.41
2017,10,2,7,30,729.0,50.0,3.2,15.0,245.0,729.5,593.24
2017,10,2,7,45,770.5,54.0,3.3,15.5,297.0,795.82,641.93
2017,10,2,8,0,812.0,58.0,3.4,16.0,349.0,861.66,688.23
2017,10,2,8,15,839.5,61.0,3.35,16.5,399.0,900.84,712.78
2017,10,2,8,30,867.0,64.0,3.3,17.0,449.0,948.19,742.44
2017,10,2,8,45,887.0,66.5,3.25,17.5,495.0,984.91,763.81
2017,10,2,9,0,907.0,69.0,3.2,18.0,541.0,1018.52,782.67
2017,10,2,9,15,921.0,70.5,3.1,18.5,581.5,1041.24,793.42
2017,10,2,9,30,935.0,72.0,3.0,19.0,622.0,1060.18,801.61
2017,10,2,9,45,939.5,76.0,2.95,19.5,655.0,1068.54,803.28
2017,10,2,10,0,944.0,80.0,2.9,20.0,688.0,1072.63,802.36
2017,10,2,10,15,951.0,81.0,2.8,20.0,715.5,1071.3,799.09
2017,10,2,10,30,958.0,82.0,2.7,20.0,743.0,1065.7,793.26
2017,10,2,10,45,963.0,83.0,2.65,20.5,762.5,1053.83,782.57
2017,10,2,11,0,968.0,84.0,2.6,21.0,782.0,1037.71,769.37
2017,10,2,11,15,970.5,84.5,2.55,21.0,793.5,1014.47,753.2
2017,10,2,11,30,973.0,85.0,2.5,21.0,805.0,987.22,734.56
2017,10,2,11,45,973.0,85.0,2.45,21.5,808.0,953.32,710.24
2017,10,2,12,0,973.0,85.0,2.4,22.0,811.0,915.81,683.66
2017,10,2,12,15,971.5,84.5,2.4,22.0,806.0,873.14,655.35
2017,10,2,12,30,970.0,84.0,2.4,22.0,801.0,827.34,624.73
2017,10,2,12,45,958.0,87.5,2.45,22.5,785.5,775.06,588.13
2017,10,2,13,0,946.0,91.0,2.5,23.0,770.0,720.87,547.44
2017,10,2,13,15,940.0,90.0,2.55,23.0,748.5,664.57,505.3
2017,10,2,13,30,934.0,89.0,2.6,23.0,727.0,606.52,460.48
2017,10,2,13,45,923.5,88.5,2.7,23.0,698.0,545.17,411.8
2017,10,2,14,0,913.0,88.0,2.8,23.0,669.0,483.08,360.78
2017,10,2,14,15,901.0,86.0,2.85,22.5,634.0,418.69,306.83
2017,10,2,14,30,889.0,84.0,2.9,22.0,599.0,354.34,251.34
2017,10,2,14,45,871.5,82.0,2.95,22.0,557.5,288.93,194.21
2017,10,2,15,0,854.0,80.0,3.0,22.0,516.0,220.89,136.7
2017,10,2,15,15,831.5,77.0,3.05,21.5,470.0,156.2,87.97
2017,10,2,15,30,809.0,74.0,3.1,21.0,424.0,94.1,54.53
2017,10,2,15,45,776.0,70.5,3.15,21.0,374.0,63.09,49.23
2017,10,2,16,0,743.0,67.0,3.2,21.0,324.0,60.1,46.78
2017,10,2,16,15,695.0,62.0,3.2,20.0,272.0,55.72,43.21
2017,10,2,16,30,647.0,57.0,3.2,19.0,220.0,47.38,36.02
2017,10,2,16,45,567.0,50.0,3.2,18.5,169.0,41.49,30.71
2017,10,2,17,0,487.0,43.0,3.2,18.0,118.0,35.7,25.27
2017,10,2,17,15,349.5,32.0,3.2,17.0,75.0,26.43,16.37
2017,10,2,17,30,212.0,21.0,3.2,16.0,32.0,17.3,0.0
2017,10,2,17,45,106.0,10.5,3.25,15.0,16.0,8.26,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,6,15,102.0,12.0,1.85,8.5,18.5,75.51,0.0
2017,10,3,6,30,204.0,24.0,1.9,9.0,37.0,207.75,116.51
2017,10,3,6,45,325.5,36.0,2.0,10.0,80.0,332.1,271.36
2017,10,3,7,0,447.0,48.0,2.1,11.0,123.0,456.54,379.11
2017,10,3,7,15,522.0,56.5,2.1,11.5,172.5,547.65,454.37
2017,10,3,7,30,597.0,65.0,2.1,12.0,222.0,642.54,528.59
2017,10,3,7,45,647.0,70.5,2.15,12.5,273.0,713.96,581.67
2017,10,3,8,0,697.0,76.0,2.2,13.0,324.0,785.82,632.87
2017,10,3,8,15,730.5,80.5,2.2,13.5,372.5,840.38,669.2
2017,10,3,8,30,764.0,85.0,2.2,14.0,421.0,887.0,698.84
2017,10,3,8,45,791.0,87.5,2.2,15.0,467.0,929.38,723.47
2017,10,3,9,0,818.0,90.0,2.2,16.0,513.0,968.93,745.54
2017,10,3,9,15,835.5,92.5,2.1,16.5,553.0,995.64,758.72
2017,10,3,9,30,853.0,95.0,2.0,17.0,593.0,1018.75,769.38
2017,10,3,9,45,872.5,94.5,1.95,18.0,629.0,1036.35,775.51
2017,10,3,10,0,892.0,94.0,1.9,19.0,665.0,1036.74,770.48
2017,10,3,10,15,901.0,95.5,1.9,19.5,692.5,1038.05,768.6
2017,10,3,10,30,910.0,97.0,1.9,20.0,720.0,1035.24,764.23
2017,10,3,10,45,917.0,97.5,1.9,20.5,740.0,1025.15,755.4
2017,10,3,11,0,924.0,98.0,1.9,21.0,760.0,1010.96,744.18
2017,10,3,11,15,927.5,98.5,1.9,21.0,772.0,989.36,729.78
2017,10,3,11,30,931.0,99.0,1.9,21.0,784.0,963.87,713.01
2017,10,3,11,45,933.0,98.5,1.95,21.5,788.0,932.21,691.49
2017,10,3,12,0,935.0,98.0,2.0,22.0,792.0,896.98,667.61
2017,10,3,12,15,934.0,98.0,2.0,22.0,787.5,856.41,640.85
2017,10,3,12,30,933.0,98.0,2.0,22.0,783.0,812.77,611.85
2017,10,3,12,45,930.0,97.0,2.05,22.0,770.0,763.86,578.56
2017,10,3,13,0,927.0,96.0,2.1,22.0,757.0,712.49,541.29
2017,10,3,13,15,921.5,95.0,2.1,22.0,736.0,657.35,499.86
2017,10,3,13,30,916.0,94.0,2.1,22.0,715.0,600.46,455.85
2017,10,3,13,45,908.5,92.0,2.15,22.0,687.0,540.19,408.07
2017,10,3,14,0,901.0,90.0,2.2,22.0,659.0,478.91,357.77
2017,10,3,14,15,888.5,88.0,2.25,22.0,624.0,415.02,303.84
2017,10,3,14,30,876.0,86.0,2.3,22.0,589.0,351.25,248.61
2017,10,3,14,45,860.0,83.0,2.35,22.0,548.0,283.25,189.78
2017,10,3,15,0,844.0,80.0,2.4,22.0,507.0,218.48,135.04
2017,10,3,15,15,820.5,77.0,2.45,21.5,460.5,154.35,86.96
2017,10,3,15,30,797.0,74.0,2.5,21.0,414.0,92.97,54.14
2017,10,3,15,45,764.5,70.0,2.55,21.0,364.5,62.55,48.78
2017,10,3,16,0,732.0,66.0,2.6,21.0,315.0,59.18,45.99
2017,10,3,16,15,683.0,60.5,2.6,20.0,263.5,54.39,42.05
2017,10,3,16,30,634.0,55.0,2.6,19.0,212.0,45.75,34.58
2017,10,3,16,45,556.5,47.5,2.65,18.5,162.0,39.47,28.92
2017,10,3,17,0,479.0,40.0,2.7,18.0,112.0,33.26,23.1
2017,10,3,17,15,342.5,29.0,2.75,17.0,70.0,23.95,14.09
2017,10,3,17,30,206.0,18.0,2.8,16.0,28.0,14.78,0.0
2017,10,3,17,45,103.0,9.0,2.9,15.5,14.0,7.08,0.0
2017,10,3,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,6,15,134.0,10.5,0.55,10.5,19.0,95.27,0.0
2017,10,4,6,30,268.0,21.0,0.5,11.0,38.0,248.56,122.69
2017,10,4,6,45,392.0,31.5,0.5,11.5,82.0,377.36,300.0
2017,10,4,7,0,516.0,42.0,0.5,12.0,126.0,504.63,406.15
2017,10,4,7,15,587.0,48.5,0.45,12.5,176.0,591.89,473.84
2017,10,4,7,30,658.0,55.0,0.4,13.0,226.0,675.93,534.92
2017,10,4,7,45,704.5,59.5,0.4,13.5,277.5,745.38,582.64
2017,10,4,8,0,751.0,64.0,0.4,14.0,329.0,814.68,627.88
2017,10,4,8,15,782.0,68.0,0.4,14.5,378.0,867.86,660.22
2017,10,4,8,30,813.0,72.0,0.4,15.0,427.0,919.14,690.34
2017,10,4,8,45,836.0,74.0,0.45,16.0,472.0,957.42,710.97
2017,10,4,9,0,859.0,76.0,0.5,17.0,517.0,980.47,721.65
2017,10,4,9,15,875.0,78.5,0.5,17.5,557.5,1005.74,734.06
2017,10,4,9,30,891.0,81.0,0.5,18.0,598.0,1027.4,744.08
2017,10,4,9,45,900.5,83.5,0.55,19.0,631.5,1038.55,747.48
2017,10,4,10,0,910.0,86.0,0.6,20.0,665.0,1045.66,748.68
2017,10,4,10,15,918.5,87.0,0.6,20.5,692.0,1045.82,746.01
2017,10,4,10,30,927.0,88.0,0.6,21.0,719.0,1041.82,741.1
2017,10,4,10,45,934.0,88.5,0.6,21.5,739.0,1031.56,732.62
2017,10,4,11,0,941.0,89.0,0.6,22.0,759.0,1017.13,721.88
2017,10,4,11,15,944.5,89.0,0.6,22.0,771.0,994.69,707.8
2017,10,4,11,30,948.0,89.0,0.6,22.0,783.0,968.31,691.47
2017,10,4,11,45,950.0,89.0,0.6,22.5,786.5,936.77,670.71
2017,10,4,12,0,952.0,89.0,0.6,23.0,790.0,901.58,647.74
2017,10,4,12,15,951.0,88.5,0.65,23.0,785.5,859.97,622.8
2017,10,4,12,30,950.0,88.0,0.7,23.0,781.0,815.25,595.55
2017,10,4,12,45,942.0,90.0,0.75,23.5,767.0,765.1,562.63
2017,10,4,13,0,934.0,92.0,0.8,24.0,753.0,712.8,525.71
2017,10,4,13,15,928.5,91.0,0.85,24.0,732.0,657.35,486.49
2017,10,4,13,30,923.0,90.0,0.9,24.0,711.0,600.13,444.5
2017,10,4,13,45,915.5,88.0,1.0,24.0,683.0,539.52,398.72
2017,10,4,14,0,908.0,86.0,1.1,24.0,655.0,477.9,350.1
2017,10,4,14,15,895.5,84.0,1.15,23.5,619.5,413.66,297.97
2017,10,4,14,30,883.0,82.0,1.2,23.0,584.0,349.54,244.15
2017,10,4,14,45,866.5,79.5,1.3,23.0,543.0,284.42,188.56
2017,10,4,15,0,850.0,77.0,1.4,23.0,502.0,216.6,132.25
2017,10,4,15,15,827.0,74.0,1.45,22.5,456.0,152.22,84.53
2017,10,4,15,30,804.0,71.0,1.5,22.0,410.0,90.52,51.99
2017,10,4,15,45,770.5,67.0,1.6,22.0,360.0,60.39,46.72
2017,10,4,16,0,737.0,63.0,1.7,22.0,310.0,56.93,43.86
2017,10,4,16,15,688.0,58.0,1.7,21.0,258.5,52.46,40.2
2017,10,4,16,30,639.0,53.0,1.7,20.0,207.0,48.01,36.39
2017,10,4,16,45,560.0,45.5,1.7,19.5,157.0,37.97,27.46
2017,10,4,17,0,481.0,38.0,1.7,19.0,107.0,31.69,21.6
2017,10,4,17,15,342.5,27.0,1.75,18.0,66.0,22.34,12.42
2017,10,4,17,30,204.0,16.0,1.8,17.0,25.0,13.12,0.0
2017,10,4,17,45,102.0,8.0,1.9,16.0,12.5,6.29,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,15,146.5,10.0,0.55,10.5,18.5,103.23,0.0
2017,10,5,6,30,293.0,20.0,0.5,11.0,37.0,263.86,109.95
2017,10,5,6,45,416.0,29.5,0.5,11.5,81.0,393.52,310.73
2017,10,5,7,0,539.0,39.0,0.5,12.0,125.0,511.08,410.31
2017,10,5,7,15,609.5,45.5,0.5,12.5,176.0,600.21,480.21
2017,10,5,7,30,680.0,52.0,0.5,13.0,227.0,692.16,547.8
2017,10,5,7,45,723.5,57.0,0.5,13.5,278.0,760.06,594.38
2017,10,5,8,0,767.0,62.0,0.5,14.0,329.0,827.69,638.51
2017,10,5,8,15,797.0,65.5,0.5,15.0,378.0,879.56,668.79
2017,10,5,8,30,827.0,69.0,0.5,16.0,427.0,929.43,696.66
2017,10,5,8,45,848.5,71.5,0.55,17.0,472.5,967.04,716.81
2017,10,5,9,0,870.0,74.0,0.6,18.0,518.0,989.41,727.0
2017,10,5,9,15,885.5,76.5,0.55,18.5,558.0,1014.23,737.89
2017,10,5,9,30,901.0,79.0,0.5,19.0,598.0,1035.39,746.31
2017,10,5,9,45,908.5,82.0,0.45,20.0,631.0,1045.09,746.26
2017,10,5,10,0,916.0,85.0,0.4,21.0,664.0,1050.7,744.02
2017,10,5,10,15,924.0,86.5,0.4,21.5,691.0,1050.85,741.37
2017,10,5,10,30,932.0,88.0,0.4,22.0,718.0,1046.8,736.48
2017,10,5,10,45,937.5,88.5,0.45,22.5,737.5,1034.91,728.33
2017,10,5,11,0,943.0,89.0,0.5,23.0,757.0,1018.89,717.95
2017,10,5,11,15,946.0,89.5,0.6,23.5,769.0,996.41,704.95
2017,10,5,11,30,949.0,90.0,0.7,24.0,781.0,970.01,689.54
2017,10,5,11,45,950.5,90.0,0.8,24.5,784.0,937.92,670.46
2017,10,5,12,0,952.0,90.0,0.9,25.0,787.0,902.22,648.9
2017,10,5,12,15,950.5,90.0,1.0,25.0,782.5,860.64,624.49
2017,10,5,12,30,949.0,90.0,1.1,25.0,778.0,815.99,597.59
2017,10,5,12,45,949.5,88.0,1.2,25.0,765.5,767.92,567.32
2017,10,5,13,0,950.0,86.0,1.3,25.0,753.0,717.04,532.39
2017,10,5,13,15,944.5,85.0,1.4,25.0,732.0,660.85,492.33
2017,10,5,13,30,939.0,84.0,1.5,25.0,711.0,602.86,449.34
2017,10,5,13,45,930.0,82.5,1.6,25.0,682.5,541.14,401.85
2017,10,5,14,0,921.0,81.0,1.7,25.0,654.0,478.55,351.74
2017,10,5,14,15,909.0,79.5,1.75,24.5,618.5,414.23,298.92
2017,10,5,14,30,897.0,78.0,1.8,24.0,583.0,349.94,244.42
2017,10,5,14,45,880.5,75.5,1.85,24.0,542.0,284.03,187.73
2017,10,5,15,0,864.0,73.0,1.9,24.0,501.0,219.28,133.59
2017,10,5,15,15,841.0,70.5,1.9,23.5,454.5,150.56,82.52
2017,10,5,15,30,818.0,68.0,1.9,23.0,408.0,88.4,50.08
2017,10,5,15,45,785.0,64.0,1.95,23.0,358.0,58.36,44.8
2017,10,5,16,0,752.0,60.0,2.0,23.0,308.0,54.81,41.86
2017,10,5,16,15,703.0,55.0,1.9,22.0,256.5,50.24,38.1
2017,10,5,16,30,654.0,50.0,1.8,21.0,205.0,45.69,34.2
2017,10,5,16,45,574.5,43.0,1.75,20.0,155.0,39.21,28.43
2017,10,5,17,0,495.0,36.0,1.7,19.0,105.0,30.19,20.24
2017,10,5,17,15,352.0,25.5,1.75,18.0,63.5,21.17,11.12
2017,10,5,17,30,209.0,15.0,1.8,17.0,22.0,11.8,0.0
2017,10,5,17,45,104.5,7.5,1.85,16.5,11.0,5.9,0.0
2017,10,5,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,6,15,147.5,9.5,1.1,11.5,17.5,103.71,0.0
2017,10,6,6,30,295.0,19.0,1.1,12.0,35.0,263.09,83.76
2017,10,6,6,45,423.0,28.5,1.1,13.0,80.0,398.31,313.6
2017,10,6,7,0,551.0,38.0,1.1,14.0,125.0,520.19,417.99
2017,10,6,7,15,622.0,44.5,1.05,14.5,176.0,610.14,489.18
2017,10,6,7,30,693.0,51.0,1.0,15.0,227.0,702.94,557.76
2017,10,6,7,45,738.0,55.5,0.95,15.5,278.5,771.91,605.06
2017,10,6,8,0,783.0,60.0,0.9,16.0,330.0,840.61,649.59
2017,10,6,8,15,813.5,63.5,0.9,16.5,380.0,893.28,681.9
2017,10,6,8,30,844.0,67.0,0.9,17.0,430.0,943.92,711.85
2017,10,6,8,45,865.0,70.0,0.9,18.0,475.5,970.13,723.63
2017,10,6,9,0,886.0,73.0,0.9,19.0,521.0,1004.66,740.8
2017,10,6,9,15,901.0,75.0,0.85,19.5,561.5,1028.4,750.96
2017,10,6,9,30,916.0,77.0,0.8,20.0,602.0,1048.44,758.81
2017,10,6,9,45,921.0,81.0,0.8,21.0,634.5,1056.81,759.19
2017,10,6,10,0,926.0,85.0,0.8,22.0,667.0,1061.0,757.31
2017,10,6,10,15,934.0,86.5,0.8,22.5,694.5,1060.98,754.53
2017,10,6,10,30,942.0,88.0,0.8,23.0,722.0,1056.74,749.44
2017,10,6,10,45,946.5,89.5,0.8,24.0,741.0,1044.78,738.47
2017,10,6,11,0,951.0,91.0,0.8,25.0,760.0,1028.64,725.3
2017,10,6,11,15,954.5,91.5,0.75,25.5,772.0,1006.33,708.93
2017,10,6,11,30,958.0,92.0,0.7,26.0,784.0,980.03,690.4
2017,10,6,11,45,959.0,91.5,0.7,26.5,787.5,946.57,668.69
2017,10,6,12,0,960.0,91.0,0.7,27.0,791.0,909.53,644.87
2017,10,6,12,15,959.0,91.0,0.8,27.0,785.5,867.97,621.15
2017,10,6,12,30,958.0,91.0,0.9,27.0,780.0,823.26,594.92
2017,10,6,12,45,956.5,89.5,1.0,27.5,767.0,773.78,563.29
2017,10,6,13,0,955.0,88.0,1.1,28.0,754.0,721.66,527.25
2017,10,6,13,15,949.0,87.0,1.2,28.0,732.5,664.84,487.64
2017,10,6,13,30,943.0,86.0,1.3,28.0,711.0,606.26,445.12
2017,10,6,13,45,934.0,84.5,1.45,28.0,682.0,544.26,398.57
2017,10,6,14,0,925.0,83.0,1.6,28.0,653.0,481.38,349.23
2017,10,6,14,15,912.5,81.0,1.7,27.5,617.5,416.16,296.61
2017,10,6,14,30,900.0,79.0,1.8,27.0,582.0,351.04,242.28
2017,10,6,14,45,883.0,76.5,1.95,27.0,540.0,284.8,186.11
2017,10,6,15,0,866.0,74.0,2.1,27.0,498.0,219.78,132.43
2017,10,6,15,15,842.0,71.0,2.15,26.5,451.5,150.52,81.6
2017,10,6,15,30,818.0,68.0,2.2,26.0,405.0,87.9,49.33
2017,10,6,15,45,784.5,64.5,2.3,25.5,354.5,58.74,44.66
2017,10,6,16,0,751.0,61.0,2.4,25.0,304.0,55.58,42.17
2017,10,6,16,15,700.0,55.5,2.3,23.5,252.5,50.62,38.17
2017,10,6,16,30,649.0,50.0,2.2,22.0,201.0,45.65,33.99
2017,10,6,16,45,565.5,43.0,2.15,21.0,150.5,36.09,25.56
2017,10,6,17,0,482.0,36.0,2.1,20.0,100.0,30.14,20.01
2017,10,6,17,15,333.0,24.5,2.05,19.0,59.5,20.3,9.91
2017,10,6,17,30,184.0,13.0,2.0,18.0,19.0,10.23,0.0
2017,10,6,17,45,92.0,6.5,2.0,17.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,6,15,122.0,9.0,1.15,12.5,15.5,86.86,0.0
2017,10,7,6,30,244.0,18.0,1.2,13.0,31.0,225.1,42.46
2017,10,7,6,45,371.5,29.0,1.3,13.5,73.5,361.41,284.04
2017,10,7,7,0,499.0,40.0,1.4,14.0,116.0,491.12,397.21
2017,10,7,7,15,572.5,47.0,1.4,14.5,165.5,580.4,469.51
2017,10,7,7,30,646.0,54.0,1.4,15.0,215.0,666.33,535.1
2017,10,7,7,45,692.0,59.0,1.45,15.5,265.5,735.54,585.27
2017,10,7,8,0,738.0,64.0,1.5,16.0,316.0,804.58,633.01
2017,10,7,8,15,770.0,68.0,1.45,17.0,364.5,858.25,665.59
2017,10,7,8,30,802.0,72.0,1.4,18.0,413.0,910.07,695.52
2017,10,7,8,45,824.5,74.5,1.35,19.0,458.0,948.14,715.1
2017,10,7,9,0,847.0,77.0,1.3,20.0,503.0,983.23,732.2
2017,10,7,9,15,863.5,79.5,1.2,20.5,542.5,996.36,735.23
2017,10,7,9,30,880.0,82.0,1.1,21.0,582.0,1018.2,744.0
2017,10,7,9,45,886.0,86.0,1.05,22.0,614.5,1027.35,744.05
2017,10,7,10,0,892.0,90.0,1.0,23.0,647.0,1032.48,741.85
2017,10,7,10,15,900.5,91.5,1.0,23.5,673.5,1033.05,739.48
2017,10,7,10,30,909.0,93.0,1.0,24.0,700.0,1029.54,734.84
2017,10,7,10,45,914.5,94.0,1.0,24.5,719.5,1018.36,725.71
2017,10,7,11,0,920.0,95.0,1.0,25.0,739.0,1003.13,714.36
2017,10,7,11,15,923.0,95.5,1.05,25.0,750.0,980.97,701.23
2017,10,7,11,30,926.0,96.0,1.1,25.0,761.0,954.99,685.78
2017,10,7,11,45,926.5,96.5,1.2,25.5,764.5,923.07,666.02
2017,10,7,12,0,927.0,97.0,1.3,26.0,768.0,887.69,643.86
2017,10,7,12,15,925.5,96.5,1.5,26.0,762.5,846.37,619.99
2017,10,7,12,30,924.0,96.0,1.7,26.0,757.0,802.1,593.38
2017,10,7,12,45,922.0,95.0,1.95,26.5,744.0,754.22,561.94
2017,10,7,13,0,920.0,94.0,2.2,27.0,731.0,703.82,526.15
2017,10,7,13,15,913.0,93.0,2.35,26.5,710.0,648.08,486.56
2017,10,7,13,30,906.0,92.0,2.5,26.0,689.0,590.8,444.13
2017,10,7,13,45,895.5,90.5,2.7,26.0,660.0,530.04,396.67
2017,10,7,14,0,885.0,89.0,2.9,26.0,631.0,468.66,346.85
2017,10,7,14,15,871.0,87.0,3.0,25.5,595.5,405.2,294.18
2017,10,7,14,30,857.0,85.0,3.1,25.0,560.0,340.27,238.9
2017,10,7,14,45,836.5,83.0,3.25,25.0,518.0,275.29,182.91
2017,10,7,15,0,816.0,81.0,3.4,25.0,476.0,212.12,130.11
2017,10,7,15,15,789.5,78.0,3.45,24.5,430.0,149.59,83.94
2017,10,7,15,30,763.0,75.0,3.5,24.0,384.0,90.24,53.07
2017,10,7,15,45,723.5,71.0,3.55,23.5,334.5,62.79,48.54
2017,10,7,16,0,684.0,67.0,3.6,23.0,285.0,54.88,41.93
2017,10,7,16,15,628.5,61.0,3.55,22.0,235.0,50.06,37.92
2017,10,7,16,30,573.0,55.0,3.5,21.0,185.0,45.26,33.77
2017,10,7,16,45,480.0,47.0,3.5,20.0,137.0,38.63,27.82
2017,10,7,17,0,387.0,39.0,3.5,19.0,89.0,32.12,21.68
2017,10,7,17,15,236.5,26.0,3.5,18.0,52.0,21.28,10.03
2017,10,7,17,30,86.0,13.0,3.5,17.0,15.0,10.23,0.0
2017,10,7,17,45,43.0,6.5,3.55,16.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,8,6,15,101.5,9.5,2.4,10.5,14.5,74.0,0.0
2017,10,8,6,30,203.0,19.0,2.5,11.0,29.0,196.07,5.06
2017,10,8,6,45,350.5,29.5,2.6,12.0,72.0,347.11,274.82
2017,10,8,7,0,498.0,40.0,2.7,13.0,115.0,491.11,402.39
2017,10,8,7,15,576.0,47.0,2.85,13.5,165.0,584.14,480.43
2017,10,8,7,30,654.0,54.0,3.0,14.0,215.0,673.85,551.95
2017,10,8,7,45,709.5,57.5,3.2,14.5,267.5,750.07,610.04
2017,10,8,8,0,765.0,61.0,3.4,15.0,320.0,826.44,665.83
2017,10,8,8,15,797.0,64.5,3.45,15.5,369.0,880.0,702.16
2017,10,8,8,30,829.0,68.0,3.5,16.0,418.0,931.63,736.1
2017,10,8,8,45,856.0,69.5,3.6,17.0,464.5,961.37,752.65
2017,10,8,9,0,883.0,71.0,3.7,18.0,511.0,999.66,775.0
2017,10,8,9,15,899.0,73.0,3.65,18.5,551.5,1024.26,787.86
2017,10,8,9,30,915.0,75.0,3.6,19.0,592.0,1045.19,798.22
2017,10,8,9,45,919.0,80.0,3.6,19.5,624.5,1053.72,800.6
2017,10,8,10,0,923.0,85.0,3.6,20.0,657.0,1058.01,800.38
2017,10,8,10,15,932.0,86.0,3.6,20.5,684.5,1058.27,797.67
2017,10,8,10,30,941.0,87.0,3.6,21.0,712.0,1054.32,792.38
2017,10,8,10,45,946.5,88.0,3.6,21.5,732.0,1042.66,782.18
2017,10,8,11,0,952.0,89.0,3.6,22.0,752.0,1026.83,769.45
2017,10,8,11,15,956.0,89.5,3.6,22.0,764.0,1004.88,754.31
2017,10,8,11,30,960.0,90.0,3.6,22.0,776.0,978.92,736.6
2017,10,8,11,45,961.5,90.5,3.6,22.5,779.5,946.85,713.44
2017,10,8,12,0,963.0,91.0,3.6,23.0,783.0,911.11,687.89
2017,10,8,12,15,962.5,91.0,3.6,23.0,778.5,869.74,659.78
2017,10,8,12,30,962.0,91.0,3.6,23.0,774.0,825.2,629.32
2017,10,8,12,45,949.5,94.5,3.6,23.5,758.5,772.59,591.0
2017,10,8,13,0,937.0,98.0,3.6,24.0,743.0,718.18,549.12
2017,10,8,13,15,931.0,97.0,3.6,24.0,721.5,662.05,506.2
2017,10,8,13,30,925.0,96.0,3.6,24.0,700.0,604.22,460.73
2017,10,8,13,45,743.5,141.5,3.65,24.0,614.0,501.12,380.8
2017,10,8,14,0,562.0,187.0,3.7,24.0,528.0,405.87,306.73
2017,10,8,14,15,723.0,137.0,3.65,24.0,550.0,389.25,287.35
2017,10,8,14,30,884.0,87.0,3.6,24.0,572.0,349.72,246.81
2017,10,8,14,45,873.0,82.5,3.6,24.0,531.5,283.23,188.65
2017,10,8,15,0,862.0,78.0,3.6,24.0,491.0,217.4,132.93
2017,10,8,15,15,837.5,74.5,3.5,23.5,444.0,151.76,84.2
2017,10,8,15,30,813.0,71.0,3.4,23.0,397.0,89.04,51.56
2017,10,8,15,45,690.0,82.0,3.3,23.0,334.0,65.4,50.89
2017,10,8,16,0,567.0,93.0,3.2,23.0,271.0,72.74,57.29
2017,10,8,16,15,506.0,82.5,3.0,22.0,221.0,65.22,51.0
2017,10,8,16,30,445.0,72.0,2.8,21.0,171.0,54.3,41.56
2017,10,8,16,45,296.0,57.0,2.6,20.5,116.0,42.65,31.16
2017,10,8,17,0,147.0,42.0,2.4,20.0,61.0,31.35,20.83
2017,10,8,17,15,82.5,23.5,2.45,19.5,33.0,17.84,6.65
2017,10,8,17,30,18.0,5.0,2.5,19.0,5.0,3.93,0.0
2017,10,8,17,45,9.0,2.5,2.55,18.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,6,15,21.0,5.5,2.65,11.5,6.5,18.12,0.0
2017,10,9,6,30,42.0,11.0,2.6,12.0,13.0,50.74,0.0
2017,10,9,6,45,104.0,32.0,2.6,12.5,45.0,143.54,110.93
2017,10,9,7,0,166.0,53.0,2.6,13.0,77.0,224.72,185.82
2017,10,9,7,15,224.0,74.0,2.55,13.5,120.5,304.92,255.59
2017,10,9,7,30,282.0,95.0,2.5,14.0,164.0,387.8,325.12
2017,10,9,7,45,325.0,113.5,2.5,15.0,209.5,455.75,379.27
2017,10,9,8,0,368.0,132.0,2.5,16.0,255.0,544.93,447.1
2017,10,9,8,15,405.0,146.0,2.45,16.5,300.0,604.56,490.78
2017,10,9,8,30,442.0,160.0,2.4,17.0,345.0,664.01,533.0
2017,10,9,8,45,467.5,172.0,2.35,18.0,386.5,708.92,562.05
2017,10,9,9,0,493.0,184.0,2.3,19.0,428.0,752.26,589.18
2017,10,9,9,15,515.5,193.0,2.2,19.5,466.0,787.16,610.42
2017,10,9,9,30,538.0,202.0,2.1,20.0,504.0,819.72,629.6
2017,10,9,9,45,567.5,204.0,2.05,20.5,539.0,848.94,646.88
2017,10,9,10,0,597.0,206.0,2.0,21.0,574.0,875.23,661.94
2017,10,9,10,15,608.5,210.5,1.9,21.5,599.0,882.83,663.4
2017,10,9,10,30,620.0,215.0,1.8,22.0,624.0,887.2,662.89
2017,10,9,10,45,567.5,243.5,1.7,22.5,626.0,850.86,633.67
2017,10,9,11,0,515.0,272.0,1.6,23.0,628.0,812.14,603.47
2017,10,9,11,15,519.5,274.5,1.5,23.0,638.0,799.89,593.94
2017,10,9,11,30,524.0,277.0,1.4,23.0,648.0,784.89,582.32
2017,10,9,11,45,479.0,296.5,1.3,23.5,637.0,739.87,548.29
2017,10,9,12,0,434.0,316.0,1.2,24.0,626.0,680.38,505.04
2017,10,9,12,15,431.0,315.0,1.2,24.0,621.0,652.76,486.1
2017,10,9,12,30,428.0,314.0,1.2,24.0,616.0,623.85,465.71
2017,10,9,12,45,472.5,290.0,1.25,24.5,617.5,618.41,461.56
2017,10,9,13,0,517.0,266.0,1.3,25.0,619.0,595.72,444.91
2017,10,9,13,15,507.0,261.0,1.3,24.5,598.5,550.56,412.65
2017,10,9,13,30,497.0,256.0,1.3,24.0,578.0,505.26,379.56
2017,10,9,13,45,434.5,265.5,1.35,24.0,538.5,438.91,329.86
2017,10,9,14,0,372.0,275.0,1.4,24.0,499.0,386.87,290.09
2017,10,9,14,15,354.0,263.0,1.45,23.5,466.5,341.1,254.62
2017,10,9,14,30,336.0,251.0,1.5,23.0,434.0,297.31,220.0
2017,10,9,14,45,305.0,238.0,1.6,23.0,394.5,251.78,183.98
2017,10,9,15,0,274.0,225.0,1.7,23.0,355.0,210.15,151.76
2017,10,9,15,15,247.0,205.5,1.65,22.5,314.0,169.04,121.76
2017,10,9,15,30,220.0,186.0,1.6,22.0,273.0,132.71,98.92
2017,10,9,15,45,201.5,162.5,1.6,22.0,234.5,109.45,88.67
2017,10,9,16,0,183.0,139.0,1.6,22.0,196.0,94.94,76.46
2017,10,9,16,15,145.5,113.0,1.5,21.0,153.0,78.49,62.59
2017,10,9,16,30,108.0,87.0,1.4,20.0,110.0,61.63,48.02
2017,10,9,16,45,82.0,62.0,1.3,19.5,77.0,45.01,33.28
2017,10,9,17,0,56.0,37.0,1.2,19.0,44.0,27.84,17.87
2017,10,9,17,15,28.0,18.5,1.15,18.0,22.0,14.38,3.45
2017,10,9,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,6,15,5.0,2.5,1.25,11.0,3.0,5.26,0.0
2017,10,10,6,30,10.0,5.0,1.2,11.0,6.0,12.04,0.0
2017,10,10,6,45,35.0,21.5,1.2,11.5,26.5,55.72,39.63
2017,10,10,7,0,60.0,38.0,1.2,12.0,47.0,97.71,78.59
2017,10,10,7,15,90.0,64.5,1.15,12.5,83.5,160.57,133.4
2017,10,10,7,30,120.0,91.0,1.1,13.0,120.0,223.05,186.62
2017,10,10,7,45,149.5,118.0,1.05,14.0,162.5,285.86,237.9
2017,10,10,8,0,179.0,145.0,1.0,15.0,205.0,348.71,287.15
2017,10,10,8,15,204.0,169.0,0.9,15.5,246.5,402.74,327.9
2017,10,10,8,30,229.0,193.0,0.8,16.0,288.0,456.63,367.04
2017,10,10,8,45,252.0,212.5,0.75,17.0,328.0,501.83,397.95
2017,10,10,9,0,275.0,232.0,0.7,18.0,368.0,569.66,443.8
2017,10,10,9,15,293.0,248.5,0.85,18.5,403.0,605.13,468.05
2017,10,10,9,30,311.0,265.0,1.0,19.0,438.0,639.27,491.42
2017,10,10,9,45,438.5,238.0,1.15,20.0,497.5,754.41,572.85
2017,10,10,10,0,566.0,211.0,1.3,21.0,557.0,849.41,637.3
2017,10,10,10,15,578.5,215.5,1.4,21.0,582.0,858.17,642.24
2017,10,10,10,30,591.0,220.0,1.5,21.0,607.0,863.8,646.17
2017,10,10,10,45,572.5,234.5,1.65,21.5,618.5,846.37,633.32
2017,10,10,11,0,554.0,249.0,1.8,22.0,630.0,826.36,618.87
2017,10,10,11,15,558.5,251.5,1.8,22.0,640.5,813.47,609.62
2017,10,10,11,30,563.0,254.0,1.8,22.0,651.0,797.72,598.39
2017,10,10,11,45,539.0,266.0,1.85,22.5,647.0,763.47,573.17
2017,10,10,12,0,515.0,278.0,1.9,23.0,643.0,728.01,547.15
2017,10,10,12,15,512.5,277.0,1.95,23.0,638.5,697.07,525.66
2017,10,10,12,30,510.0,276.0,2.0,23.0,634.0,664.41,502.58
2017,10,10,12,45,531.5,249.5,2.05,23.0,616.0,624.78,474.86
2017,10,10,13,0,553.0,223.0,2.1,23.0,598.0,581.96,444.12
2017,10,10,13,15,559.5,212.5,2.1,23.0,582.5,541.01,413.24
2017,10,10,13,30,566.0,202.0,2.1,23.0,567.0,498.29,380.16
2017,10,10,13,45,540.5,200.5,2.15,23.0,536.5,445.69,338.92
2017,10,10,14,0,515.0,199.0,2.2,23.0,506.0,394.91,298.17
2017,10,10,14,15,455.0,202.5,2.15,22.5,462.5,337.32,252.44
2017,10,10,14,30,395.0,206.0,2.1,22.0,419.0,282.55,208.84
2017,10,10,14,45,291.5,204.0,2.1,21.5,355.0,224.95,165.11
2017,10,10,15,0,188.0,202.0,2.1,21.0,291.0,179.43,132.55
2017,10,10,15,15,210.0,179.5,2.05,20.5,269.5,149.41,108.69
2017,10,10,15,30,232.0,157.0,2.0,20.0,248.0,115.27,85.46
2017,10,10,15,45,193.0,145.0,2.0,19.5,214.0,99.93,81.49
2017,10,10,16,0,154.0,133.0,2.0,19.0,180.0,91.16,74.17
2017,10,10,16,15,125.0,109.5,2.05,18.5,143.5,76.12,61.18
2017,10,10,16,30,96.0,86.0,2.1,18.0,107.0,60.75,47.62
2017,10,10,16,45,64.0,62.0,2.15,17.5,74.5,44.71,33.23
2017,10,10,17,0,32.0,38.0,2.2,17.0,42.0,28.35,18.31
2017,10,10,17,15,16.0,19.0,2.25,16.5,21.0,14.67,2.39
2017,10,10,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,2.5,10.0,4.0,3.15,0.0
2017,10,11,6,30,0.0,8.0,2.5,10.0,8.0,6.07,0.0
2017,10,11,6,45,45.5,28.5,2.55,10.0,35.0,79.08,57.8
2017,10,11,7,0,91.0,49.0,2.6,10.0,62.0,143.85,118.53
2017,10,11,7,15,133.0,76.0,2.65,10.5,103.0,218.42,184.3
2017,10,11,7,30,175.0,103.0,2.7,11.0,144.0,292.88,248.44
2017,10,11,7,45,227.5,125.0,2.8,11.5,191.5,387.43,327.17
2017,10,11,8,0,280.0,147.0,2.9,12.0,239.0,466.86,391.36
2017,10,11,8,15,297.0,167.5,2.9,12.5,278.0,511.52,425.1
2017,10,11,8,30,314.0,188.0,2.9,13.0,317.0,555.54,457.51
2017,10,11,8,45,402.5,173.0,2.95,14.0,357.0,646.11,526.1
2017,10,11,9,0,491.0,158.0,3.0,15.0,397.0,720.31,580.26
2017,10,11,9,15,509.0,167.0,2.95,15.5,432.0,750.81,599.46
2017,10,11,9,30,527.0,176.0,2.9,16.0,467.0,779.01,617.02
2017,10,11,9,45,542.0,182.5,2.9,16.5,497.5,798.63,628.51
2017,10,11,10,0,557.0,189.0,2.9,17.0,528.0,815.5,638.07
2017,10,11,10,15,587.5,188.5,2.8,17.0,559.0,846.49,658.26
2017,10,11,10,30,618.0,188.0,2.7,17.0,590.0,865.43,669.68
2017,10,11,10,45,620.0,194.5,2.65,17.5,607.5,859.32,662.82
2017,10,11,11,0,622.0,201.0,2.6,18.0,625.0,849.96,653.81
2017,10,11,11,15,472.0,257.5,2.55,18.0,582.5,738.75,570.75
2017,10,11,11,30,322.0,314.0,2.5,18.0,540.0,621.06,482.23
2017,10,11,11,45,338.5,311.0,2.5,18.5,549.0,615.21,477.81
2017,10,11,12,0,355.0,308.0,2.5,19.0,558.0,606.98,470.84
2017,10,11,12,15,383.0,297.5,2.5,19.0,565.5,598.1,464.56
