Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,12,30,411.0,287.0,2.5,19.0,573.0,585.96,455.68
2017,10,11,12,45,395.5,285.5,2.5,19.5,556.5,548.07,426.06
2017,10,11,13,0,380.0,284.0,2.5,20.0,540.0,510.45,396.52
2017,10,11,13,15,350.0,281.5,2.45,20.0,511.5,463.71,360.36
2017,10,11,13,30,320.0,279.0,2.4,20.0,483.0,419.27,325.57
2017,10,11,13,45,349.5,258.5,2.4,20.0,473.0,391.75,303.38
2017,10,11,14,0,379.0,238.0,2.4,20.0,463.0,360.9,277.55
2017,10,11,14,15,355.5,227.5,2.35,19.5,428.5,314.84,240.2
2017,10,11,14,30,332.0,217.0,2.3,19.0,394.0,271.42,204.58
2017,10,11,14,45,282.0,217.0,2.25,19.0,359.0,231.74,172.62
2017,10,11,15,0,232.0,217.0,2.2,19.0,324.0,196.5,145.47
2017,10,11,15,15,211.5,193.0,2.25,18.0,283.5,157.4,116.28
2017,10,11,15,30,191.0,169.0,2.3,17.0,243.0,121.75,92.74
2017,10,11,15,45,165.0,142.0,2.4,16.5,200.0,97.71,80.56
2017,10,11,16,0,139.0,115.0,2.5,16.0,157.0,80.87,66.07
2017,10,11,16,15,113.5,88.5,2.6,15.5,118.5,63.77,51.05
2017,10,11,16,30,88.0,62.0,2.7,15.0,80.0,46.05,35.22
2017,10,11,16,45,65.0,41.5,2.8,14.5,53.0,31.6,22.12
2017,10,11,17,0,42.0,21.0,2.9,14.0,26.0,16.62,8.46
2017,10,11,17,15,21.0,10.5,2.9,13.5,13.0,8.46,0.0
2017,10,11,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,6,15,45.5,7.5,3.4,8.0,9.5,5.9,0.0
2017,10,12,6,30,91.0,15.0,3.4,8.0,19.0,75.95,0.0
2017,10,12,6,45,222.0,31.5,3.45,8.5,58.0,254.85,195.25
2017,10,12,7,0,353.0,48.0,3.5,9.0,97.0,384.71,321.85
2017,10,12,7,15,439.0,59.5,3.55,9.5,145.5,485.99,410.05
2017,10,12,7,30,525.0,71.0,3.6,10.0,194.0,591.67,497.53
2017,10,12,7,45,581.5,79.5,3.65,11.0,244.5,671.13,559.37
2017,10,12,8,0,638.0,88.0,3.7,12.0,295.0,751.21,618.74
2017,10,12,8,15,677.0,94.0,3.6,12.5,343.5,811.66,661.27
2017,10,12,8,30,716.0,100.0,3.5,13.0,392.0,870.66,701.2
2017,10,12,8,45,740.5,105.5,3.4,13.5,436.5,912.71,727.55
2017,10,12,9,0,765.0,111.0,3.3,14.0,481.0,952.0,751.33
2017,10,12,9,15,785.5,115.0,3.15,14.5,521.0,982.28,767.84
2017,10,12,9,30,806.0,119.0,3.0,15.0,561.0,1009.11,781.67
2017,10,12,9,45,791.5,133.0,2.95,15.5,588.5,1008.52,777.43
2017,10,12,10,0,777.0,147.0,2.9,16.0,616.0,1003.62,770.71
2017,10,12,10,15,788.0,149.5,2.75,16.5,642.5,1007.56,769.31
2017,10,12,10,30,799.0,152.0,2.6,17.0,669.0,1007.52,765.23
2017,10,12,10,45,778.0,166.0,2.5,17.5,681.0,984.64,746.46
2017,10,12,11,0,757.0,180.0,2.4,18.0,693.0,958.25,725.78
2017,10,12,11,15,761.5,181.0,2.35,18.5,704.0,939.5,711.01
2017,10,12,11,30,766.0,182.0,2.3,19.0,715.0,917.17,693.92
2017,10,12,11,45,735.0,196.5,2.25,19.5,709.5,873.48,662.25
2017,10,12,12,0,704.0,211.0,2.2,20.0,704.0,828.05,628.33
2017,10,12,12,15,701.5,210.0,2.15,20.0,698.0,790.48,601.49
2017,10,12,12,30,699.0,209.0,2.1,20.0,692.0,750.59,572.59
2017,10,12,12,45,735.5,189.0,2.1,20.0,688.5,719.41,550.39
2017,10,12,13,0,772.0,169.0,2.1,20.0,685.0,682.51,523.29
2017,10,12,13,15,762.0,166.5,2.15,20.0,662.5,627.75,482.16
2017,10,12,13,30,752.0,164.0,2.2,20.0,640.0,572.2,439.32
2017,10,12,13,45,697.0,175.5,2.25,20.5,602.0,505.8,386.38
2017,10,12,14,0,642.0,187.0,2.3,21.0,564.0,443.62,335.83
2017,10,12,14,15,621.5,181.0,2.3,20.5,528.0,381.59,285.33
2017,10,12,14,30,601.0,175.0,2.3,20.0,492.0,325.56,238.36
2017,10,12,14,45,551.0,173.0,2.3,20.0,446.5,267.32,190.1
2017,10,12,15,0,501.0,171.0,2.3,20.0,401.0,214.84,148.09
2017,10,12,15,15,467.0,159.0,2.25,19.5,356.5,163.43,110.21
2017,10,12,15,30,433.0,147.0,2.2,19.0,312.0,116.6,83.23
2017,10,12,15,45,387.5,132.5,2.15,18.5,265.0,92.69,75.58
2017,10,12,16,0,342.0,118.0,2.1,18.0,218.0,83.77,68.06
2017,10,12,16,15,289.0,98.5,2.15,17.0,172.5,70.58,56.67
2017,10,12,16,30,236.0,79.0,2.2,16.0,127.0,57.14,44.76
2017,10,12,16,45,177.5,56.5,2.25,15.5,87.0,41.52,30.59
2017,10,12,17,0,119.0,34.0,2.3,15.0,47.0,25.55,15.77
2017,10,12,17,15,59.5,17.0,2.3,14.5,23.5,13.02,0.0
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,13,6,15,24.0,6.0,1.65,8.5,6.5,0.0,0.0
2017,10,13,6,30,48.0,12.0,1.6,9.0,13.0,43.32,0.0
2017,10,13,6,45,153.0,31.0,1.6,9.5,48.5,202.96,150.36
2017,10,13,7,0,258.0,50.0,1.6,10.0,84.0,315.26,260.55
2017,10,13,7,15,338.0,64.5,1.7,10.5,129.5,407.7,341.32
2017,10,13,7,30,418.0,79.0,1.8,11.0,175.0,505.76,422.23
2017,10,13,7,45,485.0,88.0,1.95,12.0,224.5,588.68,486.95
2017,10,13,8,0,552.0,97.0,2.1,13.0,274.0,680.65,555.64
2017,10,13,8,15,592.5,104.5,2.1,13.5,321.0,742.65,599.27
2017,10,13,8,30,633.0,112.0,2.1,14.0,368.0,803.42,640.65
2017,10,13,8,45,671.5,115.0,2.15,14.5,413.0,855.44,674.96
2017,10,13,9,0,710.0,118.0,2.2,15.0,458.0,905.1,706.89
2017,10,13,9,15,731.5,122.5,2.1,15.5,497.5,936.54,724.03
2017,10,13,9,30,753.0,127.0,2.0,16.0,537.0,964.71,738.73
2017,10,13,9,45,764.0,132.0,1.95,17.0,569.0,979.19,743.23
2017,10,13,10,0,775.0,137.0,1.9,18.0,601.0,989.94,745.4
2017,10,13,10,15,786.0,139.0,1.85,18.5,627.5,993.33,744.22
2017,10,13,10,30,797.0,141.0,1.8,19.0,654.0,992.8,740.71
2017,10,13,10,45,792.5,148.0,1.8,19.5,669.5,978.8,729.25
2017,10,13,11,0,788.0,155.0,1.8,20.0,685.0,961.16,715.74
2017,10,13,11,15,792.0,156.0,1.75,20.5,696.0,941.47,700.46
2017,10,13,11,30,796.0,157.0,1.7,21.0,707.0,918.18,683.01
2017,10,13,11,45,776.0,166.5,1.7,21.5,704.5,879.28,655.95
2017,10,13,12,0,756.0,176.0,1.7,22.0,702.0,838.16,627.34
2017,10,13,12,15,753.5,175.5,1.75,22.0,696.5,799.53,601.14
2017,10,13,12,30,751.0,175.0,1.8,22.0,691.0,758.45,572.67
2017,10,13,12,45,737.5,177.0,1.85,22.0,675.5,709.69,538.06
2017,10,13,13,0,724.0,179.0,1.9,22.0,660.0,659.84,501.86
2017,10,13,13,15,714.5,176.0,1.95,22.0,638.0,607.28,462.83
2017,10,13,13,30,705.0,173.0,2.0,22.0,616.0,554.01,422.11
2017,10,13,13,45,667.5,177.5,2.1,22.0,582.5,492.82,374.48
2017,10,13,14,0,630.0,182.0,2.2,22.0,549.0,434.38,327.73
2017,10,13,14,15,610.5,176.0,2.25,21.5,514.5,373.47,278.33
2017,10,13,14,30,591.0,170.0,2.3,21.0,480.0,318.58,232.43
2017,10,13,14,45,550.5,166.0,2.35,21.0,437.0,261.99,185.32
2017,10,13,15,0,510.0,162.0,2.4,21.0,394.0,210.04,143.43
2017,10,13,15,15,476.5,151.0,2.35,20.5,350.5,159.01,105.93
2017,10,13,15,30,443.0,140.0,2.3,20.0,307.0,112.43,79.43
2017,10,13,15,45,397.5,126.5,2.25,20.0,260.5,89.07,72.04
2017,10,13,16,0,352.0,113.0,2.2,20.0,214.0,80.3,64.51
2017,10,13,16,15,297.5,94.5,2.25,19.0,169.0,68.13,54.06
2017,10,13,16,30,243.0,76.0,2.3,18.0,124.0,55.23,42.68
2017,10,13,16,45,180.0,54.5,2.35,17.0,84.0,40.15,29.13
2017,10,13,17,0,117.0,33.0,2.4,16.0,44.0,24.8,14.83
2017,10,13,17,15,58.5,16.5,2.45,15.0,22.0,12.62,0.0
2017,10,13,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,14,6,15,75.5,6.5,2.75,9.5,9.0,0.0,0.0
2017,10,14,6,30,151.0,13.0,2.8,10.0,18.0,116.94,0.0
2017,10,14,6,45,300.5,25.5,2.85,10.5,57.0,306.2,222.76
2017,10,14,7,0,450.0,38.0,2.9,11.0,96.0,454.1,372.34
2017,10,14,7,15,534.5,46.5,3.05,11.5,145.5,552.74,457.83
2017,10,14,7,30,619.0,55.0,3.2,12.0,195.0,656.04,542.09
2017,10,14,7,45,670.5,61.0,3.35,12.5,245.5,729.58,599.52
2017,10,14,8,0,722.0,67.0,3.5,13.0,296.0,796.12,649.14
2017,10,14,8,15,758.0,71.5,3.4,13.5,345.0,853.77,688.85
2017,10,14,8,30,794.0,76.0,3.3,14.0,394.0,909.61,725.65
2017,10,14,8,45,817.0,80.0,3.25,15.0,438.5,949.64,748.88
2017,10,14,9,0,840.0,84.0,3.2,16.0,483.0,986.64,769.38
2017,10,14,9,15,858.5,87.0,3.1,16.5,523.5,1014.45,784.09
2017,10,14,9,30,877.0,90.0,3.0,17.0,564.0,1038.57,796.11
2017,10,14,9,45,871.0,99.5,2.9,17.5,594.0,1041.72,793.85
2017,10,14,10,0,865.0,109.0,2.8,18.0,624.0,1040.51,789.02
2017,10,14,10,15,875.5,110.5,2.75,18.5,651.0,1042.57,787.12
2017,10,14,10,30,886.0,112.0,2.7,19.0,678.0,1040.45,782.58
2017,10,14,10,45,870.5,123.0,2.65,19.5,692.0,1019.24,765.57
2017,10,14,11,0,855.0,134.0,2.6,20.0,706.0,994.18,746.42
2017,10,14,11,15,859.0,134.5,2.5,20.0,717.0,973.1,731.07
2017,10,14,11,30,863.0,135.0,2.4,20.0,728.0,948.23,713.27
2017,10,14,11,45,841.0,145.5,2.35,20.5,725.0,906.93,683.66
2017,10,14,12,0,819.0,156.0,2.3,21.0,722.0,870.16,657.33
2017,10,14,12,15,817.5,155.5,2.25,21.0,716.5,830.17,629.8
2017,10,14,12,30,816.0,155.0,2.2,21.0,711.0,787.48,599.05
2017,10,14,12,45,828.5,146.5,2.15,21.5,702.0,740.56,564.09
2017,10,14,13,0,841.0,138.0,2.1,22.0,693.0,695.32,529.5
2017,10,14,13,15,833.0,136.0,2.05,22.0,671.0,640.15,487.74
2017,10,14,13,30,825.0,134.0,2.0,22.0,649.0,583.78,444.01
2017,10,14,13,45,783.5,142.0,1.95,22.5,613.5,519.03,392.12
2017,10,14,14,0,742.0,150.0,1.9,23.0,578.0,456.07,340.67
2017,10,14,14,15,723.5,145.5,1.8,23.0,542.5,394.61,289.7
2017,10,14,14,30,705.0,141.0,1.7,23.0,507.0,334.53,238.86
2017,10,14,14,45,665.5,139.5,1.65,23.0,463.0,273.42,187.96
2017,10,14,15,0,626.0,138.0,1.6,23.0,419.0,216.87,142.41
2017,10,14,15,15,591.5,130.0,1.45,22.5,373.5,157.04,98.75
2017,10,14,15,30,557.0,122.0,1.3,22.0,328.0,105.41,70.96
2017,10,14,15,45,504.5,112.5,1.15,21.5,279.5,81.64,65.17
2017,10,14,16,0,452.0,103.0,1.0,21.0,231.0,75.02,59.65
2017,10,14,16,15,387.5,88.5,1.1,20.0,183.0,64.86,50.97
2017,10,14,16,30,323.0,74.0,1.2,19.0,135.0,54.55,41.87
2017,10,14,16,45,234.5,54.5,1.3,18.5,92.0,40.46,29.14
2017,10,14,17,0,146.0,35.0,1.4,18.0,49.0,26.19,15.52
2017,10,14,17,15,73.0,17.5,1.4,17.5,24.5,13.3,0.0
2017,10,14,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,15,6,15,26.5,5.0,2.9,9.5,5.5,0.0,0.0
2017,10,15,6,30,53.0,10.0,2.9,10.0,11.0,45.37,0.0
2017,10,15,6,45,163.0,28.0,2.95,10.5,45.5,202.6,141.59
2017,10,15,7,0,273.0,46.0,3.0,11.0,80.0,322.76,266.3
2017,10,15,7,15,356.5,60.0,3.05,11.5,125.5,418.05,350.56
2017,10,15,7,30,440.0,74.0,3.1,12.0,171.0,519.24,434.9
2017,10,15,7,45,494.5,84.5,3.15,12.5,219.0,593.63,494.4
2017,10,15,8,0,549.0,95.0,3.2,13.0,267.0,676.02,557.54
2017,10,15,8,15,590.5,103.0,3.15,14.0,314.0,739.36,602.13
2017,10,15,8,30,632.0,111.0,3.1,15.0,361.0,801.54,644.1
2017,10,15,8,45,659.0,117.5,3.05,16.0,404.0,846.01,671.68
2017,10,15,9,0,686.0,124.0,3.0,17.0,447.0,887.97,696.73
2017,10,15,9,15,708.5,128.5,2.85,17.5,486.0,920.23,714.89
2017,10,15,9,30,731.0,133.0,2.7,18.0,525.0,949.25,730.44
2017,10,15,9,45,738.5,139.5,2.6,19.0,556.0,961.76,733.5
2017,10,15,10,0,746.0,146.0,2.5,20.0,587.0,970.6,734.23
2017,10,15,10,15,757.5,148.5,2.4,20.5,613.0,975.19,733.61
2017,10,15,10,30,769.0,151.0,2.3,21.0,639.0,975.94,730.59
2017,10,15,10,45,758.0,161.0,2.2,21.5,653.0,958.97,716.0
2017,10,15,11,0,747.0,171.0,2.1,22.0,667.0,938.56,699.52
2017,10,15,11,15,751.0,172.0,2.0,22.5,677.5,919.65,684.27
2017,10,15,11,30,755.0,173.0,1.9,23.0,688.0,897.25,666.88
2017,10,15,11,45,735.0,182.5,1.85,23.5,685.5,859.04,639.67
2017,10,15,12,0,715.0,192.0,1.8,24.0,683.0,818.77,610.23
2017,10,15,12,15,712.5,191.5,1.7,24.5,677.5,781.51,582.47
2017,10,15,12,30,710.0,191.0,1.6,25.0,672.0,741.9,552.88
2017,10,15,12,45,737.5,175.5,1.5,25.5,666.0,707.67,527.19
2017,10,15,13,0,765.0,160.0,1.4,26.0,660.0,668.74,497.66
2017,10,15,13,15,755.5,157.5,1.3,26.0,638.5,614.89,457.66
2017,10,15,13,30,746.0,155.0,1.2,26.0,617.0,560.21,416.21
2017,10,15,13,45,697.5,164.0,1.15,26.5,581.0,495.77,366.32
2017,10,15,14,0,649.0,173.0,1.1,27.0,545.0,434.96,318.34
2017,10,15,14,15,629.5,167.5,1.0,26.5,510.0,377.68,272.85
2017,10,15,14,30,610.0,162.0,0.9,26.0,475.0,317.91,224.58
2017,10,15,14,45,560.5,160.5,0.85,26.0,430.5,260.11,178.3
2017,10,15,15,0,511.0,159.0,0.8,26.0,386.0,207.93,137.92
2017,10,15,15,15,476.5,148.0,0.75,25.5,342.5,156.83,101.62
2017,10,15,15,30,442.0,137.0,0.7,25.0,299.0,110.31,76.05
2017,10,15,15,45,386.0,124.5,0.7,24.5,251.5,87.77,69.49
2017,10,15,16,0,330.0,112.0,0.7,24.0,204.0,79.77,62.9
2017,10,15,16,15,274.5,92.5,0.75,23.0,159.0,66.47,51.66
2017,10,15,16,30,219.0,73.0,0.8,22.0,114.0,52.95,39.91
2017,10,15,16,45,151.5,50.0,0.9,21.0,74.5,36.88,25.7
2017,10,15,17,0,84.0,27.0,1.0,20.0,35.0,20.44,10.45
2017,10,15,17,15,42.0,13.5,1.0,19.5,17.5,10.62,0.0
2017,10,15,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,1.7,10.5,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,1.7,11.0,8.0,6.29,0.0
2017,10,16,6,45,121.5,26.5,1.75,11.5,41.5,167.34,110.53
2017,10,16,7,0,243.0,45.0,1.8,12.0,75.0,298.23,243.43
2017,10,16,7,15,324.0,61.0,1.85,12.5,120.0,393.21,326.62
2017,10,16,7,30,405.0,77.0,1.9,13.0,165.0,493.68,409.53
2017,10,16,7,45,481.5,85.0,1.95,14.0,215.0,583.16,479.0
2017,10,16,8,0,558.0,93.0,2.0,15.0,265.0,682.46,552.4
2017,10,16,8,15,599.0,100.5,1.9,15.5,312.5,744.9,595.25
2017,10,16,8,30,640.0,108.0,1.8,16.0,360.0,806.12,635.57
2017,10,16,8,45,679.5,111.5,1.7,16.5,405.5,859.62,668.84
2017,10,16,9,0,719.0,115.0,1.6,17.0,451.0,910.79,699.32
2017,10,16,9,15,741.0,119.0,1.6,17.5,490.0,942.05,716.82
2017,10,16,9,30,763.0,123.0,1.6,18.0,529.0,970.01,732.12
2017,10,16,9,45,777.5,126.5,1.65,19.0,562.0,986.14,738.85
2017,10,16,10,0,792.0,130.0,1.7,20.0,595.0,998.52,743.29
2017,10,16,10,15,803.5,132.5,1.7,20.5,621.5,1002.76,743.26
2017,10,16,10,30,815.0,135.0,1.7,21.0,648.0,1003.03,740.92
2017,10,16,10,45,812.5,140.5,1.7,22.0,664.5,989.03,728.16
2017,10,16,11,0,810.0,146.0,1.7,23.0,681.0,971.35,713.4
2017,10,16,11,15,675.0,186.5,1.6,23.5,637.0,863.34,639.68
2017,10,16,11,30,540.0,227.0,1.5,24.0,593.0,749.47,559.23
2017,10,16,11,45,667.0,193.5,1.45,24.5,647.0,810.36,601.43
2017,10,16,12,0,794.0,160.0,1.4,25.0,701.0,852.75,627.92
2017,10,16,12,15,792.0,159.5,1.3,25.0,695.5,813.29,599.75
2017,10,16,12,30,790.0,159.0,1.2,25.0,690.0,771.25,569.86
2017,10,16,12,45,680.5,181.5,1.15,25.5,632.5,672.98,499.71
2017,10,16,13,0,571.0,204.0,1.1,26.0,575.0,575.86,429.76
2017,10,16,13,15,440.0,235.5,0.95,26.0,516.5,488.75,365.43
2017,10,16,13,30,309.0,267.0,0.8,26.0,458.0,403.93,302.3
2017,10,16,13,45,334.5,248.5,0.7,26.5,446.0,376.73,280.73
2017,10,16,14,0,360.0,230.0,0.6,27.0,434.0,346.61,255.85
2017,10,16,14,15,494.5,193.0,0.45,27.0,455.0,344.08,248.64
2017,10,16,14,30,629.0,156.0,0.3,27.0,476.0,323.06,225.12
2017,10,16,14,45,589.0,152.5,0.2,27.0,433.0,260.86,175.47
2017,10,16,15,0,549.0,149.0,0.1,27.0,390.0,207.35,134.15
2017,10,16,15,15,514.0,139.0,0.25,26.0,346.0,154.67,97.83
2017,10,16,15,30,479.0,129.0,0.4,25.0,302.0,106.57,72.35
2017,10,16,15,45,423.5,117.0,0.6,24.5,254.0,83.51,65.88
2017,10,16,16,0,368.0,105.0,0.8,24.0,206.0,75.4,59.19
2017,10,16,16,15,309.0,87.5,0.95,23.0,161.0,63.44,49.05
2017,10,16,16,30,250.0,70.0,1.1,22.0,116.0,51.21,38.37
2017,10,16,16,45,175.0,48.5,1.25,21.0,75.5,35.95,24.82
2017,10,16,17,0,100.0,27.0,1.4,20.0,35.0,20.45,10.03
2017,10,16,17,15,50.0,13.5,1.4,19.5,17.5,10.62,0.0
2017,10,16,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,15,9.0,2.0,0.6,13.0,2.0,0.0,0.0
2017,10,17,6,30,18.0,4.0,0.6,13.0,4.0,15.91,0.0
2017,10,17,6,45,75.5,22.0,0.6,13.5,30.0,104.24,62.76
2017,10,17,7,0,133.0,40.0,0.6,14.0,56.0,182.91,146.67
2017,10,17,7,15,191.0,62.0,0.55,14.0,96.5,265.61,218.33
2017,10,17,7,30,249.0,84.0,0.5,14.0,137.0,349.86,288.21
2017,10,17,7,45,296.5,102.5,0.5,14.5,181.5,420.95,344.57
2017,10,17,8,0,344.0,121.0,0.5,15.0,226.0,493.68,399.72
2017,10,17,8,15,360.0,129.0,0.45,15.5,254.5,544.49,434.99
2017,10,17,8,30,376.0,137.0,0.4,16.0,283.0,574.94,454.71
2017,10,17,8,45,280.5,168.5,0.4,16.5,284.0,499.1,394.57
2017,10,17,9,0,185.0,200.0,0.4,17.0,285.0,418.8,331.25
2017,10,17,9,15,202.0,216.5,0.45,17.5,317.0,452.65,356.43
2017,10,17,9,30,219.0,233.0,0.5,18.0,349.0,485.68,379.45
2017,10,17,9,45,397.0,203.0,0.55,19.0,428.5,675.02,516.07
2017,10,17,10,0,575.0,173.0,0.6,20.0,508.0,815.68,609.74
2017,10,17,10,15,615.0,182.5,0.65,20.5,554.5,867.19,640.29
2017,10,17,10,30,655.0,192.0,0.7,21.0,601.0,904.84,662.73
2017,10,17,10,45,671.0,179.0,0.8,22.0,609.0,892.37,652.73
2017,10,17,11,0,687.0,166.0,0.9,23.0,617.0,875.44,640.61
2017,10,17,11,15,642.5,186.0,0.85,23.5,612.5,832.37,610.33
2017,10,17,11,30,598.0,206.0,0.8,24.0,608.0,787.38,577.79
2017,10,17,11,45,460.5,253.5,0.8,24.5,563.5,682.93,504.16
2017,10,17,12,0,323.0,301.0,0.8,25.0,519.0,574.92,427.21
2017,10,17,12,15,308.5,301.5,0.75,25.0,508.5,544.42,405.96
2017,10,17,12,30,294.0,302.0,0.7,25.0,498.0,513.96,383.82
2017,10,17,12,45,295.0,295.0,0.7,25.5,488.5,487.59,364.38
2017,10,17,13,0,296.0,288.0,0.7,26.0,479.0,460.47,344.12
2017,10,17,13,15,390.5,252.5,0.8,26.0,496.0,463.17,347.05
2017,10,17,13,30,485.0,217.0,0.9,26.0,513.0,466.24,348.6
2017,10,17,13,45,457.5,214.0,1.0,26.0,483.0,415.85,310.43
2017,10,17,14,0,430.0,211.0,1.1,26.0,453.0,367.74,273.38
2017,10,17,14,15,382.0,218.0,1.2,25.5,423.0,317.32,234.62
2017,10,17,14,30,334.0,225.0,1.3,25.0,393.0,278.09,204.07
2017,10,17,14,45,328.0,206.5,1.4,25.0,361.0,235.43,169.44
2017,10,17,15,0,322.0,188.0,1.5,25.0,329.0,193.83,136.17
2017,10,17,15,15,305.0,169.5,1.45,24.0,291.0,152.2,105.81
2017,10,17,15,30,288.0,151.0,1.4,23.0,253.0,113.2,82.11
2017,10,17,15,45,338.5,125.5,1.4,22.0,229.0,88.5,70.93
2017,10,17,16,0,389.0,100.0,1.4,21.0,205.0,72.38,57.36
2017,10,17,16,15,328.5,83.5,1.4,20.0,159.5,60.97,47.52
2017,10,17,16,30,268.0,67.0,1.4,19.0,114.0,49.34,37.19
2017,10,17,16,45,197.5,47.0,1.45,18.0,75.5,34.98,24.24
2017,10,17,17,0,127.0,27.0,1.5,17.0,37.0,20.35,9.57
2017,10,17,17,15,63.5,13.5,1.6,16.5,18.5,10.62,0.0
2017,10,17,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,6,45,111.0,21.5,0.8,9.5,34.5,147.03,84.82
2017,10,18,7,0,222.0,43.0,0.7,10.0,69.0,280.22,227.23
2017,10,18,7,15,301.5,59.5,0.6,10.5,113.0,373.7,308.38
2017,10,18,7,30,381.0,76.0,0.5,11.0,157.0,472.61,388.18
2017,10,18,7,45,443.0,87.5,0.45,11.5,204.5,552.91,449.21
2017,10,18,8,0,505.0,99.0,0.4,12.0,252.0,635.56,508.69
2017,10,18,8,15,546.5,108.0,0.35,12.5,298.0,696.58,549.52
2017,10,18,8,30,588.0,117.0,0.3,13.0,344.0,764.56,593.59
2017,10,18,8,45,625.5,122.5,0.3,13.5,388.0,817.94,626.65
2017,10,18,9,0,663.0,128.0,0.3,14.0,432.0,869.02,657.38
2017,10,18,9,15,685.5,133.0,0.4,14.5,470.5,901.65,677.31
2017,10,18,9,30,708.0,138.0,0.5,15.0,509.0,931.08,695.37
2017,10,18,9,45,727.5,140.5,0.6,16.0,542.0,951.19,706.09
2017,10,18,10,0,747.0,143.0,0.7,17.0,575.0,967.6,714.57
2017,10,18,10,15,758.5,145.5,0.8,17.5,600.5,972.1,716.83
2017,10,18,10,30,770.0,148.0,0.9,18.0,626.0,972.76,716.88
2017,10,18,10,45,778.0,149.5,1.0,19.0,644.5,964.96,710.28
2017,10,18,11,0,786.0,151.0,1.1,20.0,663.0,953.35,701.39
2017,10,18,11,15,790.0,152.0,1.2,20.0,673.5,933.65,689.96
2017,10,18,11,30,794.0,153.0,1.3,20.0,684.0,910.4,676.2
2017,10,18,11,45,794.0,153.5,1.45,20.5,686.0,879.68,656.79
2017,10,18,12,0,794.0,154.0,1.6,21.0,688.0,845.87,635.04
2017,10,18,12,15,791.5,153.5,1.7,21.0,681.5,806.15,609.22
2017,10,18,12,30,789.0,153.0,1.8,21.0,675.0,763.91,580.27
2017,10,18,12,45,755.5,162.5,1.95,21.0,654.5,707.24,540.28
2017,10,18,13,0,722.0,172.0,2.1,21.0,634.0,650.81,499.37
2017,10,18,13,15,711.5,169.5,2.2,21.0,612.5,598.44,460.23
2017,10,18,13,30,701.0,167.0,2.3,21.0,591.0,545.46,419.34
2017,10,18,13,45,686.5,163.0,2.45,21.0,562.5,488.96,374.66
2017,10,18,14,0,672.0,159.0,2.6,21.0,534.0,432.9,328.85
2017,10,18,14,15,652.5,154.0,2.65,20.5,499.0,374.94,280.75
2017,10,18,14,30,633.0,149.0,2.7,20.0,464.0,318.62,232.9
2017,10,18,14,45,607.5,141.5,2.75,19.5,424.0,260.86,183.92
2017,10,18,15,0,582.0,134.0,2.8,19.0,384.0,202.16,135.53
2017,10,18,15,15,547.0,125.5,2.8,18.5,340.0,148.82,96.0
2017,10,18,15,30,512.0,117.0,2.8,18.0,296.0,99.98,68.95
2017,10,18,15,45,468.5,105.0,2.8,17.5,250.5,76.41,61.77
2017,10,18,16,0,425.0,93.0,2.8,17.0,205.0,68.18,54.65
2017,10,18,16,15,361.0,78.0,2.75,16.0,159.5,57.57,45.3
2017,10,18,16,30,297.0,63.0,2.7,15.0,114.0,46.8,35.54
2017,10,18,16,45,215.5,44.5,2.65,14.5,75.0,33.32,23.06
2017,10,18,17,0,134.0,26.0,2.6,14.0,36.0,19.65,8.47
2017,10,18,17,15,67.0,13.0,2.6,13.5,18.0,10.23,0.0
2017,10,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,6,45,188.0,16.5,2.3,10.5,37.5,200.85,105.46
2017,10,19,7,0,376.0,33.0,2.4,11.0,75.0,391.37,316.89
2017,10,19,7,15,464.0,41.0,2.4,11.0,119.5,488.64,404.23
2017,10,19,7,30,552.0,49.0,2.4,11.0,164.0,591.32,489.7
2017,10,19,7,45,602.0,55.5,2.45,11.5,210.0,661.58,545.32
2017,10,19,8,0,652.0,62.0,2.5,12.0,256.0,732.62,598.83
2017,10,19,8,15,688.5,66.5,2.45,12.0,301.5,781.42,633.96
2017,10,19,8,30,725.0,71.0,2.4,12.0,347.0,835.96,672.1
2017,10,19,8,45,452.5,133.5,2.4,12.5,312.5,650.67,531.06
2017,10,19,9,0,180.0,196.0,2.4,13.0,278.0,409.97,336.86
2017,10,19,9,15,143.0,213.0,2.4,13.0,282.0,389.62,319.68
2017,10,19,9,30,106.0,230.0,2.4,13.0,286.0,344.41,281.84
2017,10,19,9,45,88.5,240.5,2.4,13.5,289.0,333.48,271.44
2017,10,19,10,0,71.0,251.0,2.4,14.0,292.0,322.53,260.96
2017,10,19,10,15,124.0,269.5,2.45,14.0,344.5,415.82,335.42
2017,10,19,10,30,177.0,288.0,2.5,14.0,397.0,483.01,387.82
2017,10,19,10,45,132.0,292.0,2.55,14.5,375.0,435.06,348.01
2017,10,19,11,0,87.0,296.0,2.6,15.0,353.0,366.28,292.68
2017,10,19,11,15,64.5,287.0,2.7,15.0,329.5,329.01,262.96
2017,10,19,11,30,42.0,278.0,2.8,15.0,306.0,293.64,234.38
2017,10,19,11,45,42.5,279.5,2.9,15.5,307.5,290.8,231.77
2017,10,19,12,0,43.0,281.0,3.0,16.0,309.0,287.84,228.99
2017,10,19,12,15,83.0,296.0,3.05,16.0,350.5,329.02,262.43
2017,10,19,12,30,123.0,311.0,3.1,16.0,392.0,380.94,303.44
2017,10,19,12,45,83.0,288.5,3.2,16.0,343.0,307.27,244.93
2017,10,19,13,0,43.0,266.0,3.3,16.0,294.0,253.35,201.73
2017,10,19,13,15,211.5,255.0,3.25,15.5,383.0,348.76,279.91
2017,10,19,13,30,380.0,244.0,3.2,15.0,472.0,422.97,337.83
2017,10,19,13,45,192.0,209.0,3.2,15.0,324.5,268.27,214.17
2017,10,19,14,0,4.0,174.0,3.2,15.0,177.0,136.03,107.71
2017,10,19,14,15,2.0,142.0,3.15,15.0,143.5,109.72,86.39
2017,10,19,14,30,0.0,110.0,3.1,15.0,110.0,84.29,65.47
2017,10,19,14,45,108.0,143.5,3.1,15.0,189.5,136.76,105.27
2017,10,19,15,0,216.0,177.0,3.1,15.0,269.0,167.34,125.37
2017,10,19,15,15,207.0,159.0,3.1,14.5,239.5,135.25,100.26
2017,10,19,15,30,198.0,141.0,3.1,14.0,210.0,104.7,79.91
2017,10,19,15,45,187.0,121.0,3.1,14.0,178.5,83.71,69.11
2017,10,19,16,0,176.0,101.0,3.1,14.0,147.0,71.05,57.84
2017,10,19,16,15,155.0,81.0,3.0,13.5,115.5,57.89,46.01
2017,10,19,16,30,134.0,61.0,2.9,13.0,84.0,44.36,33.62
2017,10,19,16,45,92.0,42.5,2.8,13.0,56.0,31.33,21.38
2017,10,19,17,0,50.0,24.0,2.7,13.0,28.0,18.24,6.59
2017,10,19,17,15,25.0,12.0,2.65,12.5,14.0,9.44,0.0
2017,10,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,45,71.0,20.5,1.4,9.5,28.0,97.47,40.92
2017,10,20,7,0,142.0,41.0,1.4,10.0,56.0,196.88,158.84
2017,10,20,7,15,195.0,59.0,1.45,10.5,91.5,267.07,223.19
2017,10,20,7,30,248.0,77.0,1.5,11.0,127.0,340.21,286.5
2017,10,20,7,45,284.0,93.0,1.6,11.5,165.5,397.23,334.32
2017,10,20,8,0,320.0,109.0,1.7,12.0,204.0,455.53,381.37
2017,10,20,8,15,357.0,119.0,1.8,12.0,240.5,530.1,439.9
2017,10,20,8,30,394.0,129.0,1.9,12.0,277.0,583.47,480.92
2017,10,20,8,45,372.5,150.5,2.0,12.5,303.5,592.42,484.85
2017,10,20,9,0,351.0,172.0,2.1,13.0,330.0,574.48,469.09
2017,10,20,9,15,405.0,176.5,2.1,13.0,374.0,658.3,531.88
2017,10,20,9,30,459.0,181.0,2.1,13.0,418.0,716.97,574.35
2017,10,20,9,45,583.5,153.5,2.15,13.5,474.0,818.24,646.77
2017,10,20,10,0,708.0,126.0,2.2,14.0,530.0,907.62,706.93
2017,10,20,10,15,644.0,155.5,2.25,14.0,535.0,867.59,677.24
2017,10,20,10,30,580.0,185.0,2.3,14.0,540.0,813.74,638.92
2017,10,20,10,45,713.5,149.0,2.35,14.5,598.5,900.93,699.45
2017,10,20,11,0,847.0,113.0,2.4,15.0,657.0,961.31,738.78
2017,10,20,11,15,520.0,212.5,2.45,15.0,548.5,736.86,577.83
2017,10,20,11,30,193.0,312.0,2.5,15.0,440.0,485.94,385.13
2017,10,20,11,45,295.0,293.0,2.65,15.5,488.5,561.67,445.52
2017,10,20,12,0,397.0,274.0,2.8,16.0,537.0,609.53,482.3
2017,10,20,12,15,446.0,254.0,2.9,16.0,547.0,622.97,492.55
2017,10,20,12,30,495.0,234.0,3.0,16.0,557.0,614.51,486.82
2017,10,20,12,45,353.5,263.5,3.1,16.0,492.0,499.51,397.5
2017,10,20,13,0,212.0,293.0,3.2,16.0,427.0,399.28,318.25
2017,10,20,13,15,371.5,243.5,3.3,16.0,468.5,444.22,354.7
2017,10,20,13,30,531.0,194.0,3.4,16.0,510.0,471.36,374.65
2017,10,20,13,45,361.5,220.5,3.5,16.0,431.0,366.83,290.93
2017,10,20,14,0,192.0,247.0,3.6,16.0,352.0,283.48,224.56
2017,10,20,14,15,484.5,170.5,3.65,15.5,413.0,322.83,249.92
2017,10,20,14,30,777.0,94.0,3.7,15.0,474.0,319.02,234.75
2017,10,20,14,45,599.0,119.0,3.8,15.0,397.0,241.23,172.14
2017,10,20,15,0,421.0,144.0,3.9,15.0,320.0,181.9,128.41
2017,10,20,15,15,390.0,134.5,3.9,14.5,284.0,138.54,95.6
2017,10,20,15,30,359.0,125.0,3.9,14.0,248.0,99.23,72.38
2017,10,20,15,45,333.0,109.0,3.9,14.0,210.0,77.34,63.48
2017,10,20,16,0,307.0,93.0,3.9,14.0,172.0,66.92,54.17
2017,10,20,16,15,356.0,72.5,3.7,13.5,145.0,53.8,42.34
2017,10,20,16,30,405.0,52.0,3.5,13.0,118.0,42.39,31.82
2017,10,20,16,45,288.5,39.0,3.35,12.5,78.0,29.77,19.95
2017,10,20,17,0,172.0,26.0,3.2,12.0,38.0,19.73,6.29
2017,10,20,17,15,86.0,13.0,3.1,11.5,19.0,10.23,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,21,6,45,191.5,15.5,1.35,8.5,35.5,199.37,69.25
2017,10,21,7,0,383.0,31.0,1.3,9.0,71.0,395.32,316.57
2017,10,21,7,15,475.5,39.0,1.25,9.5,116.0,496.24,406.87
2017,10,21,7,30,568.0,47.0,1.2,10.0,161.0,603.05,492.98
2017,10,21,7,45,624.5,52.0,1.2,10.5,208.0,670.07,544.58
2017,10,21,8,0,681.0,57.0,1.2,11.0,255.0,746.31,600.18
2017,10,21,8,15,717.5,61.0,1.35,11.5,300.5,802.08,640.08
2017,10,21,8,30,754.0,65.0,1.5,12.0,346.0,856.33,677.73
2017,10,21,8,45,780.5,67.5,1.65,13.0,388.5,896.64,703.32
2017,10,21,9,0,807.0,70.0,1.8,14.0,431.0,934.27,726.55
2017,10,21,9,15,824.5,72.0,1.8,14.5,468.0,959.05,740.01
2017,10,21,9,30,842.0,74.0,1.8,15.0,505.0,968.05,742.78
2017,10,21,9,45,856.0,75.5,1.8,15.5,537.0,981.49,748.8
2017,10,21,10,0,870.0,77.0,1.8,16.0,569.0,991.18,752.34
2017,10,21,10,15,878.5,78.0,1.7,16.0,594.0,990.81,749.32
2017,10,21,10,30,887.0,79.0,1.6,16.0,619.0,986.55,743.97
2017,10,21,10,45,893.5,80.0,1.55,16.5,636.5,976.37,734.28
