Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,11,0,900.0,81.0,1.5,17.0,654.0,962.27,722.28
2017,10,21,11,15,903.0,81.0,1.5,17.0,664.0,939.84,707.06
2017,10,21,11,30,906.0,81.0,1.5,17.0,674.0,913.76,689.58
2017,10,21,11,45,906.5,81.0,1.55,17.5,676.0,881.96,667.69
2017,10,21,12,0,907.0,81.0,1.6,18.0,678.0,846.85,643.56
2017,10,21,12,15,905.0,81.0,1.6,18.0,672.0,806.63,616.46
2017,10,21,12,30,903.0,81.0,1.6,18.0,666.0,763.61,587.24
2017,10,21,12,45,903.0,78.5,1.65,18.5,653.5,716.77,553.67
2017,10,21,13,0,903.0,76.0,1.7,19.0,641.0,667.42,516.1
2017,10,21,13,15,896.5,75.0,1.75,19.0,620.0,613.38,474.91
2017,10,21,13,30,890.0,74.0,1.8,19.0,599.0,557.84,431.18
2017,10,21,13,45,880.5,72.5,1.85,19.0,571.0,499.13,383.49
2017,10,21,14,0,871.0,71.0,1.9,19.0,543.0,439.78,333.56
2017,10,21,14,15,857.0,69.0,1.95,19.0,509.0,377.95,280.16
2017,10,21,14,30,843.0,67.0,2.0,19.0,475.0,316.56,225.84
2017,10,21,14,45,824.0,64.5,2.1,19.0,435.5,254.24,170.78
2017,10,21,15,0,805.0,62.0,2.2,19.0,396.0,190.29,116.31
2017,10,21,15,15,776.5,59.0,2.25,18.5,352.0,129.34,70.82
2017,10,21,15,30,748.0,56.0,2.3,18.0,308.0,71.8,41.29
2017,10,21,15,45,703.5,52.5,2.35,18.0,261.0,48.25,37.0
2017,10,21,16,0,659.0,49.0,2.4,18.0,214.0,44.89,34.0
2017,10,21,16,15,592.5,43.5,2.35,17.0,167.5,39.73,29.39
2017,10,21,16,30,526.0,38.0,2.3,16.0,121.0,34.66,24.64
2017,10,21,16,45,401.5,29.0,2.3,15.5,79.0,24.14,14.78
2017,10,21,17,0,277.0,20.0,2.3,15.0,37.0,16.53,2.72
2017,10,21,17,15,138.5,10.0,2.4,14.5,18.5,7.87,0.0
2017,10,21,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,22,6,45,215.0,14.0,1.75,9.5,36.0,213.08,45.78
2017,10,22,7,0,430.0,28.0,1.8,10.0,72.0,418.51,332.1
2017,10,22,7,15,522.0,35.5,1.8,10.5,118.0,521.82,426.86
2017,10,22,7,30,614.0,43.0,1.8,11.0,164.0,629.96,515.08
2017,10,22,7,45,671.0,47.5,1.8,12.0,212.5,706.49,573.37
2017,10,22,8,0,728.0,52.0,1.8,13.0,261.0,783.51,628.56
2017,10,22,8,15,763.5,55.5,1.75,13.5,307.5,838.5,665.6
2017,10,22,8,30,799.0,59.0,1.7,14.0,354.0,891.87,699.9
2017,10,22,8,45,826.0,61.0,1.65,15.0,397.5,920.98,714.74
2017,10,22,9,0,853.0,63.0,1.6,16.0,441.0,958.58,734.99
2017,10,22,9,15,870.5,65.5,1.55,16.5,479.5,984.26,747.89
2017,10,22,9,30,888.0,68.0,1.5,17.0,518.0,1006.43,758.38
2017,10,22,9,45,896.5,71.0,1.45,17.5,550.0,1016.34,760.76
2017,10,22,10,0,905.0,74.0,1.4,18.0,582.0,1022.3,760.8
2017,10,22,10,15,914.0,75.0,1.35,18.5,607.5,1022.14,757.07
2017,10,22,10,30,923.0,76.0,1.3,19.0,633.0,1017.93,750.98
2017,10,22,10,45,930.5,76.5,1.3,19.5,651.5,1007.52,742.05
2017,10,22,11,0,938.0,77.0,1.3,20.0,670.0,993.03,730.78
2017,10,22,11,15,941.5,77.0,1.25,20.0,680.5,970.16,714.85
2017,10,22,11,30,945.0,77.0,1.2,20.0,691.0,943.47,696.68
2017,10,22,11,45,946.5,77.0,1.2,20.5,693.5,911.32,674.57
2017,10,22,12,0,948.0,77.0,1.2,21.0,696.0,875.66,650.24
2017,10,22,12,15,947.0,76.5,1.25,21.0,690.5,834.12,623.86
2017,10,22,12,30,946.0,76.0,1.3,21.0,685.0,789.59,595.17
2017,10,22,12,45,938.5,77.0,1.4,21.5,670.5,739.32,560.87
2017,10,22,13,0,931.0,78.0,1.5,22.0,656.0,686.99,522.43
2017,10,22,13,15,924.5,77.0,1.55,22.0,635.0,631.47,481.07
2017,10,22,13,30,918.0,76.0,1.6,22.0,614.0,574.39,437.07
2017,10,22,13,45,908.5,74.5,1.7,22.0,585.5,514.07,389.25
2017,10,22,14,0,899.0,73.0,1.8,22.0,557.0,453.05,338.97
2017,10,22,14,15,885.0,71.5,1.85,22.0,522.0,389.97,285.27
2017,10,22,14,30,871.0,70.0,1.9,22.0,487.0,327.24,230.52
2017,10,22,14,45,851.0,67.0,1.95,22.0,446.0,262.45,174.13
2017,10,22,15,0,831.0,64.0,2.0,22.0,405.0,196.27,118.57
2017,10,22,15,15,802.0,61.0,1.95,21.5,360.0,133.58,72.39
2017,10,22,15,30,773.0,58.0,1.9,21.0,315.0,74.36,42.43
2017,10,22,15,45,730.5,54.0,1.9,20.5,267.0,49.78,37.93
2017,10,22,16,0,688.0,50.0,1.9,20.0,219.0,46.03,34.68
2017,10,22,16,15,618.0,44.0,1.9,19.0,170.5,40.39,29.67
2017,10,22,16,30,548.0,38.0,1.9,18.0,122.0,34.83,24.52
2017,10,22,16,45,423.0,28.5,1.95,17.0,79.0,23.85,14.29
2017,10,22,17,0,298.0,19.0,2.0,16.0,36.0,15.77,0.33
2017,10,22,17,15,149.0,9.5,2.0,15.5,18.0,7.47,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,6,45,216.5,13.0,1.65,13.5,34.5,207.13,7.75
2017,10,23,7,0,433.0,26.0,1.7,14.0,69.0,419.44,324.96
2017,10,23,7,15,524.5,33.0,1.85,14.5,114.0,521.21,419.65
2017,10,23,7,30,616.0,40.0,2.0,15.0,159.0,628.05,506.83
2017,10,23,7,45,671.0,44.5,2.15,15.5,206.5,702.43,565.24
2017,10,23,8,0,726.0,49.0,2.3,16.0,254.0,777.38,621.19
2017,10,23,8,15,761.5,52.5,2.35,16.5,300.5,832.17,659.35
2017,10,23,8,30,797.0,56.0,2.4,17.0,347.0,885.41,694.98
2017,10,23,8,45,821.5,58.5,2.5,18.0,389.5,912.66,710.39
2017,10,23,9,0,846.0,61.0,2.6,19.0,432.0,948.41,731.45
2017,10,23,9,15,863.5,63.0,2.6,19.5,470.0,973.33,745.05
2017,10,23,9,30,881.0,65.0,2.6,20.0,508.0,994.8,756.26
2017,10,23,9,45,888.5,68.5,2.6,20.5,539.5,1004.43,759.5
2017,10,23,10,0,896.0,72.0,2.6,21.0,571.0,1010.11,760.33
2017,10,23,10,15,905.0,73.0,2.6,21.5,596.0,1010.05,757.51
2017,10,23,10,30,914.0,74.0,2.6,22.0,621.0,1005.97,752.29
2017,10,23,10,45,920.0,74.5,2.6,22.5,639.0,994.29,742.25
2017,10,23,11,0,926.0,75.0,2.6,23.0,657.0,978.63,729.85
2017,10,23,11,15,929.5,75.5,2.6,23.5,667.5,956.7,713.49
2017,10,23,11,30,933.0,76.0,2.6,24.0,678.0,930.98,694.82
2017,10,23,11,45,934.5,76.0,2.6,24.5,680.5,899.25,672.25
2017,10,23,12,0,936.0,76.0,2.6,25.0,683.0,864.06,647.45
2017,10,23,12,15,934.5,75.5,2.6,25.0,677.0,822.66,619.64
2017,10,23,12,30,933.0,75.0,2.6,25.0,671.0,778.35,589.67
2017,10,23,12,45,923.5,77.0,2.6,25.5,656.5,728.4,553.7
2017,10,23,13,0,914.0,79.0,2.6,26.0,642.0,676.59,514.11
2017,10,23,13,15,906.5,78.0,2.55,26.0,620.5,621.38,471.97
2017,10,23,13,30,899.0,77.0,2.5,26.0,599.0,564.77,427.59
2017,10,23,13,45,889.0,75.5,2.45,26.5,570.5,505.31,379.0
2017,10,23,14,0,879.0,74.0,2.4,27.0,542.0,445.25,328.63
2017,10,23,14,15,864.0,72.0,2.3,27.0,507.0,382.6,275.63
2017,10,23,14,30,849.0,70.0,2.2,27.0,472.0,320.48,222.02
2017,10,23,14,45,829.0,67.0,2.15,27.0,432.0,254.83,165.88
2017,10,23,15,0,809.0,64.0,2.1,27.0,392.0,192.49,114.26
2017,10,23,15,15,778.5,61.0,1.85,26.5,347.5,131.12,69.89
2017,10,23,15,30,748.0,58.0,1.6,26.0,303.0,73.43,41.19
2017,10,23,15,45,704.5,53.5,1.4,25.5,255.5,49.05,36.49
2017,10,23,16,0,661.0,49.0,1.2,25.0,208.0,44.92,32.97
2017,10,23,16,15,590.0,43.0,1.2,24.0,161.0,39.31,28.07
2017,10,23,16,30,519.0,37.0,1.2,23.0,114.0,33.78,23.03
2017,10,23,16,45,392.5,27.5,1.25,22.5,73.0,22.91,12.97
2017,10,23,17,0,266.0,18.0,1.3,22.0,32.0,14.88,0.0
2017,10,23,17,15,133.0,9.0,1.3,21.5,16.0,7.08,0.0
2017,10,23,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,45,201.0,13.5,2.15,14.5,33.0,199.39,0.0
2017,10,24,7,0,402.0,27.0,2.2,15.0,66.0,406.61,312.0
2017,10,24,7,15,499.0,35.0,2.25,15.5,111.0,501.91,404.09
2017,10,24,7,30,596.0,43.0,2.3,16.0,156.0,614.13,495.67
2017,10,24,7,45,652.0,48.5,2.4,16.5,203.5,690.52,555.66
2017,10,24,8,0,708.0,54.0,2.5,17.0,251.0,767.41,612.99
2017,10,24,8,15,745.5,58.0,2.5,17.5,297.5,824.54,652.69
2017,10,24,8,30,783.0,62.0,2.5,18.0,344.0,880.12,689.67
2017,10,24,8,45,807.5,65.0,2.55,19.0,387.0,919.4,713.07
2017,10,24,9,0,832.0,68.0,2.6,20.0,430.0,955.86,733.93
2017,10,24,9,15,850.0,70.0,2.55,20.5,467.5,969.09,739.0
2017,10,24,9,30,868.0,72.0,2.5,21.0,505.0,990.76,749.93
2017,10,24,9,45,884.0,73.0,2.5,22.0,538.0,1005.43,755.06
2017,10,24,10,0,900.0,74.0,2.5,23.0,571.0,1016.28,757.77
2017,10,24,10,15,908.5,75.0,2.45,23.5,596.0,1015.59,753.96
2017,10,24,10,30,917.0,76.0,2.4,24.0,621.0,1010.9,747.83
2017,10,24,10,45,922.0,77.0,2.4,24.5,638.5,998.74,737.6
2017,10,24,11,0,927.0,78.0,2.4,25.0,656.0,982.62,725.04
2017,10,24,11,15,930.0,78.5,2.35,25.5,666.0,960.13,708.03
2017,10,24,11,30,933.0,79.0,2.3,26.0,676.0,933.87,688.78
2017,10,24,11,45,932.5,79.5,2.3,26.5,678.0,900.93,665.75
2017,10,24,12,0,932.0,80.0,2.3,27.0,680.0,864.66,640.6
2017,10,24,12,15,930.0,80.0,2.2,27.5,674.0,823.5,611.39
2017,10,24,12,30,928.0,80.0,2.1,28.0,668.0,779.47,580.31
2017,10,24,12,45,922.5,79.5,2.05,28.5,654.0,729.82,544.89
2017,10,24,13,0,917.0,79.0,2.0,29.0,640.0,678.06,506.0
2017,10,24,13,15,909.5,78.0,1.9,29.0,618.5,622.73,464.43
2017,10,24,13,30,902.0,77.0,1.8,29.0,597.0,565.99,420.7
2017,10,24,13,45,890.5,76.0,1.75,29.0,568.0,506.17,373.64
2017,10,24,14,0,879.0,75.0,1.7,29.0,539.0,445.89,324.74
2017,10,24,14,15,864.0,73.0,1.5,28.5,504.0,383.26,272.9
2017,10,24,14,30,849.0,71.0,1.3,28.0,469.0,319.75,219.29
2017,10,24,14,45,827.0,68.5,1.15,28.0,428.5,255.59,164.94
2017,10,24,15,0,805.0,66.0,1.0,28.0,388.0,193.48,114.18
2017,10,24,15,15,774.5,62.5,1.0,27.5,343.5,131.97,70.25
2017,10,24,15,30,744.0,59.0,1.0,27.0,299.0,74.16,41.6
2017,10,24,15,45,698.0,54.5,1.0,26.5,252.0,49.78,36.94
2017,10,24,16,0,652.0,50.0,1.0,26.0,205.0,45.67,33.44
2017,10,24,16,15,579.0,43.5,1.05,25.5,157.5,39.66,28.14
2017,10,24,16,30,506.0,37.0,1.1,25.0,110.0,31.04,20.45
2017,10,24,16,45,253.0,33.0,1.2,24.5,69.5,25.22,14.46
2017,10,24,17,0,0.0,29.0,1.3,24.0,29.0,20.4,0.0
2017,10,24,17,15,0.0,14.5,1.3,23.5,14.5,11.41,0.0
2017,10,24,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,45,198.5,13.5,1.2,13.5,31.5,196.39,0.0
2017,10,25,7,0,397.0,27.0,1.2,14.0,63.0,403.07,304.42
2017,10,25,7,15,496.5,35.0,1.25,14.5,108.0,499.61,399.16
2017,10,25,7,30,596.0,43.0,1.3,15.0,153.0,613.97,491.22
2017,10,25,7,45,654.0,48.0,1.4,16.0,201.0,691.59,550.31
2017,10,25,8,0,712.0,53.0,1.5,17.0,249.0,769.68,606.49
2017,10,25,8,15,750.0,57.0,1.4,17.5,295.5,827.3,644.26
2017,10,25,8,30,788.0,61.0,1.3,18.0,342.0,883.39,678.99
2017,10,25,8,45,814.5,63.5,1.25,19.0,385.5,923.97,701.04
2017,10,25,9,0,841.0,66.0,1.2,20.0,429.0,961.76,720.47
2017,10,25,9,15,859.0,68.5,1.2,20.5,467.0,975.76,726.06
2017,10,25,9,30,877.0,71.0,1.2,21.0,505.0,998.13,737.34
2017,10,25,9,45,887.5,73.5,1.25,22.0,536.5,1009.18,740.67
2017,10,25,10,0,898.0,76.0,1.3,23.0,568.0,1016.36,741.74
2017,10,25,10,15,907.0,77.0,1.25,23.5,593.5,1016.11,737.95
2017,10,25,10,30,916.0,78.0,1.2,24.0,619.0,1011.85,731.91
2017,10,25,10,45,922.5,79.0,1.15,25.0,637.0,1001.1,720.63
2017,10,25,11,0,929.0,80.0,1.1,26.0,655.0,986.33,707.15
2017,10,25,11,15,932.0,80.5,1.05,26.5,665.0,963.74,690.43
2017,10,25,11,30,935.0,81.0,1.0,27.0,675.0,937.38,671.63
2017,10,25,11,45,936.0,80.5,0.95,27.5,677.5,904.49,648.9
2017,10,25,12,0,937.0,80.0,0.9,28.0,680.0,868.2,624.19
2017,10,25,12,15,935.5,80.0,0.85,28.0,674.0,827.25,597.74
2017,10,25,12,30,934.0,80.0,0.8,28.0,668.0,783.38,569.32
2017,10,25,12,45,918.5,83.5,0.75,28.5,651.5,730.73,532.92
2017,10,25,13,0,903.0,87.0,0.7,29.0,635.0,676.7,493.68
2017,10,25,13,15,895.0,86.0,0.7,29.0,613.5,621.67,454.47
2017,10,25,13,30,887.0,85.0,0.7,29.0,592.0,565.31,412.97
2017,10,25,13,45,876.5,83.0,0.75,29.0,563.5,505.74,368.09
2017,10,25,14,0,866.0,81.0,0.8,29.0,535.0,446.29,321.46
2017,10,25,14,15,849.5,79.0,0.85,28.5,499.5,382.88,270.85
2017,10,25,14,30,833.0,77.0,0.9,28.0,464.0,320.26,219.23
2017,10,25,14,45,810.5,74.0,0.95,28.0,423.5,256.47,165.96
2017,10,25,15,0,788.0,71.0,1.0,28.0,383.0,194.84,115.98
2017,10,25,15,15,755.0,67.5,1.0,27.0,338.0,134.12,72.88
2017,10,25,15,30,722.0,64.0,1.0,26.0,293.0,77.47,44.8
2017,10,25,15,45,673.5,58.5,1.05,25.5,246.0,52.75,39.63
2017,10,25,16,0,625.0,53.0,1.1,25.0,199.0,44.2,32.31
2017,10,25,16,15,546.5,46.0,1.2,24.0,152.0,38.28,27.13
2017,10,25,16,30,468.0,39.0,1.3,23.0,105.0,32.45,21.79
2017,10,25,16,45,330.5,28.0,1.4,22.0,65.5,23.13,12.72
2017,10,25,17,0,193.0,17.0,1.5,21.0,26.0,13.94,0.0
2017,10,25,17,15,96.5,8.5,1.5,20.5,13.0,6.69,0.0
2017,10,25,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,45,197.0,13.0,1.3,13.5,30.5,193.21,0.0
2017,10,26,7,0,394.0,26.0,1.3,14.0,61.0,399.81,297.59
2017,10,26,7,15,495.0,34.0,1.35,14.5,105.5,497.26,397.05
2017,10,26,7,30,596.0,42.0,1.4,15.0,150.0,612.7,490.55
2017,10,26,7,45,658.0,46.5,1.5,16.0,198.5,693.18,552.09
2017,10,26,8,0,720.0,51.0,1.6,17.0,247.0,774.29,610.68
2017,10,26,8,15,757.5,55.0,1.6,17.5,293.5,831.49,649.5
2017,10,26,8,30,795.0,59.0,1.6,18.0,340.0,887.15,685.62
2017,10,26,8,45,822.5,61.5,1.6,19.0,383.0,928.75,709.45
2017,10,26,9,0,850.0,64.0,1.6,20.0,426.0,955.8,722.84
2017,10,26,9,15,868.0,66.0,1.65,20.5,464.0,980.96,736.87
2017,10,26,9,30,886.0,68.0,1.7,21.0,502.0,1002.7,748.53
2017,10,26,9,45,895.0,70.5,1.8,22.0,533.5,1012.28,751.51
2017,10,26,10,0,904.0,73.0,1.9,23.0,565.0,1017.96,752.16
2017,10,26,10,15,913.0,74.5,1.9,23.5,590.5,1018.34,749.65
2017,10,26,10,30,922.0,76.0,1.9,24.0,616.0,1014.67,744.77
2017,10,26,10,45,927.5,77.0,1.9,24.5,634.0,1002.88,734.89
2017,10,26,11,0,933.0,78.0,1.9,25.0,652.0,987.1,722.72
2017,10,26,11,15,936.5,78.5,1.8,25.5,662.0,964.91,705.39
2017,10,26,11,30,940.0,79.0,1.7,26.0,672.0,938.92,685.87
2017,10,26,11,45,940.0,79.0,1.65,26.5,674.0,905.63,662.44
2017,10,26,12,0,940.0,79.0,1.6,27.0,676.0,868.99,636.97
2017,10,26,12,15,938.5,78.5,1.5,27.5,670.0,827.42,607.78
2017,10,26,12,30,937.0,78.0,1.4,28.0,664.0,782.95,576.73
2017,10,26,12,45,933.0,77.5,1.35,28.5,650.0,734.03,542.42
2017,10,26,13,0,929.0,77.0,1.3,29.0,636.0,682.84,504.49
2017,10,26,13,15,921.5,76.0,1.2,29.0,614.5,627.02,463.05
2017,10,26,13,30,914.0,75.0,1.1,29.0,593.0,569.76,419.46
2017,10,26,13,45,903.5,73.5,1.0,29.0,564.0,509.41,372.37
2017,10,26,14,0,893.0,72.0,0.9,29.0,535.0,448.49,323.4
2017,10,26,14,15,877.5,70.0,0.8,29.0,500.0,385.01,271.23
2017,10,26,14,30,862.0,68.0,0.7,29.0,465.0,322.11,218.42
2017,10,26,14,45,840.5,65.5,0.65,29.0,424.5,256.06,163.41
2017,10,26,15,0,819.0,63.0,0.6,29.0,384.0,193.36,112.73
2017,10,26,15,15,788.0,59.5,0.6,28.0,339.0,131.08,68.74
2017,10,26,15,30,757.0,56.0,0.6,27.0,294.0,72.55,39.9
2017,10,26,15,45,710.0,52.0,0.65,26.5,246.5,47.91,35.34
2017,10,26,16,0,663.0,48.0,0.7,26.0,199.0,44.13,32.1
2017,10,26,16,15,587.0,41.5,0.85,25.0,152.0,38.04,26.77
2017,10,26,16,30,511.0,35.0,1.0,24.0,105.0,32.03,21.27
2017,10,26,16,45,255.5,29.5,1.2,23.0,64.5,24.16,13.13
2017,10,26,17,0,0.0,24.0,1.4,22.0,24.0,17.14,0.0
2017,10,26,17,15,0.0,12.0,1.45,21.5,12.0,9.44,0.0
2017,10,26,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,45,190.0,12.5,0.8,13.5,28.5,153.1,0.0
2017,10,27,7,0,380.0,25.0,0.8,14.0,57.0,387.79,282.04
2017,10,27,7,15,483.0,33.5,0.8,14.5,101.5,486.52,385.1
2017,10,27,7,30,586.0,42.0,0.8,15.0,146.0,603.74,478.62
2017,10,27,7,45,647.0,47.0,0.85,16.0,194.0,683.7,538.55
2017,10,27,8,0,708.0,52.0,0.9,17.0,242.0,764.26,595.44
2017,10,27,8,15,747.0,56.0,0.85,17.5,288.0,822.61,633.43
2017,10,27,8,30,786.0,60.0,0.8,18.0,334.0,879.48,668.54
2017,10,27,8,45,813.0,62.5,0.75,18.5,377.0,920.41,691.49
2017,10,27,9,0,840.0,65.0,0.7,19.0,420.0,958.58,711.92
2017,10,27,9,15,858.5,67.5,0.65,20.0,458.5,973.04,715.21
2017,10,27,9,30,877.0,70.0,0.6,21.0,497.0,995.84,723.98
2017,10,27,9,45,880.5,74.5,0.6,22.0,527.0,1002.42,723.48
2017,10,27,10,0,884.0,79.0,0.6,23.0,557.0,1005.08,720.9
2017,10,27,10,15,893.5,80.5,0.55,23.5,582.0,1005.97,717.67
2017,10,27,10,30,903.0,82.0,0.5,24.0,607.0,1002.88,712.19
2017,10,27,10,45,909.5,83.0,0.5,24.5,625.0,992.24,703.5
2017,10,27,11,0,916.0,84.0,0.5,25.0,643.0,977.64,692.7
2017,10,27,11,15,919.0,84.5,0.5,25.5,653.0,955.29,677.35
2017,10,27,11,30,922.0,85.0,0.5,26.0,663.0,929.24,659.95
2017,10,27,11,45,922.5,85.0,0.55,26.5,665.0,896.86,639.74
2017,10,27,12,0,923.0,85.0,0.6,27.0,667.0,861.16,617.42
2017,10,27,12,15,921.0,84.5,0.65,27.0,661.0,819.78,592.5
2017,10,27,12,30,919.0,84.0,0.7,27.0,655.0,775.6,565.44
2017,10,27,12,45,904.0,87.5,0.75,27.5,638.5,723.96,530.78
2017,10,27,13,0,889.0,91.0,0.8,28.0,622.0,670.94,493.19
2017,10,27,13,15,880.5,90.0,0.8,28.0,600.5,620.23,456.47
2017,10,27,13,30,872.0,89.0,0.8,28.0,579.0,563.37,414.31
2017,10,27,13,45,861.0,86.5,0.85,28.0,550.5,502.92,368.52
2017,10,27,14,0,850.0,84.0,0.9,28.0,522.0,442.11,320.65
2017,10,27,14,15,833.0,82.0,0.95,28.0,487.0,379.52,269.81
2017,10,27,14,30,816.0,80.0,1.0,28.0,452.0,317.83,218.28
2017,10,27,14,45,793.0,76.5,1.05,28.0,411.5,254.61,165.44
2017,10,27,15,0,770.0,73.0,1.1,28.0,371.0,193.66,115.97
2017,10,27,15,15,735.5,69.0,1.1,27.0,326.5,133.62,73.29
2017,10,27,15,30,701.0,65.0,1.1,26.0,282.0,77.87,45.35
2017,10,27,15,45,651.0,59.5,1.15,25.5,235.0,49.23,36.62
2017,10,27,16,0,601.0,54.0,1.2,25.0,188.0,44.78,32.77
2017,10,27,16,15,517.5,46.0,1.3,24.0,142.0,38.11,26.91
2017,10,27,16,30,434.0,38.0,1.4,23.0,96.0,31.52,20.86
2017,10,27,16,45,291.0,26.5,1.5,22.0,58.0,21.81,10.99
2017,10,27,17,0,148.0,15.0,1.6,21.0,20.0,11.8,0.0
2017,10,27,17,15,74.0,7.5,1.6,20.0,10.0,5.9,0.0
2017,10,27,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,6,45,154.5,13.0,0.55,11.5,25.5,126.72,0.0
2017,10,28,7,0,309.0,26.0,0.5,12.0,51.0,330.31,236.5
2017,10,28,7,15,417.5,35.5,0.5,12.5,94.0,444.72,354.1
2017,10,28,7,30,526.0,45.0,0.5,13.0,137.0,564.76,450.35
2017,10,28,7,45,590.5,51.0,0.55,13.5,183.5,645.97,512.67
2017,10,28,8,0,655.0,57.0,0.6,14.0,230.0,728.77,572.94
2017,10,28,8,15,697.0,61.5,0.6,14.5,275.5,781.79,608.49
2017,10,28,8,30,739.0,66.0,0.6,15.0,321.0,841.37,647.1
2017,10,28,8,45,767.5,69.5,0.6,15.5,363.5,884.51,672.98
2017,10,28,9,0,796.0,73.0,0.6,16.0,406.0,925.01,696.5
2017,10,28,9,15,816.5,75.5,0.6,16.5,443.5,953.13,711.38
2017,10,28,9,30,837.0,78.0,0.6,17.0,481.0,977.84,723.99
2017,10,28,9,45,843.5,82.5,0.6,18.0,511.5,987.34,725.46
2017,10,28,10,0,850.0,87.0,0.6,19.0,542.0,992.98,724.81
2017,10,28,10,15,860.5,88.5,0.5,19.5,567.0,994.9,721.03
2017,10,28,10,30,871.0,90.0,0.4,20.0,592.0,992.84,714.98
2017,10,28,10,45,878.0,91.0,0.35,21.0,610.0,970.87,696.67
2017,10,28,11,0,885.0,92.0,0.3,22.0,628.0,957.24,684.17
2017,10,28,11,15,888.5,92.5,0.25,22.5,638.0,935.97,668.35
2017,10,28,11,30,892.0,93.0,0.2,23.0,648.0,911.09,650.65
2017,10,28,11,45,893.5,93.0,0.15,23.5,650.0,880.41,629.58
2017,10,28,12,0,895.0,93.0,0.1,24.0,652.0,846.44,606.71
2017,10,28,12,15,893.0,92.5,0.2,24.5,646.0,806.04,581.95
2017,10,28,12,30,891.0,92.0,0.3,25.0,640.0,762.94,555.43
2017,10,28,12,45,892.0,89.0,0.45,25.5,627.5,716.83,526.11
2017,10,28,13,0,893.0,86.0,0.6,26.0,615.0,668.18,493.12
2017,10,28,13,15,885.0,84.5,0.75,25.5,593.5,613.34,456.07
2017,10,28,13,30,877.0,83.0,0.9,25.0,572.0,557.23,416.07
2017,10,28,13,45,865.5,81.5,1.05,25.0,543.5,500.09,372.35
2017,10,28,14,0,854.0,80.0,1.2,25.0,515.0,439.93,324.38
2017,10,28,14,15,837.0,78.0,1.3,24.5,480.5,377.27,273.08
2017,10,28,14,30,820.0,76.0,1.4,24.0,446.0,315.49,220.83
2017,10,28,14,45,795.5,73.0,1.5,24.0,405.5,252.26,166.82
2017,10,28,15,0,771.0,70.0,1.6,24.0,365.0,191.44,116.43
2017,10,28,15,15,736.5,66.0,1.6,23.5,321.0,131.45,72.7
2017,10,28,15,30,702.0,62.0,1.6,23.0,277.0,75.72,44.09
2017,10,28,15,45,649.5,57.0,1.65,22.5,230.0,47.36,35.49
2017,10,28,16,0,597.0,52.0,1.7,22.0,183.0,43.22,31.84
2017,10,28,16,15,514.5,44.5,1.8,20.5,137.5,36.93,26.27
2017,10,28,16,30,432.0,37.0,1.9,19.0,92.0,30.72,20.5
2017,10,28,16,45,286.5,25.5,2.0,18.0,55.0,21.0,10.14
2017,10,28,17,0,141.0,14.0,2.1,17.0,18.0,11.02,0.0
2017,10,28,17,15,70.5,7.0,2.15,16.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,29,6,45,44.5,13.5,1.15,10.5,17.0,44.17,0.0
2017,10,29,7,0,89.0,27.0,1.1,11.0,34.0,132.42,91.22
2017,10,29,7,15,130.5,45.0,1.1,11.5,63.5,196.72,160.32
2017,10,29,7,30,172.0,63.0,1.1,12.0,93.0,258.47,215.21
2017,10,29,7,45,195.5,81.5,1.1,12.5,125.0,306.35,256.14
2017,10,29,8,0,219.0,100.0,1.1,13.0,157.0,354.39,295.59
2017,10,29,8,15,238.0,116.0,1.1,13.5,188.5,394.29,327.04
2017,10,29,8,30,257.0,132.0,1.1,14.0,220.0,434.04,357.28
2017,10,29,8,45,243.0,152.0,1.15,14.5,243.5,446.31,364.66
2017,10,29,9,0,229.0,172.0,1.2,15.0,267.0,456.63,370.49
2017,10,29,9,15,428.0,146.0,1.2,15.0,343.0,645.46,516.24
2017,10,29,9,30,627.0,120.0,1.2,15.0,419.0,824.89,641.98
2017,10,29,9,45,387.5,180.0,1.3,15.5,369.0,639.78,504.13
2017,10,29,10,0,148.0,240.0,1.4,16.0,319.0,417.49,332.32
2017,10,29,10,15,179.5,250.5,1.45,16.5,350.5,454.7,361.94
2017,10,29,10,30,211.0,261.0,1.5,17.0,382.0,490.38,388.18
2017,10,29,10,45,522.5,187.0,1.55,17.5,498.0,744.58,579.49
2017,10,29,11,0,834.0,113.0,1.6,18.0,614.0,944.34,713.79
2017,10,29,11,15,702.5,153.0,1.7,18.0,580.0,849.76,648.09
2017,10,29,11,30,571.0,193.0,1.8,18.0,546.0,740.01,572.01
2017,10,29,11,45,490.0,221.5,1.9,18.5,525.0,675.94,524.54
2017,10,29,12,0,409.0,250.0,2.0,19.0,504.0,596.18,464.88
2017,10,29,12,15,367.5,257.5,2.05,19.0,484.5,549.67,430.13
2017,10,29,12,30,326.0,265.0,2.1,19.0,465.0,504.99,396.06
2017,10,29,12,45,299.0,263.5,2.15,19.0,444.0,463.9,364.66
2017,10,29,13,0,272.0,262.0,2.2,19.0,423.0,424.49,334.14
2017,10,29,13,15,425.0,212.5,2.15,19.0,452.5,460.64,362.25
2017,10,29,13,30,578.0,163.0,2.1,19.0,482.0,469.13,367.17
2017,10,29,13,45,572.5,155.5,2.1,19.0,458.0,421.85,328.16
2017,10,29,14,0,567.0,148.0,2.1,19.0,434.0,374.34,288.22
2017,10,29,14,15,374.5,170.5,2.1,18.5,354.0,284.4,218.0
2017,10,29,14,30,182.0,193.0,2.1,18.0,274.0,206.92,159.3
2017,10,29,14,45,205.0,173.0,2.1,18.0,257.0,181.41,136.74
2017,10,29,15,0,228.0,153.0,2.1,18.0,240.0,155.01,113.43
2017,10,29,15,15,210.0,137.5,2.15,17.5,210.0,122.19,88.3
2017,10,29,15,30,192.0,122.0,2.2,17.0,180.0,91.95,68.36
2017,10,29,15,45,174.5,103.0,2.25,16.5,149.0,72.24,58.28
2017,10,29,16,0,157.0,84.0,2.3,16.0,118.0,59.79,47.22
2017,10,29,16,15,262.5,62.0,2.25,15.0,101.5,45.86,34.7
2017,10,29,16,30,368.0,40.0,2.2,14.0,85.0,32.92,22.79
2017,10,29,16,45,226.0,26.5,2.2,13.5,50.0,21.7,10.32
2017,10,29,17,0,84.0,13.0,2.2,13.0,15.0,10.23,0.0
2017,10,29,17,15,42.0,6.5,2.2,12.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,6,45,51.5,13.5,4.1,10.0,17.5,49.44,0.0
2017,10,30,7,0,103.0,27.0,4.2,10.0,35.0,143.58,95.69
2017,10,30,7,15,157.0,44.5,4.25,10.5,66.0,219.19,180.66
2017,10,30,7,30,211.0,62.0,4.3,11.0,97.0,291.59,246.57
2017,10,30,7,45,246.5,78.5,4.4,11.5,132.0,348.01,296.46
2017,10,30,8,0,282.0,95.0,4.5,12.0,167.0,405.57,345.57
2017,10,30,8,15,310.5,107.5,4.5,12.0,201.0,450.97,383.65
2017,10,30,8,30,339.0,120.0,4.5,12.0,235.0,520.39,439.4
2017,10,30,8,45,556.5,98.5,4.5,12.5,315.0,719.87,596.83
2017,10,30,9,0,774.0,77.0,4.5,13.0,395.0,907.2,734.83
2017,10,30,9,15,794.5,80.0,4.5,13.0,432.0,935.8,752.89
2017,10,30,9,30,815.0,83.0,4.5,13.0,469.0,961.02,769.43
2017,10,30,9,45,624.5,139.0,4.5,13.5,446.0,840.73,678.01
2017,10,30,10,0,434.0,195.0,4.5,14.0,423.0,698.03,566.62
2017,10,30,10,15,648.5,142.0,4.5,14.0,501.5,853.71,685.69
2017,10,30,10,30,863.0,89.0,4.5,14.0,580.0,982.58,777.28
2017,10,30,10,45,871.0,89.0,4.5,14.5,597.5,972.36,766.6
2017,10,30,11,0,879.0,89.0,4.5,15.0,615.0,946.95,746.33
2017,10,30,11,15,882.0,89.5,4.45,15.0,624.5,925.46,730.17
2017,10,30,11,30,885.0,90.0,4.4,15.0,634.0,900.43,711.56
2017,10,30,11,45,887.5,89.5,4.4,15.0,636.0,870.39,689.81
2017,10,30,12,0,890.0,89.0,4.4,15.0,638.0,837.05,665.7
2017,10,30,12,15,888.5,88.5,4.35,15.0,632.0,797.41,636.59
2017,10,30,12,30,887.0,88.0,4.3,15.0,626.0,755.04,605.4
2017,10,30,12,45,875.0,90.0,4.3,15.0,611.0,705.46,567.42
2017,10,30,13,0,863.0,92.0,4.3,15.0,596.0,659.39,530.32
2017,10,30,13,15,855.0,91.0,4.2,15.0,575.0,605.56,486.19
2017,10,30,13,30,847.0,90.0,4.1,15.0,554.0,550.5,440.12
2017,10,30,13,45,838.0,87.5,4.05,15.0,527.0,492.57,390.67
2017,10,30,14,0,829.0,85.0,4.0,15.0,500.0,434.1,339.36
2017,10,30,14,15,812.0,82.5,3.95,14.5,466.0,372.49,284.86
2017,10,30,14,30,795.0,80.0,3.9,14.0,432.0,311.82,230.02
2017,10,30,14,45,773.5,76.5,3.85,14.0,393.0,250.46,174.31
2017,10,30,15,0,752.0,73.0,3.8,14.0,354.0,191.17,122.42
2017,10,30,15,15,716.5,69.0,3.7,13.5,310.5,132.36,77.47
2017,10,30,15,30,681.0,65.0,3.6,13.0,267.0,73.86,44.54
2017,10,30,15,45,624.0,60.0,3.55,13.0,221.0,49.39,38.74
2017,10,30,16,0,567.0,55.0,3.5,13.0,175.0,45.35,34.93
2017,10,30,16,15,479.5,46.5,3.35,12.5,130.0,38.36,28.38
2017,10,30,16,30,392.0,38.0,3.2,12.0,85.0,31.44,21.6
2017,10,30,16,45,240.5,25.5,3.1,11.5,50.0,20.95,9.11
2017,10,30,17,0,89.0,13.0,3.0,11.0,15.0,10.23,0.0
2017,10,30,17,15,44.5,6.5,2.9,11.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,45,94.0,14.0,1.05,10.5,20.5,81.86,0.0
2017,10,31,7,0,188.0,28.0,1.1,11.0,41.0,230.36,145.47
2017,10,31,7,15,295.5,41.0,1.15,11.0,80.5,348.54,282.44
2017,10,31,7,30,403.0,54.0,1.2,11.0,120.0,466.62,383.44
2017,10,31,7,45,473.5,63.0,1.3,11.5,164.5,554.74,455.26
2017,10,31,8,0,544.0,72.0,1.4,12.0,209.0,644.44,524.98
2017,10,31,8,15,591.0,78.5,1.4,12.5,253.0,709.94,572.7
2017,10,31,8,30,638.0,85.0,1.4,13.0,297.0,774.58,617.81
2017,10,31,8,45,675.0,88.5,1.4,13.5,339.0,824.28,650.5
2017,10,31,9,0,712.0,92.0,1.4,14.0,381.0,871.77,680.73
2017,10,31,9,15,735.0,95.5,1.3,14.0,418.0,902.61,698.54
2017,10,31,9,30,758.0,99.0,1.2,14.0,455.0,930.35,713.94
2017,10,31,9,45,780.5,99.5,1.2,14.5,487.0,942.85,719.21
2017,10,31,10,0,803.0,100.0,1.2,15.0,519.0,959.89,727.76
2017,10,31,10,15,814.0,101.5,1.05,15.5,543.5,962.69,724.13
