Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,10,30,825.0,103.0,0.9,16.0,568.0,961.62,718.12
2017,10,31,10,45,836.0,102.5,0.8,16.5,586.0,954.3,709.17
2017,10,31,11,0,847.0,102.0,0.7,17.0,604.0,943.04,697.92
2017,10,31,11,15,851.0,102.5,0.6,17.0,614.0,922.55,682.22
2017,10,31,11,30,855.0,103.0,0.5,17.0,624.0,898.46,664.49
2017,10,31,11,45,858.0,102.0,0.4,17.5,626.0,868.33,641.84
2017,10,31,12,0,861.0,101.0,0.3,18.0,628.0,834.9,617.35
2017,10,31,12,15,859.0,100.5,0.3,18.0,622.0,794.93,591.64
2017,10,31,12,30,857.0,100.0,0.3,18.0,616.0,752.32,564.03
2017,10,31,12,45,849.5,100.0,0.35,18.5,602.0,703.98,530.03
2017,10,31,13,0,842.0,100.0,0.4,19.0,588.0,653.88,493.9
2017,10,31,13,15,833.5,98.5,0.5,19.0,567.0,600.22,455.63
2017,10,31,13,30,825.0,97.0,0.6,19.0,546.0,545.45,414.91
2017,10,31,13,45,812.5,94.5,0.75,19.0,518.0,487.01,370.05
2017,10,31,14,0,800.0,92.0,0.9,19.0,490.0,428.47,322.95
2017,10,31,14,15,781.5,89.5,1.0,18.5,455.5,367.98,272.79
2017,10,31,14,30,763.0,87.0,1.1,18.0,421.0,308.65,221.96
2017,10,31,14,45,737.0,83.0,1.2,18.0,382.0,245.13,167.16
2017,10,31,15,0,711.0,79.0,1.3,18.0,343.0,186.39,117.68
2017,10,31,15,15,674.0,74.5,1.4,17.5,299.5,129.05,74.94
2017,10,31,15,30,637.0,70.0,1.5,17.0,256.0,76.3,46.51
2017,10,31,15,45,582.0,63.5,1.6,17.0,211.0,51.66,40.08
2017,10,31,16,0,527.0,57.0,1.7,17.0,166.0,46.62,35.45
2017,10,31,16,15,441.0,47.5,1.75,16.0,122.5,38.95,28.44
2017,10,31,16,30,355.0,38.0,1.8,15.0,79.0,31.31,21.11
2017,10,31,16,45,217.0,24.0,1.9,14.5,45.5,19.66,7.15
2017,10,31,17,0,79.0,10.0,2.0,14.0,12.0,7.87,0.0
2017,10,31,17,15,39.5,5.0,2.1,13.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,45,98.5,12.5,1.05,9.5,19.0,84.05,0.0
2017,11,1,7,0,197.0,25.0,1.0,10.0,38.0,230.08,134.58
2017,11,1,7,15,306.5,37.5,0.95,10.5,77.5,353.85,285.36
2017,11,1,7,30,416.0,50.0,0.9,11.0,117.0,474.1,387.09
2017,11,1,7,45,486.5,58.5,0.85,11.5,161.0,561.38,456.6
2017,11,1,8,0,557.0,67.0,0.8,12.0,205.0,650.45,523.51
2017,11,1,8,15,603.5,73.0,0.8,12.5,249.0,714.76,569.32
2017,11,1,8,30,650.0,79.0,0.8,13.0,293.0,778.3,612.61
2017,11,1,8,45,685.0,83.0,0.8,14.0,334.5,826.58,642.33
2017,11,1,9,0,720.0,87.0,0.8,15.0,376.0,872.72,669.58
2017,11,1,9,15,742.5,90.0,0.8,15.0,412.5,902.38,687.47
2017,11,1,9,30,765.0,93.0,0.8,15.0,449.0,921.6,698.39
2017,11,1,9,45,786.0,94.0,0.85,15.5,481.0,941.36,709.48
2017,11,1,10,0,807.0,95.0,0.9,16.0,513.0,957.38,718.08
2017,11,1,10,15,818.0,96.5,0.9,16.5,537.5,960.15,717.15
2017,11,1,10,30,829.0,98.0,0.9,17.0,562.0,959.07,714.05
2017,11,1,10,45,835.0,99.5,0.95,17.5,579.0,949.26,706.48
2017,11,1,11,0,841.0,101.0,1.0,18.0,596.0,935.68,696.7
2017,11,1,11,15,844.5,101.5,1.05,18.0,605.5,914.93,683.64
2017,11,1,11,30,848.0,102.0,1.1,18.0,615.0,890.64,668.34
2017,11,1,11,45,848.0,102.5,1.15,18.0,616.5,859.9,648.71
2017,11,1,12,0,848.0,103.0,1.2,18.0,618.0,826.06,626.91
2017,11,1,12,15,845.5,102.5,1.25,18.0,612.0,786.23,600.81
2017,11,1,12,30,843.0,102.0,1.3,18.0,606.0,743.85,572.56
2017,11,1,12,45,827.5,105.0,1.4,18.5,590.5,693.72,535.83
2017,11,1,13,0,812.0,108.0,1.5,19.0,575.0,642.47,497.34
2017,11,1,13,15,802.5,106.5,1.55,19.0,554.0,589.66,457.25
2017,11,1,13,30,793.0,105.0,1.6,19.0,533.0,535.92,415.13
2017,11,1,13,45,782.0,101.5,1.7,19.0,505.5,478.98,369.37
2017,11,1,14,0,771.0,98.0,1.8,19.0,478.0,421.87,321.81
2017,11,1,14,15,751.5,95.0,1.85,18.5,444.0,360.83,270.22
2017,11,1,14,30,732.0,92.0,1.9,18.0,410.0,301.99,219.09
2017,11,1,14,45,708.0,87.5,1.95,18.0,371.5,242.45,166.91
2017,11,1,15,0,684.0,83.0,2.0,18.0,333.0,185.41,118.43
2017,11,1,15,15,645.5,77.5,2.0,17.5,290.0,128.81,75.99
2017,11,1,15,30,607.0,72.0,2.0,17.0,247.0,77.05,47.58
2017,11,1,15,45,553.0,64.5,2.05,17.0,203.0,52.17,40.52
2017,11,1,16,0,499.0,57.0,2.1,17.0,159.0,46.43,35.25
2017,11,1,16,15,411.5,47.0,2.0,16.0,116.5,38.4,27.91
2017,11,1,16,30,324.0,37.0,1.9,15.0,74.0,30.38,20.2
2017,11,1,16,45,162.0,18.5,1.8,14.5,37.0,14.9,3.18
2017,11,1,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,45,88.5,12.0,1.1,9.5,17.5,76.1,0.0
2017,11,2,7,0,177.0,24.0,1.1,10.0,35.0,210.92,109.66
2017,11,2,7,15,285.5,37.0,1.15,10.5,73.0,335.61,270.41
2017,11,2,7,30,394.0,50.0,1.2,11.0,111.0,454.56,373.07
2017,11,2,7,45,464.0,58.5,1.25,11.5,154.5,540.82,443.71
2017,11,2,8,0,534.0,67.0,1.3,12.0,198.0,628.81,512.24
2017,11,2,8,15,581.0,73.5,1.35,12.0,241.0,693.68,561.35
2017,11,2,8,30,628.0,80.0,1.4,12.0,284.0,757.89,608.25
2017,11,2,8,45,662.0,84.0,1.5,12.5,324.5,804.86,640.63
2017,11,2,9,0,696.0,88.0,1.6,13.0,365.0,849.71,670.81
2017,11,2,9,15,719.0,91.5,1.65,13.5,401.5,880.35,689.79
2017,11,2,9,30,742.0,95.0,1.7,14.0,438.0,908.0,706.56
2017,11,2,9,45,753.5,99.5,1.75,14.5,467.5,922.1,713.87
2017,11,2,10,0,765.0,104.0,1.8,15.0,497.0,932.71,718.97
2017,11,2,10,15,776.5,106.0,1.8,15.0,521.0,929.43,715.42
2017,11,2,10,30,788.0,108.0,1.8,15.0,545.0,929.93,714.8
2017,11,2,10,45,795.5,109.5,1.85,15.5,562.5,922.21,707.95
2017,11,2,11,0,803.0,111.0,1.9,16.0,580.0,910.78,698.82
2017,11,2,11,15,807.5,111.5,1.9,16.0,589.5,891.81,685.43
2017,11,2,11,30,812.0,112.0,1.9,16.0,599.0,869.37,669.82
2017,11,2,11,45,816.0,110.5,1.9,16.5,601.5,840.94,648.94
2017,11,2,12,0,820.0,109.0,1.9,17.0,604.0,809.29,625.92
2017,11,2,12,15,817.5,109.0,1.9,17.0,598.0,771.04,599.41
2017,11,2,12,30,815.0,109.0,1.9,17.0,592.0,730.29,570.53
2017,11,2,12,45,804.0,110.0,1.95,17.5,577.5,682.38,534.02
2017,11,2,13,0,793.0,111.0,2.0,18.0,563.0,633.11,495.77
2017,11,2,13,15,783.5,109.0,2.0,18.0,542.5,580.81,455.05
2017,11,2,13,30,774.0,107.0,2.0,18.0,522.0,527.65,412.51
2017,11,2,13,45,762.5,103.5,2.0,18.0,494.5,471.47,366.41
2017,11,2,14,0,751.0,100.0,2.0,18.0,467.0,414.69,318.44
2017,11,2,14,15,731.5,97.0,2.0,17.5,433.5,355.69,268.04
2017,11,2,14,30,712.0,94.0,2.0,17.0,400.0,298.08,217.63
2017,11,2,14,45,685.5,89.5,2.0,17.0,361.5,239.21,165.91
2017,11,2,15,0,659.0,85.0,2.0,17.0,323.0,183.18,118.2
2017,11,2,15,15,619.5,79.5,1.95,16.5,281.0,128.06,76.7
2017,11,2,15,30,580.0,74.0,1.9,16.0,239.0,77.95,48.89
2017,11,2,15,45,517.5,67.0,1.9,16.0,195.0,53.81,42.12
2017,11,2,16,0,455.0,60.0,1.9,16.0,151.0,48.52,37.21
2017,11,2,16,15,367.5,49.0,1.8,15.5,110.0,39.82,29.16
2017,11,2,16,30,280.0,38.0,1.7,15.0,69.0,28.98,18.88
2017,11,2,16,45,140.0,19.0,1.6,15.0,34.5,14.54,1.86
2017,11,2,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,7.5,2.35,10.5,7.5,5.9,0.0
2017,11,3,7,0,0.0,15.0,2.4,11.0,15.0,11.43,0.0
2017,11,3,7,15,0.0,32.5,2.45,11.5,32.5,29.31,18.35
2017,11,3,7,30,0.0,50.0,2.5,12.0,50.0,47.39,34.5
2017,11,3,7,45,5.0,68.0,2.55,12.5,69.0,69.42,53.93
2017,11,3,8,0,10.0,86.0,2.6,13.0,88.0,91.03,72.81
2017,11,3,8,15,15.5,103.0,2.6,13.0,107.5,111.64,90.72
2017,11,3,8,30,21.0,120.0,2.6,13.0,127.0,132.33,108.42
2017,11,3,8,45,25.0,135.5,2.65,13.5,145.0,167.82,137.92
2017,11,3,9,0,29.0,151.0,2.7,14.0,163.0,186.57,153.03
2017,11,3,9,15,102.0,175.0,2.7,14.5,221.0,308.27,254.58
2017,11,3,9,30,175.0,199.0,2.7,15.0,279.0,408.17,334.97
2017,11,3,9,45,381.5,171.0,2.7,15.5,361.0,623.04,504.26
2017,11,3,10,0,588.0,143.0,2.7,16.0,443.0,801.13,634.96
2017,11,3,10,15,447.5,189.0,2.7,16.0,423.5,696.32,553.89
2017,11,3,10,30,307.0,235.0,2.7,16.0,404.0,578.73,462.48
2017,11,3,10,45,163.5,225.5,2.7,16.5,316.0,396.25,318.91
2017,11,3,11,0,20.0,216.0,2.7,17.0,228.0,202.88,161.15
2017,11,3,11,15,129.5,244.0,2.7,17.0,321.5,370.15,297.53
2017,11,3,11,30,239.0,272.0,2.7,17.0,415.0,489.83,391.27
2017,11,3,11,45,238.5,273.0,2.75,17.0,416.0,477.75,381.08
2017,11,3,12,0,238.0,274.0,2.8,17.0,417.0,464.92,371.01
2017,11,3,12,15,119.0,211.5,2.8,17.0,283.0,294.91,236.58
2017,11,3,12,30,0.0,149.0,2.8,17.0,149.0,117.96,91.82
2017,11,3,12,45,0.5,158.0,2.85,17.0,158.5,125.57,98.37
2017,11,3,13,0,1.0,167.0,2.9,17.0,168.0,133.04,104.56
2017,11,3,13,15,0.5,127.0,2.9,17.0,127.5,99.29,77.0
2017,11,3,13,30,0.0,87.0,2.9,17.0,87.0,66.94,50.38
2017,11,3,13,45,0.0,52.5,2.95,17.0,52.5,40.23,28.19
2017,11,3,14,0,0.0,18.0,3.0,17.0,18.0,13.73,5.95
2017,11,3,14,15,0.0,35.0,2.95,16.5,35.0,26.74,17.02
2017,11,3,14,30,0.0,52.0,2.9,16.0,52.0,39.8,28.18
2017,11,3,14,45,0.0,61.0,2.85,16.0,61.0,46.74,34.12
2017,11,3,15,0,0.0,70.0,2.8,16.0,70.0,53.7,40.08
2017,11,3,15,15,0.0,61.0,2.65,15.5,61.0,46.74,34.31
2017,11,3,15,30,0.0,52.0,2.5,15.0,52.0,39.8,28.46
2017,11,3,15,45,0.0,42.0,2.45,15.0,42.0,32.09,23.02
2017,11,3,16,0,0.0,32.0,2.4,15.0,32.0,24.41,16.03
2017,11,3,16,15,0.0,23.0,2.2,14.5,23.0,17.51,9.72
2017,11,3,16,30,0.0,14.0,2.0,14.0,14.0,10.63,3.34
2017,11,3,16,45,0.0,7.0,1.8,13.5,7.0,5.3,0.0
2017,11,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,2.35,10.0,4.0,3.15,0.0
2017,11,4,7,0,0.0,8.0,2.4,10.0,8.0,6.07,0.0
2017,11,4,7,15,0.0,17.5,2.45,10.0,17.5,13.31,5.24
2017,11,4,7,30,0.0,27.0,2.5,10.0,27.0,20.59,11.92
2017,11,4,7,45,0.0,37.5,2.55,10.0,37.5,28.65,19.14
2017,11,4,8,0,0.0,48.0,2.6,10.0,48.0,36.73,26.33
2017,11,4,8,15,0.0,59.0,2.65,10.5,59.0,45.45,33.91
2017,11,4,8,30,0.0,70.0,2.7,11.0,70.0,54.95,42.06
2017,11,4,8,45,0.0,80.5,2.75,11.5,80.5,63.95,49.65
2017,11,4,9,0,0.0,91.0,2.8,12.0,91.0,72.94,57.13
2017,11,4,9,15,0.0,75.5,2.8,12.5,75.5,57.97,44.12
2017,11,4,9,30,0.0,60.0,2.8,13.0,60.0,45.99,33.74
2017,11,4,9,45,0.0,99.0,2.8,13.5,99.0,77.93,60.63
2017,11,4,10,0,0.0,138.0,2.8,14.0,138.0,113.71,90.29
2017,11,4,10,15,0.0,149.5,2.8,14.0,149.5,123.62,98.31
2017,11,4,10,30,0.0,161.0,2.8,14.0,161.0,133.51,106.32
2017,11,4,10,45,5.5,179.5,2.85,14.5,183.0,155.4,124.22
2017,11,4,11,0,11.0,198.0,2.9,15.0,205.0,177.02,141.7
2017,11,4,11,15,17.5,212.5,2.9,15.0,223.5,195.29,156.63
2017,11,4,11,30,24.0,227.0,2.9,15.0,242.0,213.06,171.07
2017,11,4,11,45,455.0,157.0,2.95,15.5,428.0,578.0,468.36
2017,11,4,12,0,886.0,87.0,3.0,16.0,614.0,829.46,653.58
2017,11,4,12,15,884.5,86.5,3.1,16.0,608.5,790.25,623.93
2017,11,4,12,30,883.0,86.0,3.2,16.0,603.0,748.35,594.45
2017,11,4,12,45,881.0,84.5,3.3,16.0,590.5,702.54,560.39
2017,11,4,13,0,879.0,83.0,3.4,16.0,578.0,654.47,522.87
2017,11,4,13,15,871.5,82.0,3.4,15.5,557.0,601.62,481.18
2017,11,4,13,30,864.0,81.0,3.4,15.0,536.0,550.28,439.2
2017,11,4,13,45,855.0,78.5,3.45,15.0,509.0,491.92,389.74
2017,11,4,14,0,846.0,76.0,3.5,15.0,482.0,433.01,338.27
2017,11,4,14,15,828.5,73.5,3.5,14.5,448.0,370.75,283.3
2017,11,4,14,30,811.0,71.0,3.5,14.0,414.0,309.47,227.9
2017,11,4,14,45,790.5,67.5,3.5,14.0,375.0,247.84,171.79
2017,11,4,15,0,770.0,64.0,3.5,14.0,336.0,188.14,119.26
2017,11,4,15,15,734.0,60.0,3.4,13.5,293.0,128.54,73.33
2017,11,4,15,30,698.0,56.0,3.3,13.0,250.0,73.35,42.76
2017,11,4,15,45,647.5,50.5,3.2,12.5,205.0,46.04,35.75
2017,11,4,16,0,597.0,45.0,3.1,12.0,160.0,41.09,31.14
2017,11,4,16,15,505.5,37.5,2.9,11.5,116.0,31.42,22.15
2017,11,4,16,30,414.0,30.0,2.7,11.0,72.0,25.07,15.6
2017,11,4,16,45,207.0,15.0,2.5,10.5,36.0,12.21,0.0
2017,11,4,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,6,45,123.0,10.0,2.35,6.5,16.5,100.41,0.0
2017,11,5,7,0,246.0,20.0,2.4,7.0,33.0,255.78,50.42
2017,11,5,7,15,371.5,30.0,2.45,7.5,72.5,400.05,320.01
2017,11,5,7,30,497.0,40.0,2.5,8.0,112.0,532.29,440.64
2017,11,5,7,45,569.0,46.5,2.6,8.5,157.0,619.28,514.65
2017,11,5,8,0,641.0,53.0,2.7,9.0,202.0,708.4,586.38
2017,11,5,8,15,686.5,57.5,2.7,9.5,247.0,763.18,628.03
2017,11,5,8,30,732.0,62.0,2.7,10.0,292.0,825.56,673.4
2017,11,5,8,45,763.5,65.5,2.75,10.5,334.0,871.24,704.98
2017,11,5,9,0,795.0,69.0,2.8,11.0,376.0,914.38,733.84
2017,11,5,9,15,816.0,71.5,2.75,11.0,413.0,942.78,751.95
2017,11,5,9,30,837.0,74.0,2.7,11.0,450.0,967.82,767.49
2017,11,5,9,45,851.0,76.0,2.65,11.5,481.0,981.54,773.5
2017,11,5,10,0,865.0,78.0,2.6,12.0,512.0,991.48,776.98
2017,11,5,10,15,875.5,79.5,2.55,12.5,537.0,981.43,766.69
2017,11,5,10,30,886.0,81.0,2.5,13.0,562.0,979.56,762.49
2017,11,5,10,45,893.0,82.0,2.5,13.5,579.0,969.77,753.43
2017,11,5,11,0,900.0,83.0,2.5,14.0,596.0,956.13,741.98
2017,11,5,11,15,903.0,83.5,2.45,14.0,606.0,934.4,726.01
2017,11,5,11,30,906.0,84.0,2.4,14.0,616.0,909.08,707.75
2017,11,5,11,45,907.0,83.5,2.35,14.0,617.5,877.41,685.15
2017,11,5,12,0,908.0,83.0,2.3,14.0,619.0,842.51,660.33
2017,11,5,12,15,905.5,83.0,2.3,14.0,613.0,802.34,632.13
2017,11,5,12,30,903.0,83.0,2.3,14.0,607.0,759.48,601.84
2017,11,5,12,45,894.5,83.0,2.35,14.5,592.5,710.0,564.42
2017,11,5,13,0,886.0,83.0,2.4,15.0,578.0,658.78,523.9
2017,11,5,13,15,877.0,82.0,2.4,15.0,556.5,604.76,480.96
2017,11,5,13,30,868.0,81.0,2.4,15.0,535.0,552.43,437.95
2017,11,5,13,45,855.5,79.0,2.45,15.0,506.5,492.75,388.15
2017,11,5,14,0,843.0,77.0,2.5,15.0,478.0,432.89,336.59
2017,11,5,14,15,824.5,74.5,2.5,14.5,443.5,370.5,282.05
2017,11,5,14,30,806.0,72.0,2.5,14.0,409.0,309.21,227.12
2017,11,5,14,45,780.0,69.0,2.55,14.0,369.5,247.1,171.22
2017,11,5,15,0,754.0,66.0,2.6,14.0,330.0,187.58,119.34
2017,11,5,15,15,716.0,62.0,2.6,13.5,286.5,128.81,74.18
2017,11,5,15,30,678.0,58.0,2.6,13.0,243.0,74.71,44.07
2017,11,5,15,45,620.5,52.5,2.6,13.0,198.0,43.77,33.64
2017,11,5,16,0,563.0,47.0,2.6,13.0,153.0,39.19,29.3
2017,11,5,16,15,468.0,39.0,2.45,12.0,110.0,32.42,22.93
2017,11,5,16,30,373.0,31.0,2.3,11.0,67.0,25.76,16.01
2017,11,5,16,45,186.5,15.5,2.2,10.5,33.5,12.59,0.0
2017,11,5,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,45,112.0,9.5,1.3,8.0,15.0,91.69,0.0
2017,11,6,7,0,224.0,19.0,1.3,8.0,30.0,235.24,2.0
2017,11,6,7,15,352.5,29.0,1.35,8.5,68.5,383.13,300.68
2017,11,6,7,30,481.0,39.0,1.4,9.0,107.0,516.99,422.17
2017,11,6,7,45,559.0,45.0,1.45,9.5,152.0,607.96,497.61
2017,11,6,8,0,637.0,51.0,1.5,10.0,197.0,693.04,564.46
2017,11,6,8,15,683.0,55.5,1.5,10.5,241.5,756.84,611.66
2017,11,6,8,30,729.0,60.0,1.5,11.0,286.0,819.51,655.73
2017,11,6,8,45,764.0,62.0,1.5,11.5,328.0,866.46,686.72
2017,11,6,9,0,799.0,64.0,1.5,12.0,370.0,910.95,715.01
2017,11,6,9,15,821.0,66.5,1.4,12.0,407.0,940.32,731.88
2017,11,6,9,30,843.0,69.0,1.3,12.0,444.0,966.38,746.17
2017,11,6,9,45,853.0,72.5,1.25,12.5,475.0,978.17,750.07
2017,11,6,10,0,863.0,76.0,1.2,13.0,506.0,986.17,751.61
2017,11,6,10,15,874.5,77.5,1.1,13.0,531.0,977.24,742.47
2017,11,6,10,30,886.0,79.0,1.0,13.0,556.0,976.42,739.07
2017,11,6,10,45,610.0,159.0,0.95,13.5,492.5,805.02,620.16
2017,11,6,11,0,334.0,239.0,0.9,14.0,429.0,587.09,460.0
2017,11,6,11,15,619.5,161.0,0.95,14.0,520.0,779.27,605.34
2017,11,6,11,30,905.0,83.0,1.0,14.0,611.0,906.56,690.41
2017,11,6,11,45,908.0,82.5,1.05,14.5,613.5,876.68,667.86
2017,11,6,12,0,911.0,82.0,1.1,15.0,616.0,843.44,645.22
2017,11,6,12,15,909.5,82.0,1.1,15.0,610.5,804.01,618.69
2017,11,6,12,30,908.0,82.0,1.1,15.0,605.0,761.8,590.08
2017,11,6,12,45,911.5,78.0,1.15,15.0,593.0,716.13,558.28
2017,11,6,13,0,915.0,74.0,1.2,15.0,581.0,667.7,522.4
2017,11,6,13,15,907.5,73.0,1.15,15.0,560.0,613.36,479.99
2017,11,6,13,30,900.0,72.0,1.1,15.0,539.0,557.63,435.33
2017,11,6,13,45,890.0,70.0,1.1,15.0,511.5,498.59,387.06
2017,11,6,14,0,880.0,68.0,1.1,15.0,484.0,438.99,336.63
2017,11,6,14,15,863.0,66.0,1.05,15.0,449.5,376.58,282.3
2017,11,6,14,30,846.0,64.0,1.0,15.0,415.0,314.02,226.69
2017,11,6,14,45,822.5,61.5,1.0,15.0,375.5,250.72,170.55
2017,11,6,15,0,799.0,59.0,1.0,15.0,336.0,189.62,117.9
2017,11,6,15,15,763.5,55.5,1.0,14.5,292.0,128.87,71.63
2017,11,6,15,30,728.0,52.0,1.0,14.0,248.0,72.39,40.52
2017,11,6,15,45,672.5,47.0,1.05,14.0,202.5,43.39,33.15
2017,11,6,16,0,617.0,42.0,1.1,14.0,157.0,38.7,28.74
2017,11,6,16,15,523.0,35.0,1.2,13.0,113.0,32.08,22.51
2017,11,6,16,30,429.0,28.0,1.3,12.0,69.0,25.59,15.61
2017,11,6,16,45,214.5,14.0,1.45,11.5,34.5,11.43,0.0
2017,11,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,11,7,6,45,97.0,9.0,2.6,4.5,13.0,79.99,0.0
2017,11,7,7,0,194.0,18.0,2.6,5.0,26.0,208.49,0.0
2017,11,7,7,15,317.0,30.0,2.65,5.5,64.5,354.65,280.83
2017,11,7,7,30,440.0,42.0,2.7,6.0,103.0,484.67,405.1
2017,11,7,7,45,504.5,51.5,2.75,7.0,146.0,567.38,476.47
2017,11,7,8,0,569.0,61.0,2.8,8.0,189.0,651.95,545.1
2017,11,7,8,15,618.5,67.5,2.8,8.5,233.5,719.58,597.85
2017,11,7,8,30,668.0,74.0,2.8,9.0,278.0,786.59,647.7
2017,11,7,8,45,695.0,80.0,2.8,9.5,318.5,829.71,677.73
2017,11,7,9,0,722.0,86.0,2.8,10.0,359.0,870.49,705.17
2017,11,7,9,15,746.0,90.0,2.7,10.5,396.5,902.9,724.96
2017,11,7,9,30,770.0,94.0,2.6,11.0,434.0,932.23,742.05
2017,11,7,9,45,784.5,97.5,2.55,12.0,464.5,947.99,748.3
2017,11,7,10,0,799.0,101.0,2.5,13.0,495.0,952.52,746.73
2017,11,7,10,15,811.0,103.0,2.4,13.0,520.0,957.06,747.64
2017,11,7,10,30,823.0,105.0,2.3,13.0,545.0,957.71,745.95
2017,11,7,10,45,832.0,106.0,2.25,13.0,562.5,950.43,739.47
2017,11,7,11,0,841.0,107.0,2.2,13.0,580.0,939.27,730.57
2017,11,7,11,15,845.5,108.0,2.1,13.0,590.5,920.14,715.79
2017,11,7,11,30,850.0,109.0,2.0,13.0,601.0,897.4,698.74
2017,11,7,11,45,855.0,107.5,1.9,13.5,604.0,868.86,676.53
2017,11,7,12,0,860.0,106.0,1.8,14.0,607.0,836.9,652.14
2017,11,7,12,15,858.0,105.5,1.7,14.5,601.0,797.28,622.49
2017,11,7,12,30,856.0,105.0,1.6,15.0,595.0,755.01,590.85
2017,11,7,12,45,881.0,93.5,1.55,15.5,588.0,717.42,561.63
2017,11,7,13,0,906.0,82.0,1.5,16.0,581.0,670.25,524.84
2017,11,7,13,15,898.5,81.0,1.45,16.0,560.0,616.25,482.58
2017,11,7,13,30,891.0,80.0,1.4,16.0,539.0,560.88,438.1
2017,11,7,13,45,882.0,77.5,1.35,16.0,511.0,504.12,391.16
2017,11,7,14,0,873.0,75.0,1.3,16.0,483.0,443.89,340.06
2017,11,7,14,15,855.5,72.5,1.3,16.0,448.5,380.27,285.1
2017,11,7,14,30,838.0,70.0,1.3,16.0,414.0,317.57,229.6
2017,11,7,14,45,816.5,66.5,1.35,16.0,374.5,254.25,173.49
2017,11,7,15,0,795.0,63.0,1.4,16.0,335.0,192.94,120.62
2017,11,7,15,15,758.0,59.0,1.25,15.5,291.0,131.81,74.02
2017,11,7,15,30,721.0,55.0,1.1,15.0,247.0,75.19,42.57
2017,11,7,15,45,666.0,49.5,0.95,15.0,201.0,45.42,34.79
2017,11,7,16,0,611.0,44.0,0.8,15.0,155.0,40.39,30.07
2017,11,7,16,15,513.5,36.0,0.65,14.5,110.5,32.93,23.06
2017,11,7,16,30,416.0,28.0,0.5,14.0,66.0,23.49,13.54
2017,11,7,16,45,208.0,14.0,0.35,14.0,33.0,11.43,0.0
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.5,1.75,9.5,4.5,3.54,0.0
2017,11,8,7,0,0.0,9.0,1.8,10.0,9.0,6.84,0.0
2017,11,8,7,15,0.0,22.5,1.9,10.5,22.5,17.18,7.77
2017,11,8,7,30,0.0,36.0,2.0,11.0,36.0,29.67,19.39
2017,11,8,7,45,0.0,51.5,2.1,11.5,51.5,44.76,32.69
2017,11,8,8,0,0.0,67.0,2.2,12.0,67.0,59.24,45.35
2017,11,8,8,15,0.0,82.5,2.3,12.0,82.5,73.39,57.66
2017,11,8,8,30,0.0,98.0,2.4,12.0,98.0,87.36,69.64
2017,11,8,8,45,0.5,112.5,2.55,12.0,112.5,100.53,80.82
2017,11,8,9,0,1.0,127.0,2.7,12.0,127.0,113.7,91.87
2017,11,8,9,15,23.5,152.0,2.7,12.0,162.5,161.03,132.59
2017,11,8,9,30,46.0,177.0,2.7,12.0,198.0,230.06,190.45
2017,11,8,9,45,23.0,152.5,2.75,12.5,163.0,154.26,125.92
2017,11,8,10,0,0.0,128.0,2.8,13.0,128.0,104.76,83.16
2017,11,8,10,15,8.5,161.5,2.8,13.0,166.5,144.79,116.86
2017,11,8,10,30,17.0,195.0,2.8,13.0,205.0,185.25,150.36
2017,11,8,10,45,10.5,185.5,2.8,13.5,191.5,167.14,134.64
2017,11,8,11,0,4.0,176.0,2.8,14.0,178.0,150.19,120.07
2017,11,8,11,15,12.0,195.5,2.9,14.0,202.0,174.91,140.63
2017,11,8,11,30,20.0,215.0,3.0,14.0,226.0,199.12,160.56
2017,11,8,11,45,198.5,225.5,3.15,14.5,340.0,394.35,322.04
2017,11,8,12,0,377.0,236.0,3.3,15.0,454.0,557.48,450.31
2017,11,8,12,15,199.0,225.0,3.4,15.0,340.0,371.94,301.89
2017,11,8,12,30,21.0,214.0,3.5,15.0,226.0,191.1,153.05
2017,11,8,12,45,10.5,158.5,3.65,15.0,164.5,133.3,105.91
2017,11,8,13,0,0.0,103.0,3.8,15.0,103.0,79.77,61.42
2017,11,8,13,15,0.0,122.5,3.85,15.0,122.5,95.53,74.69
2017,11,8,13,30,0.0,142.0,3.9,15.0,142.0,111.25,87.88
2017,11,8,13,45,0.0,120.0,4.0,15.5,120.0,93.16,72.78
2017,11,8,14,0,0.0,98.0,4.1,16.0,98.0,75.56,58.09
2017,11,8,14,15,0.0,94.0,4.0,16.0,94.0,72.33,55.52
2017,11,8,14,30,0.0,90.0,3.9,16.0,90.0,69.1,52.93
2017,11,8,14,45,0.0,81.0,3.8,16.0,81.0,62.07,47.11
2017,11,8,15,0,0.0,72.0,3.7,16.0,72.0,55.13,41.31
2017,11,8,15,15,0.0,62.0,3.6,15.5,62.0,47.52,34.96
2017,11,8,15,30,0.0,52.0,3.5,15.0,52.0,39.81,28.43
2017,11,8,15,45,0.0,42.0,3.4,15.0,42.0,32.1,22.96
2017,11,8,16,0,0.0,32.0,3.3,15.0,32.0,24.42,15.93
2017,11,8,16,15,0.0,22.5,3.25,14.5,22.5,17.13,9.25
2017,11,8,16,30,0.0,13.0,3.2,14.0,13.0,9.87,2.28
2017,11,8,16,45,0.0,6.5,3.2,14.0,6.5,4.93,0.0
2017,11,8,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,9.0,1.3,10.5,9.0,7.08,0.0
2017,11,9,7,0,0.0,18.0,1.3,11.0,18.0,14.16,0.0
2017,11,9,7,15,126.0,31.0,1.35,11.5,47.0,177.26,131.92
2017,11,9,7,30,252.0,44.0,1.4,12.0,76.0,322.96,264.93
2017,11,9,7,45,289.0,58.5,1.45,12.5,110.0,380.11,315.45
2017,11,9,8,0,326.0,73.0,1.5,13.0,144.0,438.5,364.49
2017,11,9,8,15,347.5,87.5,1.5,13.5,178.0,482.82,399.95
2017,11,9,8,30,369.0,102.0,1.5,14.0,212.0,526.45,433.27
2017,11,9,8,45,378.5,116.5,1.55,14.5,243.5,557.29,455.6
2017,11,9,9,0,388.0,131.0,1.6,15.0,275.0,586.43,476.02
2017,11,9,9,15,396.5,143.0,1.65,15.0,303.0,609.59,492.45
2017,11,9,9,30,405.0,155.0,1.7,15.0,331.0,630.8,507.25
2017,11,9,9,45,289.5,185.0,1.8,15.5,315.5,524.72,423.19
2017,11,9,10,0,174.0,215.0,1.9,16.0,300.0,418.51,337.86
2017,11,9,10,15,92.0,198.5,1.95,16.0,243.5,287.36,232.84
2017,11,9,10,30,10.0,182.0,2.0,16.0,187.0,165.39,131.69
2017,11,9,10,45,216.0,197.5,2.1,16.5,317.0,438.36,354.88
2017,11,9,11,0,422.0,213.0,2.2,17.0,447.0,661.6,524.03
2017,11,9,11,15,655.5,148.5,2.25,17.0,519.0,798.15,624.49
2017,11,9,11,30,889.0,84.0,2.3,17.0,591.0,892.34,689.57
2017,11,9,11,45,888.5,84.5,2.35,17.5,592.5,861.32,666.01
2017,11,9,12,0,888.0,85.0,2.4,18.0,594.0,827.2,641.52
2017,11,9,12,15,885.5,84.5,2.45,18.0,588.0,787.49,614.19
2017,11,9,12,30,883.0,84.0,2.5,18.0,582.0,745.18,584.78
2017,11,9,12,45,488.0,164.0,2.55,18.0,438.5,514.51,409.12
2017,11,9,13,0,93.0,244.0,2.6,18.0,295.0,272.91,216.96
2017,11,9,13,15,94.0,234.0,2.6,17.5,284.0,256.5,204.94
2017,11,9,13,30,95.0,224.0,2.6,17.0,273.0,240.15,192.04
2017,11,9,13,45,262.5,194.0,2.6,17.0,317.5,301.76,240.66
2017,11,9,14,0,430.0,164.0,2.6,17.0,362.0,333.63,262.28
2017,11,9,14,15,432.0,150.0,2.55,16.5,336.5,291.54,225.76
2017,11,9,14,30,434.0,136.0,2.5,16.0,311.0,249.05,188.35
2017,11,9,14,45,412.5,127.0,2.5,16.0,280.0,204.69,149.63
2017,11,9,15,0,391.0,118.0,2.5,16.0,249.0,162.84,114.04
2017,11,9,15,15,519.0,88.0,2.35,15.5,237.5,127.69,80.63
2017,11,9,15,30,647.0,58.0,2.2,15.0,226.0,72.22,41.13
2017,11,9,15,45,586.0,52.0,2.05,15.0,182.0,43.12,32.72
2017,11,9,16,0,525.0,46.0,1.9,15.0,138.0,38.2,28.05
2017,11,9,16,15,421.5,37.5,1.75,14.0,97.0,31.04,21.33
2017,11,9,16,30,318.0,29.0,1.6,13.0,56.0,24.02,13.43
2017,11,9,16,45,159.0,14.5,1.45,12.5,28.0,11.8,0.0
2017,11,9,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.5,1.6,11.0,10.5,8.26,0.0
2017,11,10,7,0,0.0,21.0,1.6,11.0,21.0,16.52,0.0
2017,11,10,7,15,223.5,28.0,1.65,11.5,56.5,273.09,199.81
2017,11,10,7,30,447.0,35.0,1.7,12.0,92.0,481.72,388.93
2017,11,10,7,45,527.0,41.0,1.8,12.5,134.5,572.6,465.74
2017,11,10,8,0,607.0,47.0,1.9,13.0,177.0,658.37,534.57
2017,11,10,8,15,655.5,51.5,1.9,13.0,220.0,723.46,584.94
2017,11,10,8,30,704.0,56.0,1.9,13.0,263.0,787.69,632.4
2017,11,10,8,45,738.0,59.0,1.95,13.5,304.0,834.41,664.6
2017,11,10,9,0,772.0,62.0,2.0,14.0,345.0,878.84,694.2
2017,11,10,9,15,794.5,64.5,2.0,14.5,381.0,908.46,712.06
2017,11,10,9,30,817.0,67.0,2.0,15.0,417.0,934.9,727.46
2017,11,10,9,45,410.0,113.0,2.05,15.5,289.0,578.49,466.8
2017,11,10,10,0,3.0,159.0,2.1,16.0,161.0,139.4,110.05
2017,11,10,10,15,115.5,195.5,2.15,16.0,256.0,329.6,268.62
2017,11,10,10,30,228.0,232.0,2.2,16.0,351.0,477.86,385.83
2017,11,10,10,45,114.0,165.5,2.25,16.5,225.0,281.93,228.62
2017,11,10,11,0,0.0,99.0,2.3,17.0,99.0,76.92,58.36
2017,11,10,11,15,0.0,116.5,2.35,17.0,116.5,91.8,70.81
2017,11,10,11,30,0.0,134.0,2.4,17.0,134.0,106.81,83.1
2017,11,10,11,45,4.0,162.0,2.45,17.0,164.5,134.7,106.02
2017,11,10,12,0,8.0,190.0,2.5,17.0,195.0,162.61,128.77
2017,11,10,12,15,20.0,207.0,2.5,17.0,219.0,186.29,148.23
2017,11,10,12,30,32.0,224.0,2.5,17.0,243.0,222.98,177.94
2017,11,10,12,45,16.0,191.0,2.5,17.0,200.5,165.62,131.33
2017,11,10,13,0,0.0,158.0,2.5,17.0,158.0,125.51,98.51
2017,11,10,13,15,178.5,179.5,2.45,16.5,269.0,266.3,215.27
2017,11,10,13,30,357.0,201.0,2.4,16.0,380.0,377.79,303.05
2017,11,10,13,45,212.5,197.0,2.4,16.0,302.0,272.55,217.82
2017,11,10,14,0,68.0,193.0,2.4,16.0,224.0,186.24,148.47
2017,11,10,14,15,421.5,133.0,2.3,16.0,303.0,274.03,212.84
2017,11,10,14,30,775.0,73.0,2.2,16.0,382.0,303.08,222.05
2017,11,10,14,45,755.5,68.0,2.15,16.0,344.5,242.92,167.71
2017,11,10,15,0,736.0,63.0,2.1,16.0,307.0,184.63,116.86
2017,11,10,15,15,696.5,59.0,1.95,15.5,265.0,127.11,72.59
2017,11,10,15,30,657.0,55.0,1.8,15.0,223.0,74.42,42.45
2017,11,10,15,45,602.0,48.5,1.65,15.0,180.0,40.58,30.45
2017,11,10,16,0,547.0,42.0,1.5,15.0,137.0,35.2,25.4
2017,11,10,16,15,444.5,34.0,1.4,14.0,96.0,28.33,18.94
2017,11,10,16,30,342.0,26.0,1.3,13.0,55.0,21.6,11.2
2017,11,10,16,45,171.0,13.0,1.2,12.5,27.5,10.23,0.0
