Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,6,45,103.0,6.5,0.35,9.0,10.0,0.0,0.0
2017,11,11,7,0,206.0,13.0,0.3,9.0,20.0,172.03,0.0
2017,11,11,7,15,347.0,23.0,0.3,9.5,56.5,366.92,256.33
2017,11,11,7,30,488.0,33.0,0.3,10.0,93.0,502.58,397.2
2017,11,11,7,45,562.5,39.5,0.3,10.5,136.5,592.5,470.88
2017,11,11,8,0,637.0,46.0,0.3,11.0,180.0,684.05,540.29
2017,11,11,8,15,685.0,50.0,0.35,11.5,223.5,748.63,587.26
2017,11,11,8,30,733.0,54.0,0.4,12.0,267.0,812.19,631.36
2017,11,11,8,45,763.0,57.5,0.5,12.5,307.5,856.06,661.07
2017,11,11,9,0,793.0,61.0,0.6,13.0,348.0,897.5,688.46
2017,11,11,9,15,815.0,63.5,0.55,13.0,385.0,926.77,705.15
2017,11,11,9,30,837.0,66.0,0.5,13.0,422.0,952.79,719.42
2017,11,11,9,45,638.0,118.0,0.5,13.5,401.0,824.72,630.74
2017,11,11,10,0,439.0,170.0,0.5,14.0,380.0,672.86,523.54
2017,11,11,10,15,648.0,126.5,0.5,14.5,453.5,830.29,634.49
2017,11,11,10,30,857.0,83.0,0.5,15.0,527.0,962.0,717.04
2017,11,11,10,45,581.5,158.5,0.5,15.5,464.0,766.12,582.56
2017,11,11,11,0,306.0,234.0,0.5,16.0,401.0,556.59,430.97
2017,11,11,11,15,592.5,160.0,0.55,16.0,491.0,752.16,577.68
2017,11,11,11,30,879.0,86.0,0.6,16.0,581.0,885.16,665.2
2017,11,11,11,45,697.0,139.0,0.65,16.0,532.5,773.77,588.98
2017,11,11,12,0,515.0,192.0,0.7,16.0,484.0,642.69,496.66
2017,11,11,12,15,695.0,139.0,0.75,16.0,528.5,710.48,549.07
2017,11,11,12,30,875.0,86.0,0.8,16.0,573.0,748.08,576.37
2017,11,11,12,45,550.0,162.5,0.9,16.5,466.5,555.66,433.99
2017,11,11,13,0,225.0,239.0,1.0,17.0,360.0,364.95,288.0
2017,11,11,13,15,537.5,159.5,1.05,16.5,432.0,480.8,379.98
2017,11,11,13,30,850.0,80.0,1.1,16.0,504.0,542.82,424.66
2017,11,11,13,45,836.0,78.0,1.2,16.0,476.5,483.92,376.22
2017,11,11,14,0,822.0,76.0,1.3,16.0,449.0,425.04,327.01
2017,11,11,14,15,802.5,73.5,1.35,16.0,415.5,363.99,274.33
2017,11,11,14,30,783.0,71.0,1.4,16.0,382.0,304.17,221.38
2017,11,11,14,45,755.0,68.0,1.45,16.0,343.0,243.4,167.63
2017,11,11,15,0,727.0,65.0,1.5,16.0,304.0,185.47,117.73
2017,11,11,15,15,686.0,60.5,1.5,15.5,262.0,127.93,73.56
2017,11,11,15,30,645.0,56.0,1.5,15.0,220.0,72.0,40.33
2017,11,11,15,45,584.0,50.0,1.5,14.5,176.5,41.59,31.4
2017,11,11,16,0,523.0,44.0,1.5,14.0,133.0,36.63,26.74
2017,11,11,16,15,419.5,35.0,1.5,13.0,92.5,29.04,19.58
2017,11,11,16,30,316.0,26.0,1.5,12.0,52.0,21.54,10.84
2017,11,11,16,45,158.0,13.0,1.55,11.5,26.0,10.23,0.0
2017,11,11,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.5,1.4,9.0,8.5,0.0,0.0
2017,11,12,7,0,0.0,17.0,1.4,9.0,17.0,13.38,0.0
2017,11,12,7,15,222.0,25.5,1.4,9.5,52.0,264.23,181.03
2017,11,12,7,30,444.0,34.0,1.4,10.0,87.0,477.41,384.98
2017,11,12,7,45,527.0,40.5,1.4,10.5,130.0,571.36,464.84
2017,11,12,8,0,610.0,47.0,1.4,11.0,173.0,659.75,535.24
2017,11,12,8,15,659.5,51.5,1.45,11.5,216.0,725.91,585.78
2017,11,12,8,30,709.0,56.0,1.5,12.0,259.0,791.16,633.2
2017,11,12,8,45,745.0,58.5,1.55,12.5,300.0,839.22,666.29
2017,11,12,9,0,781.0,61.0,1.6,13.0,341.0,884.97,696.71
2017,11,12,9,15,803.0,63.5,1.55,13.0,377.0,914.15,714.71
2017,11,12,9,30,825.0,66.0,1.5,13.0,413.0,940.13,730.25
2017,11,12,9,45,572.0,129.0,1.5,13.5,377.5,770.51,608.34
2017,11,12,10,0,319.0,192.0,1.5,14.0,342.0,557.28,447.51
2017,11,12,10,15,261.5,211.0,1.5,14.0,338.5,516.82,416.1
2017,11,12,10,30,204.0,230.0,1.5,14.0,335.0,453.15,365.63
2017,11,12,10,45,232.0,234.5,1.5,14.5,357.5,476.57,383.48
2017,11,12,11,0,260.0,239.0,1.5,15.0,380.0,519.98,415.12
2017,11,12,11,15,570.0,160.0,1.5,15.0,476.5,722.18,570.43
2017,11,12,11,30,880.0,81.0,1.5,15.0,573.0,879.8,678.96
2017,11,12,11,45,730.5,124.5,1.55,15.5,533.5,786.14,611.07
2017,11,12,12,0,581.0,168.0,1.6,16.0,494.0,671.08,527.46
2017,11,12,12,15,485.5,194.0,1.6,16.0,465.0,596.49,471.38
2017,11,12,12,30,390.0,220.0,1.6,16.0,436.0,510.62,405.82
2017,11,12,12,45,469.5,192.5,1.6,16.0,446.5,530.2,421.46
2017,11,12,13,0,549.0,165.0,1.6,16.0,457.0,526.1,418.07
2017,11,12,13,15,681.0,126.0,1.6,16.0,473.5,540.09,427.69
2017,11,12,13,30,813.0,87.0,1.6,16.0,490.0,530.54,417.93
2017,11,12,13,45,803.0,83.5,1.65,16.0,463.5,474.05,371.16
2017,11,12,14,0,793.0,80.0,1.7,16.0,437.0,417.23,322.88
2017,11,12,14,15,772.0,77.5,1.7,16.0,403.5,357.33,270.73
2017,11,12,14,30,751.0,75.0,1.7,16.0,370.0,298.88,218.7
2017,11,12,14,45,727.5,70.5,1.7,16.0,332.5,239.78,166.08
2017,11,12,15,0,704.0,66.0,1.7,16.0,295.0,183.04,116.88
2017,11,12,15,15,662.0,61.5,1.6,15.5,253.5,123.89,71.13
2017,11,12,15,30,620.0,57.0,1.5,15.0,212.0,72.39,40.94
2017,11,12,15,45,563.0,50.0,1.45,14.5,170.0,41.42,31.23
2017,11,12,16,0,506.0,43.0,1.4,14.0,128.0,35.73,25.92
2017,11,12,16,15,401.0,34.5,1.35,13.5,88.0,28.55,19.06
2017,11,12,16,30,296.0,26.0,1.3,13.0,48.0,21.5,10.33
2017,11,12,16,45,148.0,13.0,1.3,12.5,24.0,10.23,0.0
2017,11,12,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,45,53.0,6.0,1.9,10.5,7.5,0.0,0.0
2017,11,13,7,0,106.0,12.0,1.9,11.0,15.0,92.52,0.0
2017,11,13,7,15,243.5,23.5,1.95,11.5,47.0,277.4,178.5
2017,11,13,7,30,381.0,35.0,2.0,12.0,79.0,424.32,341.77
2017,11,13,7,45,462.5,43.0,2.1,12.5,120.0,517.28,423.18
2017,11,13,8,0,544.0,51.0,2.2,13.0,161.0,613.53,501.64
2017,11,13,8,15,595.5,56.0,2.2,13.0,202.5,679.57,554.01
2017,11,13,8,30,647.0,61.0,2.2,13.0,244.0,745.38,603.94
2017,11,13,8,45,683.5,64.5,2.25,13.5,283.5,786.45,632.92
2017,11,13,9,0,720.0,68.0,2.3,14.0,323.0,833.52,665.36
2017,11,13,9,15,743.5,71.0,2.3,14.0,358.5,864.52,686.13
2017,11,13,9,30,767.0,74.0,2.3,14.0,394.0,892.48,704.5
2017,11,13,9,45,383.5,112.0,2.3,14.5,272.0,550.52,449.02
2017,11,13,10,0,0.0,150.0,2.3,15.0,150.0,127.99,101.19
2017,11,13,10,15,0.0,144.5,2.3,15.5,144.5,120.65,95.49
2017,11,13,10,30,0.0,139.0,2.3,16.0,139.0,114.09,89.77
2017,11,13,10,45,9.5,170.0,2.3,16.5,175.5,152.14,121.11
2017,11,13,11,0,19.0,201.0,2.3,17.0,212.0,190.27,151.93
2017,11,13,11,15,214.0,208.5,2.3,17.0,328.0,431.75,348.56
2017,11,13,11,30,409.0,216.0,2.3,17.0,444.0,620.32,493.1
2017,11,13,11,45,411.0,216.5,2.3,17.0,446.0,603.83,478.9
2017,11,13,12,0,413.0,217.0,2.3,17.0,448.0,585.52,464.84
2017,11,13,12,15,412.5,215.0,2.25,17.0,443.5,561.13,445.95
2017,11,13,12,30,412.0,213.0,2.2,17.0,439.0,535.35,425.88
2017,11,13,12,45,209.5,195.5,2.2,17.0,310.5,340.93,273.64
2017,11,13,13,0,7.0,178.0,2.2,17.0,182.0,147.56,116.33
2017,11,13,13,15,6.0,171.5,2.2,17.0,175.0,140.42,110.99
2017,11,13,13,30,5.0,165.0,2.2,17.0,168.0,133.48,105.44
2017,11,13,13,45,2.5,113.5,2.2,17.0,115.0,89.3,69.17
2017,11,13,14,0,0.0,62.0,2.2,17.0,62.0,47.53,34.47
2017,11,13,14,15,0.0,67.5,2.15,16.5,67.5,51.77,38.22
2017,11,13,14,30,0.0,73.0,2.1,16.0,73.0,56.03,41.98
2017,11,13,14,45,0.0,65.5,2.05,16.0,65.5,50.22,37.14
2017,11,13,15,0,0.0,58.0,2.0,16.0,58.0,44.42,32.27
2017,11,13,15,15,0.0,49.5,1.85,15.5,49.5,37.86,26.76
2017,11,13,15,30,0.0,41.0,1.7,15.0,41.0,31.32,21.18
2017,11,13,15,45,0.0,32.5,1.6,15.0,32.5,24.79,16.43
2017,11,13,16,0,0.0,24.0,1.5,15.0,24.0,18.27,10.46
2017,11,13,16,15,0.0,16.5,1.4,14.5,16.5,12.54,5.15
2017,11,13,16,30,0.0,9.0,1.3,14.0,9.0,6.82,0.0
2017,11,13,16,45,0.0,4.5,1.2,13.5,4.5,3.54,0.0
2017,11,13,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,14,6,45,59.0,6.0,1.5,8.0,7.0,0.0,0.0
2017,11,14,7,0,118.0,12.0,1.5,8.0,14.0,101.83,0.0
2017,11,14,7,15,272.0,23.0,1.5,8.5,48.0,297.74,179.41
2017,11,14,7,30,426.0,34.0,1.5,9.0,82.0,461.35,371.1
2017,11,14,7,45,517.0,40.5,1.5,9.5,125.0,561.86,458.74
2017,11,14,8,0,608.0,47.0,1.5,10.0,168.0,656.36,534.77
2017,11,14,8,15,660.0,52.0,1.35,10.5,212.0,725.53,586.29
2017,11,14,8,30,712.0,57.0,1.2,11.0,256.0,793.84,633.78
2017,11,14,8,45,751.0,59.5,1.1,11.5,297.5,844.97,666.82
2017,11,14,9,0,790.0,62.0,1.0,12.0,339.0,893.78,696.61
2017,11,14,9,15,813.0,64.5,0.95,12.5,375.5,924.04,713.33
2017,11,14,9,30,836.0,67.0,0.9,13.0,412.0,951.07,727.54
2017,11,14,9,45,854.5,68.0,0.85,14.0,443.5,968.04,733.39
2017,11,14,10,0,873.0,69.0,0.8,15.0,475.0,969.63,729.14
2017,11,14,10,15,883.5,70.5,0.85,15.0,499.5,971.93,730.52
2017,11,14,10,30,894.0,72.0,0.9,15.0,524.0,970.42,729.51
2017,11,14,10,45,901.5,72.5,0.95,15.5,542.0,960.85,722.06
2017,11,14,11,0,909.0,73.0,1.0,16.0,560.0,947.49,712.33
2017,11,14,11,15,913.0,73.5,1.05,16.0,569.5,927.13,699.44
2017,11,14,11,30,917.0,74.0,1.1,16.0,579.0,903.15,684.23
2017,11,14,11,45,918.5,74.0,1.15,16.0,581.5,872.9,664.78
2017,11,14,12,0,920.0,74.0,1.2,16.0,584.0,839.36,643.04
2017,11,14,12,15,759.0,115.0,1.2,16.0,533.0,734.25,570.39
2017,11,14,12,30,598.0,156.0,1.2,16.0,482.0,622.19,487.96
2017,11,14,12,45,750.5,114.0,1.25,16.5,513.5,652.46,511.39
2017,11,14,13,0,903.0,72.0,1.3,17.0,545.0,658.19,514.51
2017,11,14,13,15,894.0,71.0,1.25,16.5,524.0,604.28,472.84
2017,11,14,13,30,885.0,70.0,1.2,16.0,503.0,549.18,429.48
2017,11,14,13,45,796.0,79.5,1.2,16.0,453.0,467.66,364.57
2017,11,14,14,0,707.0,89.0,1.2,16.0,403.0,390.27,301.77
2017,11,14,14,15,690.0,85.0,1.2,16.0,372.0,334.9,254.01
2017,11,14,14,30,673.0,81.0,1.2,16.0,341.0,280.69,206.02
2017,11,14,14,45,720.0,69.0,1.2,16.0,321.5,238.03,164.74
2017,11,14,15,0,767.0,57.0,1.2,16.0,302.0,187.61,117.75
2017,11,14,15,15,727.0,53.5,1.1,15.5,260.0,128.78,72.19
2017,11,14,15,30,687.0,50.0,1.0,15.0,218.0,74.74,40.54
2017,11,14,15,45,624.0,44.5,0.95,14.5,174.0,40.86,30.7
2017,11,14,16,0,561.0,39.0,0.9,14.0,130.0,35.76,25.9
2017,11,14,16,15,454.0,31.0,0.95,13.5,89.0,28.26,18.7
2017,11,14,16,30,347.0,23.0,1.0,13.0,48.0,19.18,7.67
2017,11,14,16,45,173.5,11.5,1.1,12.5,24.0,9.05,0.0
2017,11,14,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,1.55,9.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,1.6,9.0,5.0,3.93,0.0
2017,11,15,7,15,0.0,20.5,1.75,9.0,20.5,17.42,4.06
2017,11,15,7,30,0.0,36.0,1.9,9.0,36.0,35.08,23.44
2017,11,15,7,45,13.5,54.5,2.1,9.5,57.0,66.96,52.11
2017,11,15,8,0,27.0,73.0,2.3,10.0,78.0,111.11,91.02
2017,11,15,8,15,37.0,91.0,2.25,10.0,100.0,140.04,116.63
2017,11,15,8,30,47.0,109.0,2.2,10.0,122.0,168.83,141.71
2017,11,15,8,45,57.5,125.0,2.2,10.5,143.5,194.85,163.76
2017,11,15,9,0,68.0,141.0,2.2,11.0,165.0,221.01,185.46
2017,11,15,9,15,34.0,130.5,2.2,11.5,142.5,166.12,137.54
2017,11,15,9,30,0.0,120.0,2.2,12.0,120.0,101.4,81.08
2017,11,15,9,45,50.5,161.0,2.25,12.5,184.5,212.57,175.96
2017,11,15,10,0,101.0,202.0,2.3,13.0,249.0,310.69,256.62
2017,11,15,10,15,101.5,212.5,2.35,13.5,262.0,318.19,261.27
2017,11,15,10,30,102.0,223.0,2.4,14.0,275.0,325.43,266.07
2017,11,15,10,45,267.0,211.0,2.45,14.5,352.0,504.91,410.67
2017,11,15,11,0,432.0,199.0,2.5,15.0,429.0,655.74,525.98
2017,11,15,11,15,307.5,225.0,2.55,15.0,390.0,535.99,431.49
2017,11,15,11,30,183.0,251.0,2.6,15.0,351.0,422.77,341.38
2017,11,15,11,45,94.5,216.5,2.7,15.5,268.5,280.9,227.41
2017,11,15,12,0,6.0,182.0,2.8,16.0,186.0,154.59,122.64
2017,11,15,12,15,82.0,215.5,2.95,16.0,260.5,258.37,209.2
2017,11,15,12,30,158.0,249.0,3.1,16.0,335.0,357.49,289.12
2017,11,15,12,45,83.5,214.0,3.3,16.5,259.5,246.36,198.49
2017,11,15,13,0,9.0,179.0,3.5,17.0,184.0,150.02,118.89
2017,11,15,13,15,4.5,151.5,3.6,17.0,154.0,122.73,96.7
2017,11,15,13,30,0.0,124.0,3.7,17.0,124.0,96.9,75.46
2017,11,15,13,45,129.5,154.0,3.8,17.0,211.0,196.74,157.83
2017,11,15,14,0,259.0,184.0,3.9,17.0,298.0,274.28,218.39
2017,11,15,14,15,188.5,173.0,3.85,16.5,253.0,213.47,168.58
2017,11,15,14,30,118.0,162.0,3.8,16.0,208.0,168.47,132.42
2017,11,15,14,45,394.0,114.5,3.8,16.0,244.0,193.5,142.07
2017,11,15,15,0,670.0,67.0,3.8,16.0,280.0,177.72,114.71
2017,11,15,15,15,626.5,62.5,3.75,15.5,239.5,123.11,71.96
2017,11,15,15,30,583.0,58.0,3.7,15.0,199.0,73.79,42.1
2017,11,15,15,45,519.0,51.0,3.65,14.5,157.5,41.88,31.56
2017,11,15,16,0,455.0,44.0,3.6,14.0,116.0,36.25,26.25
2017,11,15,16,15,348.5,34.0,3.65,13.5,78.5,27.96,18.31
2017,11,15,16,30,242.0,24.0,3.7,13.0,41.0,19.72,7.43
2017,11,15,16,45,121.0,12.0,3.8,13.0,20.5,9.44,0.0
2017,11,15,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,17.5,1.55,11.0,17.5,13.36,0.73
2017,11,16,7,30,0.0,35.0,1.6,11.0,35.0,34.28,22.43
2017,11,16,7,45,13.0,52.5,1.65,11.5,55.0,64.13,49.22
2017,11,16,8,0,26.0,70.0,1.7,12.0,75.0,105.82,85.72
2017,11,16,8,15,33.5,87.0,1.75,12.0,95.5,130.92,107.81
2017,11,16,8,30,41.0,104.0,1.8,12.0,116.0,155.91,129.45
2017,11,16,8,45,46.0,120.5,1.85,12.0,135.0,177.61,147.84
2017,11,16,9,0,51.0,137.0,1.9,12.0,154.0,199.2,165.84
2017,11,16,9,15,25.5,79.5,1.9,12.0,88.0,96.26,78.19
2017,11,16,9,30,0.0,22.0,1.9,12.0,22.0,16.77,8.85
2017,11,16,9,45,0.0,34.5,1.95,12.0,34.5,26.35,17.11
2017,11,16,10,0,0.0,47.0,2.0,12.0,47.0,35.97,25.32
2017,11,16,10,15,1.0,103.5,2.0,12.0,104.0,82.94,65.3
2017,11,16,10,30,2.0,160.0,2.0,12.0,161.0,137.34,110.81
2017,11,16,10,45,1.0,139.0,2.05,12.0,139.5,114.61,91.56
2017,11,16,11,0,0.0,118.0,2.1,12.0,118.0,93.78,74.01
2017,11,16,11,15,2.5,148.0,2.1,12.0,149.5,122.84,98.41
2017,11,16,11,30,5.0,178.0,2.1,12.0,181.0,152.36,122.9
2017,11,16,11,45,5.5,178.5,2.15,12.5,182.0,152.15,122.41
2017,11,16,12,0,6.0,179.0,2.2,13.0,183.0,152.0,122.07
2017,11,16,12,15,3.0,145.5,2.2,13.0,147.5,118.7,94.44
2017,11,16,12,30,0.0,112.0,2.2,13.0,112.0,87.49,68.4
2017,11,16,12,45,0.0,101.5,2.25,13.0,101.5,78.73,61.13
2017,11,16,13,0,0.0,91.0,2.3,13.0,91.0,70.16,53.99
2017,11,16,13,15,3.5,128.5,2.3,13.0,130.5,102.91,81.66
2017,11,16,13,30,7.0,166.0,2.3,13.0,170.0,135.78,109.18
2017,11,16,13,45,3.5,96.5,2.35,13.0,98.5,76.22,59.3
2017,11,16,14,0,0.0,27.0,2.4,13.0,27.0,20.6,12.06
2017,11,16,14,15,0.0,66.0,2.4,13.0,66.0,50.61,37.84
2017,11,16,14,30,0.0,105.0,2.4,13.0,105.0,80.81,63.62
2017,11,16,14,45,0.0,93.5,2.4,13.0,93.5,71.59,55.85
2017,11,16,15,0,0.0,82.0,2.4,13.0,82.0,62.52,48.17
2017,11,16,15,15,0.0,70.0,2.3,12.5,70.0,53.22,40.29
2017,11,16,15,30,0.0,58.0,2.2,12.0,58.0,44.07,32.42
2017,11,16,15,45,0.0,46.0,2.15,12.0,46.0,35.1,25.84
2017,11,16,16,0,0.0,34.0,2.1,12.0,34.0,25.98,17.4
2017,11,16,16,15,0.0,23.0,1.95,11.5,23.0,17.54,9.47
2017,11,16,16,30,0.0,12.0,1.8,11.0,12.0,9.12,0.14
2017,11,16,16,45,0.0,6.0,1.7,11.0,6.0,4.72,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,7,15,242.5,14.0,2.0,7.5,39.0,248.46,92.25
2017,11,17,7,30,485.0,28.0,2.0,8.0,78.0,491.6,390.75
2017,11,17,7,45,574.5,34.0,2.05,9.0,121.5,593.04,483.8
2017,11,17,8,0,664.0,40.0,2.1,10.0,165.0,697.1,567.98
2017,11,17,8,15,715.0,44.0,2.15,10.0,209.0,764.46,622.1
2017,11,17,8,30,766.0,48.0,2.2,10.0,253.0,831.03,673.07
2017,11,17,8,45,801.5,50.5,2.25,10.5,295.0,879.07,707.1
2017,11,17,9,0,837.0,53.0,2.3,11.0,337.0,913.72,730.27
2017,11,17,9,15,859.0,55.0,2.3,11.5,374.0,942.27,747.9
2017,11,17,9,30,881.0,57.0,2.3,12.0,411.0,967.71,762.89
2017,11,17,9,45,889.0,61.0,2.35,12.5,441.5,978.7,768.11
2017,11,17,10,0,897.0,65.0,2.4,13.0,472.0,985.89,770.82
2017,11,17,10,15,908.0,66.0,2.3,13.0,497.0,988.01,769.89
2017,11,17,10,30,919.0,67.0,2.2,13.0,522.0,986.26,766.43
2017,11,17,10,45,925.5,68.0,2.15,13.5,539.5,976.27,756.68
2017,11,17,11,0,932.0,69.0,2.1,14.0,557.0,962.41,744.56
2017,11,17,11,15,935.5,69.5,1.95,14.0,567.0,941.35,727.91
2017,11,17,11,30,939.0,70.0,1.8,14.0,577.0,916.61,708.94
2017,11,17,11,45,940.0,70.0,1.7,14.0,579.5,885.57,686.36
2017,11,17,12,0,941.0,70.0,1.6,14.0,582.0,851.22,661.6
2017,11,17,12,15,939.0,70.0,1.55,14.0,576.5,811.37,633.6
2017,11,17,12,30,937.0,70.0,1.5,14.0,571.0,768.72,603.55
2017,11,17,12,45,925.0,71.5,1.45,14.5,556.5,718.3,565.89
2017,11,17,13,0,913.0,73.0,1.4,15.0,542.0,666.31,524.88
2017,11,17,13,15,904.5,72.0,1.4,15.0,521.5,612.43,482.95
2017,11,17,13,30,896.0,71.0,1.4,15.0,501.0,557.27,438.71
2017,11,17,13,45,884.5,69.0,1.45,15.0,473.5,498.66,390.62
2017,11,17,14,0,873.0,67.0,1.5,15.0,446.0,439.63,340.45
2017,11,17,14,15,854.5,65.0,1.5,14.5,412.0,378.28,287.27
2017,11,17,14,30,836.0,63.0,1.5,14.0,378.0,316.73,232.53
2017,11,17,14,45,810.0,60.0,1.55,14.0,339.5,253.73,176.01
2017,11,17,15,0,784.0,57.0,1.6,14.0,301.0,193.22,122.89
2017,11,17,15,15,743.5,53.0,1.55,13.5,258.0,132.92,75.34
2017,11,17,15,30,703.0,49.0,1.5,13.0,215.0,77.47,41.6
2017,11,17,15,45,640.0,43.5,1.45,12.5,171.0,40.16,30.27
2017,11,17,16,0,577.0,38.0,1.4,12.0,127.0,35.02,25.37
2017,11,17,16,15,463.5,30.0,1.5,11.0,86.0,27.46,17.98
2017,11,17,16,30,350.0,22.0,1.6,10.0,45.0,20.05,6.38
2017,11,17,16,45,175.0,11.0,1.75,9.5,22.5,8.65,0.0
2017,11,17,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,11,18,7,15,231.5,14.5,1.9,4.5,37.0,243.81,60.66
2017,11,18,7,30,463.0,29.0,2.0,5.0,74.0,472.21,377.06
2017,11,18,7,45,552.0,35.5,2.1,6.0,117.5,573.88,473.73
2017,11,18,8,0,641.0,42.0,2.2,7.0,161.0,677.77,559.71
2017,11,18,8,15,694.5,47.0,2.15,7.5,205.5,748.56,615.68
2017,11,18,8,30,748.0,52.0,2.1,8.0,250.0,818.63,667.95
2017,11,18,8,45,780.5,55.5,2.1,8.5,291.0,865.12,700.74
2017,11,18,9,0,813.0,59.0,2.1,9.0,332.0,909.17,730.48
2017,11,18,9,15,836.0,61.5,2.05,9.5,369.5,939.65,748.91
2017,11,18,9,30,859.0,64.0,2.0,10.0,407.0,966.83,764.53
2017,11,18,9,45,877.5,65.5,2.0,10.5,438.5,973.08,765.86
2017,11,18,10,0,896.0,67.0,2.0,11.0,470.0,987.06,772.81
2017,11,18,10,15,906.5,68.0,1.95,11.5,495.0,988.69,770.5
2017,11,18,10,30,917.0,69.0,1.9,12.0,520.0,986.47,765.82
2017,11,18,10,45,639.0,139.0,1.85,12.5,458.5,807.12,637.38
2017,11,18,11,0,361.0,209.0,1.8,13.0,397.0,580.16,466.26
2017,11,18,11,15,648.0,141.0,1.75,13.0,485.5,781.22,619.96
2017,11,18,11,30,935.0,73.0,1.7,13.0,574.0,916.58,712.42
2017,11,18,11,45,934.5,73.5,1.65,13.5,576.0,885.02,686.81
2017,11,18,12,0,934.0,74.0,1.6,14.0,578.0,850.24,661.1
2017,11,18,12,15,931.5,73.5,1.5,14.0,572.5,809.7,632.03
2017,11,18,12,30,929.0,73.0,1.4,14.0,567.0,766.44,601.02
2017,11,18,12,45,923.0,72.5,1.35,14.5,553.5,718.27,565.02
2017,11,18,13,0,917.0,72.0,1.3,15.0,540.0,668.08,525.47
2017,11,18,13,15,908.0,71.0,1.25,15.0,519.0,613.82,482.97
2017,11,18,13,30,899.0,70.0,1.2,15.0,498.0,558.33,438.34
2017,11,18,13,45,884.5,68.5,1.15,15.0,470.0,498.74,389.24
2017,11,18,14,0,870.0,67.0,1.1,15.0,442.0,439.04,338.54
2017,11,18,14,15,851.0,65.0,1.05,14.5,408.0,377.8,285.74
2017,11,18,14,30,832.0,63.0,1.0,14.0,374.0,316.38,231.44
2017,11,18,14,45,802.5,60.5,0.95,14.0,335.0,253.3,175.27
2017,11,18,15,0,773.0,58.0,0.9,14.0,296.0,193.1,122.85
2017,11,18,15,15,731.5,54.0,0.85,13.5,253.5,133.38,75.94
2017,11,18,15,30,690.0,50.0,0.8,13.0,211.0,78.64,42.49
2017,11,18,15,45,622.5,44.5,0.75,12.5,167.0,40.87,30.9
2017,11,18,16,0,555.0,39.0,0.7,12.0,123.0,35.76,26.03
2017,11,18,16,15,442.5,30.0,0.8,11.5,82.5,25.16,15.93
2017,11,18,16,30,330.0,21.0,0.9,11.0,42.0,17.51,4.09
2017,11,18,16,45,165.0,10.5,1.0,11.0,21.0,8.26,0.0
2017,11,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,7,15,209.0,14.5,1.55,5.5,34.0,223.94,18.24
2017,11,19,7,30,418.0,29.0,1.5,6.0,68.0,447.2,351.88
2017,11,19,7,45,507.5,36.5,1.45,6.5,110.0,546.04,447.5
2017,11,19,8,0,597.0,44.0,1.4,7.0,152.0,639.03,524.51
2017,11,19,8,15,652.0,49.0,1.3,7.0,195.0,710.6,581.0
2017,11,19,8,30,707.0,54.0,1.2,7.0,238.0,781.41,633.59
2017,11,19,8,45,742.5,57.5,1.15,7.5,279.0,830.3,666.97
2017,11,19,9,0,778.0,61.0,1.1,8.0,320.0,876.9,697.23
2017,11,19,9,15,802.5,64.0,0.95,8.5,356.5,909.33,714.5
2017,11,19,9,30,827.0,67.0,0.8,9.0,393.0,938.59,728.7
2017,11,19,9,45,734.0,87.5,0.7,10.0,393.5,877.8,680.89
2017,11,19,10,0,641.0,108.0,0.6,11.0,394.0,806.55,627.26
2017,11,19,10,15,739.5,97.5,0.75,11.5,445.0,881.07,680.28
2017,11,19,10,30,838.0,87.0,0.9,12.0,496.0,944.34,722.6
2017,11,19,10,45,847.0,88.0,1.1,13.0,513.5,937.58,717.36
2017,11,19,11,0,856.0,89.0,1.3,14.0,531.0,927.02,710.37
2017,11,19,11,15,742.0,115.5,1.2,14.0,504.0,837.35,647.08
2017,11,19,11,30,628.0,142.0,1.1,14.0,477.0,742.33,579.98
2017,11,19,11,45,615.5,149.5,1.05,14.0,479.0,715.16,560.73
2017,11,19,12,0,603.0,157.0,1.0,14.0,481.0,686.02,538.53
2017,11,19,12,15,731.0,123.0,0.9,14.0,512.0,721.96,564.63
2017,11,19,12,30,859.0,89.0,0.8,14.0,543.0,740.36,576.29
2017,11,19,12,45,634.5,140.5,0.75,14.0,471.5,601.31,471.92
2017,11,19,13,0,410.0,192.0,0.7,14.0,400.0,465.99,369.02
2017,11,19,13,15,402.5,187.0,0.75,14.0,384.5,430.57,342.56
2017,11,19,13,30,395.0,182.0,0.8,14.0,369.0,384.36,306.24
2017,11,19,13,45,343.5,177.5,0.9,14.5,333.5,329.83,262.22
2017,11,19,14,0,292.0,173.0,1.0,15.0,298.0,280.42,221.75
2017,11,19,14,15,264.5,162.0,1.05,14.5,268.5,239.53,188.13
2017,11,19,14,30,237.0,151.0,1.1,14.0,239.0,201.81,156.68
2017,11,19,14,45,225.0,137.0,1.15,14.0,213.5,168.74,128.2
2017,11,19,15,0,213.0,123.0,1.2,14.0,188.0,137.34,101.43
2017,11,19,15,15,200.0,106.0,1.1,13.5,160.5,105.35,75.47
2017,11,19,15,30,187.0,89.0,1.0,13.0,133.0,75.47,53.62
2017,11,19,15,45,166.5,72.0,0.95,12.5,104.5,51.99,40.74
2017,11,19,16,0,146.0,55.0,0.9,12.0,76.0,40.28,29.95
2017,11,19,16,15,101.0,38.5,0.9,11.5,50.5,28.52,18.7
2017,11,19,16,30,56.0,22.0,0.9,11.0,25.0,16.58,2.8
2017,11,19,16,45,28.0,11.0,0.9,11.0,12.5,8.65,0.0
2017,11,19,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,11.0,1.75,11.0,11.0,8.37,0.0
2017,11,20,7,30,0.0,22.0,1.8,11.0,22.0,16.79,7.62
2017,11,20,7,45,0.0,36.5,1.85,11.5,36.5,30.26,19.86
2017,11,20,8,0,0.0,51.0,1.9,12.0,51.0,44.3,32.22
2017,11,20,8,15,0.0,66.0,1.85,12.0,66.0,58.48,44.69
2017,11,20,8,30,0.0,81.0,1.8,12.0,81.0,72.34,56.75
2017,11,20,8,45,0.0,95.0,1.8,12.5,95.0,84.79,67.31
2017,11,20,9,0,0.0,109.0,1.8,13.0,109.0,97.21,77.66
2017,11,20,9,15,125.5,134.0,1.75,13.0,183.0,284.85,238.78
2017,11,20,9,30,251.0,159.0,1.7,13.0,257.0,461.07,381.32
2017,11,20,9,45,130.5,158.5,1.65,13.5,210.0,312.74,258.0
2017,11,20,10,0,10.0,158.0,1.6,14.0,163.0,148.89,119.76
2017,11,20,10,15,5.0,126.0,1.6,14.0,128.5,108.63,86.36
2017,11,20,10,30,0.0,94.0,1.6,14.0,94.0,73.3,56.51
2017,11,20,10,45,0.0,86.5,1.6,14.5,86.5,66.6,50.75
2017,11,20,11,0,0.0,79.0,1.6,15.0,79.0,60.72,45.67
2017,11,20,11,15,5.5,133.0,1.6,15.0,136.5,112.21,88.76
2017,11,20,11,30,11.0,187.0,1.6,15.0,194.0,167.25,133.94
2017,11,20,11,45,26.5,203.5,1.65,15.5,218.5,194.86,156.43
2017,11,20,12,0,42.0,220.0,1.7,16.0,243.0,238.55,191.5
2017,11,20,12,15,33.5,211.5,1.7,16.0,229.5,218.91,175.31
2017,11,20,12,30,25.0,203.0,1.7,16.0,216.0,186.82,149.31
2017,11,20,12,45,42.0,209.0,1.75,16.0,230.5,214.97,172.53
2017,11,20,13,0,59.0,215.0,1.8,16.0,245.0,227.65,182.93
2017,11,20,13,15,79.0,210.5,1.75,16.0,249.0,229.83,184.77
2017,11,20,13,30,99.0,206.0,1.7,16.0,253.0,229.89,184.69
2017,11,20,13,45,85.0,192.5,1.65,16.5,231.5,203.22,162.43
2017,11,20,14,0,71.0,179.0,1.6,17.0,210.0,178.43,141.8
2017,11,20,14,15,35.5,113.5,1.45,17.0,129.0,104.23,81.2
2017,11,20,14,30,0.0,48.0,1.3,17.0,48.0,36.7,25.52
2017,11,20,14,45,0.0,43.0,1.2,17.0,43.0,32.85,22.34
2017,11,20,15,0,0.0,38.0,1.1,17.0,38.0,29.0,19.09
2017,11,20,15,15,0.0,32.0,1.0,16.5,32.0,24.39,15.2
2017,11,20,15,30,0.0,26.0,0.9,16.0,26.0,19.79,11.26
2017,11,20,15,45,0.0,20.5,0.85,15.5,20.5,15.59,8.19
2017,11,20,16,0,0.0,15.0,0.8,15.0,15.0,11.39,4.34
2017,11,20,16,15,0.0,10.0,0.8,14.5,10.0,7.58,0.74
2017,11,20,16,30,0.0,5.0,0.8,14.0,5.0,3.78,0.0
2017,11,20,16,45,0.0,2.5,0.85,14.0,2.5,1.97,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
