Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,10,15,794.5,74.0,3.45,10.5,398.0,892.03,722.97
2017,12,11,10,30,859.0,77.0,3.4,11.0,444.0,946.9,759.88
2017,12,11,10,45,869.0,78.5,3.4,11.5,463.5,943.62,754.74
2017,12,11,11,0,879.0,80.0,3.4,12.0,483.0,936.51,747.5
2017,12,11,11,15,885.0,80.5,3.2,12.5,495.0,920.72,732.79
2017,12,11,11,30,891.0,81.0,3.0,13.0,507.0,901.28,715.7
2017,12,11,11,45,892.0,81.5,2.9,13.5,511.5,874.01,693.95
2017,12,11,12,0,893.0,82.0,2.8,14.0,516.0,843.5,670.09
2017,12,11,12,15,891.5,82.0,2.65,14.0,512.5,807.36,643.15
2017,12,11,12,30,890.0,82.0,2.5,14.0,509.0,768.45,614.22
2017,12,11,12,45,875.0,83.5,2.45,14.5,496.5,719.2,576.44
2017,12,11,13,0,860.0,85.0,2.4,15.0,484.0,668.62,535.84
2017,12,11,13,15,850.0,84.0,2.3,15.0,465.5,617.44,494.84
2017,12,11,13,30,840.0,83.0,2.2,15.0,447.0,565.14,452.01
2017,12,11,13,45,825.5,80.5,2.15,15.0,421.5,508.25,404.75
2017,12,11,14,0,811.0,78.0,2.1,15.0,396.0,451.28,356.11
2017,12,11,14,15,789.5,75.0,1.9,14.5,365.0,391.33,304.09
2017,12,11,14,30,768.0,72.0,1.7,14.0,334.0,332.65,251.9
2017,12,11,14,45,737.5,68.0,1.5,14.0,297.5,272.18,197.46
2017,12,11,15,0,707.0,64.0,1.3,14.0,261.0,213.16,144.74
2017,12,11,15,15,661.0,59.0,1.25,13.0,221.0,155.18,96.32
2017,12,11,15,30,615.0,54.0,1.2,12.0,181.0,102.54,57.28
2017,12,11,15,45,546.0,46.5,1.2,11.0,140.5,52.75,30.36
2017,12,11,16,0,477.0,39.0,1.2,10.0,100.0,32.62,23.07
2017,12,11,16,15,238.5,33.5,1.2,9.5,64.0,25.47,15.07
2017,12,11,16,30,0.0,28.0,1.2,9.0,28.0,19.67,0.0
2017,12,11,16,45,0.0,14.0,1.3,9.0,14.0,11.02,0.0
2017,12,11,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,6.5,2.5,2.5,9.5,0.0,0.0
2017,12,12,7,30,230.0,13.0,2.5,3.0,19.0,197.69,0.0
2017,12,12,7,45,366.0,23.0,2.5,3.5,54.5,376.94,253.79
2017,12,12,8,0,502.0,33.0,2.5,4.0,90.0,523.6,429.82
2017,12,12,8,15,579.0,40.0,2.5,4.5,132.0,614.95,512.51
2017,12,12,8,30,656.0,47.0,2.5,5.0,174.0,706.97,588.84
2017,12,12,8,45,700.0,52.5,2.55,6.0,214.5,766.5,635.56
2017,12,12,9,0,744.0,58.0,2.6,7.0,255.0,824.22,678.47
2017,12,12,9,15,776.5,61.5,2.6,7.5,293.0,866.26,708.55
2017,12,12,9,30,809.0,65.0,2.6,8.0,331.0,905.35,735.37
2017,12,12,9,45,825.5,68.5,2.65,9.0,363.0,925.66,746.82
2017,12,12,10,0,842.0,72.0,2.7,10.0,395.0,942.45,755.52
2017,12,12,10,15,858.0,74.0,2.65,10.5,422.0,953.16,760.16
2017,12,12,10,30,874.0,76.0,2.6,11.0,449.0,960.03,762.09
2017,12,12,10,45,881.5,78.5,2.55,11.5,468.5,955.57,756.08
2017,12,12,11,0,889.0,81.0,2.5,12.0,488.0,947.28,747.64
2017,12,12,11,15,895.5,81.5,2.4,12.5,500.5,931.84,733.87
2017,12,12,11,30,902.0,82.0,2.3,13.0,513.0,912.67,717.74
2017,12,12,11,45,902.5,83.0,2.2,13.5,517.5,885.35,696.08
2017,12,12,12,0,903.0,84.0,2.1,14.0,522.0,854.75,672.34
2017,12,12,12,15,902.0,84.0,2.0,14.0,519.0,818.71,646.08
2017,12,12,12,30,901.0,84.0,1.9,14.0,516.0,779.81,617.79
2017,12,12,12,45,886.0,85.5,1.85,14.5,503.0,730.12,580.22
2017,12,12,13,0,871.0,87.0,1.8,15.0,490.0,679.05,539.81
2017,12,12,13,15,861.5,86.0,1.7,15.0,471.5,627.68,499.12
2017,12,12,13,30,852.0,85.0,1.6,15.0,453.0,575.1,456.54
2017,12,12,13,45,834.0,83.5,1.5,15.0,427.5,516.81,408.55
2017,12,12,14,0,816.0,82.0,1.4,15.0,402.0,458.75,359.48
2017,12,12,14,15,794.0,79.0,1.25,14.5,370.0,398.26,307.71
2017,12,12,14,30,772.0,76.0,1.1,14.0,338.0,338.63,255.35
2017,12,12,14,45,737.5,72.0,0.95,14.0,301.0,276.28,200.01
2017,12,12,15,0,703.0,68.0,0.8,14.0,264.0,217.33,147.88
2017,12,12,15,15,656.0,62.5,0.85,13.0,223.5,158.85,99.4
2017,12,12,15,30,609.0,57.0,0.9,12.0,183.0,105.86,60.03
2017,12,12,15,45,533.5,49.0,0.95,11.5,141.5,55.67,32.32
2017,12,12,16,0,458.0,41.0,1.0,11.0,100.0,34.17,24.34
2017,12,12,16,15,339.0,29.0,0.95,10.5,63.5,24.06,13.91
2017,12,12,16,30,220.0,17.0,0.9,10.0,27.0,13.99,0.0
2017,12,12,16,45,110.0,8.5,0.9,10.0,13.5,6.69,0.0
2017,12,12,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,13,7,15,72.0,5.5,2.25,1.5,7.5,0.0,0.0
2017,12,13,7,30,144.0,11.0,2.2,2.0,15.0,125.85,0.0
2017,12,13,7,45,279.5,23.5,2.2,3.0,49.0,314.96,204.99
2017,12,13,8,0,415.0,36.0,2.2,4.0,83.0,463.88,381.48
2017,12,13,8,15,494.0,45.0,2.2,4.5,123.5,555.59,464.67
2017,12,13,8,30,573.0,54.0,2.2,5.0,164.0,649.36,542.8
2017,12,13,8,45,629.5,59.5,2.2,5.5,205.0,718.58,598.09
2017,12,13,9,0,686.0,65.0,2.2,6.0,246.0,786.75,649.99
2017,12,13,9,15,720.0,69.5,2.1,6.5,283.5,830.34,680.43
2017,12,13,9,30,754.0,74.0,2.0,7.0,321.0,871.41,707.76
2017,12,13,9,45,775.0,77.5,1.95,8.0,353.0,887.11,714.93
2017,12,13,10,0,796.0,81.0,1.9,9.0,385.0,908.54,726.08
2017,12,13,10,15,811.5,83.5,1.95,9.5,411.0,919.87,732.21
2017,12,13,10,30,827.0,86.0,2.0,10.0,437.0,927.45,735.76
2017,12,13,10,45,840.5,86.5,2.05,11.0,457.0,926.97,732.38
2017,12,13,11,0,854.0,87.0,2.1,12.0,477.0,922.6,726.46
2017,12,13,11,15,859.0,88.0,2.05,12.0,488.5,907.24,714.53
2017,12,13,11,30,864.0,89.0,2.0,12.0,500.0,888.31,700.36
2017,12,13,11,45,869.0,88.0,1.95,12.5,504.5,863.58,680.98
2017,12,13,12,0,874.0,87.0,1.9,13.0,509.0,835.47,659.39
2017,12,13,12,15,871.0,86.5,1.85,13.0,505.5,798.4,632.7
2017,12,13,12,30,868.0,86.0,1.8,13.0,502.0,758.73,604.13
2017,12,13,12,45,793.5,90.5,1.8,13.5,464.5,672.18,539.05
2017,12,13,13,0,719.0,95.0,1.8,14.0,427.0,592.22,476.81
2017,12,13,13,15,764.0,91.5,1.7,14.0,432.5,577.73,464.03
2017,12,13,13,30,809.0,88.0,1.6,14.0,438.0,555.6,444.06
2017,12,13,13,45,798.0,84.5,1.5,14.5,413.5,501.13,397.83
2017,12,13,14,0,787.0,81.0,1.4,15.0,389.0,446.29,350.49
2017,12,13,14,15,764.0,78.0,1.25,14.5,358.0,387.08,299.76
2017,12,13,14,30,741.0,75.0,1.1,14.0,327.0,328.86,248.64
2017,12,13,14,45,713.0,70.0,1.0,14.0,291.5,269.22,195.5
2017,12,13,15,0,685.0,65.0,0.9,14.0,256.0,212.3,144.82
2017,12,13,15,15,637.5,59.5,0.95,13.0,216.5,154.84,97.0
2017,12,13,15,30,590.0,54.0,1.0,12.0,177.0,102.94,58.15
2017,12,13,15,45,521.0,46.5,1.1,11.5,137.5,54.44,30.9
2017,12,13,16,0,452.0,39.0,1.2,11.0,98.0,32.47,22.85
2017,12,13,16,15,334.0,28.0,1.3,10.5,62.5,23.19,13.24
2017,12,13,16,30,216.0,17.0,1.4,10.0,27.0,13.97,0.0
2017,12,13,16,45,108.0,8.5,1.5,10.0,13.5,6.69,0.0
2017,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,105.5,5.5,1.35,4.5,8.0,0.0,0.0
2017,12,14,7,30,211.0,11.0,1.3,5.0,16.0,180.13,0.0
2017,12,14,7,45,353.0,20.5,1.3,5.5,50.5,361.56,220.83
2017,12,14,8,0,495.0,30.0,1.3,6.0,85.0,514.44,412.86
2017,12,14,8,15,572.0,36.5,1.45,6.5,125.5,604.19,494.12
2017,12,14,8,30,649.0,43.0,1.6,7.0,166.0,695.08,569.03
2017,12,14,8,45,698.0,47.0,1.75,8.0,206.5,757.03,617.56
2017,12,14,9,0,747.0,51.0,1.9,9.0,247.0,817.43,662.62
2017,12,14,9,15,778.5,54.0,1.95,9.5,284.0,857.66,691.26
2017,12,14,9,30,810.0,57.0,2.0,10.0,321.0,895.13,716.95
2017,12,14,9,45,829.5,60.0,2.1,10.5,353.0,917.87,731.91
2017,12,14,10,0,849.0,63.0,2.2,11.0,385.0,937.17,744.23
2017,12,14,10,15,864.0,64.5,2.1,11.5,411.5,946.42,747.08
2017,12,14,10,30,879.0,66.0,2.0,12.0,438.0,941.08,739.73
2017,12,14,10,45,890.5,66.5,1.95,12.5,458.0,938.22,734.98
2017,12,14,11,0,902.0,67.0,1.9,13.0,478.0,931.64,727.73
2017,12,14,11,15,908.0,68.0,1.9,13.0,490.5,916.95,716.97
2017,12,14,11,30,914.0,69.0,1.9,13.0,503.0,898.63,703.89
2017,12,14,11,45,918.0,68.5,1.95,13.5,508.0,873.12,685.15
2017,12,14,12,0,922.0,68.0,2.0,14.0,513.0,844.25,664.13
2017,12,14,12,15,921.0,68.0,2.0,14.0,510.5,808.79,639.16
2017,12,14,12,30,920.0,68.0,2.0,14.0,508.0,770.5,612.08
2017,12,14,12,45,906.0,70.0,2.0,14.5,496.0,722.77,576.84
2017,12,14,13,0,892.0,72.0,2.0,15.0,484.0,673.54,538.08
2017,12,14,13,15,883.5,71.0,1.95,15.0,466.0,627.7,501.41
2017,12,14,13,30,875.0,70.0,1.9,15.0,448.0,575.13,458.81
2017,12,14,13,45,862.5,68.5,1.85,15.0,424.0,518.92,412.26
2017,12,14,14,0,850.0,67.0,1.8,15.0,400.0,462.31,364.02
2017,12,14,14,15,830.0,64.5,1.65,14.5,369.0,401.59,311.57
2017,12,14,14,30,810.0,62.0,1.5,14.0,338.0,341.9,258.59
2017,12,14,14,45,781.0,59.0,1.35,14.0,302.0,280.51,203.23
2017,12,14,15,0,752.0,56.0,1.2,14.0,266.0,221.76,150.37
2017,12,14,15,15,708.0,51.5,1.2,13.0,226.0,162.22,100.15
2017,12,14,15,30,664.0,47.0,1.2,12.0,186.0,107.72,58.97
2017,12,14,15,45,595.0,41.0,1.2,11.5,145.0,56.33,30.42
2017,12,14,16,0,526.0,35.0,1.2,11.0,104.0,32.15,22.59
2017,12,14,16,15,402.0,26.0,1.25,10.5,67.0,23.7,13.72
2017,12,14,16,30,278.0,17.0,1.3,10.0,30.0,15.38,0.0
2017,12,14,16,45,139.0,8.5,1.4,9.5,15.0,6.69,0.0
2017,12,14,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.5,2.0,3.5,5.5,0.0,0.0
2017,12,15,7,30,0.0,11.0,1.9,4.0,11.0,8.65,0.0
2017,12,15,7,45,122.0,24.0,1.85,4.5,37.0,177.4,102.86
2017,12,15,8,0,244.0,37.0,1.8,5.0,63.0,314.04,258.88
2017,12,15,8,15,291.5,50.5,1.75,5.5,95.5,377.69,319.27
2017,12,15,8,30,339.0,64.0,1.7,6.0,128.0,442.8,375.84
2017,12,15,8,45,369.0,76.0,1.7,7.0,160.0,489.84,414.7
2017,12,15,9,0,399.0,88.0,1.7,8.0,192.0,536.41,451.36
2017,12,15,9,15,417.5,99.0,1.6,8.5,221.5,569.54,476.18
2017,12,15,9,30,436.0,110.0,1.5,9.0,251.0,601.12,498.82
2017,12,15,9,45,459.5,114.5,1.4,9.5,276.5,627.2,516.43
2017,12,15,10,0,483.0,119.0,1.3,10.0,302.0,651.43,532.11
2017,12,15,10,15,429.0,138.5,1.3,10.0,309.0,617.73,505.11
2017,12,15,10,30,375.0,158.0,1.3,10.0,316.0,559.2,459.18
2017,12,15,10,45,364.0,168.0,1.35,10.5,327.5,552.16,452.66
2017,12,15,11,0,353.0,178.0,1.4,11.0,339.0,543.79,444.67
2017,12,15,11,15,456.5,160.5,1.3,11.0,373.5,626.36,507.84
2017,12,15,11,30,560.0,143.0,1.2,11.0,408.0,681.25,548.06
2017,12,15,11,45,543.0,152.5,1.2,11.5,412.0,657.56,527.93
2017,12,15,12,0,526.0,162.0,1.2,12.0,416.0,632.35,507.4
2017,12,15,12,15,504.5,166.5,1.1,11.5,408.5,597.09,480.37
2017,12,15,12,30,483.0,171.0,1.0,11.0,401.0,561.46,452.89
2017,12,15,12,45,492.5,161.5,0.9,11.0,392.0,533.36,430.68
2017,12,15,13,0,502.0,152.0,0.8,11.0,383.0,503.23,406.49
2017,12,15,13,15,397.5,164.5,0.85,11.0,343.0,423.36,343.4
2017,12,15,13,30,293.0,177.0,0.9,11.0,303.0,340.74,277.5
2017,12,15,13,45,297.0,166.0,0.95,11.0,288.0,312.86,254.74
2017,12,15,14,0,301.0,155.0,1.0,11.0,273.0,284.39,230.44
2017,12,15,14,15,282.5,147.0,1.1,11.0,251.0,249.18,200.3
2017,12,15,14,30,264.0,139.0,1.2,11.0,229.0,215.82,171.27
2017,12,15,14,45,253.0,124.5,1.3,11.0,203.5,180.95,140.54
2017,12,15,15,0,242.0,110.0,1.4,11.0,178.0,147.59,111.02
2017,12,15,15,15,222.5,95.0,1.4,10.5,150.5,114.07,82.44
2017,12,15,15,30,203.0,80.0,1.4,10.0,123.0,83.25,57.61
2017,12,15,15,45,173.0,64.0,1.45,9.5,95.0,54.11,37.13
2017,12,15,16,0,143.0,48.0,1.5,9.0,67.0,35.41,25.67
2017,12,15,16,15,71.5,33.5,1.5,9.0,43.0,24.95,14.91
2017,12,15,16,30,0.0,19.0,1.5,9.0,19.0,14.2,0.0
2017,12,15,16,45,0.0,9.5,1.55,9.0,9.5,7.47,0.0
2017,12,15,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,7,15,106.5,5.5,4.25,7.0,7.5,0.0,0.0
2017,12,16,7,30,213.0,11.0,4.4,7.0,15.0,181.26,0.0
2017,12,16,7,45,359.5,19.5,4.6,7.5,48.5,363.18,199.03
2017,12,16,8,0,506.0,28.0,4.8,8.0,82.0,521.33,422.29
2017,12,16,8,15,584.0,33.5,4.95,8.5,122.5,610.6,508.24
2017,12,16,8,30,662.0,39.0,5.1,9.0,163.0,701.11,586.35
2017,12,16,8,45,710.5,43.0,5.25,9.5,203.0,762.47,637.95
2017,12,16,9,0,759.0,47.0,5.4,10.0,243.0,822.5,686.15
2017,12,16,9,15,789.5,49.5,5.5,10.5,279.5,861.18,715.76
2017,12,16,9,30,820.0,52.0,5.6,11.0,316.0,886.47,734.06
2017,12,16,9,45,836.0,55.0,5.7,11.5,347.5,905.85,747.28
2017,12,16,10,0,852.0,58.0,5.8,12.0,379.0,921.97,757.69
2017,12,16,10,15,866.5,59.5,5.8,12.0,405.5,930.98,763.43
2017,12,16,10,30,881.0,61.0,5.8,12.0,432.0,936.41,766.49
2017,12,16,10,45,891.0,62.0,5.85,12.5,451.5,933.17,761.97
2017,12,16,11,0,901.0,63.0,5.9,13.0,471.0,926.22,754.84
2017,12,16,11,15,907.0,63.5,5.9,13.0,483.5,911.23,742.97
2017,12,16,11,30,913.0,64.0,5.9,13.0,496.0,892.65,728.57
2017,12,16,11,45,721.5,109.5,5.9,13.5,453.0,771.09,634.24
2017,12,16,12,0,530.0,155.0,5.9,14.0,410.0,628.63,520.57
2017,12,16,12,15,564.0,144.0,5.9,14.0,414.5,620.0,514.27
2017,12,16,12,30,598.0,133.0,5.9,14.0,419.0,615.72,510.46
2017,12,16,12,45,744.0,101.0,5.9,14.0,448.5,655.45,542.69
2017,12,16,13,0,890.0,69.0,5.9,14.0,478.0,671.42,555.17
2017,12,16,13,15,881.0,68.0,5.85,14.0,460.5,621.04,512.68
2017,12,16,13,30,872.0,67.0,5.8,14.0,443.0,569.38,468.47
2017,12,16,13,45,859.5,65.0,5.8,14.0,419.0,516.72,422.44
2017,12,16,14,0,847.0,63.0,5.8,14.0,395.0,459.94,371.95
2017,12,16,14,15,826.5,61.0,5.7,14.0,364.0,399.87,317.49
2017,12,16,14,30,806.0,59.0,5.6,14.0,333.0,340.83,262.86
2017,12,16,14,45,778.0,55.5,5.5,14.0,297.5,279.54,206.06
2017,12,16,15,0,750.0,52.0,5.4,14.0,262.0,220.8,151.85
2017,12,16,15,15,706.5,48.5,5.3,13.5,223.0,162.33,101.04
2017,12,16,15,30,663.0,45.0,5.2,13.0,184.0,108.78,59.51
2017,12,16,15,45,597.0,39.0,5.1,12.5,144.0,57.33,29.82
2017,12,16,16,0,531.0,33.0,5.0,12.0,104.0,30.39,20.93
2017,12,16,16,15,413.0,25.0,5.0,11.5,67.5,22.83,13.02
2017,12,16,16,30,295.0,17.0,5.0,11.0,31.0,15.4,0.0
2017,12,16,16,45,147.5,8.5,5.0,10.5,15.5,6.69,0.0
2017,12,16,17,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,7,15,112.5,5.0,2.95,4.5,7.0,0.0,0.0
2017,12,17,7,30,225.0,10.0,3.0,5.0,14.0,189.96,0.0
2017,12,17,7,45,367.0,18.0,3.05,5.5,46.5,367.16,187.73
2017,12,17,8,0,509.0,26.0,3.1,6.0,79.0,521.69,420.48
2017,12,17,8,15,585.5,31.5,3.1,6.5,119.0,609.0,504.28
2017,12,17,8,30,662.0,37.0,3.1,7.0,159.0,697.95,579.42
2017,12,17,8,45,708.5,40.5,3.15,7.5,198.5,756.57,627.41
2017,12,17,9,0,755.0,44.0,3.2,8.0,238.0,813.91,671.98
2017,12,17,9,15,785.0,46.5,3.2,8.5,274.5,841.51,691.91
2017,12,17,9,30,815.0,49.0,3.2,9.0,311.0,876.71,716.62
2017,12,17,9,45,825.0,54.0,3.25,10.0,341.5,893.6,725.93
2017,12,17,10,0,835.0,59.0,3.3,11.0,372.0,917.99,740.48
2017,12,17,10,15,849.0,60.5,3.15,11.5,398.0,915.73,735.22
2017,12,17,10,30,863.0,62.0,3.0,12.0,424.0,920.93,735.56
2017,12,17,10,45,872.5,63.0,2.9,12.5,443.0,917.54,730.07
2017,12,17,11,0,882.0,64.0,2.8,13.0,462.0,910.54,722.19
2017,12,17,11,15,887.0,64.5,2.6,13.0,474.5,895.14,708.98
2017,12,17,11,30,892.0,65.0,2.4,13.0,487.0,876.27,693.46
2017,12,17,11,45,893.0,65.5,2.2,13.5,491.5,850.55,671.94
2017,12,17,12,0,894.0,66.0,2.0,14.0,496.0,821.68,648.38
2017,12,17,12,15,892.5,66.0,1.9,14.0,493.5,787.19,623.04
2017,12,17,12,30,891.0,66.0,1.8,14.0,491.0,749.98,595.77
2017,12,17,12,45,888.5,65.0,1.7,14.0,481.5,708.32,565.2
2017,12,17,13,0,886.0,64.0,1.6,14.0,472.0,664.39,531.13
2017,12,17,13,15,878.0,63.0,1.55,14.0,455.0,615.0,492.01
2017,12,17,13,30,870.0,62.0,1.5,14.0,438.0,564.24,450.88
2017,12,17,13,45,854.0,61.5,1.45,14.0,414.0,508.8,405.0
2017,12,17,14,0,838.0,61.0,1.4,14.0,390.0,455.33,359.3
2017,12,17,14,15,819.0,59.0,1.2,14.0,360.0,396.43,307.61
2017,12,17,14,30,800.0,57.0,1.0,14.0,330.0,338.41,255.54
2017,12,17,14,45,770.0,55.0,0.85,14.0,295.0,278.4,201.65
2017,12,17,15,0,740.0,53.0,0.7,14.0,260.0,221.07,150.2
2017,12,17,15,15,697.5,49.0,0.65,13.5,221.5,162.84,100.76
2017,12,17,15,30,655.0,45.0,0.6,13.0,183.0,109.42,59.8
2017,12,17,15,45,585.5,39.5,0.6,12.5,143.0,58.62,30.54
2017,12,17,16,0,516.0,34.0,0.6,12.0,103.0,31.19,21.71
2017,12,17,16,15,399.0,26.0,0.6,12.0,67.0,23.67,13.83
2017,12,17,16,30,282.0,18.0,0.6,12.0,31.0,14.94,0.0
2017,12,17,16,45,141.0,9.0,0.6,12.0,15.5,7.08,0.0
2017,12,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,45,198.5,15.5,2.2,5.5,35.5,227.61,106.56
2017,12,18,8,0,397.0,31.0,2.2,6.0,71.0,441.02,355.66
2017,12,18,8,15,480.0,38.5,2.2,6.0,110.0,533.02,442.66
2017,12,18,8,30,563.0,46.0,2.2,6.0,149.0,627.82,523.14
2017,12,18,8,45,614.0,51.0,2.2,6.5,187.5,690.52,573.97
2017,12,18,9,0,665.0,56.0,2.2,7.0,226.0,744.08,615.41
2017,12,18,9,15,700.0,59.5,2.15,7.5,262.5,788.18,647.44
2017,12,18,9,30,735.0,63.0,2.1,8.0,299.0,829.74,676.22
2017,12,18,9,45,761.5,65.5,2.05,8.5,331.0,858.91,694.92
2017,12,18,10,0,788.0,68.0,2.0,9.0,363.0,884.85,710.8
2017,12,18,10,15,804.5,70.0,1.95,9.5,389.0,897.02,716.48
2017,12,18,10,30,821.0,72.0,1.9,10.0,415.0,905.61,719.66
2017,12,18,10,45,834.0,72.5,1.85,11.0,435.0,905.23,715.23
2017,12,18,11,0,847.0,73.0,1.8,12.0,455.0,901.12,708.41
2017,12,18,11,15,854.0,74.0,1.7,12.0,468.0,888.46,697.75
2017,12,18,11,30,861.0,75.0,1.6,12.0,481.0,872.23,684.81
2017,12,18,11,45,864.0,75.0,1.55,12.5,486.5,847.8,665.67
2017,12,18,12,0,867.0,75.0,1.5,13.0,492.0,820.13,644.48
2017,12,18,12,15,866.0,75.0,1.45,13.0,489.5,786.2,620.11
2017,12,18,12,30,865.0,75.0,1.4,13.0,487.0,749.52,593.8
2017,12,18,12,45,860.0,74.5,1.35,13.5,477.5,706.87,562.0
2017,12,18,13,0,855.0,74.0,1.3,14.0,468.0,662.17,526.49
2017,12,18,13,15,846.5,73.0,1.2,14.0,451.0,612.92,487.47
2017,12,18,13,30,838.0,72.0,1.1,14.0,434.0,562.4,446.61
2017,12,18,13,45,822.5,70.5,1.05,14.0,410.0,506.74,401.17
2017,12,18,14,0,807.0,69.0,1.0,14.0,386.0,451.03,354.41
2017,12,18,14,15,787.0,67.0,0.9,14.0,356.5,393.24,304.51
2017,12,18,14,30,767.0,65.0,0.8,14.0,327.0,336.47,254.26
2017,12,18,14,45,736.0,62.0,0.7,14.0,292.0,276.91,201.32
2017,12,18,15,0,705.0,59.0,0.6,14.0,257.0,220.22,150.86
2017,12,18,15,15,661.0,54.5,0.55,13.5,218.5,163.22,102.64
2017,12,18,15,30,617.0,50.0,0.5,13.0,180.0,109.1,60.91
2017,12,18,15,45,548.0,43.5,0.5,12.5,140.5,59.22,31.36
2017,12,18,16,0,479.0,37.0,0.5,12.0,101.0,30.94,21.51
2017,12,18,16,15,363.0,27.5,0.45,11.5,65.5,22.85,13.27
2017,12,18,16,30,247.0,18.0,0.4,11.0,30.0,14.85,0.0
2017,12,18,16,45,123.5,9.0,0.35,11.0,15.0,7.08,0.0
2017,12,18,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,45,152.0,16.5,0.7,5.5,31.5,189.72,79.26
2017,12,19,8,0,304.0,33.0,0.7,6.0,63.0,361.82,289.36
2017,12,19,8,15,368.5,44.0,0.7,6.5,98.0,439.2,361.66
2017,12,19,8,30,433.0,55.0,0.7,7.0,133.0,519.01,428.07
2017,12,19,8,45,483.0,62.0,0.75,7.5,169.0,582.05,478.65
2017,12,19,9,0,533.0,69.0,0.8,8.0,205.0,644.37,526.52
2017,12,19,9,15,561.0,76.0,0.85,8.5,238.0,684.41,555.94
2017,12,19,9,30,589.0,83.0,0.9,9.0,271.0,722.39,583.02
2017,12,19,9,45,624.0,83.0,1.0,10.0,300.0,756.07,605.78
2017,12,19,10,0,659.0,83.0,1.1,11.0,329.0,786.74,625.85
2017,12,19,10,15,420.0,131.5,1.1,11.0,292.5,601.1,487.85
2017,12,19,10,30,181.0,180.0,1.1,11.0,256.0,382.97,315.0
2017,12,19,10,45,185.5,189.0,1.15,11.5,270.0,391.41,322.4
2017,12,19,11,0,190.0,198.0,1.2,12.0,284.0,399.04,327.44
2017,12,19,11,15,195.0,203.5,1.2,12.0,293.5,401.77,329.14
2017,12,19,11,30,200.0,209.0,1.2,12.0,303.0,403.67,330.23
2017,12,19,11,45,337.5,188.0,1.3,12.0,349.0,505.12,412.13
2017,12,19,12,0,475.0,167.0,1.4,12.0,395.0,598.75,484.77
2017,12,19,12,15,480.0,165.0,1.45,12.0,394.5,579.23,468.94
2017,12,19,12,30,485.0,163.0,1.5,12.0,394.0,557.77,452.51
2017,12,19,12,45,475.5,163.5,1.6,12.5,386.0,526.73,427.73
2017,12,19,13,0,466.0,164.0,1.7,13.0,378.0,494.99,402.07
2017,12,19,13,15,462.0,158.5,1.7,13.0,364.5,460.29,374.16
2017,12,19,13,30,458.0,153.0,1.7,13.0,351.0,424.95,345.18
2017,12,19,13,45,451.0,145.5,1.75,13.0,331.5,385.71,312.6
2017,12,19,14,0,444.0,138.0,1.8,13.0,312.0,346.49,279.23
2017,12,19,14,15,434.0,128.0,1.75,12.5,288.0,304.0,242.75
2017,12,19,14,30,424.0,118.0,1.7,12.0,264.0,262.25,206.03
2017,12,19,14,45,408.5,107.0,1.7,11.5,235.5,218.96,167.61
2017,12,19,15,0,393.0,96.0,1.7,11.0,207.0,177.39,130.46
2017,12,19,15,15,364.0,85.0,1.7,10.5,176.0,135.39,94.31
2017,12,19,15,30,335.0,74.0,1.7,10.0,145.0,96.98,63.46
2017,12,19,15,45,301.5,60.0,1.7,9.5,113.5,59.81,38.04
2017,12,19,16,0,268.0,46.0,1.7,9.0,82.0,34.7,25.11
2017,12,19,16,15,134.0,35.5,1.75,8.5,53.5,26.47,16.53
2017,12,19,16,30,0.0,25.0,1.8,8.0,25.0,18.15,0.0
2017,12,19,16,45,0.0,12.5,1.85,8.0,12.5,9.83,0.0
2017,12,19,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,7,45,218.5,15.0,2.85,5.5,37.0,241.6,90.69
2017,12,20,8,0,437.0,30.0,2.9,6.0,74.0,473.91,379.74
2017,12,20,8,15,523.0,36.5,2.95,6.0,113.5,556.57,462.68
2017,12,20,8,30,609.0,43.0,3.0,6.0,153.0,655.05,547.37
2017,12,20,8,45,658.5,48.0,3.15,6.5,192.5,718.54,600.25
2017,12,20,9,0,708.0,53.0,3.3,7.0,232.0,780.69,649.72
2017,12,20,9,15,741.5,56.0,3.3,7.5,269.0,823.15,681.37
2017,12,20,9,30,775.0,59.0,3.3,8.0,306.0,862.96,709.8
2017,12,20,9,45,798.5,61.5,3.35,8.5,338.0,889.45,727.71
2017,12,20,10,0,822.0,64.0,3.4,9.0,370.0,912.64,742.82
2017,12,20,10,15,838.0,65.5,3.35,9.0,396.5,923.69,749.44
2017,12,20,10,30,854.0,67.0,3.3,9.0,423.0,931.09,753.44
2017,12,20,10,45,863.0,68.5,3.25,9.5,443.0,928.1,748.56
2017,12,20,11,0,872.0,70.0,3.2,10.0,463.0,921.41,741.21
2017,12,20,11,15,878.5,71.0,3.15,10.0,476.0,898.01,723.22
2017,12,20,11,30,885.0,72.0,3.1,10.0,489.0,881.47,710.52
2017,12,20,11,45,884.0,73.5,3.1,10.5,493.5,855.63,690.13
2017,12,20,12,0,883.0,75.0,3.1,11.0,498.0,835.24,673.95
2017,12,20,12,15,882.0,74.5,3.1,11.0,496.0,792.49,642.45
2017,12,20,12,30,881.0,74.0,3.1,11.0,494.0,755.54,615.29
2017,12,20,12,45,874.5,74.5,3.15,11.0,484.0,719.64,588.97
2017,12,20,13,0,868.0,75.0,3.2,11.0,474.0,674.59,553.28
2017,12,20,13,15,859.5,74.0,3.2,11.0,457.5,624.84,512.83
2017,12,20,13,30,851.0,73.0,3.2,11.0,441.0,573.77,470.33
2017,12,20,13,45,833.5,72.0,3.2,11.0,416.5,516.97,422.14
2017,12,20,14,0,816.0,71.0,3.2,11.0,392.0,460.28,372.73
2017,12,20,14,15,795.5,69.0,3.15,11.0,362.5,401.76,320.49
2017,12,20,14,30,775.0,67.0,3.1,11.0,333.0,344.29,267.92
2017,12,20,14,45,745.5,63.5,3.1,11.0,298.0,284.13,212.66
2017,12,20,15,0,716.0,60.0,3.1,11.0,263.0,226.68,159.79
2017,12,20,15,15,671.5,55.5,2.95,10.0,224.0,168.77,109.32
2017,12,20,15,30,627.0,51.0,2.8,9.0,185.0,113.81,65.49
2017,12,20,15,45,561.5,44.5,2.65,8.5,145.5,63.19,33.93
2017,12,20,16,0,496.0,38.0,2.5,8.0,106.0,31.84,22.69
2017,12,20,16,15,376.5,29.0,2.5,7.5,69.5,24.13,14.72
2017,12,20,16,30,257.0,20.0,2.5,7.0,33.0,16.56,0.0
2017,12,20,16,45,128.5,10.0,2.55,6.5,16.5,7.87,0.0
2017,12,20,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,21,7,45,249.5,13.5,2.85,2.5,38.0,258.88,85.5
2017,12,21,8,0,499.0,27.0,2.9,3.0,76.0,511.43,411.25
2017,12,21,8,15,582.0,33.5,2.95,3.5,117.5,606.13,505.35
2017,12,21,8,30,665.0,40.0,3.0,4.0,159.0,702.63,587.92
2017,12,21,8,45,716.0,44.5,3.1,5.0,200.5,767.59,640.71
2017,12,21,9,0,767.0,49.0,3.2,6.0,242.0,831.22,689.65
2017,12,21,9,15,800.0,52.0,3.2,6.5,280.0,873.69,720.95
2017,12,21,9,30,833.0,55.0,3.2,7.0,318.0,913.42,748.94
2017,12,21,9,45,853.5,57.5,3.25,7.5,351.0,937.23,764.63
2017,12,21,10,0,874.0,60.0,3.3,8.0,384.0,946.74,769.52
2017,12,21,10,15,889.0,61.5,3.25,8.5,411.5,956.59,773.86
2017,12,21,10,30,904.0,63.0,3.2,9.0,439.0,962.8,775.48
2017,12,21,10,45,914.0,64.0,3.2,9.5,459.5,959.79,770.9
2017,12,21,11,0,924.0,65.0,3.2,10.0,480.0,952.99,763.82
2017,12,21,11,15,929.5,66.0,3.15,10.0,493.5,938.26,752.2
2017,12,21,11,30,935.0,67.0,3.1,10.0,507.0,919.86,738.14
2017,12,21,11,45,937.0,67.5,3.1,10.5,512.5,894.16,717.99
2017,12,21,12,0,939.0,68.0,3.1,11.0,518.0,865.1,695.55
2017,12,21,12,15,938.5,68.0,3.0,11.0,516.5,830.17,669.5
2017,12,21,12,30,938.0,68.0,2.9,11.0,515.0,792.28,641.29
2017,12,21,12,45,918.0,72.0,2.8,11.5,502.5,742.44,602.98
2017,12,21,13,0,898.0,76.0,2.7,12.0,490.0,696.98,565.91
2017,12,21,13,15,889.0,75.0,2.55,12.0,472.5,645.56,524.12
2017,12,21,13,30,880.0,74.0,2.4,12.0,455.0,592.78,480.39
2017,12,21,13,45,868.0,72.0,2.3,12.0,431.0,536.3,432.92
2017,12,21,14,0,856.0,70.0,2.2,12.0,407.0,479.32,383.76
2017,12,21,14,15,836.0,67.5,1.95,11.5,376.5,418.34,330.39
2017,12,21,14,30,816.0,65.0,1.7,11.0,346.0,358.3,276.47
