Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,14,45,787.5,62.0,1.5,11.0,310.5,296.53,220.11
2017,12,21,15,0,759.0,59.0,1.3,11.0,275.0,237.27,165.94
2017,12,21,15,15,715.5,55.0,1.2,10.0,235.0,177.34,114.07
2017,12,21,15,30,672.0,51.0,1.1,9.0,195.0,122.32,70.43
2017,12,21,15,45,602.0,45.0,1.05,8.5,153.5,69.45,37.65
2017,12,21,16,0,532.0,39.0,1.0,8.0,112.0,32.86,23.65
2017,12,21,16,15,410.0,30.0,1.05,7.5,74.0,25.1,15.66
2017,12,21,16,30,288.0,21.0,1.1,7.0,36.0,17.48,0.0
2017,12,21,16,45,144.0,10.5,1.15,7.0,18.0,8.26,0.0
2017,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,22,7,45,204.0,15.0,2.2,3.0,34.5,227.92,62.28
2017,12,22,8,0,408.0,30.0,2.4,3.0,69.0,448.12,360.16
2017,12,22,8,15,495.5,37.0,2.45,3.5,108.5,543.53,454.35
2017,12,22,8,30,583.0,44.0,2.5,4.0,148.0,641.99,538.54
2017,12,22,8,45,635.0,49.5,2.55,4.5,187.5,697.53,584.99
2017,12,22,9,0,687.0,55.0,2.6,5.0,227.0,762.58,636.44
2017,12,22,9,15,722.5,58.5,2.55,5.5,264.0,807.73,669.75
2017,12,22,9,30,758.0,62.0,2.5,6.0,301.0,850.29,699.75
2017,12,22,9,45,596.0,93.0,2.45,7.0,293.0,741.19,613.84
2017,12,22,10,0,434.0,124.0,2.4,8.0,285.0,611.43,511.49
2017,12,22,10,15,456.5,130.0,2.25,8.0,310.0,635.03,529.53
2017,12,22,10,30,479.0,136.0,2.1,8.0,335.0,656.33,544.28
2017,12,22,10,45,524.5,133.0,1.95,8.5,360.5,685.67,563.89
2017,12,22,11,0,570.0,130.0,1.8,9.0,386.0,720.76,587.27
2017,12,22,11,15,585.5,130.0,1.65,9.0,399.0,720.01,584.56
2017,12,22,11,30,601.0,130.0,1.5,9.0,412.0,716.03,579.85
2017,12,22,11,45,536.5,148.5,1.35,9.5,403.0,652.01,528.91
2017,12,22,12,0,472.0,167.0,1.2,10.0,394.0,598.31,485.0
2017,12,22,12,15,672.0,122.5,1.2,10.0,443.5,695.78,560.86
2017,12,22,12,30,872.0,78.0,1.2,10.0,493.0,763.11,608.98
2017,12,22,12,45,749.5,98.5,1.25,10.5,451.0,663.48,533.77
2017,12,22,13,0,627.0,119.0,1.3,11.0,409.0,566.74,459.01
2017,12,22,13,15,601.0,121.0,1.25,11.0,391.0,518.83,421.16
2017,12,22,13,30,575.0,123.0,1.2,11.0,373.0,471.61,382.68
2017,12,22,13,45,556.0,119.5,1.15,11.0,350.5,424.12,343.35
2017,12,22,14,0,537.0,116.0,1.1,11.0,328.0,372.03,299.58
2017,12,22,14,15,518.5,111.0,1.05,10.5,303.5,325.97,260.11
2017,12,22,14,30,500.0,106.0,1.0,10.0,279.0,281.26,220.77
2017,12,22,14,45,475.5,98.5,0.95,10.0,249.0,234.15,178.65
2017,12,22,15,0,451.0,91.0,0.9,10.0,219.0,189.58,138.68
2017,12,22,15,15,422.0,80.5,1.0,9.0,187.0,144.48,99.88
2017,12,22,15,30,393.0,70.0,1.1,8.0,155.0,102.92,66.23
2017,12,22,15,45,346.0,58.5,1.25,7.5,122.0,63.32,39.31
2017,12,22,16,0,299.0,47.0,1.4,7.0,89.0,35.6,26.21
2017,12,22,16,15,223.0,33.5,1.45,6.5,59.0,25.46,16.11
2017,12,22,16,30,147.0,20.0,1.5,6.0,29.0,15.27,0.0
2017,12,22,16,45,73.5,10.0,1.6,6.0,14.5,7.87,0.0
2017,12,22,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,23,7,45,120.0,16.0,1.85,3.5,27.5,151.92,31.3
2017,12,23,8,0,240.0,32.0,1.9,4.0,55.0,302.37,243.53
2017,12,23,8,15,291.5,45.0,1.95,4.5,87.0,368.57,311.37
2017,12,23,8,30,343.0,58.0,2.0,5.0,119.0,436.74,372.0
2017,12,23,8,45,380.5,68.5,2.05,5.5,151.5,488.9,416.83
2017,12,23,9,0,418.0,79.0,2.1,6.0,184.0,541.11,459.84
2017,12,23,9,15,438.5,89.5,2.1,6.5,214.5,576.36,487.51
2017,12,23,9,30,459.0,100.0,2.1,7.0,245.0,610.1,513.06
2017,12,23,9,45,481.0,106.0,2.1,7.5,271.5,637.38,532.81
2017,12,23,10,0,503.0,112.0,2.1,8.0,298.0,662.76,550.65
2017,12,23,10,15,417.0,137.0,2.05,8.0,299.0,605.93,504.67
2017,12,23,10,30,331.0,162.0,2.0,8.0,300.0,524.83,438.77
2017,12,23,10,45,415.5,154.5,2.0,8.5,335.5,609.27,505.2
2017,12,23,11,0,500.0,147.0,2.0,9.0,371.0,667.91,549.42
2017,12,23,11,15,285.5,175.0,1.95,9.0,303.5,470.26,390.52
2017,12,23,11,30,71.0,203.0,1.9,9.0,236.0,264.38,219.21
2017,12,23,11,45,182.0,202.5,1.85,9.5,289.5,371.92,310.0
2017,12,23,12,0,293.0,202.0,1.8,10.0,343.0,471.78,389.83
2017,12,23,12,15,292.5,201.5,1.7,10.0,342.0,456.15,376.01
2017,12,23,12,30,292.0,201.0,1.6,10.0,341.0,439.7,362.3
2017,12,23,12,45,213.0,203.5,1.5,10.5,304.5,354.64,292.33
2017,12,23,13,0,134.0,206.0,1.4,11.0,268.0,292.12,240.01
2017,12,23,13,15,131.0,199.5,1.35,11.0,258.5,273.98,225.23
2017,12,23,13,30,128.0,193.0,1.3,11.0,249.0,256.11,210.3
2017,12,23,13,45,92.0,178.0,1.3,11.0,217.0,203.25,166.47
2017,12,23,14,0,56.0,163.0,1.3,11.0,185.0,165.74,135.19
2017,12,23,14,15,52.5,151.5,1.25,11.0,171.5,149.19,121.21
2017,12,23,14,30,49.0,140.0,1.2,11.0,158.0,133.3,107.61
2017,12,23,14,45,46.0,126.5,1.15,11.0,141.5,116.47,93.13
2017,12,23,15,0,43.0,113.0,1.1,11.0,125.0,100.3,79.13
2017,12,23,15,15,37.0,97.5,1.1,10.0,107.0,82.66,64.28
2017,12,23,15,30,31.0,82.0,1.1,9.0,89.0,66.15,50.4
2017,12,23,15,45,22.0,65.5,1.15,8.5,70.0,49.94,36.9
2017,12,23,16,0,13.0,49.0,1.2,8.0,51.0,35.95,26.45
2017,12,23,16,15,6.5,33.0,1.3,7.5,34.0,24.6,15.39
2017,12,23,16,30,0.0,17.0,1.4,7.0,17.0,12.98,0.0
2017,12,23,16,45,0.0,8.5,1.5,7.0,8.5,6.69,0.0
2017,12,23,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,7,45,103.0,16.0,2.3,4.0,25.5,137.37,19.83
2017,12,24,8,0,206.0,32.0,2.4,4.0,51.0,273.22,219.57
2017,12,24,8,15,251.0,45.5,2.2,4.5,81.0,333.49,282.65
2017,12,24,8,30,296.0,59.0,2.0,5.0,111.0,395.47,338.19
2017,12,24,8,45,326.0,71.5,1.85,6.0,142.0,442.72,378.07
2017,12,24,9,0,356.0,84.0,1.7,7.0,173.0,489.7,415.62
2017,12,24,9,15,371.5,96.5,1.55,7.5,201.5,522.0,440.35
2017,12,24,9,30,387.0,109.0,1.4,8.0,230.0,552.81,462.7
2017,12,24,9,45,400.5,118.0,1.25,8.5,255.0,575.41,477.73
2017,12,24,10,0,414.0,127.0,1.1,9.0,280.0,596.23,490.79
2017,12,24,10,15,241.5,151.0,1.1,9.0,242.0,431.84,358.6
2017,12,24,10,30,69.0,175.0,1.1,9.0,204.0,249.43,207.15
2017,12,24,10,45,112.0,186.5,1.1,9.5,236.0,320.05,266.15
2017,12,24,11,0,155.0,198.0,1.1,10.0,268.0,368.0,304.41
2017,12,24,11,15,164.0,204.0,1.05,10.0,280.0,375.77,309.82
2017,12,24,11,30,173.0,210.0,1.0,10.0,292.0,382.66,314.79
2017,12,24,11,45,94.5,194.5,0.95,10.0,239.5,269.15,221.75
2017,12,24,12,0,16.0,179.0,0.9,10.0,187.0,165.77,135.0
2017,12,24,12,15,8.0,145.0,0.9,10.0,149.0,125.01,101.18
2017,12,24,12,30,0.0,111.0,0.9,10.0,111.0,87.64,69.55
2017,12,24,12,45,17.0,148.0,0.9,10.0,156.0,132.63,108.1
2017,12,24,13,0,34.0,185.0,0.9,10.0,201.0,189.91,155.91
2017,12,24,13,15,30.0,177.0,1.0,10.0,191.0,176.09,144.24
2017,12,24,13,30,26.0,169.0,1.1,10.0,181.0,153.35,125.37
2017,12,24,13,45,21.5,159.0,1.25,10.0,168.0,140.15,114.4
2017,12,24,14,0,17.0,149.0,1.4,10.0,155.0,127.63,103.93
2017,12,24,14,15,14.0,138.5,1.35,9.5,143.5,115.98,94.28
2017,12,24,14,30,11.0,128.0,1.3,9.0,132.0,104.82,84.99
2017,12,24,14,45,7.5,115.5,1.3,9.0,118.0,92.37,74.41
2017,12,24,15,0,4.0,103.0,1.3,9.0,104.0,80.51,64.3
2017,12,24,15,15,2.0,88.5,1.3,8.5,89.0,67.97,53.59
2017,12,24,15,30,0.0,74.0,1.3,8.0,74.0,55.92,43.16
2017,12,24,15,45,0.0,58.0,1.3,8.0,58.0,43.44,32.04
2017,12,24,16,0,0.0,42.0,1.3,8.0,42.0,31.45,22.48
2017,12,24,16,15,0.0,28.0,1.25,8.0,28.0,21.25,12.57
2017,12,24,16,30,0.0,14.0,1.2,8.0,14.0,10.66,0.0
2017,12,24,16,45,0.0,7.0,1.2,8.0,7.0,5.51,0.0
2017,12,24,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,7,45,94.0,15.5,1.05,5.5,24.5,128.26,10.55
2017,12,25,8,0,188.0,31.0,1.0,6.0,49.0,255.69,201.93
2017,12,25,8,15,226.5,46.0,0.95,6.5,78.0,312.67,260.75
2017,12,25,8,30,265.0,61.0,0.9,7.0,107.0,370.42,311.68
2017,12,25,8,45,289.5,74.5,0.9,7.5,136.0,413.22,348.07
2017,12,25,9,0,314.0,88.0,0.9,8.0,165.0,455.64,382.56
2017,12,25,9,15,326.5,101.0,0.85,8.0,192.5,485.05,405.58
2017,12,25,9,30,339.0,114.0,0.8,8.0,220.0,513.09,426.75
2017,12,25,9,45,346.0,126.0,0.75,8.5,244.0,510.09,423.05
2017,12,25,10,0,353.0,138.0,0.7,9.0,268.0,528.35,435.23
2017,12,25,10,15,359.5,147.0,0.75,9.0,288.0,540.39,443.93
2017,12,25,10,30,366.0,156.0,0.8,9.0,308.0,550.85,451.43
2017,12,25,10,45,351.0,167.5,0.85,9.5,318.5,542.57,443.33
2017,12,25,11,0,336.0,179.0,0.9,10.0,329.0,533.01,434.5
2017,12,25,11,15,387.0,175.0,0.95,10.0,353.0,563.06,458.36
2017,12,25,11,30,438.0,171.0,1.0,10.0,377.0,611.33,494.6
2017,12,25,11,45,381.5,184.5,1.1,10.5,365.5,541.5,440.04
2017,12,25,12,0,325.0,198.0,1.2,11.0,354.0,494.48,402.73
2017,12,25,12,15,237.0,206.5,1.15,11.0,320.5,418.88,341.94
2017,12,25,12,30,149.0,215.0,1.1,11.0,287.0,332.05,271.72
2017,12,25,12,45,150.0,211.0,1.05,11.5,282.0,318.69,260.8
2017,12,25,13,0,151.0,207.0,1.0,12.0,277.0,305.1,249.17
2017,12,25,13,15,75.5,164.0,0.9,12.0,199.0,191.44,156.06
2017,12,25,13,30,0.0,121.0,0.8,12.0,121.0,95.83,75.94
2017,12,25,13,45,0.0,114.5,0.75,12.0,114.5,90.17,71.5
2017,12,25,14,0,0.0,108.0,0.7,12.0,108.0,84.63,66.92
2017,12,25,14,15,0.0,100.0,0.65,11.5,100.0,77.93,61.47
2017,12,25,14,30,0.0,92.0,0.6,11.0,92.0,71.35,56.06
2017,12,25,14,45,0.0,82.5,0.6,11.0,82.5,63.66,49.54
2017,12,25,15,0,0.0,73.0,0.6,11.0,73.0,56.08,43.05
2017,12,25,15,15,0.0,63.0,0.65,10.5,63.0,48.23,36.31
2017,12,25,15,30,0.0,53.0,0.7,10.0,53.0,40.48,29.56
2017,12,25,15,45,0.0,42.0,0.75,10.0,42.0,32.12,22.11
2017,12,25,16,0,0.0,31.0,0.8,10.0,31.0,23.67,15.43
2017,12,25,16,15,0.0,21.0,0.85,10.0,21.0,16.0,8.05
2017,12,25,16,30,0.0,11.0,0.9,10.0,11.0,8.36,0.0
2017,12,25,16,45,0.0,5.5,1.0,10.0,5.5,4.33,0.0
2017,12,25,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,45,212.5,13.0,1.0,6.5,33.0,223.69,9.63
2017,12,26,8,0,425.0,26.0,1.0,7.0,66.0,444.39,343.09
2017,12,26,8,15,512.0,33.0,1.0,7.5,105.0,541.16,437.87
2017,12,26,8,30,599.0,40.0,1.0,8.0,144.0,640.45,518.99
2017,12,26,8,45,651.0,44.5,1.0,8.5,183.5,705.54,569.87
2017,12,26,9,0,703.0,49.0,1.0,9.0,223.0,769.57,617.31
2017,12,26,9,15,737.5,52.5,0.95,9.5,260.0,813.95,647.53
2017,12,26,9,30,772.0,56.0,0.9,10.0,297.0,855.9,674.65
2017,12,26,9,45,786.5,60.0,0.85,10.5,328.5,876.34,685.7
2017,12,26,10,0,801.0,64.0,0.8,11.0,360.0,893.54,694.28
2017,12,26,10,15,818.0,66.0,0.7,11.5,387.0,907.03,699.06
2017,12,26,10,30,835.0,68.0,0.6,12.0,414.0,916.94,701.24
2017,12,26,10,45,846.5,69.5,0.55,12.5,434.5,917.23,698.06
2017,12,26,11,0,858.0,71.0,0.5,13.0,455.0,913.81,692.67
2017,12,26,11,15,864.5,71.5,0.45,13.5,469.0,900.76,681.09
2017,12,26,11,30,871.0,72.0,0.4,14.0,483.0,874.41,661.02
2017,12,26,11,45,875.0,72.5,0.4,14.5,489.0,852.6,645.36
2017,12,26,12,0,879.0,73.0,0.4,15.0,495.0,827.49,627.51
2017,12,26,12,15,878.5,73.0,0.45,15.0,494.0,794.98,606.77
2017,12,26,12,30,878.0,73.0,0.5,15.0,493.0,759.68,584.03
2017,12,26,12,45,877.5,71.0,0.55,15.0,485.0,719.41,557.55
2017,12,26,13,0,877.0,69.0,0.6,15.0,477.0,676.7,527.86
2017,12,26,13,15,869.5,68.5,0.7,15.0,461.0,629.04,493.25
2017,12,26,13,30,862.0,68.0,0.8,15.0,445.0,583.89,459.03
2017,12,26,13,45,847.0,67.0,0.9,15.0,421.5,528.16,415.55
2017,12,26,14,0,832.0,66.0,1.0,15.0,398.0,472.19,370.21
2017,12,26,14,15,813.0,64.0,1.05,14.5,369.0,413.59,321.44
2017,12,26,14,30,794.0,62.0,1.1,14.0,340.0,355.79,271.53
2017,12,26,14,45,760.5,60.5,1.2,14.0,305.0,295.16,218.0
2017,12,26,15,0,727.0,59.0,1.3,14.0,270.0,237.53,166.48
2017,12,26,15,15,685.5,54.5,1.35,13.0,232.0,179.07,116.1
2017,12,26,15,30,644.0,50.0,1.4,12.0,194.0,125.26,72.85
2017,12,26,15,45,585.5,44.0,1.45,11.5,154.5,74.06,39.31
2017,12,26,16,0,527.0,38.0,1.5,11.0,115.0,31.97,22.66
2017,12,26,16,15,418.5,29.5,1.5,10.5,78.0,24.66,15.45
2017,12,26,16,30,310.0,21.0,1.5,10.0,41.0,17.45,4.0
2017,12,26,16,45,155.0,10.5,1.55,9.5,20.5,8.26,0.0
2017,12,26,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,7,45,194.5,14.0,1.35,5.5,31.5,214.84,0.0
2017,12,27,8,0,389.0,28.0,1.3,6.0,63.0,428.11,332.35
2017,12,27,8,15,476.0,35.0,1.25,6.0,101.0,522.05,427.16
2017,12,27,8,30,563.0,42.0,1.2,6.0,139.0,619.55,508.84
2017,12,27,8,45,606.5,48.5,1.15,6.5,177.0,677.78,555.1
2017,12,27,9,0,650.0,55.0,1.1,7.0,215.0,735.34,598.26
2017,12,27,9,15,685.5,58.5,1.05,7.5,251.0,771.84,623.66
2017,12,27,9,30,721.0,62.0,1.0,8.0,287.0,814.65,652.4
2017,12,27,9,45,619.0,85.5,0.95,8.5,293.0,755.1,606.52
2017,12,27,10,0,517.0,109.0,0.9,9.0,299.0,673.16,544.86
2017,12,27,10,15,542.5,113.0,0.85,9.5,326.0,706.55,568.15
2017,12,27,10,30,568.0,117.0,0.8,10.0,353.0,728.88,581.46
2017,12,27,10,45,697.0,95.5,0.75,10.5,398.5,816.02,640.53
2017,12,27,11,0,826.0,74.0,0.7,11.0,444.0,888.75,686.62
2017,12,27,11,15,832.5,74.5,0.7,11.5,457.5,876.41,675.2
2017,12,27,11,30,839.0,75.0,0.7,12.0,471.0,860.59,662.91
2017,12,27,11,45,848.5,73.5,0.7,12.5,478.0,841.4,648.5
2017,12,27,12,0,858.0,72.0,0.7,13.0,485.0,810.03,625.87
2017,12,27,12,15,858.0,72.0,0.7,13.0,484.0,778.74,604.59
2017,12,27,12,30,858.0,72.0,0.7,13.0,483.0,744.69,581.28
2017,12,27,12,45,708.0,106.0,0.7,13.5,441.5,648.22,510.67
2017,12,27,13,0,558.0,140.0,0.7,14.0,400.0,539.44,428.25
2017,12,27,13,15,697.5,104.5,0.7,14.0,418.0,568.42,450.76
2017,12,27,13,30,837.0,69.0,0.7,14.0,436.0,572.14,451.84
2017,12,27,13,45,825.5,67.5,0.7,14.5,414.0,518.98,408.14
2017,12,27,14,0,814.0,66.0,0.7,15.0,392.0,465.29,363.42
2017,12,27,14,15,796.0,64.0,0.7,14.5,363.5,408.1,315.92
2017,12,27,14,30,778.0,62.0,0.7,14.0,335.0,351.61,267.36
2017,12,27,14,45,752.0,59.0,0.75,14.0,301.5,292.71,215.48
2017,12,27,15,0,726.0,56.0,0.8,14.0,268.0,236.03,164.84
2017,12,27,15,15,686.5,52.0,0.8,13.5,230.5,178.43,115.05
2017,12,27,15,30,647.0,48.0,0.8,13.0,193.0,125.22,72.17
2017,12,27,15,45,587.5,42.5,0.85,12.5,154.0,74.1,38.69
2017,12,27,16,0,528.0,37.0,0.9,12.0,115.0,33.84,24.24
2017,12,27,16,15,422.0,29.0,0.95,11.5,78.5,24.25,15.11
2017,12,27,16,30,316.0,21.0,1.0,11.0,42.0,17.45,4.67
2017,12,27,16,45,158.0,10.5,1.1,10.5,21.0,8.26,0.0
2017,12,27,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,7,45,192.5,14.5,0.95,6.0,32.0,213.65,0.0
2017,12,28,8,0,385.0,29.0,0.9,6.0,64.0,425.48,327.93
2017,12,28,8,15,476.5,36.5,0.9,6.5,103.0,524.31,425.69
2017,12,28,8,30,568.0,44.0,0.9,7.0,142.0,626.77,509.59
2017,12,28,8,45,635.0,47.5,0.9,7.5,183.0,693.77,562.06
2017,12,28,9,0,702.0,51.0,0.9,8.0,224.0,770.96,619.23
2017,12,28,9,15,737.5,54.5,0.8,8.5,261.5,816.6,649.28
2017,12,28,9,30,773.0,58.0,0.7,9.0,299.0,859.78,676.12
2017,12,28,9,45,793.5,61.5,0.65,9.5,331.5,885.58,690.63
2017,12,28,10,0,814.0,65.0,0.6,10.0,364.0,908.12,702.56
2017,12,28,10,15,830.5,66.5,0.55,10.5,391.5,920.64,707.38
2017,12,28,10,30,847.0,68.0,0.5,11.0,419.0,929.52,709.8
2017,12,28,10,45,857.0,70.0,0.5,11.5,440.0,929.15,707.23
2017,12,28,11,0,867.0,72.0,0.5,12.0,461.0,925.04,702.45
2017,12,28,11,15,874.0,73.0,0.5,12.5,475.0,913.12,692.67
2017,12,28,11,30,881.0,74.0,0.5,13.0,489.0,897.53,680.74
2017,12,28,11,45,884.0,74.5,0.55,13.5,495.5,864.96,658.63
2017,12,28,12,0,887.0,75.0,0.6,14.0,502.0,838.88,641.11
2017,12,28,12,15,887.0,75.0,0.6,14.0,501.5,806.62,619.45
2017,12,28,12,30,887.0,75.0,0.6,14.0,501.0,771.49,595.81
2017,12,28,12,45,863.5,80.0,0.65,14.5,489.0,729.06,566.65
2017,12,28,13,0,840.0,85.0,0.7,15.0,477.0,678.25,529.44
2017,12,28,13,15,832.0,84.0,0.7,15.0,461.0,630.3,493.59
2017,12,28,13,30,824.0,83.0,0.7,15.0,445.0,580.97,455.64
2017,12,28,13,45,663.5,104.5,0.7,15.0,386.5,473.69,373.11
2017,12,28,14,0,503.0,126.0,0.7,15.0,328.0,371.96,293.74
2017,12,28,14,15,476.5,123.5,0.65,14.5,304.0,326.37,256.36
2017,12,28,14,30,450.0,121.0,0.6,14.0,280.0,282.88,219.43
2017,12,28,14,45,432.5,111.0,0.6,14.0,252.0,238.09,180.5
2017,12,28,15,0,415.0,101.0,0.6,14.0,224.0,195.14,142.78
2017,12,28,15,15,387.5,90.0,0.6,13.0,192.5,151.51,105.81
2017,12,28,15,30,360.0,79.0,0.6,12.0,161.0,111.23,73.24
2017,12,28,15,45,317.5,66.5,0.65,11.5,128.0,72.34,45.77
2017,12,28,16,0,275.0,54.0,0.7,11.0,95.0,40.38,30.15
2017,12,28,16,15,204.5,39.5,0.7,10.5,64.5,29.69,19.93
2017,12,28,16,30,134.0,25.0,0.7,10.0,34.0,18.9,6.27
2017,12,28,16,45,67.0,12.5,0.75,10.0,17.0,9.83,0.0
2017,12,28,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,29,7,45,178.0,15.0,2.2,4.5,31.5,202.05,0.0
2017,12,29,8,0,356.0,30.0,2.2,5.0,63.0,401.14,313.61
2017,12,29,8,15,451.0,38.5,2.25,5.5,102.0,503.88,417.87
2017,12,29,8,30,546.0,47.0,2.3,6.0,141.0,610.46,508.64
2017,12,29,8,45,604.0,52.5,2.35,6.5,181.0,680.91,566.66
2017,12,29,9,0,662.0,58.0,2.4,7.0,221.0,750.91,621.63
2017,12,29,9,15,700.5,62.5,2.35,7.5,259.0,799.73,657.51
2017,12,29,9,30,739.0,67.0,2.3,8.0,297.0,838.28,684.27
2017,12,29,9,45,779.0,66.5,2.3,8.5,332.5,878.26,711.55
2017,12,29,10,0,819.0,66.0,2.3,9.0,368.0,914.66,735.43
2017,12,29,10,15,680.0,94.5,2.25,9.5,358.0,818.84,662.6
2017,12,29,10,30,541.0,123.0,2.2,10.0,348.0,701.76,573.91
2017,12,29,10,45,590.0,117.5,2.15,10.5,373.5,741.95,603.02
2017,12,29,11,0,639.0,112.0,2.1,11.0,399.0,769.16,620.63
2017,12,29,11,15,640.0,115.5,1.95,11.5,410.5,758.32,609.48
2017,12,29,11,30,641.0,119.0,1.8,12.0,422.0,744.73,596.81
2017,12,29,11,45,667.5,114.0,1.7,12.5,433.0,740.94,591.92
2017,12,29,12,0,694.0,109.0,1.6,13.0,444.0,733.07,584.07
2017,12,29,12,15,676.0,113.5,1.55,13.0,439.5,696.35,556.82
2017,12,29,12,30,658.0,118.0,1.5,13.0,435.0,658.28,528.05
2017,12,29,12,45,534.5,146.5,1.45,13.5,401.0,559.92,450.92
2017,12,29,13,0,411.0,175.0,1.4,14.0,367.0,477.41,385.02
2017,12,29,13,15,538.5,139.0,1.3,14.0,382.0,498.07,401.56
2017,12,29,13,30,666.0,103.0,1.2,14.0,397.0,513.07,411.37
2017,12,29,13,45,578.5,116.0,1.15,14.0,362.0,440.84,352.79
2017,12,29,14,0,491.0,129.0,1.1,14.0,327.0,370.08,295.42
2017,12,29,14,15,474.5,123.5,1.0,14.0,304.0,326.52,258.29
2017,12,29,14,30,458.0,118.0,0.9,14.0,281.0,284.13,221.25
2017,12,29,14,45,446.0,107.5,0.85,14.0,253.0,240.17,182.44
2017,12,29,15,0,434.0,97.0,0.8,14.0,225.0,197.41,144.34
2017,12,29,15,15,410.5,86.0,0.8,13.0,194.0,153.44,106.65
2017,12,29,15,30,387.0,75.0,0.8,12.0,163.0,112.35,73.02
2017,12,29,15,45,346.5,63.5,0.8,11.5,130.5,72.74,44.98
2017,12,29,16,0,306.0,52.0,0.8,11.0,98.0,39.19,29.13
2017,12,29,16,15,243.0,38.5,0.8,10.5,67.5,29.17,19.56
2017,12,29,16,30,180.0,25.0,0.8,10.0,37.0,19.05,6.97
2017,12,29,16,45,90.0,12.5,0.8,10.0,18.5,9.83,0.0
2017,12,29,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,30,7,45,138.5,15.0,1.75,5.5,27.5,168.86,0.0
2017,12,30,8,0,277.0,30.0,1.8,6.0,55.0,332.99,259.65
2017,12,30,8,15,339.5,42.0,1.8,6.0,89.0,408.21,340.11
2017,12,30,8,30,402.0,54.0,1.8,6.0,123.0,486.57,409.37
2017,12,30,8,45,452.5,62.0,1.85,6.5,158.0,551.27,463.73
2017,12,30,9,0,503.0,70.0,1.9,7.0,193.0,615.52,515.36
2017,12,30,9,15,530.0,77.5,1.85,7.5,226.0,655.75,545.71
2017,12,30,9,30,557.0,85.0,1.8,8.0,259.0,694.05,573.43
2017,12,30,9,45,586.5,88.0,1.8,8.5,288.5,727.22,596.69
2017,12,30,10,0,616.0,91.0,1.8,9.0,318.0,757.71,617.36
2017,12,30,10,15,594.0,104.0,1.75,9.5,336.0,747.45,607.06
2017,12,30,10,30,572.0,117.0,1.7,10.0,354.0,734.03,594.88
2017,12,30,10,45,553.5,128.5,1.7,10.5,367.5,711.02,576.13
2017,12,30,11,0,535.0,140.0,1.7,11.0,381.0,695.57,563.19
2017,12,30,11,15,536.5,144.5,1.65,11.5,392.5,688.03,555.79
2017,12,30,11,30,538.0,149.0,1.6,12.0,404.0,678.16,546.59
2017,12,30,11,45,644.5,121.5,1.55,12.5,431.0,730.38,583.53
2017,12,30,12,0,751.0,94.0,1.5,13.0,458.0,759.07,602.02
2017,12,30,12,15,823.5,84.5,1.45,13.0,482.5,777.82,614.6
2017,12,30,12,30,896.0,75.0,1.4,13.0,507.0,781.04,616.23
2017,12,30,12,45,635.0,129.0,1.4,13.5,433.0,623.18,497.88
2017,12,30,13,0,374.0,183.0,1.4,14.0,359.0,446.46,360.48
2017,12,30,13,15,368.0,179.0,1.35,14.0,347.0,417.35,338.03
2017,12,30,13,30,362.0,175.0,1.3,14.0,335.0,388.01,313.94
2017,12,30,13,45,375.0,162.0,1.3,14.0,320.5,359.83,290.66
2017,12,30,14,0,388.0,149.0,1.3,14.0,306.0,340.15,273.26
2017,12,30,14,15,375.5,141.0,1.15,13.5,284.0,301.23,240.19
2017,12,30,14,30,363.0,133.0,1.0,13.0,262.0,263.28,207.4
2017,12,30,14,45,352.5,121.0,0.9,13.0,236.5,223.71,172.5
2017,12,30,15,0,342.0,109.0,0.8,13.0,211.0,185.32,138.37
2017,12,30,15,15,324.5,95.5,0.85,12.5,182.0,145.68,104.19
2017,12,30,15,30,307.0,82.0,0.9,12.0,153.0,108.34,73.22
2017,12,30,15,45,274.5,68.5,0.95,11.5,122.5,72.37,46.93
2017,12,30,16,0,242.0,55.0,1.0,11.0,92.0,40.86,30.64
2017,12,30,16,15,192.0,40.0,1.0,10.5,63.5,29.99,20.33
2017,12,30,16,30,142.0,25.0,1.0,10.0,35.0,18.94,7.44
2017,12,30,16,45,71.0,12.5,1.0,10.0,17.5,9.83,0.0
2017,12,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,45,0.0,13.0,1.65,6.5,13.0,9.91,0.0
2017,12,31,8,0,0.0,26.0,1.7,7.0,26.0,22.16,11.91
2017,12,31,8,15,1.0,43.0,1.85,7.0,43.0,42.62,30.75
2017,12,31,8,30,2.0,60.0,2.0,7.0,60.0,61.32,47.6
2017,12,31,8,45,10.0,75.5,2.15,7.5,78.0,83.32,67.4
2017,12,31,9,0,18.0,91.0,2.3,8.0,96.0,105.32,86.97
2017,12,31,9,15,22.5,105.5,2.35,8.0,112.5,138.64,115.95
2017,12,31,9,30,27.0,120.0,2.4,8.0,129.0,157.31,132.07
2017,12,31,9,45,31.0,132.5,2.45,8.5,143.5,172.5,144.76
2017,12,31,10,0,35.0,145.0,2.5,9.0,158.0,187.76,157.33
2017,12,31,10,15,80.5,163.0,2.45,9.5,195.5,250.83,211.39
2017,12,31,10,30,126.0,181.0,2.4,10.0,233.0,333.85,280.03
2017,12,31,10,45,65.5,168.5,2.35,10.5,196.0,232.17,193.36
2017,12,31,11,0,5.0,156.0,2.3,11.0,159.0,139.43,113.29
2017,12,31,11,15,171.5,174.0,2.05,11.0,256.0,346.33,289.72
2017,12,31,11,30,338.0,192.0,1.8,11.0,353.0,529.36,435.63
2017,12,31,11,45,380.5,186.5,1.6,11.5,370.0,546.0,445.64
2017,12,31,12,0,423.0,181.0,1.4,12.0,387.0,578.8,468.23
2017,12,31,12,15,484.5,166.5,1.2,12.0,401.5,593.51,478.2
2017,12,31,12,30,546.0,152.0,1.0,12.0,416.0,602.33,483.34
2017,12,31,12,45,358.5,181.0,0.8,12.0,353.5,453.87,366.34
2017,12,31,13,0,171.0,210.0,0.6,12.0,291.0,323.34,261.56
2017,12,31,13,15,344.5,176.0,0.5,12.0,331.5,400.05,323.92
2017,12,31,13,30,518.0,142.0,0.4,12.0,372.0,460.45,368.72
2017,12,31,13,45,259.0,132.0,0.35,12.0,247.0,269.25,217.12
2017,12,31,14,0,0.0,122.0,0.3,12.0,122.0,96.31,75.97
2017,12,31,14,15,10.0,129.0,0.25,12.0,132.5,106.27,85.0
2017,12,31,14,30,20.0,136.0,0.2,12.0,143.0,114.88,92.0
2017,12,31,14,45,16.5,123.5,0.2,12.0,129.0,101.74,80.94
2017,12,31,15,0,13.0,111.0,0.2,12.0,115.0,89.18,70.42
2017,12,31,15,15,8.5,97.0,0.2,12.0,99.5,75.84,59.22
2017,12,31,15,30,4.0,83.0,0.2,12.0,84.0,63.24,48.6
2017,12,31,15,45,256.5,63.0,0.75,10.0,103.5,67.66,43.75
2017,12,31,16,0,509.0,43.0,1.3,8.0,123.0,36.53,27.18
2017,12,31,16,15,408.0,34.0,1.5,7.5,85.5,28.25,19.14
2017,12,31,16,30,307.0,25.0,1.7,7.0,48.0,20.73,9.37
2017,12,31,16,45,153.5,12.5,1.9,6.5,24.0,9.83,0.0
2017,12,31,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
